Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,14.0,2.6,1.5,28.0,151.8,0.0
2016,1,1,8,0,343.0,28.0,2.7,2.0,56.0,382.65,284.24
2016,1,1,8,15,445.5,36.5,2.7,2.5,95.0,494.08,412.38
2016,1,1,8,30,548.0,45.0,2.7,3.0,134.0,607.11,511.35
2016,1,1,8,45,606.0,51.0,2.75,3.5,174.5,678.5,571.85
2016,1,1,9,0,664.0,57.0,2.8,4.0,215.0,749.58,629.21
2016,1,1,9,15,704.0,61.0,2.8,4.5,253.0,790.69,660.69
2016,1,1,9,30,744.0,65.0,2.8,5.0,291.0,839.66,696.8
2016,1,1,9,45,775.0,67.0,2.85,5.5,326.0,874.68,721.49
2016,1,1,10,0,806.0,69.0,2.9,6.0,361.0,906.4,743.14
2016,1,1,10,15,824.0,71.0,2.85,6.0,389.5,921.99,753.01
2016,1,1,10,30,842.0,73.0,2.8,6.0,418.0,933.92,760.2
2016,1,1,10,45,853.5,74.5,2.8,6.5,439.5,935.21,758.72
2016,1,1,11,0,865.0,76.0,2.8,7.0,461.0,932.72,754.69
2016,1,1,11,15,872.5,77.0,2.75,7.0,476.0,922.1,745.83
2016,1,1,11,30,880.0,78.0,2.7,7.0,491.0,907.76,734.49
2016,1,1,11,45,883.0,78.5,2.65,7.5,498.5,885.2,716.02
2016,1,1,12,0,886.0,79.0,2.6,8.0,506.0,859.25,695.31
2016,1,1,12,15,886.0,79.0,2.55,8.0,505.5,826.98,671.32
2016,1,1,12,30,886.0,79.0,2.5,8.0,505.0,791.73,645.17
2016,1,1,12,45,885.0,78.0,2.45,8.0,498.0,751.78,615.44
2016,1,1,13,0,884.0,77.0,2.4,8.0,491.0,709.27,582.71
2016,1,1,13,15,876.5,76.0,2.35,8.0,475.5,660.22,543.15
2016,1,1,13,30,869.0,75.0,2.3,8.0,460.0,609.59,501.48
2016,1,1,13,45,857.0,73.0,2.25,8.0,438.0,554.13,454.94
2016,1,1,14,0,845.0,71.0,2.2,8.0,416.0,498.07,406.64
2016,1,1,14,15,827.0,69.0,2.15,8.0,387.0,439.07,354.62
2016,1,1,14,30,809.0,67.0,2.1,8.0,358.0,380.66,301.69
2016,1,1,14,45,783.0,64.0,2.05,8.0,324.0,319.62,245.64
2016,1,1,15,0,757.0,61.0,2.0,8.0,290.0,260.69,190.86
2016,1,1,15,15,717.5,57.5,1.9,7.0,251.5,201.0,137.25
2016,1,1,15,30,678.0,54.0,1.8,6.0,213.0,145.61,90.07
2016,1,1,15,45,617.5,48.5,1.75,5.5,172.5,89.05,48.89
2016,1,1,16,0,557.0,43.0,1.7,5.0,132.0,41.85,26.73
2016,1,1,16,15,455.0,34.5,1.8,4.5,93.0,28.86,20.02
2016,1,1,16,30,353.0,26.0,1.9,4.0,54.0,21.69,10.95
2016,1,1,16,45,176.5,13.0,2.0,4.0,27.0,10.23,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,1.0,13.5,3.0,2.5,13.5,11.44,0.0
2016,1,2,8,0,2.0,27.0,3.1,3.0,27.0,28.21,15.67
2016,1,2,8,15,22.0,43.5,3.1,3.0,47.0,74.67,59.22
2016,1,2,8,30,42.0,60.0,3.1,3.0,67.0,112.1,94.04
2016,1,2,8,45,52.5,77.0,3.1,3.5,88.0,141.39,120.8
2016,1,2,9,0,63.0,94.0,3.1,4.0,109.0,170.27,146.7
2016,1,2,9,15,69.5,109.5,3.05,4.0,129.0,192.51,166.46
2016,1,2,9,30,76.0,125.0,3.0,4.0,149.0,214.64,185.75
2016,1,2,9,45,83.5,138.5,3.0,4.5,167.0,234.44,202.46
2016,1,2,10,0,91.0,152.0,3.0,5.0,185.0,254.16,218.8
2016,1,2,10,15,169.5,161.0,2.95,5.0,228.5,356.77,307.36
2016,1,2,10,30,248.0,170.0,2.9,5.0,272.0,459.56,393.04
2016,1,2,10,45,157.5,180.0,2.85,5.5,246.0,357.01,304.36
2016,1,2,11,0,67.0,190.0,2.8,6.0,220.0,257.44,217.69
2016,1,2,11,15,80.5,198.5,2.7,6.0,236.0,275.05,232.84
2016,1,2,11,30,94.0,207.0,2.6,6.0,252.0,291.91,246.87
2016,1,2,11,45,72.0,204.5,2.55,6.5,239.5,263.59,221.77
2016,1,2,12,0,50.0,202.0,2.5,7.0,227.0,236.92,198.27
2016,1,2,12,15,236.5,191.0,2.4,7.0,305.5,405.64,342.1
2016,1,2,12,30,423.0,180.0,2.3,7.0,384.0,541.56,452.38
2016,1,2,12,45,334.5,192.0,2.2,7.0,352.0,451.71,377.76
2016,1,2,13,0,246.0,204.0,2.1,7.0,320.0,385.21,322.19
2016,1,2,13,15,138.0,190.0,2.0,7.0,255.0,272.34,228.03
2016,1,2,13,30,30.0,176.0,1.9,7.0,190.0,173.06,143.54
2016,1,2,13,45,49.5,174.0,1.85,7.5,195.5,178.7,148.47
2016,1,2,14,0,69.0,172.0,1.8,8.0,201.0,182.24,151.02
2016,1,2,14,15,72.5,161.0,1.7,8.0,189.5,168.17,138.75
2016,1,2,14,30,76.0,150.0,1.6,8.0,178.0,153.93,126.16
2016,1,2,14,45,70.0,137.0,1.5,8.0,161.0,134.68,109.34
2016,1,2,15,0,64.0,124.0,1.4,8.0,144.0,116.38,93.29
2016,1,2,15,15,57.5,108.5,1.4,7.5,124.5,96.93,76.49
2016,1,2,15,30,51.0,93.0,1.4,7.0,105.0,78.64,60.78
2016,1,2,15,45,42.0,76.0,1.45,7.0,85.0,60.27,45.32
2016,1,2,16,0,33.0,59.0,1.5,7.0,65.0,43.58,31.76
2016,1,2,16,15,16.5,42.5,1.65,6.5,45.5,31.34,22.1
2016,1,2,16,30,0.0,26.0,1.8,6.0,26.0,19.51,9.54
2016,1,2,16,45,0.0,13.0,1.95,6.0,13.0,10.23,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.0,2.4,4.5,5.0,3.93,0.0
2016,1,3,8,0,0.0,10.0,2.4,5.0,10.0,7.58,0.01
2016,1,3,8,15,0.0,17.5,2.3,5.0,17.5,13.3,5.7
2016,1,3,8,30,0.0,25.0,2.2,5.0,25.0,19.04,10.98
2016,1,3,8,45,0.0,32.5,2.1,5.5,32.5,24.79,16.19
2016,1,3,9,0,0.0,40.0,2.0,6.0,40.0,30.55,21.36
2016,1,3,9,15,0.0,47.5,2.0,6.0,47.5,36.32,26.51
2016,1,3,9,30,0.0,55.0,2.0,6.0,55.0,42.11,31.63
2016,1,3,9,45,0.0,61.5,2.0,6.0,61.5,47.13,36.03
2016,1,3,10,0,0.0,68.0,2.0,6.0,68.0,52.16,40.4
2016,1,3,10,15,16.5,115.0,2.05,6.0,122.0,113.52,94.6
2016,1,3,10,30,33.0,162.0,2.1,6.0,176.0,199.05,168.12
2016,1,3,10,45,44.5,174.5,2.2,6.5,194.0,221.34,186.6
2016,1,3,11,0,56.0,187.0,2.3,7.0,212.0,243.16,204.65
2016,1,3,11,15,28.0,157.5,2.45,7.0,170.0,176.61,147.5
2016,1,3,11,30,0.0,128.0,2.6,7.0,128.0,104.52,84.96
2016,1,3,11,45,98.5,172.0,2.8,7.5,220.0,267.11,225.84
2016,1,3,12,0,197.0,216.0,3.0,8.0,312.0,395.16,332.33
2016,1,3,12,15,127.0,211.0,3.1,8.0,273.0,322.35,270.21
2016,1,3,12,30,57.0,206.0,3.2,8.0,234.0,238.09,198.66
2016,1,3,12,45,30.0,182.0,3.3,8.0,197.0,187.92,156.11
2016,1,3,13,0,3.0,158.0,3.4,8.0,160.0,131.35,107.62
2016,1,3,13,15,43.5,176.0,3.25,8.0,196.0,184.59,153.78
2016,1,3,13,30,84.0,194.0,3.1,8.0,232.0,223.22,186.59
2016,1,3,13,45,42.0,147.0,3.0,8.5,166.0,148.73,122.81
2016,1,3,14,0,0.0,100.0,2.9,9.0,100.0,77.92,61.94
2016,1,3,14,15,56.0,127.0,2.7,9.0,147.5,130.15,106.61
2016,1,3,14,30,112.0,154.0,2.5,9.0,195.0,177.9,145.79
2016,1,3,14,45,104.0,140.5,2.4,9.0,176.0,154.15,124.81
2016,1,3,15,0,96.0,127.0,2.3,9.0,157.0,131.61,104.99
2016,1,3,15,15,89.0,111.0,2.2,8.5,136.0,108.51,84.89
2016,1,3,15,30,82.0,95.0,2.1,8.0,115.0,86.69,66.11
2016,1,3,15,45,68.0,78.0,2.05,8.0,92.5,64.9,48.13
2016,1,3,16,0,54.0,61.0,2.0,8.0,70.0,45.41,32.96
2016,1,3,16,15,32.0,44.5,2.05,7.5,49.5,32.74,23.28
2016,1,3,16,30,10.0,28.0,2.1,7.0,29.0,21.03,10.98
2016,1,3,16,45,5.0,14.0,2.15,7.0,14.5,10.83,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,150.5,13.5,2.6,8.0,25.5,133.9,0.0
2016,1,4,8,0,301.0,27.0,2.6,8.0,51.0,345.1,250.08
2016,1,4,8,15,399.5,35.5,2.6,8.0,88.0,451.95,371.14
2016,1,4,8,30,498.0,44.0,2.6,8.0,125.0,560.24,465.6
2016,1,4,8,45,566.5,48.5,2.6,8.5,164.5,638.26,530.29
2016,1,4,9,0,635.0,53.0,2.6,9.0,204.0,716.51,592.08
2016,1,4,9,15,673.5,57.0,2.65,9.0,241.0,757.3,624.25
2016,1,4,9,30,712.0,61.0,2.7,9.0,278.0,804.64,660.29
2016,1,4,9,45,510.5,100.5,2.8,9.5,265.0,660.48,549.11
2016,1,4,10,0,309.0,140.0,2.9,10.0,252.0,491.05,413.07
2016,1,4,10,15,222.0,159.5,2.95,10.0,243.0,427.54,359.67
2016,1,4,10,30,135.0,179.0,3.0,10.0,234.0,341.51,286.76
2016,1,4,10,45,109.5,186.5,3.1,10.5,233.0,320.13,267.76
2016,1,4,11,0,84.0,194.0,3.2,11.0,232.0,278.47,232.05
2016,1,4,11,15,49.5,184.5,3.3,11.0,207.5,228.81,189.69
2016,1,4,11,30,15.0,175.0,3.4,11.0,183.0,165.0,135.15
2016,1,4,11,45,7.5,91.5,3.5,11.5,95.5,77.56,61.05
2016,1,4,12,0,0.0,8.0,3.6,12.0,8.0,6.1,0.0
2016,1,4,12,15,2.0,86.0,3.6,12.0,87.0,67.85,52.53
2016,1,4,12,30,4.0,164.0,3.6,12.0,166.0,139.09,112.64
2016,1,4,12,45,2.0,136.5,3.65,12.0,137.5,111.47,89.33
2016,1,4,13,0,0.0,109.0,3.7,12.0,109.0,85.64,67.53
2016,1,4,13,15,16.5,144.0,3.6,11.5,151.5,126.75,102.89
2016,1,4,13,30,33.0,179.0,3.5,11.0,194.0,177.75,146.15
2016,1,4,13,45,34.0,172.0,3.4,11.0,186.5,168.29,138.1
2016,1,4,14,0,35.0,165.0,3.3,11.0,179.0,158.91,130.16
2016,1,4,14,15,17.5,89.0,3.15,11.0,96.0,80.14,63.38
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,9.89,2.95
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,8.74,1.96
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,7.59,0.97
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.27,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.51,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.75,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.15,9.5,12.5,9.83,0.0
2016,1,5,8,0,0.0,25.0,2.3,10.0,25.0,22.51,10.86
2016,1,5,8,15,8.5,41.5,2.4,10.0,43.0,49.17,35.86
2016,1,5,8,30,17.0,58.0,2.5,10.0,61.0,85.26,67.86
2016,1,5,8,45,24.0,74.0,2.65,10.0,79.5,109.16,89.31
2016,1,5,9,0,31.0,90.0,2.8,10.0,98.0,132.78,110.27
2016,1,5,9,15,36.0,105.0,2.85,10.0,115.5,152.69,127.68
2016,1,5,9,30,41.0,120.0,2.9,10.0,133.0,172.58,144.78
2016,1,5,9,45,43.0,133.0,3.0,10.5,148.0,186.44,156.15
2016,1,5,10,0,45.0,146.0,3.1,11.0,163.0,200.33,167.37
2016,1,5,10,15,38.5,154.5,3.2,11.0,170.0,199.59,166.18
2016,1,5,10,30,32.0,163.0,3.3,11.0,177.0,199.2,165.3
2016,1,5,10,45,16.0,139.5,3.4,11.0,146.5,134.79,110.36
2016,1,5,11,0,0.0,116.0,3.5,11.0,116.0,94.45,75.39
2016,1,5,11,15,5.0,142.5,3.55,11.0,145.0,124.14,100.73
2016,1,5,11,30,10.0,169.0,3.6,11.0,174.0,154.16,126.06
2016,1,5,11,45,6.5,166.0,3.7,11.0,169.0,146.37,119.24
2016,1,5,12,0,3.0,163.0,3.8,11.0,164.0,139.14,112.99
2016,1,5,12,15,1.5,122.5,3.8,10.5,123.0,99.18,79.38
2016,1,5,12,30,0.0,82.0,3.8,10.0,82.0,63.03,48.67
2016,1,5,12,45,13.5,134.0,3.85,10.0,140.5,117.62,95.68
2016,1,5,13,0,27.0,186.0,3.9,10.0,199.0,174.09,143.58
2016,1,5,13,15,13.5,165.0,3.8,10.0,171.5,143.81,117.69
2016,1,5,13,30,0.0,144.0,3.7,10.0,144.0,115.77,93.78
2016,1,5,13,45,3.5,145.5,3.65,10.0,147.5,118.7,96.46
2016,1,5,14,0,7.0,147.0,3.6,10.0,151.0,121.22,98.72
2016,1,5,14,15,3.5,105.5,3.55,10.0,107.5,83.91,66.94
2016,1,5,14,30,0.0,64.0,3.5,10.0,64.0,49.06,37.02
2016,1,5,14,45,0.0,58.0,3.45,10.0,58.0,44.42,33.06
2016,1,5,15,0,0.0,52.0,3.4,10.0,52.0,39.79,29.07
2016,1,5,15,15,0.0,45.0,3.15,9.5,45.0,34.39,24.42
2016,1,5,15,30,0.0,38.0,2.9,9.0,38.0,29.01,19.72
2016,1,5,15,45,231.5,44.5,2.7,9.0,84.0,56.04,33.97
2016,1,5,16,0,463.0,51.0,2.5,9.0,130.0,50.37,32.05
2016,1,5,16,15,363.5,41.5,2.35,8.5,93.0,34.06,24.45
2016,1,5,16,30,264.0,32.0,2.2,8.0,56.0,26.34,15.8
2016,1,5,16,45,132.0,16.0,2.1,8.0,28.0,12.26,0.0
2016,1,5,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,32.0,17.0,3.65,10.0,19.5,39.55,0.0
2016,1,6,8,0,64.0,34.0,3.6,10.0,39.0,122.45,85.83
2016,1,6,8,15,133.5,51.5,3.55,10.0,70.5,224.78,184.73
2016,1,6,8,30,203.0,69.0,3.5,10.0,102.0,310.66,261.85
2016,1,6,8,45,205.5,90.0,3.45,10.0,131.5,343.25,291.05
2016,1,6,9,0,208.0,111.0,3.4,10.0,161.0,374.0,317.55
2016,1,6,9,15,245.0,125.0,3.35,10.0,193.5,424.64,360.5
2016,1,6,9,30,282.0,139.0,3.3,10.0,226.0,475.59,402.48
2016,1,6,9,45,380.0,127.0,3.25,10.0,257.5,569.04,479.1
2016,1,6,10,0,478.0,115.0,3.2,10.0,289.0,646.04,539.65
2016,1,6,10,15,240.0,128.0,3.2,10.0,215.5,401.84,339.97
2016,1,6,10,30,2.0,141.0,3.2,10.0,142.0,125.26,101.84
2016,1,6,10,45,88.5,170.0,3.25,10.0,210.0,257.08,216.55
2016,1,6,11,0,175.0,199.0,3.3,10.0,278.0,391.14,328.33
2016,1,6,11,15,272.5,193.5,3.35,10.0,320.5,487.03,407.06
2016,1,6,11,30,370.0,188.0,3.4,10.0,363.0,557.23,464.15
2016,1,6,11,45,222.0,200.5,3.45,10.0,306.5,408.78,341.62
2016,1,6,12,0,74.0,213.0,3.5,10.0,250.0,269.76,224.04
2016,1,6,12,15,77.5,214.5,3.4,10.0,252.5,268.87,223.56
2016,1,6,12,30,81.0,216.0,3.3,10.0,255.0,267.71,222.47
2016,1,6,12,45,40.5,112.5,3.25,10.0,132.0,126.05,103.41
2016,1,6,13,0,0.0,9.0,3.2,10.0,9.0,6.86,0.28
2016,1,6,13,15,93.0,105.0,3.1,10.0,147.0,158.66,132.35
2016,1,6,13,30,186.0,201.0,3.0,10.0,285.0,303.32,252.73
2016,1,6,13,45,231.0,186.5,2.95,10.0,286.5,312.14,259.01
2016,1,6,14,0,276.0,172.0,2.9,10.0,288.0,304.13,251.33
2016,1,6,14,15,174.5,163.5,2.85,10.0,235.0,223.74,183.79
2016,1,6,14,30,73.0,155.0,2.8,10.0,182.0,157.53,128.53
2016,1,6,14,45,63.5,142.0,2.8,10.0,164.0,137.18,111.07
2016,1,6,15,0,54.0,129.0,2.8,10.0,146.0,118.2,94.7
2016,1,6,15,15,47.5,113.0,2.75,9.5,126.5,98.82,78.1
2016,1,6,15,30,41.0,97.0,2.7,9.0,107.0,80.65,62.59
2016,1,6,15,45,28.0,80.0,2.65,9.0,86.0,62.43,47.39
2016,1,6,16,0,15.0,63.0,2.6,9.0,65.0,46.48,34.17
2016,1,6,16,15,7.5,45.5,2.55,8.5,46.5,33.54,24.05
2016,1,6,16,30,0.0,28.0,2.5,8.0,28.0,21.06,11.72
2016,1,6,16,45,0.0,14.0,2.5,8.0,14.0,10.68,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,16.0,0.6,7.5,24.0,90.67,0.0
2016,1,7,8,0,191.0,32.0,0.6,8.0,48.0,259.6,187.14
2016,1,7,8,15,290.5,44.0,0.65,8.0,84.0,365.75,298.32
2016,1,7,8,30,390.0,56.0,0.7,8.0,120.0,474.99,390.82
2016,1,7,8,45,471.0,62.0,0.8,8.0,160.0,566.0,465.09
2016,1,7,9,0,552.0,68.0,0.9,8.0,200.0,658.03,537.34
2016,1,7,9,15,595.5,73.0,0.9,8.0,237.0,712.62,578.04
2016,1,7,9,30,639.0,78.0,0.9,8.0,274.0,765.35,616.19
2016,1,7,9,45,696.0,75.5,0.95,8.5,311.5,819.11,653.44
2016,1,7,10,0,753.0,73.0,1.0,9.0,349.0,862.72,682.47
2016,1,7,10,15,456.0,128.0,1.0,9.0,299.0,637.1,517.29
2016,1,7,10,30,159.0,183.0,1.0,9.0,249.0,370.08,305.74
2016,1,7,10,45,161.5,193.0,1.05,9.0,263.0,378.39,314.04
2016,1,7,11,0,164.0,203.0,1.1,9.0,277.0,386.06,319.72
2016,1,7,11,15,168.0,208.5,1.15,9.0,286.5,388.58,321.45
2016,1,7,11,30,172.0,214.0,1.2,9.0,296.0,390.5,322.75
2016,1,7,11,45,170.0,219.0,1.25,9.5,301.5,385.82,318.11
2016,1,7,12,0,168.0,224.0,1.3,10.0,307.0,380.7,313.2
2016,1,7,12,15,510.5,152.5,1.35,10.0,403.0,607.08,496.03
2016,1,7,12,30,853.0,81.0,1.4,10.0,499.0,776.95,621.88
2016,1,7,12,45,548.5,145.0,1.45,10.0,412.5,579.63,471.08
2016,1,7,13,0,244.0,209.0,1.5,10.0,326.0,390.94,320.71
2016,1,7,13,15,244.5,202.5,1.5,10.0,317.0,368.85,303.87
2016,1,7,13,30,245.0,196.0,1.5,10.0,308.0,346.34,285.31
2016,1,7,13,45,536.5,132.5,1.55,10.0,363.0,440.69,361.52
2016,1,7,14,0,828.0,69.0,1.6,10.0,418.0,496.99,402.27
2016,1,7,14,15,811.5,67.0,1.55,10.0,390.0,439.54,351.7
2016,1,7,14,30,795.0,65.0,1.5,10.0,362.0,382.49,300.93
2016,1,7,14,45,775.0,62.0,1.45,10.0,329.5,324.0,247.85
2016,1,7,15,0,755.0,59.0,1.4,10.0,297.0,266.9,195.18
2016,1,7,15,15,719.5,55.5,1.3,9.5,259.5,207.72,141.99
2016,1,7,15,30,684.0,52.0,1.2,9.0,222.0,152.33,94.36
2016,1,7,15,45,633.5,46.5,1.1,9.0,182.5,97.91,53.73
2016,1,7,16,0,583.0,41.0,1.0,9.0,143.0,49.67,28.74
2016,1,7,16,15,494.5,34.0,1.0,8.5,104.0,31.06,21.94
2016,1,7,16,30,406.0,27.0,1.0,8.0,65.0,22.6,13.24
2016,1,7,16,45,203.0,13.5,1.05,8.0,32.5,10.98,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,89.5,14.0,1.65,5.5,21.0,84.16,0.0
2016,1,8,8,0,179.0,28.0,1.7,6.0,42.0,240.71,176.68
2016,1,8,8,15,231.5,42.0,1.7,6.0,72.5,309.99,258.27
2016,1,8,8,30,284.0,56.0,1.7,6.0,103.0,379.02,321.51
2016,1,8,8,45,316.0,69.0,1.75,6.5,134.5,429.02,365.22
2016,1,8,9,0,348.0,82.0,1.8,7.0,166.0,479.08,407.15
2016,1,8,9,15,366.5,94.5,1.75,7.0,196.0,515.0,436.46
2016,1,8,9,30,385.0,107.0,1.7,7.0,226.0,549.65,463.71
2016,1,8,9,45,395.0,117.0,1.65,7.5,251.0,571.21,478.87
2016,1,8,10,0,405.0,127.0,1.6,8.0,276.0,591.01,492.26
2016,1,8,10,15,391.5,141.0,1.55,8.0,294.0,590.93,490.28
2016,1,8,10,30,378.0,155.0,1.5,8.0,312.0,588.7,486.78
2016,1,8,10,45,191.0,155.5,1.45,8.5,235.0,357.06,299.15
2016,1,8,11,0,4.0,156.0,1.4,9.0,158.0,138.54,112.76
2016,1,8,11,15,2.0,147.5,1.45,9.0,148.5,126.17,102.71
2016,1,8,11,30,0.0,139.0,1.5,9.0,139.0,114.81,92.96
2016,1,8,11,45,59.5,180.5,1.55,9.5,209.5,224.02,186.29
2016,1,8,12,0,119.0,222.0,1.6,10.0,280.0,336.86,278.57
2016,1,8,12,15,77.5,211.0,1.6,10.0,249.5,264.65,218.34
2016,1,8,12,30,36.0,200.0,1.6,10.0,219.0,214.7,176.37
2016,1,8,12,45,35.0,197.5,1.65,10.0,215.5,207.68,170.73
2016,1,8,13,0,34.0,195.0,1.7,10.0,212.0,200.89,165.13
2016,1,8,13,15,150.0,195.0,1.65,10.0,264.5,286.19,237.35
2016,1,8,13,30,266.0,195.0,1.6,10.0,317.0,358.35,295.89
2016,1,8,13,45,160.0,185.5,1.6,10.0,258.0,261.47,215.47
2016,1,8,14,0,54.0,176.0,1.6,10.0,199.0,178.64,146.46
2016,1,8,14,15,27.0,107.0,1.5,10.0,118.5,99.93,80.33
2016,1,8,14,30,0.0,38.0,1.4,10.0,38.0,29.02,19.64
2016,1,8,14,45,0.0,34.5,1.35,10.0,34.5,26.32,17.37
2016,1,8,15,0,0.0,31.0,1.3,10.0,31.0,23.63,15.04
2016,1,8,15,15,0.0,27.0,1.3,9.5,27.0,20.56,12.39
2016,1,8,15,30,0.0,23.0,1.3,9.0,23.0,17.5,9.71
2016,1,8,15,45,0.0,18.5,1.3,9.0,18.5,14.06,6.64
2016,1,8,16,0,0.0,14.0,1.3,9.0,14.0,10.62,3.56
2016,1,8,16,15,0.0,10.0,1.35,8.5,10.0,7.58,1.11
2016,1,8,16,30,0.0,6.0,1.4,8.0,6.0,4.54,0.0
2016,1,8,16,45,0.0,3.0,1.5,8.0,3.0,2.27,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,136.0,14.5,3.05,7.5,25.5,122.49,0.0
2016,1,9,8,0,272.0,29.0,3.1,8.0,51.0,322.11,236.78
2016,1,9,8,15,371.0,38.5,3.1,8.0,88.0,429.51,354.91
2016,1,9,8,30,470.0,48.0,3.1,8.0,125.0,539.33,451.04
2016,1,9,8,45,536.0,53.5,3.1,8.0,164.5,616.82,516.85
2016,1,9,9,0,602.0,59.0,3.1,8.0,204.0,694.37,579.97
2016,1,9,9,15,310.0,87.5,3.05,8.0,163.0,451.04,385.26
2016,1,9,9,30,18.0,116.0,3.0,8.0,122.0,126.68,105.02
2016,1,9,9,45,19.0,127.5,2.95,8.5,134.5,136.81,113.97
2016,1,9,10,0,20.0,139.0,2.9,9.0,147.0,147.15,122.43
2016,1,9,10,15,24.5,151.0,2.75,9.0,161.5,161.6,134.66
2016,1,9,10,30,29.0,163.0,2.6,9.0,176.0,195.58,163.17
2016,1,9,10,45,14.5,155.0,2.5,9.0,161.5,149.68,123.54
2016,1,9,11,0,0.0,147.0,2.4,9.0,147.0,125.2,102.03
2016,1,9,11,15,87.5,181.0,2.25,9.0,223.0,259.04,217.6
2016,1,9,11,30,175.0,215.0,2.1,9.0,299.0,394.46,329.17
2016,1,9,11,45,96.5,200.5,2.0,9.0,247.0,279.68,232.86
2016,1,9,12,0,18.0,186.0,1.9,9.0,195.0,174.38,143.27
2016,1,9,12,15,22.0,190.0,1.8,9.0,201.0,179.76,148.08
2016,1,9,12,30,26.0,194.0,1.7,9.0,207.0,184.87,152.35
2016,1,9,12,45,55.5,203.5,1.6,9.0,230.5,229.18,189.75
2016,1,9,13,0,85.0,213.0,1.5,9.0,254.0,255.43,211.6
2016,1,9,13,15,48.5,190.5,1.35,9.0,213.5,202.25,166.72
2016,1,9,13,30,12.0,168.0,1.2,9.0,173.0,144.2,117.78
2016,1,9,13,45,6.0,154.5,1.1,9.5,157.0,127.75,103.87
2016,1,9,14,0,0.0,141.0,1.0,10.0,141.0,112.3,90.75
2016,1,9,14,15,0.0,129.0,0.95,10.0,129.0,101.8,82.02
2016,1,9,14,30,0.0,117.0,0.9,10.0,117.0,91.56,73.44
2016,1,9,14,45,0.0,106.5,0.85,10.0,106.5,82.75,66.03
2016,1,9,15,0,0.0,96.0,0.8,10.0,96.0,74.09,58.68
2016,1,9,15,15,0.0,84.0,0.8,9.5,84.0,64.39,50.47
2016,1,9,15,30,0.0,72.0,0.8,9.0,72.0,54.87,42.27
2016,1,9,15,45,0.0,59.0,0.85,9.0,59.0,44.78,33.37
2016,1,9,16,0,0.0,46.0,0.9,9.0,46.0,34.91,24.57
2016,1,9,16,15,0.0,33.5,0.9,9.0,33.5,25.61,17.18
2016,1,9,16,30,0.0,21.0,0.9,9.0,21.0,16.01,7.94
2016,1,9,16,45,0.0,10.5,0.95,9.0,10.5,7.98,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,14.5,2.75,6.5,26.5,130.2,0.0
2016,1,10,8,0,291.0,29.0,2.9,7.0,53.0,338.68,250.74
2016,1,10,8,15,389.5,39.0,2.85,7.0,91.0,446.19,369.24
2016,1,10,8,30,488.0,49.0,2.8,7.0,129.0,556.67,465.63
2016,1,10,8,45,552.5,55.0,2.8,7.5,169.5,634.03,530.15
2016,1,10,9,0,617.0,61.0,2.8,8.0,210.0,711.32,591.58
2016,1,10,9,15,657.5,65.5,2.75,8.0,248.0,763.01,631.61
2016,1,10,9,30,698.0,70.0,2.7,8.0,286.0,812.83,668.78
2016,1,10,9,45,728.5,72.5,2.7,8.5,321.0,847.79,692.8
2016,1,10,10,0,759.0,75.0,2.7,9.0,356.0,872.68,708.8
2016,1,10,10,15,777.5,77.5,2.6,9.0,384.5,890.55,719.85
2016,1,10,10,30,796.0,80.0,2.5,9.0,413.0,904.88,728.18
2016,1,10,10,45,598.0,125.5,2.45,9.5,383.0,766.13,623.44
2016,1,10,11,0,400.0,171.0,2.4,10.0,353.0,611.99,503.13
2016,1,10,11,15,385.5,180.5,2.3,10.0,361.0,576.38,475.69
2016,1,10,11,30,371.0,190.0,2.2,10.0,369.0,562.04,463.22
2016,1,10,11,45,320.5,202.5,2.1,10.5,359.0,518.57,426.43
2016,1,10,12,0,270.0,215.0,2.0,11.0,349.0,476.17,390.68
2016,1,10,12,15,199.0,220.0,1.95,11.0,319.0,391.79,322.51
2016,1,10,12,30,128.0,225.0,1.9,11.0,289.0,330.87,272.04
2016,1,10,12,45,153.5,222.0,1.85,11.0,297.5,337.58,278.03
2016,1,10,13,0,179.0,219.0,1.8,11.0,306.0,341.98,281.65
2016,1,10,13,15,105.5,201.5,1.75,11.0,252.5,250.74,206.31
2016,1,10,13,30,32.0,184.0,1.7,11.0,199.0,181.63,148.38
2016,1,10,13,45,266.5,160.5,1.7,11.0,275.5,307.76,254.18
2016,1,10,14,0,501.0,137.0,1.7,11.0,352.0,397.19,323.94
2016,1,10,14,15,554.5,116.5,1.65,11.0,340.5,375.78,302.89
2016,1,10,14,30,608.0,96.0,1.6,11.0,329.0,342.45,271.51
2016,1,10,14,45,580.5,93.0,1.55,11.0,299.5,290.85,225.38
2016,1,10,15,0,553.0,90.0,1.5,11.0,270.0,241.75,181.01
2016,1,10,15,15,528.5,81.5,1.4,10.5,236.5,191.44,136.13
2016,1,10,15,30,504.0,73.0,1.3,10.0,203.0,143.93,95.15
2016,1,10,15,45,462.0,64.0,1.25,10.0,167.5,97.37,59.49
2016,1,10,16,0,420.0,55.0,1.2,10.0,132.0,56.12,35.41
2016,1,10,16,15,358.5,44.0,1.3,9.5,97.5,35.85,26.21
2016,1,10,16,30,297.0,33.0,1.4,9.0,63.0,27.07,17.44
2016,1,10,16,45,148.5,16.5,1.5,8.5,31.5,13.27,0.16
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,2.15,7.5,13.0,10.23,0.0
2016,1,11,8,0,0.0,26.0,2.2,8.0,26.0,23.85,12.35
2016,1,11,8,15,10.5,43.0,2.2,8.0,44.5,52.71,39.34
2016,1,11,8,30,21.0,60.0,2.2,8.0,63.0,91.51,73.98
2016,1,11,8,45,29.5,76.5,2.25,8.0,83.0,117.46,97.39
2016,1,11,9,0,38.0,93.0,2.3,8.0,103.0,143.16,120.28
2016,1,11,9,15,43.5,108.5,2.25,8.0,121.5,164.21,138.68
2016,1,11,9,30,49.0,124.0,2.2,8.0,140.0,185.2,156.72
2016,1,11,9,45,53.5,138.0,2.2,8.5,156.5,202.83,171.29
2016,1,11,10,0,58.0,152.0,2.2,9.0,173.0,220.4,185.58
2016,1,11,10,15,30.0,148.0,2.2,9.0,159.5,181.27,151.17
2016,1,11,10,30,2.0,144.0,2.2,9.0,146.0,127.9,104.59
2016,1,11,10,45,18.5,164.0,2.25,9.5,173.0,163.16,134.9
2016,1,11,11,0,35.0,184.0,2.3,10.0,200.0,218.19,180.93
2016,1,11,11,15,28.5,185.0,2.25,10.0,198.5,208.93,172.55
2016,1,11,11,30,22.0,186.0,2.2,10.0,197.0,182.04,149.79
2016,1,11,11,45,11.0,171.0,2.15,10.5,176.5,154.69,126.22
2016,1,11,12,0,0.0,156.0,2.1,11.0,156.0,129.23,104.24
2016,1,11,12,15,2.5,162.5,2.05,11.0,164.0,136.7,110.6
2016,1,11,12,30,5.0,169.0,2.0,11.0,172.0,143.99,116.75
2016,1,11,12,45,421.5,124.0,2.0,11.0,330.5,465.8,387.87
2016,1,11,13,0,838.0,79.0,2.0,11.0,489.0,694.33,564.96
2016,1,11,13,15,452.5,139.5,1.95,11.0,360.0,457.74,375.63
2016,1,11,13,30,67.0,200.0,1.9,11.0,231.0,218.79,178.97
2016,1,11,13,45,38.0,177.0,1.9,11.5,194.5,174.87,142.74
2016,1,11,14,0,9.0,154.0,1.9,12.0,158.0,127.94,103.25
2016,1,11,14,15,21.5,153.0,1.8,11.5,161.5,131.74,106.78
2016,1,11,14,30,34.0,152.0,1.7,11.0,165.0,139.63,113.42
2016,1,11,14,45,30.5,139.0,1.6,11.0,150.0,123.7,99.85
2016,1,11,15,0,27.0,126.0,1.5,11.0,135.0,108.49,86.88
2016,1,11,15,15,339.5,91.5,1.4,11.0,181.5,155.87,114.19
2016,1,11,15,30,652.0,57.0,1.3,11.0,228.0,154.21,96.95
2016,1,11,15,45,599.5,52.0,1.2,11.0,188.5,101.09,56.72
2016,1,11,16,0,547.0,47.0,1.1,11.0,149.0,54.33,31.15
2016,1,11,16,15,463.5,39.5,1.1,10.5,110.5,32.78,23.44
2016,1,11,16,30,380.0,32.0,1.1,10.0,72.0,26.56,17.08
2016,1,11,16,45,190.0,16.0,1.15,10.0,36.0,12.95,1.05
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
