Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,159.5,13.5,2.35,7.5,27.0,178.37,0.0
2016,1,12,8,0,319.0,27.0,2.4,8.0,54.0,362.02,269.07
2016,1,12,8,15,415.0,35.5,2.3,8.0,91.5,464.74,381.78
2016,1,12,8,30,511.0,44.0,2.2,8.0,129.0,571.61,473.71
2016,1,12,8,45,572.5,49.5,2.1,8.0,169.0,645.36,534.71
2016,1,12,9,0,634.0,55.0,2.0,8.0,209.0,719.34,592.82
2016,1,12,9,15,672.5,59.0,1.95,8.0,247.0,760.72,624.15
2016,1,12,9,30,711.0,63.0,1.9,8.0,285.0,808.92,659.33
2016,1,12,9,45,565.0,95.0,1.9,8.5,284.0,717.79,589.23
2016,1,12,10,0,419.0,127.0,1.9,9.0,283.0,605.67,502.49
2016,1,12,10,15,420.5,138.5,1.9,9.5,305.5,617.32,510.43
2016,1,12,10,30,422.0,150.0,1.9,10.0,328.0,626.77,515.5
2016,1,12,10,45,438.0,156.0,1.95,10.5,349.5,641.42,525.24
2016,1,12,11,0,454.0,162.0,2.0,11.0,371.0,653.67,533.03
2016,1,12,11,15,473.0,164.0,2.0,11.0,388.0,661.53,538.37
2016,1,12,11,30,492.0,166.0,2.0,11.0,405.0,666.64,541.67
2016,1,12,11,45,362.5,194.0,2.0,11.0,372.0,546.15,446.78
2016,1,12,12,0,233.0,222.0,2.0,11.0,339.0,433.85,356.56
2016,1,12,12,15,294.5,213.0,1.95,11.0,360.5,480.84,394.75
2016,1,12,12,30,356.0,204.0,1.9,11.0,382.0,503.83,412.97
2016,1,12,12,45,209.0,207.5,1.9,11.5,312.0,363.23,298.56
2016,1,12,13,0,62.0,211.0,1.9,12.0,242.0,236.82,193.42
2016,1,12,13,15,73.0,208.0,1.8,12.0,243.5,235.99,193.25
2016,1,12,13,30,84.0,205.0,1.7,12.0,245.0,234.11,191.65
2016,1,12,13,45,67.5,192.5,1.65,12.0,223.5,206.32,168.49
2016,1,12,14,0,51.0,180.0,1.6,12.0,202.0,180.66,147.13
2016,1,12,14,15,25.5,94.0,1.55,11.5,105.0,88.1,69.84
2016,1,12,14,30,0.0,8.0,1.5,11.0,8.0,6.08,0.0
2016,1,12,14,45,0.0,7.0,1.45,11.0,7.0,5.32,0.0
2016,1,12,15,0,0.0,6.0,1.4,11.0,6.0,4.55,0.0
2016,1,12,15,15,0.0,5.5,1.5,11.0,5.5,4.17,0.0
2016,1,12,15,30,0.0,5.0,1.6,11.0,5.0,3.79,0.0
2016,1,12,15,45,0.0,4.0,1.7,11.0,4.0,3.03,0.0
2016,1,12,16,0,0.0,3.0,1.8,11.0,3.0,2.27,0.0
2016,1,12,16,15,0.0,2.0,1.85,11.0,2.0,1.51,0.0
2016,1,12,16,30,0.0,1.0,1.9,11.0,1.0,0.75,0.0
2016,1,12,16,45,0.0,0.5,1.95,11.0,0.5,0.38,0.0
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,2.0,3.5,11.0,2.0,1.51,0.0
2016,1,13,8,0,0.0,4.0,3.6,11.0,4.0,3.02,0.0
2016,1,13,8,15,0.0,7.5,3.65,11.0,7.5,5.68,0.0
2016,1,13,8,30,0.0,11.0,3.7,11.0,11.0,8.34,1.49
2016,1,13,8,45,0.0,14.5,3.8,11.5,14.5,11.01,3.85
2016,1,13,9,0,0.0,18.0,3.9,12.0,18.0,13.68,6.2
2016,1,13,9,15,0.0,21.5,4.05,12.0,21.5,16.35,8.54
2016,1,13,9,30,0.0,25.0,4.2,12.0,25.0,19.04,10.87
2016,1,13,9,45,0.0,28.0,4.35,12.0,28.0,21.34,12.85
2016,1,13,10,0,0.0,31.0,4.5,12.0,31.0,23.65,14.82
2016,1,13,10,15,211.5,91.0,4.6,12.0,180.5,324.88,278.18
2016,1,13,10,30,423.0,151.0,4.7,12.0,330.0,629.31,526.09
2016,1,13,10,45,211.5,151.5,4.85,12.0,241.0,394.0,331.17
2016,1,13,11,0,0.0,152.0,5.0,12.0,152.0,129.84,104.74
2016,1,13,11,15,4.5,162.5,5.0,12.0,165.0,143.19,116.3
2016,1,13,11,30,9.0,173.0,5.0,12.0,178.0,156.35,127.4
2016,1,13,11,45,4.5,145.5,5.05,12.0,148.0,123.76,99.77
2016,1,13,12,0,0.0,118.0,5.1,12.0,118.0,93.89,74.37
2016,1,13,12,15,8.5,153.0,5.1,11.5,157.5,132.44,107.4
2016,1,13,12,30,17.0,188.0,5.1,11.0,197.0,171.41,140.56
2016,1,13,12,45,44.5,202.0,5.1,11.0,224.5,218.81,180.89
2016,1,13,13,0,72.0,216.0,5.1,11.0,252.0,249.02,206.5
2016,1,13,13,15,36.0,166.0,5.0,11.0,184.0,169.18,139.05
2016,1,13,13,30,0.0,116.0,4.9,11.0,116.0,91.14,72.47
2016,1,13,13,45,26.0,148.5,4.85,11.0,160.0,141.02,115.27
2016,1,13,14,0,52.0,181.0,4.8,11.0,204.0,182.03,149.83
2016,1,13,14,15,26.0,152.0,4.55,11.0,163.5,139.17,113.49
2016,1,13,14,30,0.0,123.0,4.3,11.0,123.0,96.32,77.3
2016,1,13,14,45,0.0,113.0,4.05,11.0,113.0,87.85,70.21
2016,1,13,15,0,0.0,103.0,3.8,11.0,103.0,79.52,63.14
2016,1,13,15,15,323.0,84.0,3.5,10.5,170.5,147.06,108.13
2016,1,13,15,30,646.0,65.0,3.2,10.0,238.0,162.07,104.7
2016,1,13,15,45,606.5,57.5,2.95,10.0,199.0,108.07,62.5
2016,1,13,16,0,567.0,50.0,2.7,10.0,160.0,58.98,34.11
2016,1,13,16,15,480.5,43.0,2.55,9.5,119.5,35.67,26.17
2016,1,13,16,30,394.0,36.0,2.4,9.0,79.0,29.9,20.26
2016,1,13,16,45,249.5,24.5,2.3,8.5,47.0,20.2,7.33
2016,1,13,17,0,105.0,13.0,2.2,8.0,15.0,10.23,0.0
2016,1,13,17,15,52.5,6.5,2.15,8.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,7.5,14.0,10.68,0.0
2016,1,14,8,0,0.0,28.0,1.9,8.0,28.0,27.15,15.23
2016,1,14,8,15,14.0,45.0,1.95,8.0,47.5,68.25,52.68
2016,1,14,8,30,28.0,62.0,2.0,8.0,67.0,100.59,82.08
2016,1,14,8,45,35.5,79.0,2.1,8.5,86.5,126.42,105.15
2016,1,14,9,0,43.0,96.0,2.2,9.0,106.0,151.9,127.5
2016,1,14,9,15,47.5,111.5,2.25,9.0,125.0,171.82,144.81
2016,1,14,9,30,52.0,127.0,2.3,9.0,144.0,191.71,161.77
2016,1,14,9,45,55.0,140.5,2.4,9.5,160.0,207.0,174.27
2016,1,14,10,0,58.0,154.0,2.5,10.0,176.0,222.3,186.57
2016,1,14,10,15,34.5,154.5,2.65,10.0,168.0,193.6,161.25
2016,1,14,10,30,11.0,155.0,2.8,10.0,160.0,148.35,121.96
2016,1,14,10,45,17.0,166.5,2.95,10.0,174.5,163.91,135.25
2016,1,14,11,0,23.0,178.0,3.1,10.0,189.0,179.31,148.22
2016,1,14,11,15,11.5,157.0,3.15,10.0,162.5,143.91,117.81
2016,1,14,11,30,0.0,136.0,3.2,10.0,136.0,111.41,89.79
2016,1,14,11,45,0.0,138.0,3.3,10.0,138.0,112.59,90.77
2016,1,14,12,0,0.0,140.0,3.4,10.0,140.0,113.85,91.8
2016,1,14,12,15,36.5,181.5,3.4,10.0,200.0,197.49,163.36
2016,1,14,12,30,73.0,223.0,3.4,10.0,260.0,268.17,222.57
2016,1,14,12,45,36.5,119.5,3.45,10.0,138.0,129.81,106.36
2016,1,14,13,0,0.0,16.0,3.5,10.0,16.0,12.21,4.9
2016,1,14,13,15,0.0,40.5,3.45,10.0,40.5,30.98,21.17
2016,1,14,13,30,0.0,65.0,3.4,10.0,65.0,49.86,37.46
2016,1,14,13,45,0.0,52.5,3.4,10.0,52.5,40.2,29.17
2016,1,14,14,0,0.0,40.0,3.4,10.0,40.0,30.58,20.9
2016,1,14,14,15,0.0,30.5,3.45,10.0,30.5,23.28,14.6
2016,1,14,14,30,0.0,21.0,3.5,10.0,21.0,16.0,8.3
2016,1,14,14,45,0.0,19.0,3.55,10.0,19.0,14.46,6.98
2016,1,14,15,0,0.0,17.0,3.6,10.0,17.0,12.93,5.65
2016,1,14,15,15,0.0,15.0,3.7,10.0,15.0,11.4,4.32
2016,1,14,15,30,0.0,13.0,3.8,10.0,13.0,9.87,2.97
2016,1,14,15,45,0.0,10.5,3.95,10.0,10.5,7.96,1.29
2016,1,14,16,0,0.0,8.0,4.1,10.0,8.0,6.06,0.0
2016,1,14,16,15,0.0,6.0,4.1,10.0,6.0,4.54,0.0
2016,1,14,16,30,0.0,4.0,4.1,10.0,4.0,3.02,0.0
2016,1,14,16,45,0.0,2.0,4.2,10.0,2.0,1.51,0.0
2016,1,14,17,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,7,45,163.0,14.5,1.15,7.5,28.5,183.84,0.0
2016,1,15,8,0,326.0,29.0,1.2,8.0,57.0,370.35,278.6
2016,1,15,8,15,422.5,37.5,1.3,8.0,95.5,473.61,386.25
2016,1,15,8,30,519.0,46.0,1.4,8.0,134.0,581.52,477.72
2016,1,15,8,45,576.5,52.0,1.5,8.5,174.5,652.87,535.79
2016,1,15,9,0,634.0,58.0,1.6,9.0,215.0,724.23,591.27
2016,1,15,9,15,673.0,62.0,1.65,9.0,253.5,774.29,629.26
2016,1,15,9,30,712.0,66.0,1.7,9.0,292.0,814.91,659.15
2016,1,15,9,45,532.0,103.0,1.8,9.0,283.0,695.57,570.44
2016,1,15,10,0,352.0,140.0,1.9,9.0,274.0,533.77,445.46
2016,1,15,10,15,451.0,133.0,1.9,9.0,318.0,641.24,530.91
2016,1,15,10,30,550.0,126.0,1.9,9.0,362.0,722.65,590.9
2016,1,15,10,45,449.0,156.0,1.95,9.5,355.0,653.32,535.33
2016,1,15,11,0,348.0,186.0,2.0,10.0,348.0,560.53,461.17
2016,1,15,11,15,436.5,173.5,1.9,10.0,384.5,639.97,523.08
2016,1,15,11,30,525.0,161.0,1.8,10.0,421.0,692.88,562.61
2016,1,15,11,45,475.5,176.5,1.75,10.5,414.5,648.79,525.8
2016,1,15,12,0,426.0,192.0,1.7,11.0,408.0,604.49,489.74
2016,1,15,12,15,274.0,212.0,1.6,11.0,351.0,463.58,378.24
2016,1,15,12,30,122.0,232.0,1.5,11.0,294.0,333.68,272.66
2016,1,15,12,45,481.5,157.5,1.45,11.0,399.0,549.55,449.14
2016,1,15,13,0,841.0,83.0,1.4,11.0,504.0,706.33,568.15
2016,1,15,13,15,833.0,82.0,1.3,11.0,489.5,659.01,528.76
2016,1,15,13,30,825.0,81.0,1.2,11.0,475.0,610.15,489.74
2016,1,15,13,45,818.0,78.0,1.15,11.0,454.5,558.49,448.12
2016,1,15,14,0,811.0,75.0,1.1,11.0,434.0,505.74,404.48
2016,1,15,14,15,793.5,73.0,1.05,11.0,406.5,448.34,355.94
2016,1,15,14,30,776.0,71.0,1.0,11.0,379.0,391.43,306.44
2016,1,15,14,45,754.5,68.0,0.95,11.0,346.5,332.99,254.52
2016,1,15,15,0,733.0,65.0,0.9,11.0,314.0,276.1,202.99
2016,1,15,15,15,698.5,61.5,0.85,10.5,277.0,217.67,151.02
2016,1,15,15,30,664.0,58.0,0.8,10.0,240.0,162.9,103.81
2016,1,15,15,45,611.5,53.0,0.8,10.0,200.0,106.45,60.46
2016,1,15,16,0,559.0,48.0,0.8,10.0,160.0,58.51,33.17
2016,1,15,16,15,480.0,41.0,0.85,9.5,120.5,34.0,24.8
2016,1,15,16,30,401.0,34.0,0.9,9.0,81.0,28.19,19.02
2016,1,15,16,45,200.5,25.5,1.0,9.0,49.0,19.5,8.47
2016,1,15,17,0,0.0,17.0,1.1,9.0,17.0,13.38,0.0
2016,1,15,17,15,0.0,8.5,1.1,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,2.4,11.0,0.5,0.38,0.0
2016,1,16,8,0,0.0,1.0,2.4,11.0,1.0,0.75,0.0
2016,1,16,8,15,0.0,2.0,2.4,11.0,2.0,1.51,0.0
2016,1,16,8,30,0.0,3.0,2.4,11.0,3.0,2.27,0.0
2016,1,16,8,45,0.0,4.5,2.4,11.5,4.5,3.41,0.0
2016,1,16,9,0,0.0,6.0,2.4,12.0,6.0,4.55,0.0
2016,1,16,9,15,0.0,7.0,2.35,12.0,7.0,5.31,0.0
2016,1,16,9,30,0.0,8.0,2.3,12.0,8.0,6.07,0.0
2016,1,16,9,45,0.0,8.5,2.3,12.5,8.5,6.46,0.0
2016,1,16,10,0,0.0,9.0,2.3,13.0,9.0,6.84,0.26
2016,1,16,10,15,0.0,53.0,2.3,13.0,53.0,40.57,29.27
2016,1,16,10,30,0.0,97.0,2.3,13.0,97.0,77.24,60.42
2016,1,16,10,45,0.0,107.0,2.35,13.5,107.0,85.96,67.53
2016,1,16,11,0,0.0,117.0,2.4,14.0,117.0,94.7,74.63
2016,1,16,11,15,0.0,121.0,2.4,14.0,121.0,97.77,77.1
2016,1,16,11,30,0.0,125.0,2.4,14.0,125.0,100.9,79.63
2016,1,16,11,45,0.0,95.5,2.4,14.0,95.5,74.25,57.25
2016,1,16,12,0,0.0,66.0,2.4,14.0,66.0,50.66,37.38
2016,1,16,12,15,0.0,66.5,2.35,14.0,66.5,51.04,37.72
2016,1,16,12,30,0.0,67.0,2.3,14.0,67.0,51.43,38.05
2016,1,16,12,45,0.0,49.5,2.25,14.0,49.5,37.92,26.63
2016,1,16,13,0,0.0,32.0,2.2,14.0,32.0,24.46,15.22
2016,1,16,13,15,0.0,31.0,2.1,14.0,31.0,23.69,14.58
2016,1,16,13,30,0.0,30.0,2.0,14.0,30.0,22.92,13.94
2016,1,16,13,45,0.0,56.5,1.9,14.0,56.5,43.29,31.32
2016,1,16,14,0,0.0,83.0,1.8,14.0,83.0,63.86,48.8
2016,1,16,14,15,0.0,77.5,1.7,14.0,77.5,59.52,45.19
2016,1,16,14,30,0.0,72.0,1.6,14.0,72.0,55.25,41.64
2016,1,16,14,45,0.0,65.5,1.55,14.0,65.5,50.22,37.43
2016,1,16,15,0,0.0,59.0,1.5,14.0,59.0,45.19,33.19
2016,1,16,15,15,308.5,63.0,1.45,13.5,148.5,127.17,90.78
2016,1,16,15,30,617.0,67.0,1.4,13.0,238.0,161.68,104.26
2016,1,16,15,45,566.5,61.0,1.35,13.0,199.0,109.29,64.01
2016,1,16,16,0,516.0,55.0,1.3,13.0,160.0,63.14,37.28
2016,1,16,16,15,435.0,47.0,1.3,12.5,121.0,38.5,28.47
2016,1,16,16,30,354.0,39.0,1.3,12.0,82.0,32.07,22.17
2016,1,16,16,45,177.0,28.5,1.35,12.0,50.0,21.61,10.44
2016,1,16,17,0,0.0,18.0,1.4,12.0,18.0,14.16,0.0
2016,1,16,17,15,0.0,9.0,1.45,12.0,9.0,7.08,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,3.05,12.5,8.5,6.45,0.0
2016,1,17,8,0,0.0,17.0,3.1,13.0,17.0,12.94,4.32
2016,1,17,8,15,0.0,28.5,3.05,13.0,28.5,21.76,12.53
2016,1,17,8,30,0.0,40.0,3.0,13.0,40.0,30.68,20.45
2016,1,17,8,45,0.0,52.0,3.0,13.0,52.0,41.62,30.06
2016,1,17,9,0,0.0,64.0,3.0,13.0,64.0,52.4,39.46
2016,1,17,9,15,0.0,75.5,3.0,13.0,75.5,62.53,48.21
2016,1,17,9,30,0.0,87.0,3.0,13.0,87.0,72.64,56.83
2016,1,17,9,45,0.0,97.0,3.05,13.0,97.0,81.11,63.99
2016,1,17,10,0,0.0,107.0,3.1,13.0,107.0,89.64,71.12
2016,1,17,10,15,0.0,58.5,3.1,13.0,58.5,44.81,32.84
2016,1,17,10,30,0.0,10.0,3.1,13.0,10.0,7.61,0.9
2016,1,17,10,45,0.0,23.5,3.15,13.0,23.5,17.93,9.76
2016,1,17,11,0,0.0,37.0,3.2,13.0,37.0,28.29,18.61
2016,1,17,11,15,0.0,56.0,3.25,13.0,56.0,42.92,31.06
2016,1,17,11,30,0.0,75.0,3.3,13.0,75.0,57.61,43.49
2016,1,17,11,45,0.0,67.0,3.35,13.0,67.0,51.43,38.21
2016,1,17,12,0,0.0,59.0,3.4,13.0,59.0,45.25,32.95
2016,1,17,12,15,0.0,75.0,3.4,13.0,75.0,57.62,43.44
2016,1,17,12,30,0.0,91.0,3.4,13.0,91.0,70.26,54.11
2016,1,17,12,45,0.0,99.5,3.4,13.0,99.5,77.33,60.09
2016,1,17,13,0,0.0,108.0,3.4,13.0,108.0,84.42,66.09
2016,1,17,13,15,0.0,86.0,3.35,13.0,86.0,66.17,50.72
2016,1,17,13,30,0.0,64.0,3.3,13.0,64.0,49.09,36.3
2016,1,17,13,45,0.0,71.5,3.3,13.0,71.5,54.89,41.28
2016,1,17,14,0,0.0,79.0,3.3,13.0,79.0,60.69,46.28
2016,1,17,14,15,0.0,52.0,3.3,12.5,52.0,39.8,28.59
2016,1,17,14,30,0.0,25.0,3.3,12.0,25.0,19.06,10.83
2016,1,17,14,45,0.0,23.0,3.3,12.0,23.0,17.52,9.53
2016,1,17,15,0,0.0,21.0,3.3,12.0,21.0,15.99,8.22
2016,1,17,15,15,0.0,18.5,3.3,12.0,18.5,14.07,6.57
2016,1,17,15,30,0.0,16.0,3.3,12.0,16.0,12.16,4.9
2016,1,17,15,45,0.0,13.5,3.3,12.0,13.5,10.25,3.23
2016,1,17,16,0,0.0,11.0,3.3,12.0,11.0,8.34,1.54
2016,1,17,16,15,0.0,8.0,3.25,12.0,8.0,6.06,0.0
2016,1,17,16,30,0.0,5.0,3.2,12.0,5.0,3.78,0.0
2016,1,17,16,45,0.0,3.0,3.2,12.0,3.0,2.27,0.0
2016,1,17,17,0,0.0,1.0,3.2,12.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,3.2,12.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,211.0,13.0,1.45,9.5,32.0,221.67,0.0
2016,1,18,8,0,422.0,26.0,1.5,10.0,64.0,435.62,330.83
2016,1,18,8,15,512.5,33.0,1.5,10.5,105.0,536.41,432.34
2016,1,18,8,30,603.0,40.0,1.5,11.0,146.0,640.31,517.65
2016,1,18,8,45,657.0,45.0,1.5,11.5,188.0,709.97,572.33
2016,1,18,9,0,711.0,50.0,1.5,12.0,230.0,779.02,623.61
2016,1,18,9,15,744.5,53.5,1.55,12.0,269.0,825.15,657.65
2016,1,18,9,30,778.0,57.0,1.6,12.0,308.0,868.97,688.94
2016,1,18,9,45,431.0,109.5,1.65,12.0,251.0,598.28,489.07
2016,1,18,10,0,84.0,162.0,1.7,12.0,194.0,257.75,213.16
2016,1,18,10,15,113.5,176.5,1.75,12.0,223.5,321.57,266.96
2016,1,18,10,30,143.0,191.0,1.8,12.0,253.0,363.39,300.67
2016,1,18,10,45,135.0,201.5,1.9,12.5,262.5,362.36,298.35
2016,1,18,11,0,127.0,212.0,2.0,13.0,272.0,360.99,296.03
2016,1,18,11,15,144.5,219.5,2.05,13.0,290.5,379.4,310.79
2016,1,18,11,30,162.0,227.0,2.1,13.0,309.0,396.62,324.42
2016,1,18,11,45,210.0,227.5,2.15,13.0,335.0,431.13,352.54
2016,1,18,12,0,258.0,228.0,2.2,13.0,361.0,482.28,392.76
2016,1,18,12,15,139.0,212.5,2.15,13.0,284.0,333.79,272.79
2016,1,18,12,30,20.0,197.0,2.1,13.0,207.0,181.72,146.81
2016,1,18,12,45,25.5,200.5,2.1,13.0,213.5,187.38,152.0
2016,1,18,13,0,31.0,204.0,2.1,13.0,220.0,206.38,167.65
2016,1,18,13,15,65.5,210.5,2.1,13.0,243.0,232.63,189.76
2016,1,18,13,30,100.0,217.0,2.1,13.0,266.0,255.31,208.51
2016,1,18,13,45,55.0,190.0,2.1,13.0,216.5,196.13,159.42
2016,1,18,14,0,10.0,163.0,2.1,13.0,167.0,135.62,109.11
2016,1,18,14,15,5.0,138.5,2.0,12.5,140.5,111.5,89.32
2016,1,18,14,30,0.0,114.0,1.9,12.0,114.0,88.75,70.43
2016,1,18,14,45,0.0,104.5,1.8,12.0,104.5,80.89,63.9
2016,1,18,15,0,0.0,95.0,1.7,12.0,95.0,73.15,57.4
2016,1,18,15,15,0.0,84.0,1.65,12.0,84.0,64.37,49.95
2016,1,18,15,30,0.0,73.0,1.6,12.0,73.0,55.72,42.53
2016,1,18,15,45,0.0,61.0,1.55,12.0,61.0,46.46,34.51
2016,1,18,16,0,0.0,49.0,1.5,12.0,49.0,37.37,26.54
2016,1,18,16,15,0.0,37.5,1.5,11.5,37.5,28.67,19.95
2016,1,18,16,30,0.0,26.0,1.5,11.0,26.0,19.83,11.75
2016,1,18,16,45,0.0,16.0,1.5,11.0,16.0,12.18,3.99
2016,1,18,17,0,0.0,6.0,1.5,11.0,6.0,4.54,0.0
2016,1,18,17,15,0.0,3.0,1.5,11.0,3.0,2.36,0.0
2016,1,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,5.4,12.0,11.5,8.75,0.0
2016,1,19,8,0,0.0,23.0,5.5,12.0,23.0,17.56,8.09
2016,1,19,8,15,0.0,38.5,5.55,12.0,38.5,33.34,22.32
2016,1,19,8,30,0.0,54.0,5.6,12.0,54.0,48.77,35.96
2016,1,19,8,45,0.0,69.5,5.65,12.5,69.5,63.55,48.88
2016,1,19,9,0,0.0,85.0,5.7,13.0,85.0,77.98,61.34
2016,1,19,9,15,2.0,100.5,5.6,13.0,101.0,94.16,75.33
2016,1,19,9,30,4.0,116.0,5.5,13.0,117.0,110.28,89.12
2016,1,19,9,45,7.0,128.0,5.4,13.5,130.5,123.06,99.8
2016,1,19,10,0,10.0,140.0,5.3,14.0,144.0,136.01,110.49
2016,1,19,10,15,5.0,104.0,5.25,14.0,106.0,89.63,70.97
2016,1,19,10,30,0.0,68.0,5.2,14.0,68.0,52.16,38.88
2016,1,19,10,45,0.0,67.0,5.2,14.0,67.0,51.4,38.17
2016,1,19,11,0,0.0,66.0,5.2,14.0,66.0,50.63,37.47
2016,1,19,11,15,0.5,114.0,5.1,14.0,114.5,91.54,71.97
2016,1,19,11,30,1.0,162.0,5.0,14.0,163.0,136.92,109.83
2016,1,19,11,45,0.5,131.5,4.9,14.0,132.0,106.56,84.36
2016,1,19,12,0,0.0,101.0,4.8,14.0,101.0,78.78,61.02
2016,1,19,12,15,30.0,163.5,4.7,14.0,179.0,172.4,140.23
2016,1,19,12,30,60.0,226.0,4.6,14.0,257.0,259.94,212.63
2016,1,19,12,45,30.0,148.5,4.5,14.0,164.0,152.56,123.42
2016,1,19,13,0,0.0,71.0,4.4,14.0,71.0,54.52,40.6
2016,1,19,13,15,92.5,146.0,4.45,14.0,191.0,199.55,164.0
2016,1,19,13,30,185.0,221.0,4.5,14.0,311.0,324.27,266.41
2016,1,19,13,45,249.5,203.5,4.55,14.0,320.5,342.55,280.89
2016,1,19,14,0,314.0,186.0,4.6,14.0,330.0,341.62,279.31
2016,1,19,14,15,323.5,173.0,4.4,13.5,313.0,312.45,254.16
2016,1,19,14,30,333.0,160.0,4.2,13.0,296.0,282.11,227.4
2016,1,19,14,45,399.0,136.0,4.05,13.0,286.5,267.75,211.55
2016,1,19,15,0,465.0,112.0,3.9,13.0,277.0,237.92,181.43
2016,1,19,15,15,425.5,107.5,3.7,12.5,245.5,192.19,141.26
2016,1,19,15,30,386.0,103.0,3.5,12.0,214.0,150.85,106.17
2016,1,19,15,45,359.0,90.0,3.3,12.0,181.0,109.07,72.75
2016,1,19,16,0,332.0,77.0,3.1,12.0,148.0,70.86,47.51
2016,1,19,16,15,285.5,62.5,2.85,11.5,113.5,46.37,35.67
2016,1,19,16,30,239.0,48.0,2.6,11.0,79.0,35.92,25.85
2016,1,19,16,45,119.5,34.5,2.35,11.0,50.0,25.64,15.01
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,15.41,0.0
2016,1,19,17,15,0.0,10.5,2.0,10.5,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,144.0,15.5,0.95,9.5,29.0,172.75,0.0
2016,1,20,8,0,288.0,31.0,1.0,10.0,58.0,339.7,262.85
2016,1,20,8,15,357.0,42.5,1.05,10.0,94.0,421.5,344.18
2016,1,20,8,30,426.0,54.0,1.1,10.0,130.0,506.93,416.78
2016,1,20,8,45,476.0,62.0,1.15,10.5,167.5,572.89,470.07
2016,1,20,9,0,526.0,70.0,1.2,11.0,205.0,638.69,520.81
2016,1,20,9,15,551.5,78.5,1.2,11.0,240.5,680.77,552.27
2016,1,20,9,30,577.0,87.0,1.2,11.0,276.0,720.99,581.39
2016,1,20,9,45,591.5,93.0,1.3,11.5,305.0,745.21,598.06
2016,1,20,10,0,606.0,99.0,1.4,12.0,334.0,766.79,612.59
2016,1,20,10,15,572.0,116.5,1.4,12.0,352.0,750.89,599.83
2016,1,20,10,30,538.0,134.0,1.4,12.0,370.0,723.46,579.09
2016,1,20,10,45,552.0,138.5,1.45,12.5,392.0,734.09,585.72
2016,1,20,11,0,566.0,143.0,1.5,13.0,414.0,741.99,589.98
2016,1,20,11,15,539.0,156.5,1.45,13.0,422.0,719.13,572.15
2016,1,20,11,30,512.0,170.0,1.4,13.0,430.0,694.33,552.47
2016,1,20,11,45,470.0,184.0,1.35,13.0,426.0,655.05,521.8
2016,1,20,12,0,428.0,198.0,1.3,13.0,422.0,615.31,490.82
2016,1,20,12,15,483.0,184.5,1.25,13.0,438.0,628.14,500.92
2016,1,20,12,30,538.0,171.0,1.2,13.0,454.0,635.62,506.28
2016,1,20,12,45,514.0,175.5,1.15,13.0,443.5,596.17,475.47
2016,1,20,13,0,490.0,180.0,1.1,13.0,433.0,556.67,444.83
2016,1,20,13,15,563.5,153.5,1.05,13.0,437.5,552.37,441.79
2016,1,20,13,30,637.0,127.0,1.0,13.0,442.0,547.98,437.41
2016,1,20,13,45,550.0,143.0,1.0,13.0,407.0,469.5,375.6
2016,1,20,14,0,463.0,159.0,1.0,13.0,372.0,405.26,324.25
2016,1,20,14,15,450.0,151.0,1.0,13.0,348.0,361.32,288.06
2016,1,20,14,30,437.0,143.0,1.0,13.0,324.0,318.22,251.51
2016,1,20,14,45,294.5,146.5,1.0,13.0,264.5,233.7,183.4
2016,1,20,15,0,152.0,150.0,1.0,13.0,205.0,168.53,132.06
2016,1,20,15,15,145.0,134.5,0.95,12.5,182.5,141.88,109.4
2016,1,20,15,30,138.0,119.0,0.9,12.0,160.0,116.39,87.78
2016,1,20,15,45,127.5,102.0,0.9,12.0,135.0,90.67,66.74
2016,1,20,16,0,117.0,85.0,0.9,12.0,110.0,66.71,48.85
2016,1,20,16,15,101.0,67.0,0.85,11.5,85.0,48.44,37.58
2016,1,20,16,30,85.0,49.0,0.8,11.0,60.0,36.04,26.07
2016,1,20,16,45,42.5,33.0,0.8,11.0,38.5,24.56,14.51
2016,1,20,17,0,0.0,17.0,0.8,11.0,17.0,12.85,0.0
2016,1,20,17,15,0.0,8.5,0.7,11.0,8.5,6.69,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,65.0,17.0,2.9,9.0,23.0,90.63,2.95
2016,1,21,8,0,130.0,34.0,2.9,9.0,46.0,187.51,147.53
2016,1,21,8,15,171.0,50.0,2.85,9.5,75.5,246.51,206.17
2016,1,21,8,30,212.0,66.0,2.8,10.0,105.0,306.54,259.9
2016,1,21,8,45,238.5,82.0,2.75,10.5,135.5,353.97,300.99
2016,1,21,9,0,265.0,98.0,2.7,11.0,166.0,401.34,340.5
2016,1,21,9,15,279.0,113.0,2.55,11.0,195.0,434.69,367.5
2016,1,21,9,30,293.0,128.0,2.4,11.0,224.0,467.13,392.92
2016,1,21,9,45,307.0,139.5,2.3,11.5,250.5,493.38,412.22
2016,1,21,10,0,321.0,151.0,2.2,12.0,277.0,518.55,430.16
2016,1,21,10,15,352.0,159.0,2.1,12.5,306.5,554.38,456.41
2016,1,21,10,30,383.0,167.0,2.0,13.0,336.0,588.66,480.76
2016,1,21,10,45,412.0,171.0,1.95,13.5,362.0,637.47,515.23
2016,1,21,11,0,441.0,175.0,1.9,14.0,388.0,660.49,530.32
2016,1,21,11,15,401.5,190.5,1.9,14.0,389.5,628.88,504.64
2016,1,21,11,30,362.0,206.0,1.9,14.0,391.0,576.11,463.99
2016,1,21,11,45,356.0,212.5,1.95,14.0,397.0,564.64,455.1
2016,1,21,12,0,350.0,219.0,2.0,14.0,403.0,551.93,444.95
2016,1,21,12,15,349.0,219.0,2.0,14.0,403.0,534.97,431.62
2016,1,21,12,30,348.0,219.0,2.0,14.0,403.0,516.92,417.41
2016,1,21,12,45,203.5,221.5,2.0,14.0,329.0,374.68,304.24
2016,1,21,13,0,59.0,224.0,2.0,14.0,255.0,246.44,199.3
2016,1,21,13,15,161.5,220.0,1.95,13.5,301.5,319.9,261.0
2016,1,21,13,30,264.0,216.0,1.9,13.0,348.0,381.47,310.72
2016,1,21,13,45,238.5,209.5,1.85,13.0,325.0,342.29,278.2
2016,1,21,14,0,213.0,203.0,1.8,13.0,302.0,295.22,239.71
2016,1,21,14,15,136.0,188.5,1.8,13.0,250.5,230.82,186.92
2016,1,21,14,30,59.0,174.0,1.8,13.0,199.0,168.27,135.71
2016,1,21,14,45,120.0,162.5,1.8,13.0,207.5,180.16,144.22
2016,1,21,15,0,181.0,151.0,1.8,13.0,216.0,177.88,139.56
2016,1,21,15,15,171.0,136.0,1.8,13.0,192.0,149.14,114.54
2016,1,21,15,30,161.0,121.0,1.8,13.0,168.0,121.87,91.21
2016,1,21,15,45,148.0,103.5,1.8,13.0,142.0,94.05,68.55
2016,1,21,16,0,135.0,86.0,1.8,13.0,116.0,68.35,49.61
2016,1,21,16,15,115.0,68.5,1.8,12.5,90.0,49.56,38.45
2016,1,21,16,30,95.0,51.0,1.8,12.0,64.0,37.44,27.22
2016,1,21,16,45,47.5,34.5,1.85,12.0,41.0,25.62,15.55
2016,1,21,17,0,0.0,18.0,1.9,12.0,18.0,13.59,0.0
2016,1,21,17,15,0.0,9.0,1.95,12.0,9.0,7.08,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
