Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,12.0,6.5,4.92,0.0
2016,1,22,8,0,0.0,13.0,2.9,12.0,13.0,9.87,2.23
2016,1,22,8,15,0.0,21.5,2.85,12.0,21.5,16.36,8.15
2016,1,22,8,30,0.0,30.0,2.8,12.0,30.0,22.87,13.95
2016,1,22,8,45,0.0,39.0,2.75,12.0,39.0,29.79,20.07
2016,1,22,9,0,0.0,48.0,2.7,12.0,48.0,36.71,26.15
2016,1,22,9,15,0.0,56.5,2.75,12.0,56.5,43.27,31.83
2016,1,22,9,30,0.0,65.0,2.8,12.0,65.0,49.84,37.48
2016,1,22,9,45,0.0,79.5,2.9,12.0,79.5,62.63,48.4
2016,1,22,10,0,0.0,94.0,3.0,12.0,94.0,75.71,59.49
2016,1,22,10,15,3.0,124.5,3.05,12.0,126.0,108.15,87.07
2016,1,22,10,30,6.0,155.0,3.1,12.0,158.0,141.41,115.0
2016,1,22,10,45,3.0,155.0,3.2,12.5,156.5,136.03,109.91
2016,1,22,11,0,0.0,155.0,3.3,13.0,155.0,131.26,105.43
2016,1,22,11,15,6.5,170.5,3.35,13.0,173.5,151.52,122.48
2016,1,22,11,30,13.0,186.0,3.4,13.0,192.0,171.5,139.15
2016,1,22,11,45,16.5,193.5,3.5,13.0,202.0,180.26,146.38
2016,1,22,12,0,20.0,201.0,3.6,13.0,212.0,188.8,153.45
2016,1,22,12,15,24.0,206.0,3.55,13.0,219.0,195.02,158.59
2016,1,22,12,30,28.0,211.0,3.5,13.0,226.0,200.92,163.48
2016,1,22,12,45,14.0,163.0,3.5,13.0,170.5,143.11,115.31
2016,1,22,13,0,0.0,115.0,3.5,13.0,115.0,90.16,70.76
2016,1,22,13,15,0.0,125.0,3.35,13.0,125.0,98.49,77.86
2016,1,22,13,30,0.0,135.0,3.2,13.0,135.0,106.79,84.88
2016,1,22,13,45,2.0,147.0,3.1,13.0,148.0,117.89,94.29
2016,1,22,14,0,4.0,159.0,3.0,13.0,161.0,128.65,103.41
2016,1,22,14,15,2.0,129.0,3.0,13.0,130.0,101.99,81.15
2016,1,22,14,30,0.0,99.0,3.0,13.0,99.0,76.56,59.83
2016,1,22,14,45,0.0,70.5,3.0,13.0,70.5,54.09,40.82
2016,1,22,15,0,0.0,42.0,3.0,13.0,42.0,32.09,22.03
2016,1,22,15,15,0.0,37.0,3.0,12.5,37.0,28.24,18.79
2016,1,22,15,30,0.0,32.0,3.0,12.0,32.0,24.39,15.52
2016,1,22,15,45,0.0,27.0,3.0,12.0,27.0,20.56,12.18
2016,1,22,16,0,0.0,22.0,3.0,12.0,22.0,16.73,8.81
2016,1,22,16,15,0.0,17.0,3.0,12.0,17.0,12.91,5.91
2016,1,22,16,30,0.0,12.0,3.0,12.0,12.0,9.1,2.37
2016,1,22,16,45,0.0,7.5,3.0,12.0,7.5,5.68,0.0
2016,1,22,17,0,0.0,3.0,3.0,12.0,3.0,2.27,0.0
2016,1,22,17,15,0.0,1.5,3.0,12.0,1.5,1.18,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,42.0,22.5,3.9,10.0,27.0,73.9,14.48
2016,1,23,8,0,84.0,45.0,4.0,10.0,54.0,159.56,125.2
2016,1,23,8,15,162.5,63.5,4.05,10.0,90.5,266.61,222.71
2016,1,23,8,30,241.0,82.0,4.1,10.0,127.0,362.26,307.34
2016,1,23,8,45,307.5,94.0,4.15,10.5,166.0,438.24,373.05
2016,1,23,9,0,374.0,106.0,4.2,11.0,205.0,536.27,453.83
2016,1,23,9,15,421.0,115.5,4.25,11.0,243.0,596.4,502.77
2016,1,23,9,30,468.0,125.0,4.3,11.0,281.0,656.03,549.77
2016,1,23,9,45,234.0,118.0,4.35,11.0,196.0,390.66,331.93
2016,1,23,10,0,0.0,111.0,4.4,11.0,111.0,92.85,74.14
2016,1,23,10,15,50.0,153.5,4.4,11.0,176.0,204.27,170.88
2016,1,23,10,30,100.0,196.0,4.4,11.0,241.0,304.16,255.13
2016,1,23,10,45,85.5,204.0,4.4,11.0,244.0,293.82,245.27
2016,1,23,11,0,71.0,212.0,4.4,11.0,247.0,283.82,236.02
2016,1,23,11,15,35.5,179.0,4.45,11.0,196.5,205.09,169.36
2016,1,23,11,30,0.0,146.0,4.5,11.0,146.0,119.88,96.44
2016,1,23,11,45,15.5,179.5,4.55,11.0,188.0,165.16,135.12
2016,1,23,12,0,31.0,213.0,4.6,11.0,230.0,228.75,188.37
2016,1,23,12,15,15.5,119.0,4.6,11.0,127.5,106.99,86.07
2016,1,23,12,30,0.0,25.0,4.6,11.0,25.0,19.11,10.76
2016,1,23,12,45,0.0,84.0,4.7,11.0,84.0,64.61,49.69
2016,1,23,13,0,0.0,143.0,4.8,11.0,143.0,114.14,91.67
2016,1,23,13,15,96.0,185.5,4.8,11.0,234.0,240.84,199.93
2016,1,23,13,30,192.0,228.0,4.8,11.0,325.0,335.46,278.56
2016,1,23,13,45,96.0,123.5,4.8,11.0,172.0,167.46,138.01
2016,1,23,14,0,0.0,19.0,4.8,11.0,19.0,14.49,6.85
2016,1,23,14,15,257.5,76.0,4.7,11.0,185.5,201.42,165.94
2016,1,23,14,30,515.0,133.0,4.6,11.0,352.0,343.0,277.84
2016,1,23,14,45,266.5,135.5,4.55,11.0,248.5,214.99,172.16
2016,1,23,15,0,18.0,138.0,4.5,11.0,145.0,111.91,90.11
2016,1,23,15,15,13.5,124.5,4.35,10.5,129.0,98.28,78.83
2016,1,23,15,30,9.0,111.0,4.2,10.0,113.0,85.36,68.04
2016,1,23,15,45,4.5,95.5,4.05,10.0,96.5,71.72,56.44
2016,1,23,16,0,0.0,80.0,3.9,10.0,80.0,58.87,45.38
2016,1,23,16,15,200.5,64.0,3.7,9.5,93.0,47.1,36.79
2016,1,23,16,30,401.0,48.0,3.5,9.0,106.0,39.41,29.42
2016,1,23,16,45,287.0,36.0,3.3,9.0,70.0,29.57,19.54
2016,1,23,17,0,173.0,24.0,3.1,9.0,34.0,18.25,1.35
2016,1,23,17,15,86.5,12.0,3.05,9.0,17.0,9.44,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,39.5,18.5,1.95,8.0,22.5,61.41,16.2
2016,1,24,8,0,79.0,37.0,1.9,8.0,45.0,131.4,104.02
2016,1,24,8,15,107.0,54.5,1.85,8.0,71.5,179.57,150.24
2016,1,24,8,30,135.0,72.0,1.8,8.0,98.0,246.03,208.8
2016,1,24,8,45,156.0,89.5,1.8,8.5,126.0,269.27,229.96
2016,1,24,9,0,177.0,107.0,1.8,9.0,154.0,331.06,281.53
2016,1,24,9,15,193.0,122.0,1.75,9.0,180.5,364.49,309.01
2016,1,24,9,30,209.0,137.0,1.7,9.0,207.0,397.53,335.57
2016,1,24,9,45,207.0,155.0,1.7,9.5,231.0,394.36,331.76
2016,1,24,10,0,205.0,173.0,1.7,10.0,255.0,411.67,344.06
2016,1,24,10,15,365.5,157.0,1.7,10.5,317.0,565.07,467.22
2016,1,24,10,30,526.0,141.0,1.7,11.0,379.0,722.19,584.56
2016,1,24,10,45,464.0,164.5,1.7,11.5,382.0,681.68,550.06
2016,1,24,11,0,402.0,188.0,1.7,12.0,385.0,638.87,514.87
2016,1,24,11,15,285.5,212.5,1.65,12.0,355.5,524.58,425.25
2016,1,24,11,30,169.0,237.0,1.6,12.0,326.0,413.84,336.59
2016,1,24,11,45,311.5,218.0,1.6,12.5,384.0,531.52,430.72
2016,1,24,12,0,454.0,199.0,1.6,13.0,442.0,640.97,513.23
2016,1,24,12,15,670.5,139.0,1.7,13.0,499.5,748.52,594.95
2016,1,24,12,30,887.0,79.0,1.8,13.0,557.0,815.25,642.72
2016,1,24,12,45,887.0,78.0,1.9,13.0,552.0,777.5,616.0
2016,1,24,13,0,887.0,77.0,2.0,13.0,547.0,736.99,588.03
2016,1,24,13,15,881.0,76.0,2.15,12.5,533.5,689.83,554.79
2016,1,24,13,30,875.0,75.0,2.3,12.0,520.0,640.79,517.92
2016,1,24,13,45,860.5,75.5,2.45,12.0,498.5,590.62,477.68
2016,1,24,14,0,846.0,76.0,2.6,12.0,477.0,535.08,431.98
2016,1,24,14,15,831.5,74.0,2.6,12.0,449.5,476.68,382.13
2016,1,24,14,30,817.0,72.0,2.6,12.0,422.0,418.35,330.85
2016,1,24,14,45,797.5,69.0,2.65,12.0,389.0,357.62,276.42
2016,1,24,15,0,778.0,66.0,2.7,12.0,356.0,298.14,221.94
2016,1,24,15,15,748.5,63.0,2.55,11.5,318.0,237.81,167.21
2016,1,24,15,30,719.0,60.0,2.4,11.0,280.0,180.48,116.63
2016,1,24,15,45,678.5,55.5,2.25,11.0,239.0,123.9,71.75
2016,1,24,16,0,638.0,51.0,2.1,11.0,198.0,72.24,40.78
2016,1,24,16,15,571.0,45.0,2.0,10.5,156.0,37.68,28.25
2016,1,24,16,30,504.0,39.0,1.9,10.0,114.0,32.62,23.37
2016,1,24,16,45,392.0,30.0,1.85,9.5,76.0,24.94,15.75
2016,1,24,17,0,280.0,21.0,1.8,9.0,38.0,17.39,2.9
2016,1,24,17,15,140.0,10.5,1.75,8.5,19.0,8.26,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,7,45,160.0,17.5,0.8,9.5,34.0,193.42,75.55
2016,1,25,8,0,320.0,35.0,0.8,10.0,68.0,370.58,293.3
2016,1,25,8,15,410.0,44.0,0.75,10.0,108.0,470.54,382.31
2016,1,25,8,30,500.0,53.0,0.7,10.0,148.0,574.22,465.79
2016,1,25,8,45,250.0,62.0,0.7,10.5,109.5,354.04,295.05
2016,1,25,9,0,0.0,71.0,0.7,11.0,71.0,58.93,44.97
2016,1,25,9,15,0.0,83.0,0.65,11.0,83.0,69.44,54.54
2016,1,25,9,30,0.0,95.0,0.6,11.0,95.0,79.92,63.45
2016,1,25,9,45,6.0,121.0,0.55,11.0,123.5,111.88,90.72
2016,1,25,10,0,12.0,147.0,0.5,11.0,152.0,144.09,117.66
2016,1,25,10,15,6.0,141.0,0.45,11.0,143.5,128.04,103.6
2016,1,25,10,30,0.0,135.0,0.4,11.0,135.0,113.59,91.09
2016,1,25,10,45,5.5,156.0,0.4,11.5,159.0,138.78,112.0
2016,1,25,11,0,11.0,177.0,0.4,12.0,183.0,163.88,132.33
2016,1,25,11,15,14.0,185.5,0.35,12.0,193.0,173.3,139.74
2016,1,25,11,30,17.0,194.0,0.3,12.0,203.0,182.61,147.1
2016,1,25,11,45,17.0,198.0,0.3,12.0,207.0,184.5,148.42
2016,1,25,12,0,17.0,202.0,0.3,12.0,211.0,186.45,149.86
2016,1,25,12,15,64.5,225.0,0.3,12.0,260.0,265.66,214.54
2016,1,25,12,30,112.0,248.0,0.3,12.0,309.0,323.97,260.55
2016,1,25,12,45,154.5,246.0,0.3,12.5,329.0,363.07,290.34
2016,1,25,13,0,197.0,244.0,0.3,13.0,349.0,380.99,303.68
2016,1,25,13,15,126.0,231.0,0.3,13.0,298.0,306.57,244.71
2016,1,25,13,30,55.0,218.0,0.3,13.0,247.0,226.64,181.22
2016,1,25,13,45,54.0,210.0,0.35,13.0,237.5,213.35,171.24
2016,1,25,14,0,53.0,202.0,0.4,13.0,228.0,200.33,160.89
2016,1,25,14,15,160.0,191.0,0.45,13.0,261.5,244.19,196.04
2016,1,25,14,30,267.0,180.0,0.5,13.0,295.0,273.82,217.39
2016,1,25,14,45,258.5,168.0,0.55,13.0,272.5,240.17,188.61
2016,1,25,15,0,250.0,156.0,0.6,13.0,250.0,207.52,160.63
2016,1,25,15,15,455.5,112.5,0.6,12.5,262.0,205.5,149.76
2016,1,25,15,30,661.0,69.0,0.6,12.0,274.0,176.35,114.47
2016,1,25,15,45,618.5,63.5,0.6,12.0,234.0,121.63,71.72
2016,1,25,16,0,576.0,58.0,0.6,12.0,194.0,72.14,41.85
2016,1,25,16,15,508.0,51.0,0.65,11.5,152.5,41.85,31.92
2016,1,25,16,30,440.0,44.0,0.7,11.0,111.0,36.23,26.55
2016,1,25,16,45,332.0,33.5,0.8,11.0,74.5,27.54,18.02
2016,1,25,17,0,224.0,23.0,0.9,11.0,38.0,18.89,5.15
2016,1,25,17,15,112.0,11.5,0.9,10.5,19.0,9.05,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,7,45,189.0,16.0,1.4,8.5,36.0,215.33,98.61
2016,1,26,8,0,378.0,32.0,1.5,9.0,72.0,417.47,333.79
2016,1,26,8,15,465.0,40.0,1.5,9.0,113.0,514.47,421.88
2016,1,26,8,30,552.0,48.0,1.5,9.0,154.0,615.35,505.07
2016,1,26,8,45,607.0,53.5,1.55,9.5,196.5,685.28,560.14
2016,1,26,9,0,662.0,59.0,1.6,10.0,239.0,755.19,612.61
2016,1,26,9,15,403.0,101.0,1.6,10.5,215.5,559.96,463.38
2016,1,26,9,30,144.0,143.0,1.6,11.0,192.0,320.27,267.53
2016,1,26,9,45,142.5,159.0,1.6,11.5,212.0,335.56,280.05
2016,1,26,10,0,141.0,175.0,1.6,12.0,232.0,350.12,290.37
2016,1,26,10,15,123.0,188.0,1.55,12.0,240.5,343.41,283.46
2016,1,26,10,30,105.0,201.0,1.5,12.0,249.0,314.17,258.9
2016,1,26,10,45,185.0,208.0,1.5,12.0,298.0,416.87,342.43
2016,1,26,11,0,265.0,215.0,1.5,12.0,347.0,517.86,421.02
2016,1,26,11,15,292.5,218.5,1.45,12.0,369.0,538.45,435.58
2016,1,26,11,30,320.0,222.0,1.4,12.0,391.0,556.89,449.02
2016,1,26,11,45,365.0,217.0,1.4,12.5,413.0,578.75,464.97
2016,1,26,12,0,410.0,212.0,1.4,13.0,435.0,616.95,492.25
2016,1,26,12,15,451.0,203.0,1.4,13.0,449.0,623.73,497.22
2016,1,26,12,30,492.0,194.0,1.4,13.0,463.0,626.16,499.15
2016,1,26,12,45,448.0,202.5,1.4,13.0,445.5,576.23,460.54
2016,1,26,13,0,404.0,211.0,1.4,13.0,428.0,512.39,411.75
2016,1,26,13,15,440.0,197.0,1.4,13.0,428.0,514.77,413.58
2016,1,26,13,30,476.0,183.0,1.4,13.0,428.0,497.44,399.73
2016,1,26,13,45,487.5,172.0,1.4,13.0,415.0,464.21,373.04
2016,1,26,14,0,499.0,161.0,1.4,13.0,402.0,428.94,344.08
2016,1,26,14,15,494.5,151.5,1.4,13.0,379.0,385.46,307.82
2016,1,26,14,30,490.0,142.0,1.4,13.0,356.0,341.84,270.51
2016,1,26,14,45,557.0,117.0,1.4,13.0,342.5,315.37,244.59
2016,1,26,15,0,624.0,92.0,1.4,13.0,329.0,275.55,206.03
2016,1,26,15,15,660.5,80.0,1.3,12.5,307.5,231.22,163.71
2016,1,26,15,30,697.0,68.0,1.2,12.0,286.0,182.17,118.12
2016,1,26,15,45,651.5,63.0,1.1,12.0,244.5,125.22,73.45
2016,1,26,16,0,606.0,58.0,1.0,12.0,203.0,73.84,42.45
2016,1,26,16,15,539.0,51.5,1.05,11.5,161.0,42.47,32.49
2016,1,26,16,30,472.0,45.0,1.1,11.0,119.0,37.21,27.45
2016,1,26,16,45,360.5,34.5,1.2,10.5,80.0,28.46,18.96
2016,1,26,17,0,249.0,24.0,1.3,10.0,41.0,19.77,6.97
2016,1,26,17,15,124.5,12.0,1.3,10.0,20.5,9.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,172.5,18.0,2.35,8.5,37.0,206.64,106.1
2016,1,27,8,0,345.0,36.0,2.4,9.0,74.0,393.12,318.2
2016,1,27,8,15,432.5,45.0,2.3,9.0,115.0,491.85,407.83
2016,1,27,8,30,520.0,54.0,2.2,9.0,156.0,594.08,493.09
2016,1,27,8,45,578.0,60.5,2.15,9.0,198.5,668.04,552.63
2016,1,27,9,0,636.0,67.0,2.1,9.0,241.0,741.94,609.41
2016,1,27,9,15,673.5,71.5,2.1,9.5,281.5,792.58,645.71
2016,1,27,9,30,711.0,76.0,2.1,10.0,322.0,841.31,679.34
2016,1,27,9,45,754.5,75.0,2.15,10.5,361.0,878.87,704.32
2016,1,27,10,0,798.0,74.0,2.2,11.0,400.0,921.83,732.67
2016,1,27,10,15,815.5,76.0,2.05,11.5,431.0,939.3,740.23
2016,1,27,10,30,833.0,78.0,1.9,12.0,462.0,953.14,745.25
2016,1,27,10,45,848.0,79.0,1.8,12.5,487.0,959.42,745.59
2016,1,27,11,0,863.0,80.0,1.7,13.0,512.0,961.78,743.38
2016,1,27,11,15,871.0,81.0,1.55,13.0,530.0,953.48,734.66
2016,1,27,11,30,879.0,82.0,1.4,13.0,548.0,941.33,723.54
2016,1,27,11,45,885.0,82.0,1.3,13.0,558.5,911.99,701.66
2016,1,27,12,0,891.0,82.0,1.2,13.0,569.0,889.83,685.01
2016,1,27,12,15,892.0,82.0,1.15,13.0,571.5,859.88,663.81
2016,1,27,12,30,893.0,82.0,1.1,13.0,574.0,826.76,640.54
2016,1,27,12,45,896.0,80.0,1.05,13.5,569.5,789.87,613.55
2016,1,27,13,0,899.0,78.0,1.0,14.0,565.0,749.98,584.5
2016,1,27,13,15,894.0,77.0,1.0,14.0,552.0,702.86,550.81
2016,1,27,13,30,889.0,76.0,1.0,14.0,539.0,653.72,513.72
2016,1,27,13,45,882.0,74.5,1.0,14.0,518.5,601.08,472.97
2016,1,27,14,0,875.0,73.0,1.0,14.0,498.0,547.09,429.88
2016,1,27,14,15,862.0,71.5,0.95,14.0,471.0,491.13,383.48
2016,1,27,14,30,849.0,70.0,0.9,14.0,444.0,432.07,333.28
2016,1,27,14,45,831.5,67.5,0.9,14.0,410.5,370.51,279.95
2016,1,27,15,0,814.0,65.0,0.9,14.0,377.0,309.87,226.05
2016,1,27,15,15,786.5,62.0,0.8,13.5,338.5,247.6,170.91
2016,1,27,15,30,759.0,59.0,0.7,13.0,300.0,188.04,119.37
2016,1,27,15,45,720.0,54.5,0.65,13.0,258.0,128.88,73.11
2016,1,27,16,0,681.0,50.0,0.6,13.0,216.0,74.43,40.74
2016,1,27,16,15,619.0,44.5,0.65,12.5,172.0,40.82,30.92
2016,1,27,16,30,557.0,39.0,0.7,12.0,128.0,35.73,26.1
2016,1,27,16,45,452.5,31.0,0.75,12.0,87.5,25.99,16.84
2016,1,27,17,0,348.0,23.0,0.8,12.0,47.0,19.19,7.49
2016,1,27,17,15,174.0,11.5,0.8,11.5,23.5,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,9.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,9.0,6.0,4.72,0.0
2016,1,28,7,45,16.5,22.5,1.05,9.0,24.0,39.44,17.55
2016,1,28,8,0,33.0,39.0,1.1,9.0,42.0,77.34,59.68
2016,1,28,8,15,50.0,57.0,1.1,9.5,65.5,114.41,93.59
2016,1,28,8,30,67.0,75.0,1.1,10.0,89.0,167.87,140.16
2016,1,28,8,45,78.0,93.5,1.15,10.5,113.0,200.38,168.18
2016,1,28,9,0,89.0,112.0,1.2,11.0,137.0,232.54,195.21
2016,1,28,9,15,96.5,129.0,1.15,11.0,159.5,258.56,216.65
2016,1,28,9,30,104.0,146.0,1.1,11.0,182.0,284.27,237.35
2016,1,28,9,45,231.0,150.5,1.1,11.5,242.5,432.41,358.58
2016,1,28,10,0,358.0,155.0,1.1,12.0,303.0,560.08,457.41
2016,1,28,10,15,420.0,156.0,1.2,12.0,341.5,642.81,518.65
2016,1,28,10,30,482.0,157.0,1.3,12.0,380.0,699.83,560.8
2016,1,28,10,45,241.0,127.5,1.45,12.5,239.0,392.79,323.2
2016,1,28,11,0,0.0,98.0,1.6,13.0,98.0,76.56,59.02
2016,1,28,11,15,0.0,79.0,1.55,13.0,79.0,60.73,46.03
2016,1,28,11,30,0.0,60.0,1.5,13.0,60.0,46.04,33.58
2016,1,28,11,45,0.0,61.0,1.5,13.5,61.0,46.82,34.15
2016,1,28,12,0,0.0,62.0,1.5,14.0,62.0,47.59,34.71
2016,1,28,12,15,103.5,158.5,1.5,14.0,215.5,244.55,200.59
2016,1,28,12,30,207.0,255.0,1.5,14.0,369.0,424.92,343.18
2016,1,28,12,45,191.5,253.0,1.55,14.0,358.0,398.3,320.83
2016,1,28,13,0,176.0,251.0,1.6,14.0,347.0,372.49,300.4
2016,1,28,13,15,88.0,170.5,1.55,14.0,218.5,220.11,178.17
2016,1,28,13,30,0.0,90.0,1.5,14.0,90.0,69.34,52.88
2016,1,28,13,45,11.0,138.5,1.5,14.0,144.0,115.5,91.86
2016,1,28,14,0,22.0,187.0,1.5,14.0,198.0,161.37,129.74
2016,1,28,14,15,11.0,157.0,1.45,14.0,162.5,128.94,102.9
2016,1,28,14,30,0.0,127.0,1.4,14.0,127.0,98.79,78.04
2016,1,28,14,45,0.0,92.0,1.35,14.0,92.0,70.84,54.74
2016,1,28,15,0,0.0,57.0,1.3,14.0,57.0,43.65,31.79
2016,1,28,15,15,0.0,51.0,1.2,13.5,51.0,39.01,27.97
2016,1,28,15,30,0.0,45.0,1.1,13.0,45.0,34.39,24.09
2016,1,28,15,45,0.0,39.0,1.05,13.0,39.0,29.77,20.12
2016,1,28,16,0,0.0,33.0,1.0,13.0,33.0,25.16,16.1
2016,1,28,16,15,0.0,26.0,1.0,12.5,26.0,19.79,12.16
2016,1,28,16,30,0.0,19.0,1.0,12.0,19.0,14.44,7.23
2016,1,28,16,45,0.0,13.0,1.0,12.0,13.0,9.86,2.93
2016,1,28,17,0,0.0,7.0,1.0,12.0,7.0,5.3,0.0
2016,1,28,17,15,0.0,3.5,1.0,11.5,3.5,2.75,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,12.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,12.0,3.0,2.36,0.0
2016,1,29,7,45,0.0,12.5,2.65,12.5,12.5,9.5,0.13
2016,1,29,8,0,0.0,22.0,2.8,13.0,22.0,16.77,8.12
2016,1,29,8,15,0.0,33.5,2.8,13.0,33.5,25.59,16.02
2016,1,29,8,30,0.0,45.0,2.8,13.0,45.0,34.53,23.93
2016,1,29,8,45,0.0,57.0,2.85,13.0,57.0,45.24,33.29
2016,1,29,9,0,0.0,69.0,2.9,13.0,69.0,55.85,42.48
2016,1,29,9,15,0.0,80.5,2.9,13.0,80.5,65.86,51.05
2016,1,29,9,30,0.0,92.0,2.9,13.0,92.0,75.85,59.51
2016,1,29,9,45,0.0,76.5,2.95,13.0,76.5,59.22,45.23
2016,1,29,10,0,0.0,61.0,3.0,13.0,61.0,46.75,34.5
2016,1,29,10,15,0.0,57.5,3.0,13.0,57.5,44.05,32.13
2016,1,29,10,30,0.0,54.0,3.0,13.0,54.0,41.37,29.78
2016,1,29,10,45,0.0,60.5,3.0,13.0,60.5,46.39,34.0
2016,1,29,11,0,0.0,67.0,3.0,13.0,67.0,51.43,38.22
2016,1,29,11,15,0.0,63.0,3.0,13.0,63.0,48.35,35.55
2016,1,29,11,30,0.0,59.0,3.0,13.0,59.0,45.27,32.9
2016,1,29,11,45,0.0,88.5,3.0,13.0,88.5,68.12,52.18
2016,1,29,12,0,0.0,118.0,3.0,13.0,118.0,93.05,73.07
2016,1,29,12,15,0.0,79.0,3.0,13.0,79.0,60.76,45.9
2016,1,29,12,30,0.0,40.0,3.0,13.0,40.0,30.64,20.44
2016,1,29,12,45,11.5,125.5,3.0,13.0,132.0,107.77,85.83
2016,1,29,13,0,23.0,211.0,3.0,13.0,224.0,191.16,155.0
2016,1,29,13,15,11.5,135.5,3.0,13.0,142.0,114.85,91.53
2016,1,29,13,30,0.0,60.0,3.0,13.0,60.0,46.03,33.54
2016,1,29,13,45,0.0,53.5,3.0,13.0,53.5,41.01,29.35
2016,1,29,14,0,0.0,47.0,3.0,13.0,47.0,35.99,25.13
2016,1,29,14,15,0.0,28.5,3.0,13.0,28.5,21.77,13.02
2016,1,29,14,30,0.0,10.0,3.0,13.0,10.0,7.62,0.89
2016,1,29,14,45,0.0,65.0,3.0,13.0,65.0,49.84,37.15
2016,1,29,15,0,0.0,120.0,3.0,13.0,120.0,92.33,73.37
2016,1,29,15,15,0.0,108.0,3.0,12.5,108.0,82.53,65.26
2016,1,29,15,30,0.0,96.0,3.0,12.0,96.0,72.88,57.23
2016,1,29,15,45,0.0,82.5,3.0,12.0,82.5,62.29,48.16
2016,1,29,16,0,0.0,69.0,3.0,12.0,69.0,51.89,39.15
2016,1,29,16,15,0.0,55.0,2.95,12.0,55.0,41.46,31.58
2016,1,29,16,30,0.0,41.0,2.9,12.0,41.0,31.21,22.12
2016,1,29,16,45,0.0,28.5,2.9,12.0,28.5,21.77,13.29
2016,1,29,17,0,0.0,16.0,2.9,12.0,16.0,12.18,3.52
2016,1,29,17,15,0.0,8.0,2.8,11.5,8.0,6.29,0.0
2016,1,29,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.4,8.0,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,8.0,11.0,8.65,0.0
2016,1,30,7,45,84.0,25.5,2.65,8.5,35.5,127.82,79.86
2016,1,30,8,0,168.0,40.0,2.8,9.0,60.0,246.14,202.21
2016,1,30,8,15,197.0,57.5,2.85,9.0,90.5,277.62,234.94
2016,1,30,8,30,226.0,75.0,2.9,9.0,121.0,330.06,281.97
2016,1,30,8,45,248.0,91.0,2.95,9.5,152.0,373.49,319.25
2016,1,30,9,0,270.0,107.0,3.0,10.0,183.0,416.76,355.05
2016,1,30,9,15,283.0,122.0,3.0,10.0,212.5,449.28,381.39
2016,1,30,9,30,296.0,137.0,3.0,10.0,242.0,480.87,406.32
2016,1,30,9,45,569.0,100.5,3.05,10.5,329.0,736.99,608.26
2016,1,30,10,0,842.0,64.0,3.1,11.0,416.0,954.28,765.03
2016,1,30,10,15,858.5,66.0,3.1,11.0,447.5,959.19,765.07
2016,1,30,10,30,875.0,68.0,3.1,11.0,479.0,972.13,772.93
2016,1,30,10,45,673.0,125.0,3.1,11.5,451.5,853.45,684.59
2016,1,30,11,0,471.0,182.0,3.1,12.0,424.0,700.97,568.66
2016,1,30,11,15,689.5,127.5,3.1,12.0,494.5,845.72,678.25
2016,1,30,11,30,908.0,73.0,3.1,12.0,565.0,949.22,750.96
2016,1,30,11,45,910.0,74.0,3.15,12.0,575.0,927.81,734.57
2016,1,30,12,0,912.0,75.0,3.2,12.0,585.0,902.85,716.86
2016,1,30,12,15,913.0,75.5,3.2,12.0,587.5,872.98,695.32
2016,1,30,12,30,914.0,76.0,3.2,12.0,590.0,839.82,671.42
2016,1,30,12,45,621.0,156.0,3.2,12.0,504.0,672.49,545.07
2016,1,30,13,0,328.0,236.0,3.2,12.0,418.0,483.27,394.38
2016,1,30,13,15,387.5,217.0,3.2,12.0,427.0,484.93,397.04
2016,1,30,13,30,447.0,198.0,3.2,12.0,436.0,494.4,404.02
2016,1,30,13,45,656.0,138.0,3.2,12.0,472.5,539.32,439.32
2016,1,30,14,0,865.0,78.0,3.2,12.0,509.0,552.21,446.98
2016,1,30,14,15,852.0,76.5,3.2,11.5,481.5,493.57,397.13
2016,1,30,14,30,839.0,75.0,3.2,11.0,454.0,434.75,345.83
2016,1,30,14,45,489.5,122.5,3.25,11.0,339.5,292.19,230.77
2016,1,30,15,0,140.0,170.0,3.3,11.0,225.0,181.06,144.56
2016,1,30,15,15,133.5,154.5,3.15,10.5,202.5,154.83,122.09
2016,1,30,15,30,127.0,139.0,3.0,10.0,180.0,129.67,100.55
2016,1,30,15,45,120.5,120.5,2.95,10.0,155.5,103.58,78.75
2016,1,30,16,0,114.0,102.0,2.9,10.0,131.0,78.85,59.71
2016,1,30,16,15,100.5,83.5,2.75,9.5,105.5,59.45,48.13
2016,1,30,16,30,87.0,65.0,2.6,9.0,80.0,46.97,36.57
2016,1,30,16,45,63.5,47.0,2.5,8.5,56.0,34.47,24.78
2016,1,30,17,0,40.0,29.0,2.4,8.0,32.0,21.76,11.52
2016,1,30,17,15,20.0,14.5,2.4,8.0,16.0,11.41,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,108.5,6.0,2.25,6.0,9.0,0.0,0.0
2016,1,31,7,30,217.0,12.0,2.3,6.0,18.0,179.02,0.0
2016,1,31,7,45,369.5,21.5,2.4,6.5,55.5,368.89,248.98
2016,1,31,8,0,522.0,31.0,2.5,7.0,93.0,528.05,430.67
2016,1,31,8,15,601.0,37.0,2.6,7.0,138.0,622.01,515.29
2016,1,31,8,30,680.0,43.0,2.7,7.0,183.0,717.93,595.43
2016,1,31,8,45,732.5,46.5,2.8,7.5,228.5,786.96,650.11
2016,1,31,9,0,785.0,50.0,2.9,8.0,274.0,855.13,701.54
2016,1,31,9,15,816.5,52.5,3.0,8.0,317.0,889.27,727.0
2016,1,31,9,30,848.0,55.0,3.1,8.0,360.0,931.17,757.53
2016,1,31,9,45,865.5,59.0,3.25,8.5,397.5,958.7,775.81
2016,1,31,10,0,883.0,63.0,3.4,9.0,435.0,982.82,791.38
2016,1,31,10,15,898.5,64.5,3.5,9.0,467.5,997.74,801.24
2016,1,31,10,30,914.0,66.0,3.6,9.0,500.0,1008.92,808.51
2016,1,31,10,45,925.0,67.0,3.7,9.5,525.5,1011.04,807.92
2016,1,31,11,0,936.0,68.0,3.8,10.0,551.0,1009.16,804.69
2016,1,31,11,15,942.5,69.0,3.95,10.0,569.0,998.9,797.44
2016,1,31,11,30,949.0,70.0,4.1,10.0,587.0,984.65,787.48
2016,1,31,11,45,951.5,71.0,4.3,10.0,597.5,962.77,772.88
2016,1,31,12,0,954.0,72.0,4.5,10.0,608.0,937.15,755.72
2016,1,31,12,15,954.5,72.0,4.65,10.0,610.0,904.97,733.15
2016,1,31,12,30,955.0,72.0,4.8,10.0,612.0,869.41,707.89
2016,1,31,12,45,944.5,75.0,4.95,10.0,605.0,825.54,676.09
2016,1,31,13,0,934.0,78.0,5.1,10.0,598.0,779.32,642.13
2016,1,31,13,15,928.5,77.5,5.1,10.0,584.5,730.67,604.34
2016,1,31,13,30,923.0,77.0,5.1,10.0,571.0,679.92,562.53
2016,1,31,13,45,909.5,77.5,5.2,10.0,549.5,623.61,515.6
2016,1,31,14,0,896.0,78.0,5.3,10.0,528.0,566.42,466.63
2016,1,31,14,15,883.0,76.0,5.3,10.0,499.5,508.51,415.44
2016,1,31,14,30,870.0,74.0,5.3,10.0,471.0,447.37,360.24
2016,1,31,14,45,847.5,73.0,5.3,10.0,436.5,383.79,301.83
2016,1,31,15,0,825.0,72.0,5.3,10.0,402.0,321.63,243.67
2016,1,31,15,15,797.5,68.5,5.2,9.5,362.0,257.75,184.61
2016,1,31,15,30,770.0,65.0,5.1,9.0,322.0,196.61,129.56
2016,1,31,15,45,729.5,61.0,5.05,9.0,278.5,136.57,80.92
2016,1,31,16,0,689.0,57.0,5.0,9.0,235.0,81.46,47.09
2016,1,31,16,15,627.0,51.5,4.95,8.5,190.0,43.12,33.58
2016,1,31,16,30,565.0,46.0,4.9,8.0,145.0,38.5,29.13
2016,1,31,16,45,462.0,37.5,4.85,8.0,102.5,31.27,22.06
2016,1,31,17,0,359.0,29.0,4.8,8.0,60.0,24.16,13.85
2016,1,31,17,15,179.5,14.5,4.95,7.5,30.0,11.83,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,127.0,6.5,3.35,5.5,10.0,0.0,0.0
2016,2,1,7,30,254.0,13.0,3.4,6.0,20.0,208.77,0.0
2016,2,1,7,45,401.5,22.0,3.5,6.5,59.0,397.36,279.31
2016,2,1,8,0,549.0,31.0,3.6,7.0,98.0,551.56,452.87
2016,2,1,8,15,625.0,36.5,3.7,7.0,143.5,643.02,536.03
2016,2,1,8,30,701.0,42.0,3.8,7.0,189.0,736.2,614.78
2016,2,1,8,45,746.5,46.5,3.95,7.5,234.5,800.5,666.57
2016,2,1,9,0,792.0,51.0,4.1,8.0,280.0,863.78,715.15
2016,2,1,9,15,822.0,54.0,4.1,8.0,322.5,908.17,748.02
2016,2,1,9,30,852.0,57.0,4.1,8.0,365.0,938.75,769.61
2016,2,1,9,45,858.5,63.0,4.15,8.5,401.0,969.72,789.99
2016,2,1,10,0,865.0,69.0,4.2,9.0,437.0,985.7,799.0
2016,2,1,10,15,880.0,71.0,4.1,9.0,469.0,1000.9,807.61
2016,2,1,10,30,895.0,73.0,4.0,9.0,501.0,1000.43,805.04
2016,2,1,10,45,902.0,75.5,3.95,9.5,526.0,1000.62,802.08
2016,2,1,11,0,909.0,78.0,3.9,10.0,551.0,996.9,796.46
2016,2,1,11,15,916.0,79.0,3.85,10.0,569.0,987.34,788.32
2016,2,1,11,30,923.0,80.0,3.8,10.0,587.0,973.87,777.6
2016,2,1,11,45,927.0,80.0,3.75,10.5,597.0,952.53,760.02
2016,2,1,12,0,931.0,80.0,3.7,11.0,607.0,927.5,740.03
2016,2,1,12,15,931.5,80.5,3.6,11.0,609.5,896.45,716.88
2016,2,1,12,30,932.0,81.0,3.5,11.0,612.0,862.07,691.41
2016,2,1,12,45,931.5,80.0,3.45,11.0,606.5,822.03,662.07
2016,2,1,13,0,931.0,79.0,3.4,11.0,601.0,779.1,630.51
2016,2,1,13,15,925.0,78.0,3.35,11.0,587.5,729.64,593.04
2016,2,1,13,30,919.0,77.0,3.3,11.0,574.0,678.15,551.74
2016,2,1,13,45,911.5,75.5,3.3,11.0,553.0,623.45,507.12
2016,2,1,14,0,904.0,74.0,3.3,11.0,532.0,567.35,460.1
2016,2,1,14,15,890.5,72.5,3.25,11.0,503.5,507.22,408.36
2016,2,1,14,30,877.0,71.0,3.2,11.0,475.0,446.85,354.92
2016,2,1,14,45,858.5,69.0,3.15,11.0,441.0,384.43,298.46
2016,2,1,15,0,840.0,67.0,3.1,11.0,407.0,321.93,240.86
2016,2,1,15,15,814.5,64.0,2.9,10.5,367.0,258.1,182.49
2016,2,1,15,30,789.0,61.0,2.7,10.0,327.0,196.71,127.74
2016,2,1,15,45,754.0,57.0,2.55,9.5,284.0,136.1,79.04
