Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,0,719.0,53.0,2.4,9.0,241.0,79.68,44.68
2016,2,1,16,15,661.5,47.5,2.4,8.5,196.0,43.7,34.14
2016,2,1,16,30,604.0,42.0,2.4,8.0,151.0,38.61,29.3
2016,2,1,16,45,510.0,34.5,2.4,8.0,107.5,31.59,22.44
2016,2,1,17,0,416.0,27.0,2.4,8.0,64.0,24.67,14.67
2016,2,1,17,15,208.0,13.5,2.45,7.5,32.0,11.02,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,0.0,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,14.16,0.0
2016,2,2,7,45,183.0,29.5,1.95,8.0,52.5,239.27,172.62
2016,2,2,8,0,366.0,41.0,1.9,8.0,87.0,416.82,343.52
2016,2,2,8,15,452.5,50.0,1.85,8.0,130.5,516.37,429.76
2016,2,2,8,30,539.0,59.0,1.8,8.0,174.0,619.04,513.73
2016,2,2,8,45,610.5,62.0,1.75,8.5,219.5,702.22,577.66
2016,2,2,9,0,682.0,65.0,1.7,9.0,265.0,785.36,638.29
2016,2,2,9,15,388.5,109.0,1.6,9.0,226.5,556.86,463.05
2016,2,2,9,30,95.0,153.0,1.5,9.0,188.0,261.16,218.93
2016,2,2,9,45,123.0,170.0,1.4,9.5,220.0,327.72,274.47
2016,2,2,10,0,151.0,187.0,1.3,10.0,252.0,372.83,309.74
2016,2,2,10,15,104.5,195.5,1.3,10.0,242.0,308.69,255.92
2016,2,2,10,30,58.0,204.0,1.3,10.0,232.0,267.04,220.15
2016,2,2,10,45,43.5,205.5,1.3,10.5,227.5,248.92,204.26
2016,2,2,11,0,29.0,207.0,1.3,11.0,223.0,231.72,189.05
2016,2,2,11,15,41.5,222.0,1.35,11.0,245.5,257.11,209.94
2016,2,2,11,30,54.0,237.0,1.4,11.0,268.0,281.68,229.79
2016,2,2,11,45,174.0,244.0,1.45,11.0,343.5,414.65,338.56
2016,2,2,12,0,294.0,251.0,1.5,11.0,419.0,539.44,436.0
2016,2,2,12,15,319.5,247.5,1.55,11.0,430.5,542.36,437.55
2016,2,2,12,30,345.0,244.0,1.6,11.0,442.0,542.6,438.04
2016,2,2,12,45,340.5,242.5,1.65,11.0,436.5,518.71,419.49
2016,2,2,13,0,336.0,241.0,1.7,11.0,431.0,494.13,400.39
2016,2,2,13,15,624.0,158.0,1.7,11.0,501.5,613.0,494.63
2016,2,2,13,30,912.0,75.0,1.7,11.0,572.0,672.29,539.66
2016,2,2,13,45,902.0,74.5,1.75,11.0,550.5,617.51,495.47
2016,2,2,14,0,892.0,74.0,1.8,11.0,529.0,561.56,450.02
2016,2,2,14,15,879.0,72.5,1.8,11.0,501.0,502.27,400.19
2016,2,2,14,30,866.0,71.0,1.8,11.0,473.0,442.71,348.52
2016,2,2,14,45,433.0,43.0,1.8,11.0,244.0,204.49,159.04
2016,2,2,15,0,0.0,15.0,1.8,11.0,15.0,11.42,4.24
2016,2,2,15,15,0.0,13.5,1.75,10.5,13.5,10.27,3.31
2016,2,2,15,30,0.0,12.0,1.7,10.0,12.0,9.12,2.33
2016,2,2,15,45,345.5,33.5,1.7,10.0,125.5,67.43,37.92
2016,2,2,16,0,691.0,55.0,1.7,10.0,239.0,79.97,45.52
2016,2,2,16,15,633.0,49.5,1.7,9.0,194.5,45.1,35.37
2016,2,2,16,30,575.0,44.0,1.7,8.0,150.0,36.95,27.86
2016,2,2,16,45,473.0,36.5,1.75,7.5,107.0,30.46,21.57
2016,2,2,17,0,371.0,29.0,1.8,7.0,64.0,24.12,14.61
2016,2,2,17,15,185.5,14.5,1.85,6.5,32.0,11.78,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,4.5,10.5,8.26,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,16.52,0.0
2016,2,3,7,45,203.5,30.0,1.95,5.5,56.5,258.35,193.36
2016,2,3,8,0,407.0,39.0,2.0,6.0,92.0,450.48,373.86
2016,2,3,8,15,486.0,47.5,2.0,6.0,135.0,543.53,455.18
2016,2,3,8,30,565.0,56.0,2.0,6.0,178.0,639.49,534.56
2016,2,3,8,45,609.0,63.0,2.05,6.5,221.0,702.45,584.15
2016,2,3,9,0,653.0,70.0,2.1,7.0,264.0,764.81,631.08
2016,2,3,9,15,441.0,110.0,2.1,7.0,249.5,609.46,510.79
2016,2,3,9,30,229.0,150.0,2.1,7.0,235.0,431.88,365.36
2016,2,3,9,45,200.5,169.0,2.1,7.5,249.0,402.84,340.82
2016,2,3,10,0,172.0,188.0,2.1,8.0,263.0,394.58,331.73
2016,2,3,10,15,263.5,190.5,2.05,8.0,314.5,506.5,422.69
2016,2,3,10,30,355.0,193.0,2.0,8.0,366.0,594.43,491.64
2016,2,3,10,45,361.0,203.0,2.0,8.5,386.5,604.89,497.05
2016,2,3,11,0,367.0,213.0,2.0,9.0,407.0,613.5,501.67
2016,2,3,11,15,218.5,229.5,2.0,9.0,346.0,457.08,376.31
2016,2,3,11,30,70.0,246.0,2.0,9.0,285.0,306.71,252.12
2016,2,3,11,45,92.5,256.0,2.0,9.5,308.5,333.03,273.97
2016,2,3,12,0,115.0,266.0,2.0,10.0,332.0,357.71,293.41
2016,2,3,12,15,97.5,263.5,1.95,10.0,319.5,332.4,272.22
2016,2,3,12,30,80.0,261.0,1.9,10.0,307.0,308.37,252.29
2016,2,3,12,45,216.0,250.0,1.9,10.0,373.5,412.65,338.66
2016,2,3,13,0,352.0,239.0,1.9,10.0,440.0,503.77,411.06
2016,2,3,13,15,359.0,232.0,1.85,10.0,432.5,480.36,391.52
2016,2,3,13,30,366.0,225.0,1.8,10.0,425.0,455.52,371.38
2016,2,3,13,45,236.5,228.0,1.75,10.0,356.0,358.15,292.37
2016,2,3,14,0,107.0,231.0,1.7,10.0,287.0,253.51,207.02
2016,2,3,14,15,158.0,218.0,1.6,10.0,295.5,266.03,217.07
2016,2,3,14,30,209.0,205.0,1.5,10.0,304.0,263.2,213.23
2016,2,3,14,45,134.5,188.0,1.45,10.0,250.0,205.54,165.76
2016,2,3,15,0,60.0,171.0,1.4,10.0,196.0,152.85,123.16
2016,2,3,15,15,54.0,155.5,1.35,9.5,176.5,133.02,106.7
2016,2,3,15,30,48.0,140.0,1.3,9.0,157.0,114.24,91.05
2016,2,3,15,45,42.0,122.5,1.3,9.0,136.0,95.15,75.14
2016,2,3,16,0,36.0,105.0,1.3,9.0,115.0,77.24,60.62
2016,2,3,16,15,27.5,86.5,1.35,8.5,93.0,61.62,50.41
2016,2,3,16,30,19.0,68.0,1.4,8.0,71.0,49.08,38.82
2016,2,3,16,45,9.5,49.5,1.45,8.0,51.0,36.42,26.89
2016,2,3,17,0,0.0,31.0,1.5,8.0,31.0,23.21,14.01
2016,2,3,17,15,0.0,15.5,1.45,8.0,15.5,11.83,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,85.0,8.0,2.5,5.0,11.5,69.66,0.0
2016,2,4,7,30,170.0,16.0,2.5,5.0,23.0,145.59,0.0
2016,2,4,7,45,300.5,27.5,2.55,5.5,59.5,336.82,257.5
2016,2,4,8,0,431.0,39.0,2.6,6.0,96.0,471.25,392.29
2016,2,4,8,15,509.0,47.0,2.55,6.0,139.5,563.53,473.46
2016,2,4,8,30,587.0,55.0,2.5,6.0,183.0,658.59,552.25
2016,2,4,8,45,634.5,60.5,2.5,6.5,227.0,723.31,603.03
2016,2,4,9,0,682.0,66.0,2.5,7.0,271.0,787.49,651.02
2016,2,4,9,15,716.0,70.5,2.5,7.5,312.5,835.92,685.22
2016,2,4,9,30,750.0,75.0,2.5,8.0,354.0,875.06,711.45
2016,2,4,9,45,775.5,77.5,2.55,8.5,391.5,908.3,733.17
2016,2,4,10,0,801.0,80.0,2.6,9.0,429.0,938.31,752.18
2016,2,4,10,15,818.0,82.0,2.55,9.0,461.0,955.67,762.35
2016,2,4,10,30,835.0,84.0,2.5,9.0,493.0,969.32,769.98
2016,2,4,10,45,731.0,113.5,2.5,9.5,484.5,900.25,717.95
2016,2,4,11,0,627.0,143.0,2.5,10.0,476.0,820.36,658.48
2016,2,4,11,15,751.5,115.5,2.4,10.5,528.0,894.18,709.75
2016,2,4,11,30,876.0,88.0,2.3,11.0,580.0,953.29,747.75
2016,2,4,11,45,879.5,89.0,2.25,11.5,590.5,933.2,730.6
2016,2,4,12,0,883.0,90.0,2.2,12.0,601.0,909.46,711.96
2016,2,4,12,15,884.0,90.5,2.05,12.0,603.5,879.43,689.35
2016,2,4,12,30,885.0,91.0,1.9,12.0,606.0,846.11,664.56
2016,2,4,12,45,715.0,139.0,1.8,12.5,553.0,731.27,579.87
2016,2,4,13,0,545.0,187.0,1.7,13.0,500.0,610.42,486.69
2016,2,4,13,15,538.5,184.5,1.6,13.0,488.5,573.18,458.22
2016,2,4,13,30,532.0,182.0,1.5,13.0,477.0,535.0,427.86
2016,2,4,13,45,531.5,175.5,1.45,13.0,460.5,495.9,396.62
2016,2,4,14,0,531.0,169.0,1.4,13.0,444.0,455.73,363.82
2016,2,4,14,15,520.0,161.5,1.3,13.0,419.5,408.69,324.72
2016,2,4,14,30,509.0,154.0,1.2,13.0,395.0,362.09,285.14
2016,2,4,14,45,470.5,149.0,1.2,13.0,359.5,308.18,239.66
2016,2,4,15,0,432.0,144.0,1.2,13.0,324.0,258.27,197.02
2016,2,4,15,15,411.5,134.5,1.1,12.5,293.0,213.46,158.21
2016,2,4,15,30,391.0,125.0,1.0,12.0,262.0,171.07,122.12
2016,2,4,15,45,529.0,93.0,0.95,12.0,253.0,136.42,87.91
2016,2,4,16,0,667.0,61.0,0.9,12.0,244.0,79.94,45.67
2016,2,4,16,15,610.5,55.0,0.95,11.5,199.5,45.58,35.49
2016,2,4,16,30,554.0,49.0,1.0,11.0,155.0,40.69,30.93
2016,2,4,16,45,464.5,40.5,1.05,10.5,112.5,33.6,24.18
2016,2,4,17,0,375.0,32.0,1.1,10.0,70.0,26.58,16.93
2016,2,4,17,15,187.5,16.0,1.15,9.5,35.0,12.99,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,8.5,2.35,5.5,12.5,73.4,0.0
2016,2,5,7,30,179.0,17.0,2.4,6.0,25.0,192.32,0.0
2016,2,5,7,45,308.5,29.0,2.45,6.5,62.5,344.79,266.95
2016,2,5,8,0,438.0,41.0,2.5,7.0,100.0,479.54,398.07
2016,2,5,8,15,516.5,49.0,2.5,7.5,145.0,572.88,478.53
2016,2,5,8,30,595.0,57.0,2.5,8.0,190.0,668.81,556.43
2016,2,5,8,45,648.5,62.5,2.5,8.5,235.5,739.55,611.13
2016,2,5,9,0,702.0,68.0,2.5,9.0,281.0,809.91,662.99
2016,2,5,9,15,736.0,72.0,2.5,9.5,323.5,850.08,690.44
2016,2,5,9,30,770.0,76.0,2.5,10.0,366.0,896.72,721.8
2016,2,5,9,45,726.0,86.0,2.5,10.5,381.0,877.79,704.95
2016,2,5,10,0,682.0,96.0,2.5,11.0,396.0,847.41,680.4
2016,2,5,10,15,763.0,92.5,2.4,11.0,451.0,914.06,726.53
2016,2,5,10,30,844.0,89.0,2.3,11.0,506.0,985.3,773.68
2016,2,5,10,45,850.0,92.5,2.25,11.5,530.5,985.92,770.04
2016,2,5,11,0,856.0,96.0,2.2,12.0,555.0,982.66,764.68
2016,2,5,11,15,863.0,97.5,2.05,12.0,573.0,974.08,756.08
2016,2,5,11,30,870.0,99.0,1.9,12.0,591.0,961.61,744.98
2016,2,5,11,45,773.5,123.0,1.75,12.5,566.0,882.23,686.47
2016,2,5,12,0,677.0,147.0,1.6,13.0,541.0,797.11,624.28
2016,2,5,12,15,569.0,184.0,1.45,13.0,516.5,707.81,558.05
2016,2,5,12,30,461.0,221.0,1.3,13.0,492.0,631.5,499.03
2016,2,5,12,45,673.5,158.0,1.15,13.0,550.0,718.45,564.59
2016,2,5,13,0,886.0,95.0,1.0,13.0,608.0,773.24,602.36
2016,2,5,13,15,881.0,94.0,1.0,13.0,594.5,725.05,566.47
2016,2,5,13,30,876.0,93.0,1.0,13.0,581.0,674.8,528.94
2016,2,5,13,45,876.5,88.5,1.0,13.0,562.0,622.42,488.84
2016,2,5,14,0,877.0,84.0,1.0,13.0,543.0,567.99,445.82
2016,2,5,14,15,865.5,82.0,1.05,13.0,515.5,508.37,397.67
2016,2,5,14,30,854.0,80.0,1.1,13.0,488.0,448.38,347.39
2016,2,5,14,45,836.0,78.0,1.15,13.0,454.0,385.92,293.48
2016,2,5,15,0,818.0,76.0,1.2,13.0,420.0,324.41,238.87
2016,2,5,15,15,792.5,73.0,1.2,12.5,380.5,261.43,183.05
2016,2,5,15,30,767.0,70.0,1.2,12.0,341.0,200.93,130.43
2016,2,5,15,45,721.0,67.0,1.2,12.0,296.5,140.83,83.38
2016,2,5,16,0,675.0,64.0,1.2,12.0,252.0,82.53,47.74
2016,2,5,16,15,617.0,58.0,1.2,11.5,206.5,47.93,37.6
2016,2,5,16,30,559.0,52.0,1.2,11.0,161.0,43.07,33.09
2016,2,5,16,45,463.5,43.0,1.2,10.5,117.0,35.59,25.99
2016,2,5,17,0,368.0,34.0,1.2,10.0,73.0,28.18,18.48
2016,2,5,17,15,184.0,17.0,1.2,10.0,36.5,13.78,0.3
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,106.5,8.5,2.25,6.5,13.5,86.08,0.0
2016,2,6,7,30,213.0,17.0,2.3,7.0,27.0,220.82,0.0
2016,2,6,7,45,342.5,27.5,2.35,8.0,65.0,371.09,289.27
2016,2,6,8,0,472.0,38.0,2.4,9.0,103.0,505.49,416.01
2016,2,6,8,15,546.0,45.0,2.3,9.0,147.5,594.0,491.9
2016,2,6,8,30,620.0,52.0,2.2,9.0,192.0,685.09,565.35
2016,2,6,8,45,670.5,56.0,2.1,9.5,237.0,743.67,609.27
2016,2,6,9,0,721.0,60.0,2.0,10.0,282.0,810.28,656.72
2016,2,6,9,15,752.0,63.5,1.9,10.5,323.5,855.75,686.43
2016,2,6,9,30,783.0,67.0,1.8,11.0,365.0,898.78,713.23
2016,2,6,9,45,805.0,69.5,1.75,11.5,402.5,928.67,730.44
2016,2,6,10,0,827.0,72.0,1.7,12.0,440.0,955.29,745.07
2016,2,6,10,15,842.0,74.0,1.6,12.5,471.5,970.68,751.01
2016,2,6,10,30,857.0,76.0,1.5,13.0,503.0,982.33,754.43
2016,2,6,10,45,870.5,76.5,1.4,13.5,528.5,974.72,744.91
2016,2,6,11,0,884.0,77.0,1.3,14.0,554.0,975.28,741.28
2016,2,6,11,15,890.0,78.0,1.35,14.0,571.5,965.27,734.52
2016,2,6,11,30,896.0,79.0,1.4,14.0,589.0,951.47,725.47
2016,2,6,11,45,735.5,130.5,1.45,14.0,554.0,856.65,661.15
2016,2,6,12,0,575.0,182.0,1.5,14.0,519.0,734.53,575.67
2016,2,6,12,15,741.5,130.0,1.5,14.0,567.0,808.07,629.93
2016,2,6,12,30,908.0,78.0,1.5,14.0,615.0,842.95,653.46
2016,2,6,12,45,895.5,81.5,1.55,14.5,607.5,799.43,622.1
2016,2,6,13,0,883.0,85.0,1.6,15.0,600.0,753.83,589.92
2016,2,6,13,15,668.0,147.5,1.6,15.0,532.5,635.05,500.71
2016,2,6,13,30,453.0,210.0,1.6,15.0,465.0,510.33,404.86
2016,2,6,13,45,455.0,201.0,1.6,15.0,449.0,473.92,376.92
2016,2,6,14,0,457.0,192.0,1.6,15.0,433.0,436.41,346.74
2016,2,6,14,15,491.0,173.0,1.55,15.0,420.0,404.79,320.12
2016,2,6,14,30,525.0,154.0,1.5,15.0,407.0,368.9,288.88
2016,2,6,14,45,574.5,130.0,1.45,15.0,389.0,335.07,257.57
2016,2,6,15,0,624.0,106.0,1.4,15.0,371.0,289.84,215.63
2016,2,6,15,15,687.5,85.5,1.25,14.5,352.5,244.46,172.02
2016,2,6,15,30,751.0,65.0,1.1,14.0,334.0,193.71,124.18
2016,2,6,15,45,715.5,61.0,1.0,14.0,291.5,135.03,78.08
2016,2,6,16,0,680.0,57.0,0.9,14.0,249.0,80.65,45.69
2016,2,6,16,15,625.0,52.0,0.95,13.5,204.5,47.04,36.52
2016,2,6,16,30,570.0,47.0,1.0,13.0,160.0,39.2,29.4
2016,2,6,16,45,480.5,39.5,1.05,13.0,117.0,32.83,23.35
2016,2,6,17,0,391.0,32.0,1.1,13.0,74.0,26.57,17.01
2016,2,6,17,15,195.5,16.0,1.1,12.5,37.0,12.96,1.18
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,8.0,2.35,9.5,15.5,120.35,0.0
2016,2,7,7,30,306.0,16.0,2.4,10.0,31.0,287.34,0.0
2016,2,7,7,45,430.5,24.5,2.5,10.5,71.5,429.18,334.04
2016,2,7,8,0,555.0,33.0,2.6,11.0,112.0,560.85,456.94
2016,2,7,8,15,624.0,38.5,2.65,11.5,157.5,646.5,529.32
2016,2,7,8,30,693.0,44.0,2.7,12.0,203.0,733.76,598.61
2016,2,7,8,45,737.0,47.5,2.8,12.5,248.5,795.47,645.55
2016,2,7,9,0,781.0,51.0,2.9,13.0,294.0,856.12,689.59
2016,2,7,9,15,810.0,54.0,2.8,13.0,336.5,888.6,711.35
2016,2,7,9,30,839.0,57.0,2.7,13.0,379.0,929.3,738.3
2016,2,7,9,45,853.5,61.0,2.65,13.5,416.5,954.14,752.23
2016,2,7,10,0,868.0,65.0,2.6,14.0,454.0,975.53,763.56
2016,2,7,10,15,882.5,66.5,2.5,14.5,486.5,989.78,769.27
2016,2,7,10,30,897.0,68.0,2.4,15.0,519.0,1000.3,772.43
2016,2,7,10,45,907.5,69.5,2.35,15.5,544.5,1002.92,770.83
2016,2,7,11,0,918.0,71.0,2.3,16.0,570.0,1001.56,766.76
2016,2,7,11,15,924.5,71.5,2.3,16.0,588.5,990.98,758.67
2016,2,7,11,30,931.0,72.0,2.3,16.0,607.0,976.46,748.16
2016,2,7,11,45,935.5,72.5,2.3,16.5,617.5,956.16,732.53
2016,2,7,12,0,940.0,73.0,2.3,17.0,628.0,932.05,714.5
2016,2,7,12,15,940.5,73.0,2.25,17.0,630.5,900.16,692.12
2016,2,7,12,30,941.0,73.0,2.2,17.0,633.0,864.9,667.49
2016,2,7,12,45,940.5,72.0,2.2,17.0,628.0,824.49,639.66
2016,2,7,13,0,940.0,71.0,2.2,17.0,623.0,781.12,609.59
2016,2,7,13,15,935.5,70.5,2.2,17.0,609.5,732.73,575.36
2016,2,7,13,30,931.0,70.0,2.2,17.0,596.0,682.09,536.67
2016,2,7,13,45,923.5,68.5,2.2,17.0,575.5,626.6,493.32
2016,2,7,14,0,916.0,67.0,2.2,17.0,555.0,569.66,447.56
2016,2,7,14,15,905.0,66.0,2.1,17.0,527.0,510.35,398.12
2016,2,7,14,30,894.0,65.0,2.0,17.0,499.0,450.47,346.74
2016,2,7,14,45,878.5,63.0,1.95,17.0,465.0,387.68,291.83
2016,2,7,15,0,863.0,61.0,1.9,17.0,431.0,325.43,236.12
2016,2,7,15,15,840.0,58.5,1.75,16.5,391.5,261.72,179.4
2016,2,7,15,30,817.0,56.0,1.6,16.0,352.0,199.99,125.76
2016,2,7,15,45,784.5,53.0,1.45,16.0,308.5,136.03,75.49
2016,2,7,16,0,752.0,50.0,1.3,16.0,265.0,78.3,41.62
2016,2,7,16,15,702.5,45.5,1.3,15.5,219.5,42.49,32.2
2016,2,7,16,30,653.0,41.0,1.3,15.0,174.0,38.16,28.25
2016,2,7,16,45,571.0,35.0,1.3,14.5,129.0,32.35,22.81
2016,2,7,17,0,489.0,29.0,1.3,14.0,84.0,26.67,17.13
2016,2,7,17,15,335.5,19.5,1.3,13.5,48.5,17.69,4.98
2016,2,7,17,30,182.0,10.0,1.3,13.0,13.0,7.87,0.0
2016,2,7,17,45,91.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,9.5,2.95,9.5,16.0,102.53,0.0
2016,2,8,7,30,255.0,19.0,3.0,10.0,32.0,259.64,33.12
2016,2,8,7,45,380.5,29.0,3.15,10.5,72.0,403.92,319.34
2016,2,8,8,0,506.0,39.0,3.3,11.0,112.0,536.12,440.66
2016,2,8,8,15,579.5,45.5,3.2,11.5,158.5,624.76,515.35
2016,2,8,8,30,653.0,52.0,3.1,12.0,205.0,707.39,581.05
2016,2,8,8,45,697.0,57.0,3.05,12.5,250.0,770.86,628.93
2016,2,8,9,0,741.0,62.0,3.0,13.0,295.0,833.14,673.57
2016,2,8,9,15,772.5,65.5,2.9,13.5,338.0,879.57,704.36
2016,2,8,9,30,804.0,69.0,2.8,14.0,381.0,923.48,732.2
2016,2,8,9,45,832.0,70.0,2.75,14.5,420.5,957.62,752.67
2016,2,8,10,0,860.0,71.0,2.7,15.0,460.0,988.42,770.41
2016,2,8,10,15,875.0,72.5,2.65,15.5,492.5,991.13,768.5
2016,2,8,10,30,890.0,74.0,2.6,16.0,525.0,1002.05,772.62
2016,2,8,10,45,900.0,75.5,2.55,16.5,550.5,1004.09,770.65
2016,2,8,11,0,910.0,77.0,2.5,17.0,576.0,1002.18,766.25
2016,2,8,11,15,916.5,78.0,2.45,17.0,594.5,992.23,758.06
2016,2,8,11,30,923.0,79.0,2.4,17.0,613.0,978.33,747.45
2016,2,8,11,45,927.0,79.5,2.35,17.5,623.5,957.59,731.02
2016,2,8,12,0,931.0,80.0,2.3,18.0,634.0,933.08,712.29
2016,2,8,12,15,931.5,80.0,2.25,18.0,637.0,901.3,690.07
2016,2,8,12,30,932.0,80.0,2.2,18.0,640.0,866.16,665.63
2016,2,8,12,45,935.0,78.0,2.15,18.0,635.5,827.54,638.76
2016,2,8,13,0,938.0,76.0,2.1,18.0,631.0,785.72,609.55
2016,2,8,13,15,933.0,75.5,2.0,18.0,617.5,736.9,574.39
2016,2,8,13,30,928.0,75.0,1.9,18.0,604.0,685.89,535.15
2016,2,8,13,45,920.5,74.0,1.85,18.0,583.0,630.89,492.38
2016,2,8,14,0,913.0,73.0,1.8,18.0,562.0,574.44,447.29
2016,2,8,14,15,901.5,71.5,1.75,18.0,534.5,514.34,398.05
2016,2,8,14,30,890.0,70.0,1.7,18.0,507.0,453.75,346.87
2016,2,8,14,45,873.5,68.0,1.65,18.0,472.5,390.64,292.27
2016,2,8,15,0,857.0,66.0,1.6,18.0,438.0,328.18,236.94
2016,2,8,15,15,834.0,63.5,1.5,17.5,398.0,262.93,179.56
2016,2,8,15,30,811.0,61.0,1.4,17.0,358.0,200.72,125.96
2016,2,8,15,45,777.0,57.5,1.3,16.5,314.0,138.76,77.89
2016,2,8,16,0,743.0,54.0,1.2,16.0,270.0,80.86,44.11
2016,2,8,16,15,692.5,49.5,1.2,15.5,224.0,45.66,35.02
2016,2,8,16,30,642.0,45.0,1.2,15.0,178.0,41.43,31.17
2016,2,8,16,45,557.0,38.5,1.3,14.5,132.5,35.29,25.42
2016,2,8,17,0,472.0,32.0,1.4,14.0,87.0,29.26,19.45
2016,2,8,17,15,316.0,21.5,1.4,13.5,50.5,17.84,6.11
2016,2,8,17,30,160.0,11.0,1.4,13.0,14.0,8.65,0.0
2016,2,8,17,45,80.0,5.5,1.45,13.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,10.0,2.6,8.5,17.5,107.42,0.0
2016,2,9,7,30,267.0,20.0,2.7,9.0,35.0,272.17,77.41
2016,2,9,7,45,392.5,29.5,2.8,9.5,76.0,414.3,330.83
2016,2,9,8,0,518.0,39.0,2.9,10.0,117.0,546.51,450.13
2016,2,9,8,15,590.5,46.0,2.9,10.5,163.5,635.4,524.8
2016,2,9,8,30,663.0,53.0,2.9,11.0,210.0,718.22,590.67
2016,2,9,8,45,630.5,66.5,2.95,11.5,240.5,729.22,599.18
2016,2,9,9,0,598.0,80.0,3.0,12.0,271.0,727.0,596.72
2016,2,9,9,15,637.5,81.5,2.9,12.5,310.0,776.11,631.42
2016,2,9,9,30,677.0,83.0,2.8,13.0,349.0,823.21,662.96
2016,2,9,9,45,674.5,93.5,2.7,13.5,379.5,838.09,670.12
2016,2,9,10,0,672.0,104.0,2.6,14.0,410.0,849.51,674.86
2016,2,9,10,15,656.5,117.5,2.4,14.0,434.0,848.0,670.71
2016,2,9,10,30,641.0,131.0,2.2,14.0,458.0,842.81,664.06
2016,2,9,10,45,649.5,136.0,2.05,14.5,481.5,848.65,664.54
2016,2,9,11,0,658.0,141.0,1.9,15.0,505.0,851.18,662.59
2016,2,9,11,15,791.5,112.0,1.8,15.5,563.0,924.56,710.19
2016,2,9,11,30,925.0,83.0,1.7,16.0,621.0,985.77,747.3
2016,2,9,11,45,926.5,84.0,1.6,16.5,631.5,963.16,728.07
2016,2,9,12,0,928.0,85.0,1.5,17.0,642.0,936.89,707.65
2016,2,9,12,15,792.5,123.5,1.35,17.0,601.0,840.16,640.31
2016,2,9,12,30,657.0,162.0,1.2,17.0,560.0,741.99,570.9
2016,2,9,12,45,543.0,198.5,1.1,17.0,525.5,649.84,503.07
2016,2,9,13,0,429.0,235.0,1.0,17.0,491.0,571.28,443.67
2016,2,9,13,15,451.0,224.0,0.85,17.0,488.0,550.18,427.53
2016,2,9,13,30,473.0,213.0,0.7,17.0,485.0,525.91,408.09
2016,2,9,13,45,435.0,213.0,0.55,17.5,456.5,472.51,365.67
2016,2,9,14,0,397.0,213.0,0.4,18.0,428.0,411.78,317.97
2016,2,9,14,15,314.0,215.0,0.3,17.5,380.0,345.95,267.42
2016,2,9,14,30,231.0,217.0,0.2,17.0,332.0,281.39,217.62
2016,2,9,14,45,348.5,182.0,0.15,17.0,341.5,283.49,215.98
2016,2,9,15,0,466.0,147.0,0.1,17.0,351.0,270.34,199.68
2016,2,9,15,15,442.0,136.5,0.15,16.5,315.5,221.6,159.2
2016,2,9,15,30,418.0,126.0,0.2,16.0,280.0,175.77,121.81
2016,2,9,15,45,392.5,115.0,0.25,16.0,246.0,132.44,88.56
2016,2,9,16,0,367.0,104.0,0.3,16.0,212.0,92.48,63.23
2016,2,9,16,15,339.0,89.0,0.35,16.0,176.0,64.62,51.61
2016,2,9,16,30,311.0,74.0,0.4,16.0,140.0,54.41,42.47
2016,2,9,16,45,268.5,58.0,0.5,16.0,104.5,43.13,32.15
2016,2,9,17,0,226.0,42.0,0.6,16.0,69.0,31.6,21.39
2016,2,9,17,15,113.0,27.0,0.65,15.5,40.5,20.35,8.59
2016,2,9,17,30,0.0,12.0,0.7,15.0,12.0,9.44,0.0
2016,2,9,17,45,0.0,6.0,0.75,15.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,70.0,10.5,1.15,10.5,15.0,60.47,0.0
2016,2,10,7,30,140.0,21.0,1.1,11.0,30.0,172.47,67.59
2016,2,10,7,45,215.5,36.5,1.1,11.5,63.0,274.79,219.22
2016,2,10,8,0,291.0,52.0,1.1,12.0,96.0,364.97,300.6
2016,2,10,8,15,334.5,66.5,1.15,12.0,134.0,429.41,355.91
2016,2,10,8,30,378.0,81.0,1.2,12.0,172.0,495.37,410.03
2016,2,10,8,45,401.5,95.0,1.25,12.5,209.5,542.46,446.57
2016,2,10,9,0,425.0,109.0,1.3,13.0,247.0,588.83,481.17
2016,2,10,9,15,454.0,117.0,1.2,13.0,282.0,631.64,511.6
2016,2,10,9,30,483.0,125.0,1.1,13.0,317.0,673.37,540.16
2016,2,10,9,45,652.0,103.5,1.0,13.5,388.5,828.68,647.36
2016,2,10,10,0,821.0,82.0,0.9,14.0,460.0,964.9,733.38
2016,2,10,10,15,836.5,84.0,0.85,14.0,492.5,980.86,739.25
2016,2,10,10,30,852.0,86.0,0.8,14.0,525.0,993.03,744.49
2016,2,10,10,45,592.0,161.0,0.8,14.0,473.0,809.41,620.31
2016,2,10,11,0,332.0,236.0,0.8,14.0,421.0,605.7,473.24
2016,2,10,11,15,303.0,250.0,0.85,14.0,423.0,583.29,458.1
2016,2,10,11,30,274.0,264.0,0.9,14.0,425.0,560.17,440.3
2016,2,10,11,45,587.0,177.0,0.95,14.5,529.5,771.01,597.72
2016,2,10,12,0,900.0,90.0,1.0,15.0,634.0,918.27,694.94
2016,2,10,12,15,780.0,126.5,1.0,15.5,599.5,838.83,637.97
2016,2,10,12,30,660.0,163.0,1.0,16.0,565.0,745.72,573.02
2016,2,10,12,45,780.5,126.0,1.05,16.5,597.5,770.98,592.16
2016,2,10,13,0,901.0,89.0,1.1,17.0,630.0,773.21,593.17
2016,2,10,13,15,725.0,138.5,1.1,17.0,567.5,666.67,515.26
2016,2,10,13,30,549.0,188.0,1.1,17.0,505.0,551.96,430.01
2016,2,10,13,45,522.0,190.0,1.15,17.0,483.0,503.64,393.89
2016,2,10,14,0,495.0,192.0,1.2,17.0,461.0,456.6,357.24
2016,2,10,14,15,360.5,206.0,1.15,17.0,397.0,360.35,282.16
2016,2,10,14,30,226.0,220.0,1.1,17.0,333.0,281.48,220.37
2016,2,10,14,45,420.0,167.0,1.1,17.0,359.0,303.65,233.24
2016,2,10,15,0,614.0,114.0,1.1,17.0,385.0,292.91,216.02
2016,2,10,15,15,593.5,106.5,1.05,16.5,349.5,238.42,168.78
2016,2,10,15,30,573.0,99.0,1.0,16.0,314.0,186.19,124.52
2016,2,10,15,45,533.0,94.5,1.0,16.0,275.5,136.56,86.48
2016,2,10,16,0,493.0,90.0,1.0,16.0,237.0,88.9,57.35
2016,2,10,16,15,453.0,79.0,1.05,15.5,197.0,59.17,46.97
2016,2,10,16,30,413.0,68.0,1.1,15.0,157.0,51.26,39.9
2016,2,10,16,45,356.0,54.5,1.15,14.5,117.5,41.35,30.82
2016,2,10,17,0,299.0,41.0,1.2,14.0,78.0,31.29,21.4
2016,2,10,17,15,149.5,28.0,1.2,13.5,46.5,21.15,9.98
2016,2,10,17,30,0.0,15.0,1.2,13.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,1.2,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,50.0,11.5,1.8,10.0,14.5,46.35,0.0
2016,2,11,7,30,100.0,23.0,1.8,10.0,29.0,146.38,70.7
2016,2,11,7,45,154.5,40.0,1.8,10.5,59.5,210.4,170.02
2016,2,11,8,0,209.0,57.0,1.8,11.0,90.0,282.22,235.92
2016,2,11,8,15,239.5,74.5,1.7,11.0,124.0,336.04,283.26
2016,2,11,8,30,270.0,92.0,1.6,11.0,158.0,390.46,329.17
2016,2,11,8,45,286.0,109.0,1.5,11.5,191.5,430.66,360.91
2016,2,11,9,0,302.0,126.0,1.4,12.0,225.0,470.24,390.8
2016,2,11,9,15,321.5,139.0,1.25,12.0,257.0,506.66,417.77
2016,2,11,9,30,341.0,152.0,1.1,12.0,289.0,542.38,443.23
2016,2,11,9,45,576.0,118.0,1.0,12.5,375.5,769.8,609.72
2016,2,11,10,0,811.0,84.0,0.9,13.0,462.0,957.93,732.14
2016,2,11,10,15,707.5,114.5,0.85,13.5,460.0,896.69,684.41
2016,2,11,10,30,604.0,145.0,0.8,14.0,458.0,822.01,631.16
2016,2,11,10,45,573.0,163.5,0.8,14.5,472.5,793.68,610.55
2016,2,11,11,0,542.0,182.0,0.8,15.0,487.0,773.54,594.78
2016,2,11,11,15,413.5,223.5,0.8,15.0,460.0,681.48,526.54
2016,2,11,11,30,285.0,265.0,0.8,15.0,433.0,571.33,444.95
2016,2,11,11,45,282.0,271.5,0.8,15.5,440.5,563.04,438.6
2016,2,11,12,0,279.0,278.0,0.8,16.0,448.0,553.53,430.31
2016,2,11,12,15,367.5,257.5,0.8,16.0,482.5,592.64,460.44
2016,2,11,12,30,456.0,237.0,0.8,16.0,517.0,643.52,497.33
2016,2,11,12,45,488.0,223.0,0.8,16.5,520.5,630.84,486.92
2016,2,11,13,0,520.0,209.0,0.8,17.0,524.0,614.09,474.15
2016,2,11,13,15,511.0,208.0,0.7,17.0,511.5,576.92,445.66
2016,2,11,13,30,502.0,207.0,0.6,17.0,499.0,539.02,416.48
2016,2,11,13,45,501.0,199.5,0.55,17.5,483.0,499.54,385.59
2016,2,11,14,0,500.0,192.0,0.5,18.0,467.0,459.13,353.42
2016,2,11,14,15,521.5,175.0,0.4,18.0,449.0,420.7,322.28
2016,2,11,14,30,543.0,158.0,0.3,18.0,431.0,379.32,287.79
2016,2,11,14,45,490.5,157.5,0.2,18.0,391.5,321.52,240.93
2016,2,11,15,0,438.0,157.0,0.1,18.0,352.0,269.15,198.27
2016,2,11,15,15,475.5,134.5,0.25,17.5,329.5,227.62,162.27
2016,2,11,15,30,513.0,112.0,0.4,17.0,307.0,181.69,122.29
2016,2,11,15,45,461.0,110.0,0.55,16.5,269.0,136.11,88.74
2016,2,11,16,0,409.0,108.0,0.7,16.0,231.0,96.69,65.99
2016,2,11,16,15,368.0,94.0,0.85,15.5,191.5,68.22,54.94
2016,2,11,16,30,327.0,80.0,1.0,15.0,152.0,58.61,46.39
2016,2,11,16,45,270.0,64.0,1.15,14.5,114.0,47.29,36.08
2016,2,11,17,0,213.0,48.0,1.3,14.0,76.0,35.77,25.34
2016,2,11,17,15,106.5,31.0,1.35,13.5,45.0,23.14,12.07
2016,2,11,17,30,0.0,14.0,1.4,13.0,14.0,11.02,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
