Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,7,15,81.0,12.0,1.15,10.5,17.5,69.89,0.0
2016,2,12,7,30,162.0,24.0,1.1,11.0,35.0,198.5,111.78
2016,2,12,7,45,242.0,38.5,1.1,11.5,70.0,298.43,240.72
2016,2,12,8,0,322.0,53.0,1.1,12.0,105.0,392.1,322.98
2016,2,12,8,15,368.0,66.5,1.05,12.0,144.0,458.55,378.74
2016,2,12,8,30,414.0,80.0,1.0,12.0,183.0,526.63,433.07
2016,2,12,8,45,441.0,93.0,0.95,12.5,222.0,576.8,470.35
2016,2,12,9,0,468.0,106.0,0.9,13.0,261.0,626.29,505.44
2016,2,12,9,15,497.0,113.0,0.85,13.0,297.0,668.66,534.8
2016,2,12,9,30,526.0,120.0,0.8,13.0,333.0,709.8,562.41
2016,2,12,9,45,521.5,135.0,0.8,13.5,363.0,725.85,571.09
2016,2,12,10,0,517.0,150.0,0.8,14.0,393.0,738.98,577.9
2016,2,12,10,15,668.0,121.5,0.85,14.0,457.5,865.67,665.18
2016,2,12,10,30,819.0,93.0,0.9,14.0,522.0,969.75,732.68
2016,2,12,10,45,828.0,95.5,0.95,14.5,546.5,972.31,731.18
2016,2,12,11,0,837.0,98.0,1.0,15.0,571.0,970.99,728.86
2016,2,12,11,15,711.5,140.0,1.05,15.0,551.0,888.38,674.0
2016,2,12,11,30,586.0,182.0,1.1,15.0,531.0,786.21,605.38
2016,2,12,11,45,720.5,142.0,1.15,15.5,579.0,858.3,655.33
2016,2,12,12,0,855.0,102.0,1.2,16.0,627.0,903.21,683.89
2016,2,12,12,15,856.0,102.5,1.2,16.0,629.5,873.56,663.14
2016,2,12,12,30,857.0,103.0,1.2,16.0,632.0,840.66,641.14
2016,2,12,12,45,852.0,103.5,1.3,16.0,626.0,799.94,614.95
2016,2,12,13,0,847.0,104.0,1.4,16.0,620.0,756.74,586.63
2016,2,12,13,15,628.0,169.5,1.45,16.0,548.0,628.8,491.48
2016,2,12,13,30,409.0,235.0,1.5,16.0,476.0,491.26,387.35
2016,2,12,13,45,612.0,168.0,1.55,16.0,514.0,543.0,427.74
2016,2,12,14,0,815.0,101.0,1.6,16.0,552.0,552.25,432.86
2016,2,12,14,15,727.0,115.5,1.6,16.0,503.5,473.36,369.52
2016,2,12,14,30,639.0,130.0,1.6,16.0,455.0,401.42,311.16
2016,2,12,14,45,544.0,143.0,1.6,16.0,407.0,328.9,251.94
2016,2,12,15,0,449.0,156.0,1.6,16.0,359.0,271.4,204.71
2016,2,12,15,15,468.0,137.5,1.55,15.5,332.0,227.77,165.87
2016,2,12,15,30,487.0,119.0,1.5,15.0,305.0,181.94,125.48
2016,2,12,15,45,452.0,111.5,1.45,15.0,268.5,135.79,89.76
2016,2,12,16,0,417.0,104.0,1.4,15.0,232.0,94.02,64.04
2016,2,12,16,15,382.5,90.5,1.45,14.5,193.5,66.03,53.27
2016,2,12,16,30,348.0,77.0,1.5,14.0,155.0,56.77,44.98
2016,2,12,16,45,298.5,62.0,1.55,13.5,117.5,46.13,35.25
2016,2,12,17,0,249.0,47.0,1.6,13.0,80.0,35.28,25.11
2016,2,12,17,15,124.5,32.5,1.6,13.0,49.0,24.28,13.48
2016,2,12,17,30,0.0,18.0,1.6,13.0,18.0,14.16,0.0
2016,2,12,17,45,0.0,9.0,1.65,13.0,9.0,7.08,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,181.0,11.0,2.0,8.5,24.0,143.78,0.0
2016,2,13,7,30,362.0,22.0,2.0,9.0,48.0,347.61,218.7
2016,2,13,7,45,478.5,30.0,2.0,9.5,92.0,475.48,384.41
2016,2,13,8,0,595.0,38.0,2.0,10.0,136.0,602.93,492.98
2016,2,13,8,15,659.0,43.5,1.85,10.5,184.0,686.18,559.3
2016,2,13,8,30,723.0,49.0,1.7,11.0,232.0,770.48,621.93
2016,2,13,8,45,765.0,52.5,1.6,11.5,279.5,831.57,664.2
2016,2,13,9,0,807.0,56.0,1.5,12.0,327.0,891.32,703.17
2016,2,13,9,15,834.5,59.0,1.5,12.5,371.0,934.21,729.94
2016,2,13,9,30,862.0,62.0,1.5,13.0,415.0,962.71,746.15
2016,2,13,9,45,886.5,62.0,1.5,13.5,454.5,992.16,762.74
2016,2,13,10,0,911.0,62.0,1.5,14.0,494.0,1018.34,776.82
2016,2,13,10,15,924.0,63.5,1.45,14.5,527.0,1031.34,781.19
2016,2,13,10,30,937.0,65.0,1.4,15.0,560.0,1040.39,783.16
2016,2,13,10,45,948.0,65.5,1.4,15.5,586.5,1041.98,781.32
2016,2,13,11,0,959.0,66.0,1.4,16.0,613.0,1039.42,777.04
2016,2,13,11,15,964.0,66.5,1.45,16.0,631.0,1026.77,768.76
2016,2,13,11,30,969.0,67.0,1.5,16.0,649.0,1010.05,758.06
2016,2,13,11,45,971.5,68.0,1.6,16.0,659.5,987.56,744.43
2016,2,13,12,0,974.0,69.0,1.7,16.0,670.0,961.16,728.16
2016,2,13,12,15,974.0,69.0,1.7,16.0,672.5,927.61,705.69
2016,2,13,12,30,974.0,69.0,1.7,16.0,675.0,890.57,680.86
2016,2,13,12,45,960.5,74.0,1.75,16.0,668.0,845.21,650.75
2016,2,13,13,0,947.0,79.0,1.8,16.0,661.0,797.52,618.68
2016,2,13,13,15,941.5,78.5,2.0,16.0,647.0,747.58,585.32
2016,2,13,13,30,936.0,78.0,2.2,16.0,633.0,695.44,547.11
2016,2,13,13,45,924.0,78.0,2.45,16.0,610.5,637.97,503.58
2016,2,13,14,0,912.0,78.0,2.7,16.0,588.0,579.45,457.38
2016,2,13,14,15,900.0,76.5,2.75,16.0,559.0,518.71,407.02
2016,2,13,14,30,888.0,75.0,2.8,16.0,530.0,457.53,354.63
2016,2,13,14,45,868.0,74.0,2.85,16.0,494.5,393.7,298.65
2016,2,13,15,0,848.0,73.0,2.9,16.0,459.0,329.91,241.5
2016,2,13,15,15,824.5,70.5,2.75,15.5,418.5,265.52,183.96
2016,2,13,15,30,801.0,68.0,2.6,15.0,378.0,203.32,129.78
2016,2,13,15,45,763.0,65.0,2.5,14.5,333.0,141.53,81.74
2016,2,13,16,0,725.0,62.0,2.4,14.0,288.0,84.36,48.86
2016,2,13,16,15,675.0,57.0,2.4,13.5,241.0,51.57,40.64
2016,2,13,16,30,625.0,52.0,2.4,13.0,194.0,43.45,33.34
2016,2,13,16,45,542.0,45.5,2.45,12.5,147.5,37.88,28.12
2016,2,13,17,0,459.0,39.0,2.5,12.0,101.0,32.44,22.8
2016,2,13,17,15,229.5,31.5,2.5,11.5,62.5,24.01,13.76
2016,2,13,17,30,0.0,24.0,2.5,11.0,24.0,17.17,0.0
2016,2,13,17,45,0.0,12.0,2.5,11.0,12.0,9.44,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,9.0,13.0,2.35,10.5,13.5,16.95,0.0
2016,2,14,7,30,18.0,26.0,2.4,11.0,27.0,45.84,26.23
2016,2,14,7,45,43.5,44.0,2.45,11.5,50.5,105.9,83.7
2016,2,14,8,0,69.0,62.0,2.5,12.0,74.0,149.68,123.35
2016,2,14,8,15,80.0,82.0,2.35,12.0,99.5,184.71,154.39
2016,2,14,8,30,91.0,102.0,2.2,12.0,125.0,219.21,184.19
2016,2,14,8,45,98.5,121.0,2.05,12.5,150.5,248.47,208.33
2016,2,14,9,0,106.0,140.0,1.9,13.0,176.0,277.43,231.46
2016,2,14,9,15,251.5,144.0,1.9,13.5,244.5,443.17,367.95
2016,2,14,9,30,397.0,148.0,1.9,14.0,313.0,616.54,501.86
2016,2,14,9,45,405.5,162.5,1.95,15.0,344.0,642.98,517.24
2016,2,14,10,0,414.0,177.0,2.0,16.0,375.0,667.27,531.95
2016,2,14,10,15,639.5,127.0,2.1,16.0,456.5,844.05,661.15
2016,2,14,10,30,865.0,77.0,2.2,16.0,538.0,984.36,756.36
2016,2,14,10,45,722.0,126.0,2.3,16.5,522.5,911.32,703.12
2016,2,14,11,0,579.0,175.0,2.4,17.0,507.0,802.3,625.94
2016,2,14,11,15,737.5,129.5,2.4,17.0,566.5,902.11,696.34
2016,2,14,11,30,896.0,84.0,2.4,17.0,626.0,962.2,735.98
2016,2,14,11,45,899.0,85.0,2.4,17.5,637.0,941.53,719.33
2016,2,14,12,0,902.0,86.0,2.4,18.0,648.0,917.2,701.17
2016,2,14,12,15,750.0,138.5,2.4,18.0,607.0,827.24,638.79
2016,2,14,12,30,598.0,191.0,2.4,18.0,566.0,714.55,557.38
2016,2,14,12,45,749.5,139.5,2.45,18.0,605.5,761.54,594.23
2016,2,14,13,0,901.0,88.0,2.5,18.0,645.0,773.13,602.91
2016,2,14,13,15,677.0,158.0,2.5,18.0,572.0,652.2,511.36
2016,2,14,13,30,453.0,228.0,2.5,18.0,499.0,525.57,413.86
2016,2,14,13,45,519.5,197.5,2.5,18.0,498.0,508.12,400.84
2016,2,14,14,0,586.0,167.0,2.5,18.0,497.0,482.84,380.1
2016,2,14,14,15,519.5,177.0,2.5,18.0,459.0,420.62,329.73
2016,2,14,14,30,453.0,187.0,2.5,18.0,421.0,364.09,283.51
2016,2,14,14,45,359.0,190.0,2.5,18.0,368.0,292.28,225.69
2016,2,14,15,0,265.0,193.0,2.5,18.0,315.0,238.48,182.69
2016,2,14,15,15,277.0,173.5,2.45,17.5,291.5,204.39,153.2
2016,2,14,15,30,289.0,154.0,2.4,17.0,268.0,169.23,122.94
2016,2,14,15,45,273.0,139.0,2.35,16.5,236.5,132.91,94.58
2016,2,14,16,0,257.0,124.0,2.3,16.0,205.0,98.89,71.99
2016,2,14,16,15,238.0,106.5,2.25,15.5,172.0,75.29,61.24
2016,2,14,16,30,219.0,89.0,2.2,15.0,139.0,63.72,50.98
2016,2,14,16,45,194.0,70.0,2.2,14.5,106.5,50.86,39.33
2016,2,14,17,0,169.0,51.0,2.2,14.0,74.0,37.67,27.2
2016,2,14,17,15,84.5,34.5,2.25,14.0,46.0,25.58,15.19
2016,2,14,17,30,0.0,18.0,2.3,14.0,18.0,13.48,0.0
2016,2,14,17,45,0.0,9.0,2.35,14.0,9.0,7.08,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,199.0,11.5,1.7,13.0,27.5,157.73,0.0
2016,2,15,7,30,398.0,23.0,1.7,13.0,55.0,382.01,265.23
2016,2,15,7,45,504.0,30.5,1.75,13.5,99.5,497.84,397.71
2016,2,15,8,0,610.0,38.0,1.8,14.0,144.0,616.67,496.24
2016,2,15,8,15,669.5,43.0,1.85,14.5,191.5,695.62,558.77
2016,2,15,8,30,729.0,48.0,1.9,15.0,239.0,775.4,618.43
2016,2,15,8,45,768.5,51.5,2.0,15.5,286.0,834.25,660.46
2016,2,15,9,0,808.0,55.0,2.1,16.0,333.0,891.71,699.84
2016,2,15,9,15,833.5,57.5,2.15,16.0,376.5,920.57,718.79
2016,2,15,9,30,859.0,60.0,2.2,16.0,420.0,957.73,743.29
2016,2,15,9,45,877.5,62.0,2.25,16.5,458.5,984.11,758.48
2016,2,15,10,0,896.0,64.0,2.3,17.0,497.0,1007.06,771.26
2016,2,15,10,15,909.0,65.5,2.3,17.0,529.0,1020.03,778.16
2016,2,15,10,30,922.0,67.0,2.3,17.0,561.0,1029.1,782.64
2016,2,15,10,45,930.0,68.0,2.3,17.5,587.0,1028.43,779.32
2016,2,15,11,0,938.0,69.0,2.3,18.0,613.0,1023.7,773.58
2016,2,15,11,15,943.5,70.0,2.3,18.0,631.5,1012.41,765.16
2016,2,15,11,30,949.0,71.0,2.3,18.0,650.0,997.07,754.27
2016,2,15,11,45,951.5,71.5,2.3,18.0,660.0,974.29,738.56
2016,2,15,12,0,954.0,72.0,2.3,18.0,670.0,947.7,720.44
2016,2,15,12,15,954.5,72.5,2.3,18.0,673.0,915.65,698.68
2016,2,15,12,30,955.0,73.0,2.3,18.0,676.0,880.11,674.53
2016,2,15,12,45,946.0,76.0,2.3,18.5,669.5,836.53,643.5
2016,2,15,13,0,937.0,79.0,2.3,19.0,663.0,790.43,610.65
2016,2,15,13,15,932.5,78.0,2.25,19.0,649.5,740.99,575.55
2016,2,15,13,30,928.0,77.0,2.2,19.0,636.0,689.31,536.28
2016,2,15,13,45,919.0,77.0,2.2,19.0,614.5,633.93,493.49
2016,2,15,14,0,910.0,77.0,2.2,19.0,593.0,577.19,448.38
2016,2,15,14,15,899.0,75.5,2.1,19.0,565.0,516.94,398.83
2016,2,15,14,30,888.0,74.0,2.0,19.0,537.0,456.15,347.37
2016,2,15,14,45,871.0,72.5,1.95,19.0,502.0,392.87,292.73
2016,2,15,15,0,854.0,71.0,1.9,19.0,467.0,329.11,236.54
2016,2,15,15,15,832.5,68.5,1.75,18.5,427.0,264.76,179.98
2016,2,15,15,30,811.0,66.0,1.6,18.0,387.0,202.35,126.51
2016,2,15,15,45,779.5,62.5,1.45,18.0,342.5,140.18,78.72
2016,2,15,16,0,748.0,59.0,1.3,18.0,298.0,81.81,45.86
2016,2,15,16,15,702.5,54.5,1.3,17.5,251.0,49.84,38.46
2016,2,15,16,30,657.0,50.0,1.3,17.0,204.0,45.72,34.82
2016,2,15,16,45,586.0,43.5,1.3,16.5,157.5,39.72,29.34
2016,2,15,17,0,515.0,37.0,1.3,16.0,111.0,31.1,21.38
2016,2,15,17,15,385.0,27.5,1.3,15.5,70.5,22.91,13.18
2016,2,15,17,30,255.0,18.0,1.3,15.0,30.0,14.89,0.0
2016,2,15,17,45,127.5,9.0,1.35,15.0,15.0,7.08,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,203.5,12.0,1.9,11.5,29.0,161.56,0.0
2016,2,16,7,30,407.0,24.0,1.9,12.0,58.0,392.43,284.02
2016,2,16,7,45,508.0,32.0,1.9,12.5,103.0,502.97,404.87
2016,2,16,8,0,609.0,40.0,1.9,13.0,148.0,618.46,500.6
2016,2,16,8,15,668.0,45.0,1.75,13.5,196.0,697.23,561.64
2016,2,16,8,30,727.0,50.0,1.6,14.0,244.0,776.67,619.01
2016,2,16,8,45,765.5,54.0,1.5,14.5,291.0,835.34,658.39
2016,2,16,9,0,804.0,58.0,1.4,15.0,338.0,892.56,694.6
2016,2,16,9,15,830.0,60.5,1.4,15.0,381.5,933.31,720.64
2016,2,16,9,30,856.0,63.0,1.4,15.0,425.0,959.52,736.33
2016,2,16,9,45,871.5,66.0,1.45,15.5,463.5,984.19,750.31
2016,2,16,10,0,887.0,69.0,1.5,16.0,502.0,1005.35,761.81
2016,2,16,10,15,900.0,71.0,1.55,16.5,534.5,1018.87,768.27
2016,2,16,10,30,913.0,73.0,1.6,17.0,567.0,1028.49,772.32
2016,2,16,10,45,750.0,124.5,1.65,17.5,543.0,938.14,710.28
2016,2,16,11,0,587.0,176.0,1.7,18.0,519.0,811.5,623.17
2016,2,16,11,15,764.5,126.5,1.7,18.0,587.5,925.25,701.66
2016,2,16,11,30,942.0,77.0,1.7,18.0,656.0,998.2,748.21
2016,2,16,11,45,945.0,77.5,1.75,18.0,667.0,975.88,732.7
2016,2,16,12,0,948.0,78.0,1.8,18.0,678.0,949.73,715.84
2016,2,16,12,15,949.0,78.5,1.8,18.0,680.5,918.1,694.71
2016,2,16,12,30,950.0,79.0,1.8,18.0,683.0,882.98,671.22
2016,2,16,12,45,949.5,78.0,1.85,18.5,678.0,841.64,642.71
2016,2,16,13,0,949.0,77.0,1.9,19.0,673.0,797.28,611.94
2016,2,16,13,15,944.5,76.5,1.95,19.0,659.5,747.8,578.04
2016,2,16,13,30,940.0,76.0,2.0,19.0,646.0,696.01,539.63
2016,2,16,13,45,777.0,119.5,2.05,19.0,580.0,595.8,463.4
2016,2,16,14,0,614.0,163.0,2.1,19.0,514.0,499.74,389.34
2016,2,16,14,15,611.0,154.5,2.1,18.5,490.0,450.37,350.28
2016,2,16,14,30,608.0,146.0,2.1,18.0,466.0,400.37,309.08
2016,2,16,14,45,740.5,107.0,2.1,18.0,471.5,373.66,281.7
2016,2,16,15,0,873.0,68.0,2.1,18.0,477.0,333.0,240.19
2016,2,16,15,15,665.0,100.0,1.95,17.5,396.0,247.74,173.22
2016,2,16,15,30,457.0,132.0,1.8,17.0,315.0,184.41,127.7
2016,2,16,15,45,435.5,120.0,1.7,17.0,278.5,138.15,91.82
2016,2,16,16,0,414.0,108.0,1.6,17.0,242.0,94.82,64.87
2016,2,16,16,15,391.5,93.5,1.5,16.5,204.5,68.04,54.64
2016,2,16,16,30,369.0,79.0,1.4,16.0,167.0,58.29,46.05
2016,2,16,16,45,323.0,64.5,1.35,15.5,128.5,48.05,36.8
2016,2,16,17,0,277.0,50.0,1.3,15.0,90.0,37.59,27.17
2016,2,16,17,15,138.5,37.5,1.25,14.5,57.5,27.93,17.61
2016,2,16,17,30,0.0,25.0,1.2,14.0,25.0,18.16,0.0
2016,2,16,17,45,0.0,12.5,1.2,14.0,12.5,9.83,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,4.0,14.5,3.75,14.0,15.0,14.4,0.0
2016,2,17,7,30,8.0,29.0,3.6,14.0,30.0,34.66,20.87
2016,2,17,7,45,30.5,48.5,3.5,14.0,54.0,84.83,65.97
2016,2,17,8,0,53.0,68.0,3.4,14.0,78.0,126.9,103.49
2016,2,17,8,15,66.0,88.5,3.5,14.0,104.5,162.36,134.7
2016,2,17,8,30,79.0,109.0,3.6,14.0,131.0,197.59,165.13
2016,2,17,8,45,90.0,128.0,3.7,14.5,157.0,248.03,206.97
2016,2,17,9,0,101.0,147.0,3.8,15.0,183.0,279.98,232.83
2016,2,17,9,15,50.5,132.0,4.0,15.0,150.0,182.52,150.36
2016,2,17,9,30,0.0,117.0,4.2,15.0,117.0,97.18,76.63
2016,2,17,9,45,0.0,127.0,4.45,15.0,127.0,105.38,83.39
2016,2,17,10,0,0.0,137.0,4.7,15.0,137.0,113.64,90.07
2016,2,17,10,15,48.5,192.0,4.75,15.0,218.5,237.74,194.41
2016,2,17,10,30,97.0,247.0,4.8,15.0,300.0,349.26,285.51
2016,2,17,10,45,48.5,151.5,4.9,15.0,178.0,186.44,151.65
2016,2,17,11,0,0.0,56.0,5.0,15.0,56.0,42.99,30.51
2016,2,17,11,15,5.0,131.5,4.95,15.0,135.0,109.38,86.06
2016,2,17,11,30,10.0,207.0,4.9,15.0,214.0,182.25,145.95
2016,2,17,11,45,5.0,118.5,4.9,15.0,122.0,97.5,75.95
2016,2,17,12,0,0.0,30.0,4.9,15.0,30.0,23.0,13.68
2016,2,17,12,15,0.0,41.5,4.9,14.5,41.5,31.86,21.16
2016,2,17,12,30,0.0,53.0,4.9,14.0,53.0,40.72,28.65
2016,2,17,12,45,0.0,33.5,4.9,14.0,33.5,25.7,16.02
2016,2,17,13,0,0.0,14.0,4.9,14.0,14.0,10.72,3.4
2016,2,17,13,15,0.0,13.5,4.9,14.0,13.5,10.33,3.08
2016,2,17,13,30,0.0,13.0,4.9,14.0,13.0,9.95,2.76
2016,2,17,13,45,0.0,47.5,4.95,14.0,47.5,36.44,25.16
2016,2,17,14,0,0.0,82.0,5.0,14.0,82.0,63.1,47.64
2016,2,17,14,15,0.0,80.5,4.9,14.0,80.5,61.92,46.72
2016,2,17,14,30,0.0,79.0,4.8,14.0,79.0,60.73,45.82
2016,2,17,14,45,0.0,52.5,4.75,14.0,52.5,40.23,28.57
2016,2,17,15,0,0.0,26.0,4.7,14.0,26.0,19.85,11.3
2016,2,17,15,15,0.0,32.5,4.65,13.5,32.5,24.82,15.63
2016,2,17,15,30,0.0,39.0,4.6,13.0,39.0,29.79,19.99
2016,2,17,15,45,0.0,34.5,4.55,13.0,34.5,26.33,17.06
2016,2,17,16,0,0.0,30.0,4.5,13.0,30.0,22.87,14.11
2016,2,17,16,15,0.0,25.0,4.45,12.5,25.0,19.03,11.55
2016,2,17,16,30,0.0,20.0,4.4,12.0,20.0,15.2,8.09
2016,2,17,16,45,0.0,15.5,4.4,12.0,15.5,11.77,4.91
2016,2,17,17,0,0.0,11.0,4.4,12.0,11.0,8.34,1.72
2016,2,17,17,15,0.0,7.0,4.4,12.0,7.0,5.3,0.0
2016,2,17,17,30,0.0,3.0,4.4,12.0,3.0,2.27,0.0
2016,2,17,17,45,0.0,1.5,4.4,12.0,1.5,1.18,0.0
2016,2,17,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,15,62.0,20.0,3.95,10.0,25.5,89.46,0.0
2016,2,18,7,30,124.0,40.0,4.0,10.0,51.0,189.79,145.44
2016,2,18,7,45,238.0,55.0,4.1,10.5,93.0,317.7,264.99
2016,2,18,8,0,352.0,70.0,4.2,11.0,135.0,441.02,372.58
2016,2,18,8,15,423.5,80.5,4.25,11.0,181.0,526.91,445.53
2016,2,18,8,30,495.0,91.0,4.3,11.0,227.0,616.03,518.42
2016,2,18,8,45,254.5,111.0,4.35,11.5,181.5,399.15,339.38
2016,2,18,9,0,14.0,131.0,4.4,12.0,136.0,133.22,108.94
2016,2,18,9,15,7.0,74.0,4.4,12.0,76.5,63.74,49.59
2016,2,18,9,30,0.0,17.0,4.4,12.0,17.0,12.95,5.52
2016,2,18,9,45,70.0,120.0,4.45,12.0,155.0,201.0,168.32
2016,2,18,10,0,140.0,223.0,4.5,12.0,293.0,398.04,330.86
2016,2,18,10,15,436.5,181.0,4.45,12.0,418.0,691.18,568.72
2016,2,18,10,30,733.0,139.0,4.4,12.0,543.0,948.09,759.79
2016,2,18,10,45,623.0,172.5,4.4,12.5,527.0,864.22,693.89
2016,2,18,11,0,513.0,206.0,4.4,13.0,511.0,772.22,622.36
2016,2,18,11,15,337.5,251.5,4.35,13.0,454.5,615.36,498.83
2016,2,18,11,30,162.0,297.0,4.3,13.0,398.0,464.89,376.89
2016,2,18,11,45,156.0,306.5,4.3,13.0,405.0,460.29,373.12
2016,2,18,12,0,150.0,316.0,4.3,13.0,412.0,455.11,368.4
2016,2,18,12,15,75.0,216.5,4.25,13.0,264.5,257.68,209.74
2016,2,18,12,30,0.0,117.0,4.2,13.0,117.0,91.23,70.91
2016,2,18,12,45,7.0,171.0,4.2,13.0,175.5,141.75,113.19
2016,2,18,13,0,14.0,225.0,4.2,13.0,234.0,192.65,155.11
2016,2,18,13,15,7.0,188.0,4.1,12.5,192.5,154.47,123.81
2016,2,18,13,30,0.0,151.0,4.0,12.0,151.0,118.37,94.07
2016,2,18,13,45,92.0,210.5,3.95,12.0,264.5,240.64,196.41
2016,2,18,14,0,184.0,270.0,3.9,12.0,378.0,333.47,271.26
2016,2,18,14,15,92.0,213.0,3.8,12.0,267.0,217.6,176.3
2016,2,18,14,30,0.0,156.0,3.7,12.0,156.0,120.63,96.44
2016,2,18,14,45,291.0,145.5,3.6,12.0,284.0,229.69,182.18
2016,2,18,15,0,582.0,135.0,3.5,12.0,412.0,296.79,225.93
2016,2,18,15,15,318.5,151.5,3.35,11.5,301.0,196.41,148.46
2016,2,18,15,30,55.0,168.0,3.2,11.0,190.0,133.8,106.37
2016,2,18,15,45,49.0,150.5,3.05,11.0,168.5,114.03,90.29
2016,2,18,16,0,43.0,133.0,2.9,11.0,147.0,95.37,75.68
2016,2,18,16,15,293.5,101.5,2.7,10.5,175.5,73.12,60.55
2016,2,18,16,30,544.0,70.0,2.5,10.0,204.0,56.37,45.49
2016,2,18,16,45,474.5,60.0,2.3,10.0,158.5,48.66,38.26
2016,2,18,17,0,405.0,50.0,2.1,10.0,113.0,40.89,30.79
2016,2,18,17,15,282.5,37.0,2.05,9.5,73.0,28.27,18.68
2016,2,18,17,30,160.0,24.0,2.0,9.0,33.0,18.22,2.54
2016,2,18,17,45,80.0,12.0,1.95,9.0,16.5,9.44,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,3.7,10.0,6.0,4.54,0.0
2016,2,19,7,30,0.0,12.0,3.9,10.0,12.0,9.11,1.61
2016,2,19,7,45,0.0,20.5,4.1,10.5,20.5,15.6,7.58
2016,2,19,8,0,0.0,29.0,4.3,11.0,29.0,22.1,13.38
2016,2,19,8,15,0.0,38.0,4.45,11.0,38.0,29.01,19.51
2016,2,19,8,30,0.0,47.0,4.6,11.0,47.0,35.93,25.58
2016,2,19,8,45,0.0,56.0,4.75,11.5,56.0,42.88,31.53
2016,2,19,9,0,0.0,65.0,4.9,12.0,65.0,49.83,37.41
2016,2,19,9,15,99.5,126.5,4.9,12.0,169.5,243.27,205.72
2016,2,19,9,30,199.0,188.0,4.9,12.0,274.0,421.67,354.48
2016,2,19,9,45,99.5,150.5,4.9,12.0,193.5,267.77,224.19
2016,2,19,10,0,0.0,113.0,4.9,12.0,113.0,90.33,71.27
2016,2,19,10,15,0.0,110.0,4.75,12.0,110.0,86.97,68.39
2016,2,19,10,30,0.0,107.0,4.6,12.0,107.0,83.93,65.68
2016,2,19,10,45,9.5,164.5,4.5,12.0,170.5,145.23,117.35
2016,2,19,11,0,19.0,222.0,4.4,12.0,234.0,209.01,170.15
2016,2,19,11,15,9.5,188.0,4.25,12.0,194.0,164.8,132.99
2016,2,19,11,30,0.0,154.0,4.1,12.0,154.0,123.74,98.44
2016,2,19,11,45,0.0,141.5,4.0,12.0,141.5,112.4,88.98
2016,2,19,12,0,0.0,129.0,3.9,12.0,129.0,101.48,79.84
2016,2,19,12,15,0.0,138.0,3.8,12.0,138.0,108.86,85.97
2016,2,19,12,30,0.0,147.0,3.7,12.0,147.0,116.18,92.04
2016,2,19,12,45,0.0,144.0,3.65,12.0,144.0,113.39,89.73
2016,2,19,13,0,0.0,141.0,3.6,12.0,141.0,110.65,87.5
2016,2,19,13,15,41.5,212.5,3.45,11.5,238.0,209.77,170.66
2016,2,19,13,30,83.0,284.0,3.3,11.0,335.0,297.63,242.62
2016,2,19,13,45,100.5,277.5,3.2,11.0,338.0,294.29,239.67
2016,2,19,14,0,118.0,271.0,3.1,11.0,341.0,298.07,242.46
2016,2,19,14,15,159.5,257.5,2.95,11.0,347.0,294.86,239.3
2016,2,19,14,30,201.0,244.0,2.8,11.0,353.0,286.96,231.55
2016,2,19,14,45,221.5,225.5,2.65,11.0,338.5,262.61,209.9
2016,2,19,15,0,242.0,207.0,2.5,11.0,324.0,239.91,189.0
2016,2,19,15,15,313.5,178.5,2.4,10.5,316.5,214.69,164.03
2016,2,19,15,30,385.0,150.0,2.3,10.0,309.0,183.06,133.28
2016,2,19,15,45,349.0,141.5,2.2,10.0,273.5,141.16,100.72
2016,2,19,16,0,313.0,133.0,2.1,10.0,238.0,105.45,78.6
2016,2,19,16,15,288.0,115.5,2.0,9.5,201.0,81.6,68.39
2016,2,19,16,30,263.0,98.0,1.9,9.0,164.0,70.03,58.01
2016,2,19,16,45,222.5,80.0,1.8,9.0,127.5,57.73,46.61
2016,2,19,17,0,182.0,62.0,1.7,9.0,91.0,45.19,34.81
2016,2,19,17,15,117.5,43.0,1.65,8.5,59.0,31.65,21.84
2016,2,19,17,30,53.0,24.0,1.6,8.0,27.0,18.08,4.24
2016,2,19,17,45,26.5,12.0,1.6,8.0,13.5,9.44,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.5,17.0,2.15,5.5,29.5,142.4,5.2
2016,2,20,7,30,247.0,34.0,2.1,6.0,59.0,287.73,232.06
2016,2,20,7,45,308.5,49.5,2.1,6.5,98.0,365.95,308.99
2016,2,20,8,0,370.0,65.0,2.1,7.0,137.0,448.25,380.66
2016,2,20,8,15,416.5,77.0,2.05,7.5,179.0,514.89,436.05
2016,2,20,8,30,463.0,89.0,2.0,8.0,221.0,583.07,489.92
2016,2,20,8,45,506.5,94.5,2.0,8.5,261.5,648.3,539.3
2016,2,20,9,0,550.0,100.0,2.0,9.0,302.0,707.77,582.4
2016,2,20,9,15,542.0,116.5,1.9,9.5,335.5,717.63,586.24
2016,2,20,9,30,534.0,133.0,1.8,10.0,369.0,734.76,595.67
2016,2,20,9,45,683.5,113.5,1.75,10.5,442.5,876.09,694.97
2016,2,20,10,0,833.0,94.0,1.7,11.0,516.0,996.88,773.75
2016,2,20,10,15,755.0,115.5,1.6,11.0,516.0,949.0,736.31
2016,2,20,10,30,677.0,137.0,1.5,11.0,516.0,889.56,693.06
2016,2,20,10,45,659.5,151.0,1.4,11.0,534.0,878.77,683.79
2016,2,20,11,0,642.0,165.0,1.3,11.0,552.0,864.54,671.68
2016,2,20,11,15,597.5,186.5,1.15,11.0,555.5,828.21,643.67
2016,2,20,11,30,553.0,208.0,1.0,11.0,559.0,783.3,608.78
2016,2,20,11,45,518.5,225.5,0.9,11.5,558.5,750.75,582.32
2016,2,20,12,0,484.0,243.0,0.8,12.0,558.0,716.83,554.86
2016,2,20,12,15,482.0,245.0,0.75,12.0,560.0,695.05,538.6
2016,2,20,12,30,480.0,247.0,0.7,12.0,562.0,671.31,520.75
2016,2,20,12,45,694.5,172.5,0.7,12.0,624.0,750.46,580.18
2016,2,20,13,0,909.0,98.0,0.7,12.0,686.0,789.1,607.77
2016,2,20,13,15,904.5,97.5,0.7,12.0,672.5,740.74,572.77
2016,2,20,13,30,900.0,97.0,0.7,12.0,659.0,690.17,535.55
2016,2,20,13,45,895.0,94.5,0.75,12.5,638.0,635.42,493.9
2016,2,20,14,0,890.0,92.0,0.8,13.0,617.0,581.95,451.7
2016,2,20,14,15,879.5,90.0,0.85,13.0,588.5,520.88,403.1
2016,2,20,14,30,869.0,88.0,0.9,13.0,560.0,459.31,352.18
2016,2,20,14,45,858.0,84.5,0.95,13.0,526.0,395.96,297.98
2016,2,20,15,0,847.0,81.0,1.0,13.0,492.0,332.78,242.26
2016,2,20,15,15,826.0,78.0,1.0,12.5,451.0,268.05,185.26
2016,2,20,15,30,805.0,75.0,1.0,12.0,410.0,205.26,131.25
2016,2,20,15,45,780.5,70.0,1.05,12.0,366.0,142.66,82.83
2016,2,20,16,0,756.0,65.0,1.1,12.0,322.0,83.04,49.7
2016,2,20,16,15,712.5,60.0,1.15,11.5,273.5,54.35,43.5
2016,2,20,16,30,669.0,55.0,1.2,11.0,225.0,49.93,39.58
2016,2,20,16,45,603.5,48.5,1.3,10.5,177.0,40.62,31.06
2016,2,20,17,0,538.0,42.0,1.4,10.0,129.0,35.18,25.84
2016,2,20,17,15,420.0,32.0,1.45,9.5,85.5,26.66,17.56
2016,2,20,17,30,302.0,22.0,1.5,9.0,42.0,18.24,5.62
2016,2,20,17,45,151.0,11.0,1.6,9.0,21.0,8.65,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,214.0,15.5,1.85,7.5,37.5,214.72,55.57
2016,2,21,7,30,428.0,31.0,1.9,8.0,75.0,429.65,343.89
2016,2,21,7,45,524.5,39.0,1.95,8.5,122.5,535.57,441.33
2016,2,21,8,0,621.0,47.0,2.0,9.0,170.0,638.58,526.54
2016,2,21,8,15,677.5,52.5,2.0,9.5,220.0,716.88,587.87
2016,2,21,8,30,734.0,58.0,2.0,10.0,270.0,795.47,646.01
2016,2,21,8,45,773.5,61.5,2.0,10.5,318.5,855.04,687.4
2016,2,21,9,0,813.0,65.0,2.0,11.0,367.0,912.96,725.96
2016,2,21,9,15,838.5,68.0,1.95,11.0,411.5,954.23,752.23
2016,2,21,9,30,864.0,71.0,1.9,11.0,456.0,992.55,775.92
2016,2,21,9,45,883.0,73.0,1.9,11.5,496.0,1007.43,782.38
2016,2,21,10,0,902.0,75.0,1.9,12.0,536.0,1030.67,794.78
2016,2,21,10,15,914.5,76.5,1.85,12.0,569.0,1042.84,800.29
2016,2,21,10,30,927.0,78.0,1.8,12.0,602.0,1051.03,803.35
2016,2,21,10,45,936.0,79.5,1.75,12.5,628.5,1051.57,800.02
2016,2,21,11,0,945.0,81.0,1.7,13.0,655.0,1047.93,794.19
2016,2,21,11,15,950.0,81.5,1.65,13.0,673.5,1034.92,783.88
2016,2,21,11,30,955.0,82.0,1.6,13.0,692.0,1017.83,771.17
2016,2,21,11,45,957.0,83.0,1.6,13.5,702.5,994.48,753.9
2016,2,21,12,0,959.0,84.0,1.6,14.0,713.0,967.26,734.26
2016,2,21,12,15,959.0,84.0,1.65,14.0,715.0,933.42,712.3
2016,2,21,12,30,959.0,84.0,1.7,14.0,717.0,896.11,687.88
2016,2,21,12,45,954.0,85.0,1.8,14.0,710.5,852.6,659.52
2016,2,21,13,0,949.0,86.0,1.9,14.0,704.0,806.32,628.77
2016,2,21,13,15,943.5,85.5,1.95,14.0,689.5,755.59,593.15
2016,2,21,13,30,938.0,85.0,2.0,14.0,675.0,702.65,553.33
2016,2,21,13,45,927.5,85.0,2.15,14.0,652.5,645.24,509.46
2016,2,21,14,0,917.0,85.0,2.3,14.0,630.0,586.6,462.95
2016,2,21,14,15,905.5,83.5,2.4,14.0,600.5,525.13,412.28
2016,2,21,14,30,894.0,82.0,2.5,14.0,571.0,463.17,359.35
2016,2,21,14,45,877.0,80.0,2.6,14.0,535.0,398.09,302.3
2016,2,21,15,0,860.0,78.0,2.7,14.0,499.0,333.28,244.12
2016,2,21,15,15,837.5,75.5,2.7,13.5,457.5,267.82,185.58
2016,2,21,15,30,815.0,73.0,2.7,13.0,416.0,204.45,130.51
2016,2,21,15,45,785.0,69.0,2.7,13.0,370.5,141.42,81.74
2016,2,21,16,0,755.0,65.0,2.7,13.0,325.0,82.06,49.22
2016,2,21,16,15,710.0,60.5,2.7,12.5,276.5,54.7,43.64
2016,2,21,16,30,665.0,56.0,2.7,12.0,228.0,50.7,40.09
2016,2,21,16,45,601.0,49.0,2.7,11.5,180.0,40.97,31.24
2016,2,21,17,0,537.0,42.0,2.7,11.0,132.0,35.15,25.71
2016,2,21,17,15,421.0,32.5,2.65,10.5,88.5,27.04,17.88
2016,2,21,17,30,305.0,23.0,2.6,10.0,45.0,19.06,7.14
2016,2,21,17,45,152.5,11.5,2.6,10.0,22.5,9.05,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,22,7,15,233.0,15.0,1.85,8.5,40.5,229.64,94.53
2016,2,22,7,30,466.0,30.0,1.9,9.0,81.0,447.32,359.05
2016,2,22,7,45,554.5,38.0,1.95,9.5,129.0,550.03,451.67
2016,2,22,8,0,643.0,46.0,2.0,10.0,177.0,657.17,539.18
2016,2,22,8,15,698.0,51.0,2.0,10.5,227.0,733.96,598.6
2016,2,22,8,30,753.0,56.0,2.0,11.0,277.0,810.98,654.92
2016,2,22,8,45,787.5,60.0,2.05,11.5,325.0,866.77,693.6
2016,2,22,9,0,822.0,64.0,2.1,12.0,373.0,920.75,729.62
2016,2,22,9,15,847.5,67.0,2.1,12.0,418.0,962.14,756.5
2016,2,22,9,30,873.0,70.0,2.1,12.0,463.0,988.64,772.62
2016,2,22,9,45,889.5,72.5,2.15,12.5,502.5,1013.64,786.84
2016,2,22,10,0,906.0,75.0,2.2,13.0,542.0,1035.04,798.52
