Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,15,919.0,76.5,2.2,13.5,575.5,1047.71,803.68
2016,2,22,10,30,932.0,78.0,2.2,14.0,609.0,1056.36,806.35
2016,2,22,10,45,940.0,80.0,2.2,14.5,635.5,1056.45,803.47
2016,2,22,11,0,948.0,82.0,2.2,15.0,662.0,1052.33,798.09
2016,2,22,11,15,953.5,82.5,2.15,15.0,681.0,1039.69,788.13
2016,2,22,11,30,959.0,83.0,2.1,15.0,700.0,1022.93,775.7
2016,2,22,11,45,961.5,84.0,2.1,15.0,711.0,999.86,759.87
2016,2,22,12,0,964.0,85.0,2.1,15.0,722.0,972.87,741.57
2016,2,22,12,15,965.0,85.0,2.1,15.0,724.5,939.64,719.09
2016,2,22,12,30,966.0,85.0,2.1,15.0,727.0,902.85,694.18
2016,2,22,12,45,961.0,86.5,2.15,15.5,721.0,859.49,663.86
2016,2,22,13,0,956.0,88.0,2.2,16.0,715.0,813.31,631.39
2016,2,22,13,15,952.0,87.0,2.2,16.0,701.0,762.68,595.45
2016,2,22,13,30,948.0,86.0,2.2,16.0,687.0,709.7,555.37
2016,2,22,13,45,940.0,85.5,2.2,16.0,665.5,652.67,511.13
2016,2,22,14,0,932.0,85.0,2.2,16.0,644.0,594.14,464.38
2016,2,22,14,15,922.0,83.5,2.1,16.0,615.0,532.48,413.33
2016,2,22,14,30,912.0,82.0,2.0,16.0,586.0,470.12,360.15
2016,2,22,14,45,836.5,86.0,1.95,16.0,526.0,387.95,291.49
2016,2,22,15,0,761.0,90.0,1.9,16.0,466.0,313.03,227.99
2016,2,22,15,15,728.5,88.5,1.75,15.5,424.5,249.04,172.35
2016,2,22,15,30,696.0,87.0,1.6,15.0,383.0,190.87,123.11
2016,2,22,15,45,653.5,87.5,1.45,15.0,341.5,136.82,82.6
2016,2,22,16,0,611.0,88.0,1.3,15.0,300.0,87.95,57.03
2016,2,22,16,15,576.0,79.0,1.3,14.0,256.0,62.47,50.27
2016,2,22,16,30,541.0,70.0,1.3,13.0,212.0,56.03,44.71
2016,2,22,16,45,476.5,61.5,1.3,12.5,167.5,49.57,38.82
2016,2,22,17,0,412.0,53.0,1.3,12.0,123.0,43.1,32.71
2016,2,22,17,15,323.5,39.5,1.35,12.0,83.0,32.29,22.41
2016,2,22,17,30,235.0,26.0,1.4,12.0,43.0,21.35,9.49
2016,2,22,17,45,117.5,13.0,1.45,12.0,21.5,10.23,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,7,15,223.0,17.0,1.55,9.5,42.0,227.74,118.54
2016,2,23,7,30,446.0,34.0,1.6,10.0,84.0,447.33,359.38
2016,2,23,7,45,539.0,42.0,1.65,10.5,132.5,551.73,450.77
2016,2,23,8,0,632.0,50.0,1.7,11.0,181.0,661.52,539.04
2016,2,23,8,15,687.5,55.5,1.8,11.0,232.0,730.2,593.31
2016,2,23,8,30,743.0,61.0,1.9,11.0,283.0,808.32,652.12
2016,2,23,8,45,782.5,64.5,2.0,11.5,332.0,868.26,694.1
2016,2,23,9,0,822.0,68.0,2.1,12.0,381.0,926.46,733.47
2016,2,23,9,15,847.0,71.0,2.1,12.0,426.5,967.41,759.88
2016,2,23,9,30,872.0,74.0,2.1,12.0,472.0,1005.33,783.82
2016,2,23,9,45,890.5,76.5,2.1,12.5,512.0,1020.32,790.3
2016,2,23,10,0,909.0,79.0,2.1,13.0,552.0,1043.64,802.68
2016,2,23,10,15,921.5,80.5,1.95,13.5,585.5,1055.69,805.21
2016,2,23,10,30,934.0,82.0,1.8,14.0,619.0,1063.71,805.11
2016,2,23,10,45,941.5,84.0,1.7,14.5,645.5,1063.13,800.21
2016,2,23,11,0,949.0,86.0,1.6,15.0,672.0,1058.34,792.82
2016,2,23,11,15,954.0,87.0,1.55,15.0,691.0,1045.66,782.83
2016,2,23,11,30,959.0,88.0,1.5,15.0,710.0,1028.84,770.43
2016,2,23,11,45,959.5,89.5,1.45,15.5,720.0,1004.3,751.79
2016,2,23,12,0,960.0,91.0,1.4,16.0,730.0,975.93,730.91
2016,2,23,12,15,960.5,91.5,1.3,16.0,732.5,942.76,707.58
2016,2,23,12,30,961.0,92.0,1.2,16.0,735.0,906.03,681.99
2016,2,23,12,45,952.0,94.5,1.2,16.0,727.5,860.5,652.02
2016,2,23,13,0,943.0,97.0,1.2,16.0,720.0,812.45,620.12
2016,2,23,13,15,938.0,96.0,1.1,16.0,705.5,761.48,583.5
2016,2,23,13,30,933.0,95.0,1.0,16.0,691.0,708.27,543.45
2016,2,23,13,45,924.0,94.5,0.95,16.5,668.5,651.15,499.22
2016,2,23,14,0,915.0,94.0,0.9,17.0,646.0,592.67,452.88
2016,2,23,14,15,904.0,92.0,0.85,17.0,616.5,532.55,404.77
2016,2,23,14,30,893.0,90.0,0.8,17.0,587.0,469.08,352.59
2016,2,23,14,45,874.5,88.5,0.75,17.0,550.5,403.11,297.01
2016,2,23,15,0,856.0,87.0,0.7,17.0,514.0,338.13,240.89
2016,2,23,15,15,645.0,118.0,0.65,16.5,424.5,252.12,175.39
2016,2,23,15,30,434.0,149.0,0.6,16.0,335.0,188.15,130.85
2016,2,23,15,45,585.5,112.5,0.55,16.0,335.0,147.65,93.66
2016,2,23,16,0,737.0,76.0,0.5,16.0,335.0,83.26,50.78
2016,2,23,16,15,691.0,70.5,0.55,15.5,286.0,57.6,45.67
2016,2,23,16,30,645.0,65.0,0.6,15.0,237.0,53.33,41.98
2016,2,23,16,45,563.0,58.5,0.7,14.5,186.5,47.95,37.12
2016,2,23,17,0,481.0,52.0,0.8,14.0,136.0,42.73,32.17
2016,2,23,17,15,365.5,40.0,0.9,13.5,92.0,32.87,22.86
2016,2,23,17,30,250.0,28.0,1.0,13.0,48.0,23.05,11.42
2016,2,23,17,45,125.0,14.0,1.1,13.0,24.0,11.02,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,35.0,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,70.0,9.0,1.1,10.0,11.0,56.67,0.0
2016,2,24,7,15,214.5,23.0,1.2,10.0,45.0,232.06,138.75
2016,2,24,7,30,359.0,37.0,1.3,10.0,79.0,381.19,309.11
2016,2,24,7,45,453.5,46.0,1.4,10.5,125.5,485.34,399.48
2016,2,24,8,0,548.0,55.0,1.5,11.0,172.0,595.04,488.3
2016,2,24,8,15,605.0,61.5,1.45,11.0,220.0,671.94,547.75
2016,2,24,8,30,662.0,68.0,1.4,11.0,268.0,749.81,604.97
2016,2,24,8,45,705.0,71.5,1.4,11.5,316.0,810.35,646.38
2016,2,24,9,0,748.0,75.0,1.4,12.0,364.0,863.28,680.88
2016,2,24,9,15,774.5,78.5,1.3,12.5,407.5,905.27,705.2
2016,2,24,9,30,801.0,82.0,1.2,13.0,451.0,944.49,726.77
2016,2,24,9,45,822.0,84.0,1.2,13.5,490.0,973.1,742.35
2016,2,24,10,0,843.0,86.0,1.2,14.0,529.0,998.22,755.55
2016,2,24,10,15,856.5,88.0,1.15,14.0,562.0,1011.95,761.67
2016,2,24,10,30,870.0,90.0,1.1,14.0,595.0,1021.74,765.45
2016,2,24,10,45,879.5,91.5,1.1,14.5,620.5,1010.05,755.03
2016,2,24,11,0,889.0,93.0,1.1,15.0,646.0,1007.24,750.92
2016,2,24,11,15,894.5,94.0,1.05,15.0,664.5,995.88,741.73
2016,2,24,11,30,900.0,95.0,1.0,15.0,683.0,980.61,730.28
2016,2,24,11,45,903.5,95.5,1.0,15.5,693.5,959.0,714.57
2016,2,24,12,0,907.0,96.0,1.0,16.0,704.0,933.67,696.64
2016,2,24,12,15,907.5,96.0,0.95,16.0,706.5,901.53,674.75
2016,2,24,12,30,908.0,96.0,0.9,16.0,709.0,866.07,650.75
2016,2,24,12,45,901.5,98.0,0.85,16.0,702.0,823.95,622.27
2016,2,24,13,0,895.0,100.0,0.8,16.0,695.0,779.29,591.99
2016,2,24,13,15,890.0,99.0,0.75,16.0,681.0,730.44,557.28
2016,2,24,13,30,885.0,98.0,0.7,16.0,667.0,679.49,519.57
2016,2,24,13,45,877.5,96.5,0.7,16.5,645.5,624.72,477.84
2016,2,24,14,0,870.0,95.0,0.7,17.0,624.0,571.44,435.9
2016,2,24,14,15,859.0,93.5,0.7,17.0,595.5,511.42,388.49
2016,2,24,14,30,848.0,92.0,0.7,17.0,567.0,450.98,339.08
2016,2,24,14,45,831.5,89.5,0.7,17.0,532.0,387.5,285.78
2016,2,24,15,0,815.0,87.0,0.7,17.0,497.0,324.87,231.79
2016,2,24,15,15,793.5,84.0,0.7,16.5,456.5,261.77,177.54
2016,2,24,15,30,772.0,81.0,0.7,16.0,416.0,200.72,126.42
2016,2,24,15,45,741.5,77.0,0.7,16.0,371.0,140.24,81.42
2016,2,24,16,0,711.0,73.0,0.7,16.0,326.0,78.96,48.22
2016,2,24,16,15,667.5,67.5,0.8,15.5,278.5,55.06,43.43
2016,2,24,16,30,624.0,62.0,0.9,15.0,231.0,50.78,39.73
2016,2,24,16,45,559.0,55.0,1.0,14.5,183.5,45.14,34.64
2016,2,24,17,0,494.0,48.0,1.1,14.0,136.0,39.54,29.39
2016,2,24,17,15,386.0,37.5,1.2,13.5,92.5,30.86,21.19
2016,2,24,17,30,278.0,27.0,1.3,13.0,49.0,22.23,11.39
2016,2,24,17,45,139.0,13.5,1.4,13.0,24.5,10.62,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.5,5.0,0.8,10.0,6.0,0.0,0.0
2016,2,25,7,0,59.0,10.0,0.8,10.0,12.0,49.68,0.0
2016,2,25,7,15,191.0,25.5,0.85,10.5,46.5,217.54,142.12
2016,2,25,7,30,323.0,41.0,0.9,11.0,81.0,356.06,288.71
2016,2,25,7,45,406.5,52.5,0.95,11.5,126.0,453.1,371.58
2016,2,25,8,0,490.0,64.0,1.0,12.0,171.0,554.97,453.2
2016,2,25,8,15,548.0,71.5,0.95,12.0,218.5,633.02,512.72
2016,2,25,8,30,606.0,79.0,0.9,12.0,266.0,711.92,569.88
2016,2,25,8,45,649.0,84.0,0.9,12.5,313.0,773.63,611.6
2016,2,25,9,0,692.0,89.0,0.9,13.0,360.0,834.27,651.05
2016,2,25,9,15,720.0,93.0,0.9,13.5,403.0,877.08,676.92
2016,2,25,9,30,748.0,97.0,0.9,14.0,446.0,917.41,700.65
2016,2,25,9,45,775.5,98.0,0.9,14.5,485.5,943.18,714.23
2016,2,25,10,0,803.0,99.0,0.9,15.0,525.0,973.65,730.95
2016,2,25,10,15,565.5,175.0,0.9,15.5,484.0,814.59,621.37
2016,2,25,10,30,328.0,251.0,0.9,16.0,443.0,630.44,487.26
2016,2,25,10,45,305.0,268.0,0.95,16.5,452.0,619.0,478.95
2016,2,25,11,0,282.0,285.0,1.0,17.0,461.0,606.12,467.76
2016,2,25,11,15,576.5,196.0,0.95,17.0,570.0,808.39,615.34
2016,2,25,11,30,871.0,107.0,0.9,17.0,679.0,978.65,724.23
2016,2,25,11,45,875.5,107.0,0.85,17.5,690.0,957.29,705.04
2016,2,25,12,0,880.0,107.0,0.8,18.0,701.0,932.16,686.5
2016,2,25,12,15,881.0,107.0,0.75,18.0,703.5,900.28,665.04
2016,2,25,12,30,882.0,107.0,0.7,18.0,706.0,855.58,635.27
2016,2,25,12,45,883.5,105.5,0.65,18.0,701.5,816.94,609.56
2016,2,25,13,0,885.0,104.0,0.6,18.0,697.0,775.31,581.65
2016,2,25,13,15,881.0,103.5,0.55,18.0,683.5,734.32,552.34
2016,2,25,13,30,877.0,103.0,0.5,18.0,670.0,683.71,515.38
2016,2,25,13,45,865.5,103.0,0.45,18.0,648.0,627.12,473.34
2016,2,25,14,0,854.0,103.0,0.4,18.0,626.0,569.58,429.44
2016,2,25,14,15,843.0,101.5,0.4,18.0,598.0,510.22,383.32
2016,2,25,14,30,832.0,100.0,0.4,18.0,570.0,450.48,335.21
2016,2,25,14,45,812.5,98.5,0.4,18.0,534.5,387.54,283.19
2016,2,25,15,0,793.0,97.0,0.4,18.0,499.0,325.81,230.82
2016,2,25,15,15,771.0,93.5,0.5,17.5,458.5,263.35,178.25
2016,2,25,15,30,749.0,90.0,0.6,17.0,418.0,199.28,125.55
2016,2,25,15,45,720.5,85.0,0.75,16.5,373.5,138.97,81.21
2016,2,25,16,0,692.0,80.0,0.9,16.0,329.0,82.23,51.86
2016,2,25,16,15,648.5,74.0,0.95,15.5,281.5,59.52,47.37
2016,2,25,16,30,605.0,68.0,1.0,15.0,234.0,55.05,43.52
2016,2,25,16,45,548.0,59.0,1.1,14.5,187.0,48.1,37.28
2016,2,25,17,0,491.0,50.0,1.2,14.0,140.0,41.08,30.78
2016,2,25,17,15,386.0,39.0,1.2,13.5,96.0,32.04,22.29
2016,2,25,17,30,281.0,28.0,1.2,13.0,52.0,23.04,12.49
2016,2,25,17,45,140.5,14.0,1.25,13.0,26.0,11.02,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,11.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,11.0,12.0,9.44,0.0
2016,2,26,7,15,97.0,29.0,1.0,11.0,41.0,137.73,94.33
2016,2,26,7,30,194.0,46.0,1.1,11.0,70.0,260.1,212.69
2016,2,26,7,45,242.5,63.5,1.2,11.5,108.0,328.36,273.18
2016,2,26,8,0,291.0,81.0,1.3,12.0,146.0,399.54,333.38
2016,2,26,8,15,323.0,97.5,1.35,12.0,185.5,456.58,380.18
2016,2,26,8,30,355.0,114.0,1.4,12.0,225.0,514.18,425.71
2016,2,26,8,45,390.5,124.0,1.5,12.5,264.0,567.01,465.82
2016,2,26,9,0,426.0,134.0,1.6,13.0,303.0,619.79,504.71
2016,2,26,9,15,429.5,151.0,1.6,13.0,337.0,648.66,524.23
2016,2,26,9,30,433.0,168.0,1.6,13.0,371.0,675.23,541.9
2016,2,26,9,45,407.0,190.0,1.65,13.5,393.5,675.08,538.45
2016,2,26,10,0,381.0,212.0,1.7,14.0,416.0,648.29,516.37
2016,2,26,10,15,610.0,158.0,1.7,14.0,507.5,850.74,664.35
2016,2,26,10,30,839.0,104.0,1.7,14.0,599.0,1007.58,768.09
2016,2,26,10,45,640.0,176.5,1.7,14.5,563.5,886.39,681.35
2016,2,26,11,0,441.0,249.0,1.7,15.0,528.0,745.21,577.9
2016,2,26,11,15,458.5,250.0,1.7,15.0,547.0,750.68,582.71
2016,2,26,11,30,476.0,251.0,1.7,15.0,566.0,753.18,583.97
2016,2,26,11,45,524.0,237.0,1.75,15.0,589.0,765.67,593.72
2016,2,26,12,0,572.0,223.0,1.8,15.0,612.0,773.35,599.9
2016,2,26,12,15,726.5,165.0,1.85,15.0,660.5,832.84,644.02
2016,2,26,12,30,881.0,107.0,1.9,15.0,709.0,854.32,658.82
2016,2,26,12,45,880.0,105.5,2.0,15.0,703.0,813.69,631.27
2016,2,26,13,0,879.0,104.0,2.1,15.0,697.0,770.29,601.99
2016,2,26,13,15,873.0,103.0,2.15,15.0,682.5,721.29,566.27
2016,2,26,13,30,867.0,102.0,2.2,15.0,668.0,675.53,531.3
2016,2,26,13,45,861.0,99.5,2.3,15.0,646.5,620.29,488.63
2016,2,26,14,0,855.0,97.0,2.4,15.0,625.0,563.63,443.42
2016,2,26,14,15,843.5,95.5,2.45,14.5,596.0,504.06,394.93
2016,2,26,14,30,832.0,94.0,2.5,14.0,567.0,444.17,344.33
2016,2,26,14,45,627.0,142.0,2.6,14.0,486.5,354.2,271.49
2016,2,26,15,0,422.0,190.0,2.7,14.0,406.0,280.65,213.65
2016,2,26,15,15,394.0,178.5,2.7,13.5,367.5,231.97,172.58
2016,2,26,15,30,366.0,167.0,2.7,13.0,329.0,185.6,134.38
2016,2,26,15,45,276.5,158.5,2.7,13.0,273.5,140.88,102.62
2016,2,26,16,0,187.0,150.0,2.7,13.0,218.0,109.07,84.34
2016,2,26,16,15,174.0,130.5,2.55,12.5,187.0,90.78,75.76
2016,2,26,16,30,161.0,111.0,2.4,12.0,156.0,78.14,64.66
2016,2,26,16,45,140.0,90.5,2.3,12.0,124.0,64.55,52.35
2016,2,26,17,0,119.0,70.0,2.2,12.0,92.0,50.68,39.57
2016,2,26,17,15,86.0,50.5,2.05,11.5,63.5,37.06,26.92
2016,2,26,17,30,53.0,31.0,1.9,11.0,35.0,23.24,13.14
2016,2,26,17,45,26.5,15.5,1.8,11.0,17.5,12.2,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,8.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,9.0,19.0,14.95,0.0
2016,2,27,7,15,225.5,28.0,1.5,9.5,57.5,253.97,186.54
2016,2,27,7,30,451.0,37.0,1.5,10.0,96.0,454.95,371.42
2016,2,27,7,45,531.5,44.5,1.55,10.5,143.5,548.8,450.76
2016,2,27,8,0,612.0,52.0,1.6,11.0,191.0,647.03,529.01
2016,2,27,8,15,663.0,57.5,1.55,11.0,240.5,711.82,578.28
2016,2,27,8,30,714.0,63.0,1.5,11.0,290.0,785.01,631.24
2016,2,27,8,45,747.5,67.5,1.5,11.5,337.5,839.71,667.83
2016,2,27,9,0,781.0,72.0,1.5,12.0,385.0,892.62,701.9
2016,2,27,9,15,805.0,75.0,1.4,12.5,428.5,931.86,723.96
2016,2,27,9,30,829.0,78.0,1.3,13.0,472.0,968.18,743.35
2016,2,27,9,45,847.0,80.5,1.2,13.5,511.0,994.5,755.46
2016,2,27,10,0,865.0,83.0,1.1,14.0,550.0,1017.21,764.97
2016,2,27,10,15,877.5,85.0,1.05,14.0,583.0,1017.02,761.89
2016,2,27,10,30,890.0,87.0,1.0,14.0,616.0,1025.63,765.02
2016,2,27,10,45,658.5,171.0,0.95,14.5,571.5,899.29,678.34
2016,2,27,11,0,427.0,255.0,0.9,15.0,527.0,737.15,562.51
2016,2,27,11,15,675.5,172.0,0.9,15.0,616.5,889.12,671.87
2016,2,27,11,30,924.0,89.0,0.9,15.0,706.0,996.18,739.26
2016,2,27,11,45,927.0,90.0,0.95,15.5,716.5,974.02,722.44
2016,2,27,12,0,930.0,91.0,1.0,16.0,727.0,948.02,705.15
2016,2,27,12,15,664.5,191.5,1.0,16.0,647.0,804.88,609.09
2016,2,27,12,30,399.0,292.0,1.0,16.0,567.0,626.98,481.05
2016,2,27,12,45,645.5,199.5,1.0,16.0,640.0,733.82,562.27
2016,2,27,13,0,892.0,107.0,1.0,16.0,713.0,782.27,597.54
2016,2,27,13,15,696.5,172.5,1.0,16.0,640.0,673.72,517.04
2016,2,27,13,30,501.0,238.0,1.0,16.0,567.0,558.52,431.77
2016,2,27,13,45,495.5,233.0,1.05,16.0,549.5,517.41,401.62
2016,2,27,14,0,490.0,228.0,1.1,16.0,532.0,475.74,369.43
2016,2,27,14,15,473.5,220.5,1.1,15.5,504.0,426.38,330.97
2016,2,27,14,30,457.0,213.0,1.1,15.0,476.0,378.22,292.4
2016,2,27,14,45,431.5,204.5,1.1,15.0,440.5,327.46,250.56
2016,2,27,15,0,406.0,196.0,1.1,15.0,405.0,279.46,210.41
2016,2,27,15,15,602.0,137.5,1.1,14.5,420.0,253.28,179.74
2016,2,27,15,30,798.0,79.0,1.1,14.0,435.0,200.17,126.0
2016,2,27,15,45,573.5,106.0,1.1,14.0,348.5,137.44,87.07
2016,2,27,16,0,349.0,133.0,1.1,14.0,262.0,102.82,76.19
2016,2,27,16,15,510.5,96.5,1.15,13.5,255.5,71.36,58.23
2016,2,27,16,30,672.0,60.0,1.2,13.0,249.0,49.79,39.17
2016,2,27,16,45,612.5,53.5,1.25,13.0,200.0,44.44,34.28
2016,2,27,17,0,553.0,47.0,1.3,13.0,151.0,39.11,29.24
2016,2,27,17,15,448.5,38.0,1.35,12.5,105.5,31.52,22.05
2016,2,27,17,30,344.0,29.0,1.4,12.0,60.0,24.04,14.04
2016,2,27,17,45,172.0,14.5,1.5,11.5,30.0,11.79,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,8.5,9.0,7.08,0.0
2016,2,28,7,0,0.0,18.0,2.0,9.0,18.0,14.16,0.0
2016,2,28,7,15,136.0,33.5,2.0,9.5,52.0,177.26,133.59
2016,2,28,7,30,272.0,49.0,2.0,10.0,86.0,325.31,270.07
2016,2,28,7,45,329.0,64.0,2.05,10.5,127.5,400.26,336.21
2016,2,28,8,0,386.0,79.0,2.1,11.0,169.0,478.85,401.99
2016,2,28,8,15,426.5,92.0,2.1,11.0,212.5,542.29,453.28
2016,2,28,8,30,467.0,105.0,2.1,11.0,256.0,606.62,503.25
2016,2,28,8,45,511.0,109.0,2.1,11.5,297.0,662.65,544.09
2016,2,28,9,0,555.0,113.0,2.1,12.0,338.0,729.0,591.29
2016,2,28,9,15,383.5,161.0,2.05,12.0,324.5,614.29,500.56
2016,2,28,9,30,212.0,209.0,2.0,12.0,311.0,454.8,372.69
2016,2,28,9,45,411.0,179.5,1.95,12.5,397.0,666.49,538.22
2016,2,28,10,0,610.0,150.0,1.9,13.0,483.0,844.57,665.19
2016,2,28,10,15,566.0,176.5,1.85,13.0,499.5,816.16,641.2
2016,2,28,10,30,522.0,203.0,1.8,13.0,516.0,795.52,624.1
2016,2,28,10,45,355.0,254.0,1.8,13.5,471.0,651.03,513.91
2016,2,28,11,0,188.0,305.0,1.8,14.0,426.0,509.5,403.53
2016,2,28,11,15,135.0,308.0,1.8,14.0,396.5,452.05,358.89
2016,2,28,11,30,82.0,311.0,1.8,14.0,367.0,374.03,297.47
2016,2,28,11,45,129.5,322.5,1.85,14.0,412.0,445.21,353.57
2016,2,28,12,0,177.0,334.0,1.9,14.0,457.0,490.55,388.51
2016,2,28,12,15,115.5,320.5,1.95,14.0,400.5,411.66,326.56
2016,2,28,12,30,54.0,307.0,2.0,14.0,344.0,319.77,254.21
2016,2,28,12,45,227.5,297.5,2.05,14.5,453.5,457.51,364.77
2016,2,28,13,0,401.0,288.0,2.1,15.0,563.0,577.4,455.8
2016,2,28,13,15,470.5,256.0,2.1,15.0,572.5,584.56,460.48
2016,2,28,13,30,540.0,224.0,2.1,15.0,582.0,570.62,449.92
2016,2,28,13,45,580.5,202.0,2.1,15.0,575.5,540.24,425.99
2016,2,28,14,0,621.0,180.0,2.1,15.0,569.0,510.08,401.13
2016,2,28,14,15,527.0,201.0,2.05,14.5,520.5,435.35,341.85
2016,2,28,14,30,433.0,222.0,2.0,14.0,472.0,374.21,292.79
2016,2,28,14,45,367.0,220.5,2.0,14.0,423.5,310.73,241.17
2016,2,28,15,0,301.0,219.0,2.0,14.0,375.0,260.86,200.56
2016,2,28,15,15,268.5,204.5,1.95,14.0,336.0,217.27,164.54
2016,2,28,15,30,236.0,190.0,1.9,14.0,297.0,178.0,133.0
2016,2,28,15,45,118.0,149.0,1.9,14.0,202.5,118.76,90.12
2016,2,28,16,0,0.0,108.0,1.9,14.0,108.0,80.02,62.64
2016,2,28,16,15,0.0,93.0,1.85,13.5,93.0,69.08,56.25
2016,2,28,16,30,0.0,78.0,1.8,13.0,78.0,58.28,46.75
2016,2,28,16,45,0.0,63.0,1.75,12.5,63.0,47.39,36.99
2016,2,28,17,0,0.0,48.0,1.7,12.0,48.0,36.4,26.97
2016,2,28,17,15,0.0,33.5,1.8,11.5,33.5,25.61,16.99
2016,2,28,17,30,0.0,19.0,1.9,11.0,19.0,14.47,6.41
2016,2,28,17,45,0.0,9.5,2.0,10.5,9.5,7.22,0.0
2016,2,28,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,8.0,1.45,8.5,12.0,66.92,0.0
2016,2,29,7,0,182.0,16.0,1.4,9.0,24.0,179.1,0.0
2016,2,29,7,15,320.0,28.0,1.45,9.5,64.5,326.43,256.86
2016,2,29,7,30,458.0,40.0,1.5,10.0,105.0,464.16,381.3
2016,2,29,7,45,544.0,47.0,1.55,10.5,154.0,562.57,463.01
2016,2,29,8,0,630.0,54.0,1.6,11.0,203.0,665.58,543.78
2016,2,29,8,15,679.5,59.5,1.55,11.5,253.0,730.01,590.76
2016,2,29,8,30,729.0,65.0,1.5,12.0,303.0,802.26,641.03
2016,2,29,8,45,757.5,70.0,1.5,12.5,350.5,853.11,674.24
2016,2,29,9,0,786.0,75.0,1.5,13.0,398.0,901.91,704.99
2016,2,29,9,15,809.5,78.0,1.5,13.5,442.0,940.68,727.96
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,976.47,748.51
2016,2,29,9,45,845.0,85.5,1.5,14.5,523.5,999.17,760.0
2016,2,29,10,0,857.0,90.0,1.5,15.0,561.0,1018.12,769.1
2016,2,29,10,15,869.0,92.0,1.45,15.0,593.5,1030.01,774.22
2016,2,29,10,30,881.0,94.0,1.4,15.0,626.0,1024.78,768.34
2016,2,29,10,45,895.5,92.5,1.35,15.5,653.0,1026.96,766.29
2016,2,29,11,0,910.0,91.0,1.3,16.0,680.0,1025.05,761.65
2016,2,29,11,15,915.5,92.0,1.3,16.0,698.0,1013.04,753.03
2016,2,29,11,30,921.0,93.0,1.3,16.0,716.0,996.99,742.08
2016,2,29,11,45,930.0,90.5,1.3,16.5,728.0,976.28,726.92
2016,2,29,12,0,939.0,88.0,1.3,17.0,740.0,951.52,709.3
2016,2,29,12,15,939.5,88.0,1.25,17.0,742.0,918.08,686.62
2016,2,29,12,30,940.0,88.0,1.2,17.0,744.0,881.2,661.75
2016,2,29,12,45,750.0,159.5,1.2,17.5,680.0,775.97,588.96
2016,2,29,13,0,560.0,231.0,1.2,18.0,616.0,656.08,501.33
2016,2,29,13,15,469.5,257.5,1.15,18.0,576.5,583.5,448.0
2016,2,29,13,30,379.0,284.0,1.1,18.0,537.0,505.79,389.9
2016,2,29,13,45,460.5,246.5,1.05,18.0,544.0,505.35,389.48
2016,2,29,14,0,542.0,209.0,1.0,18.0,551.0,485.08,372.83
2016,2,29,14,15,567.5,190.0,0.9,18.0,534.0,443.75,339.04
2016,2,29,14,30,593.0,171.0,0.8,18.0,517.0,403.48,304.88
2016,2,29,14,45,711.5,130.5,0.75,18.5,520.5,370.75,273.0
2016,2,29,15,0,830.0,90.0,0.7,19.0,524.0,325.16,228.58
2016,2,29,15,15,809.5,87.0,0.6,18.5,483.0,261.1,173.74
2016,2,29,15,30,789.0,84.0,0.5,18.0,442.0,198.98,122.61
2016,2,29,15,45,700.5,87.0,0.4,18.0,381.0,132.5,76.8
2016,2,29,16,0,612.0,90.0,0.3,18.0,320.0,80.89,54.39
2016,2,29,16,15,561.5,87.0,0.25,17.5,275.5,67.54,53.92
2016,2,29,16,30,511.0,84.0,0.2,17.0,231.0,65.74,52.53
2016,2,29,16,45,453.0,73.5,0.2,16.5,186.0,58.14,45.88
2016,2,29,17,0,395.0,63.0,0.2,16.0,141.0,47.64,36.47
2016,2,29,17,15,316.0,49.0,0.2,15.5,99.5,37.16,26.86
2016,2,29,17,30,237.0,35.0,0.2,15.0,58.0,26.61,16.67
2016,2,29,17,45,118.5,17.5,0.2,15.0,29.0,13.35,0.0
2016,2,29,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.0,12.0,9.44,0.0
2016,3,1,7,0,0.0,24.0,1.6,10.0,24.0,27.04,0.0
2016,3,1,7,15,171.5,35.5,1.65,10.5,60.5,220.95,175.56
2016,3,1,7,30,343.0,47.0,1.7,11.0,97.0,379.61,315.15
2016,3,1,7,45,406.5,59.0,1.8,12.0,141.0,461.43,383.77
2016,3,1,8,0,470.0,71.0,1.9,13.0,185.0,546.56,451.79
2016,3,1,8,15,505.5,82.5,1.9,13.0,229.0,608.07,499.65
2016,3,1,8,30,541.0,94.0,1.9,13.0,273.0,669.47,545.56
2016,3,1,8,45,580.0,97.5,1.95,13.5,316.0,724.47,584.39
2016,3,1,9,0,619.0,101.0,2.0,14.0,359.0,778.11,621.06
2016,3,1,9,15,677.5,98.0,2.1,14.0,407.5,841.28,665.26
2016,3,1,9,30,736.0,95.0,2.2,14.0,456.0,895.75,702.4
2016,3,1,9,45,815.0,86.5,2.3,14.5,515.0,969.83,751.33
2016,3,1,10,0,894.0,78.0,2.4,15.0,574.0,1027.72,787.98
2016,3,1,10,15,905.5,79.5,2.45,15.0,607.0,1038.52,793.58
2016,3,1,10,30,917.0,81.0,2.5,15.0,640.0,1045.3,797.15
2016,3,1,10,45,927.5,81.0,2.55,15.5,666.5,1045.09,794.74
2016,3,1,11,0,938.0,81.0,2.6,16.0,693.0,1040.71,789.78
2016,3,1,11,15,942.5,82.0,2.6,16.0,711.0,1027.38,779.99
2016,3,1,11,30,947.0,83.0,2.6,16.0,729.0,1009.96,767.7
2016,3,1,11,45,951.5,82.0,2.6,16.0,739.5,986.18,751.27
2016,3,1,12,0,956.0,81.0,2.6,16.0,750.0,958.48,732.31
2016,3,1,12,15,955.5,81.5,2.55,16.0,751.5,924.24,708.47
2016,3,1,12,30,955.0,82.0,2.5,16.0,753.0,886.54,682.28
2016,3,1,12,45,949.5,83.0,2.5,16.0,745.5,842.12,651.74
2016,3,1,13,0,944.0,84.0,2.5,16.0,738.0,794.98,619.07
2016,3,1,13,15,938.5,83.0,2.5,15.5,723.0,743.36,582.93
2016,3,1,13,30,933.0,82.0,2.5,15.0,708.0,689.56,542.77
2016,3,1,13,45,925.0,81.0,2.5,15.0,685.0,632.36,497.79
2016,3,1,14,0,917.0,80.0,2.5,15.0,662.0,573.74,450.33
2016,3,1,14,15,906.0,78.5,2.45,15.0,632.5,512.08,398.83
2016,3,1,14,30,895.0,77.0,2.4,15.0,603.0,449.89,345.29
2016,3,1,14,45,547.5,157.0,2.4,15.0,473.0,328.34,250.45
2016,3,1,15,0,200.0,237.0,2.4,15.0,343.0,239.17,185.32
2016,3,1,15,15,141.0,216.5,2.35,14.5,288.5,192.87,149.35
2016,3,1,15,30,82.0,196.0,2.3,14.0,234.0,154.68,120.66
2016,3,1,15,45,421.5,130.5,2.3,14.0,294.0,132.89,90.12
2016,3,1,16,0,761.0,65.0,2.3,14.0,354.0,70.72,45.85
2016,3,1,16,15,722.5,61.0,2.1,13.5,305.5,55.15,43.84
2016,3,1,16,30,684.0,57.0,1.9,13.0,257.0,51.58,40.79
2016,3,1,16,45,620.0,52.0,1.75,13.0,208.0,46.94,36.56
2016,3,1,17,0,556.0,47.0,1.6,13.0,159.0,39.05,29.29
2016,3,1,17,15,460.0,38.5,1.5,12.5,113.5,31.88,22.56
2016,3,1,17,30,364.0,30.0,1.4,12.0,68.0,24.81,15.48
2016,3,1,17,45,182.0,15.0,1.35,12.0,34.0,12.14,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,115.0,9.0,0.9,11.5,15.0,83.71,0.0
2016,3,2,7,0,230.0,18.0,1.0,12.0,30.0,220.32,69.12
2016,3,2,7,15,359.5,28.5,1.05,12.0,71.5,356.22,282.41
2016,3,2,7,30,489.0,39.0,1.1,12.0,113.0,487.46,396.21
2016,3,2,7,45,563.0,46.0,1.15,12.5,161.5,576.86,468.71
2016,3,2,8,0,637.0,53.0,1.2,13.0,210.0,663.28,535.08
2016,3,2,8,15,459.0,90.0,1.2,13.5,216.0,567.55,462.25
2016,3,2,8,30,281.0,127.0,1.2,14.0,222.0,437.12,359.28
2016,3,2,8,45,536.0,99.0,1.2,14.5,312.5,683.88,548.47
2016,3,2,9,0,791.0,71.0,1.2,15.0,403.0,901.77,697.21
2016,3,2,9,15,566.0,134.5,1.2,15.0,385.0,762.87,595.96
2016,3,2,9,30,341.0,198.0,1.2,15.0,367.0,591.8,469.09
2016,3,2,9,45,370.0,209.0,1.3,15.5,405.5,633.04,500.11
2016,3,2,10,0,399.0,220.0,1.4,16.0,444.0,672.86,527.56
2016,3,2,10,15,644.5,153.0,1.45,16.0,539.0,880.0,675.02
2016,3,2,10,30,890.0,86.0,1.5,16.0,634.0,1023.81,768.05
2016,3,2,10,45,760.0,138.5,1.6,16.0,619.5,964.22,727.11
2016,3,2,11,0,630.0,191.0,1.7,16.0,605.0,877.74,669.82
2016,3,2,11,15,514.0,241.0,1.8,16.0,584.5,792.62,609.58
2016,3,2,11,30,398.0,291.0,1.9,16.0,564.0,695.58,539.04
2016,3,2,11,45,264.5,316.5,2.0,16.0,499.0,582.33,454.39
2016,3,2,12,0,131.0,342.0,2.1,16.0,434.0,454.04,356.1
2016,3,2,12,15,134.5,343.0,2.15,16.0,438.0,447.7,352.03
2016,3,2,12,30,138.0,344.0,2.2,16.0,442.0,440.54,346.62
2016,3,2,12,45,191.0,338.5,2.3,16.0,473.0,465.18,366.62
2016,3,2,13,0,244.0,333.0,2.4,16.0,504.0,484.84,382.32
2016,3,2,13,15,232.5,334.0,2.4,15.5,494.0,460.16,363.49
2016,3,2,13,30,221.0,335.0,2.4,15.0,484.0,435.69,344.87
2016,3,2,13,45,121.5,289.0,2.45,15.0,371.0,319.66,253.99
2016,3,2,14,0,22.0,243.0,2.5,15.0,258.0,201.6,159.92
2016,3,2,14,15,42.5,251.0,2.5,14.5,277.0,220.13,175.51
2016,3,2,14,30,63.0,259.0,2.5,14.0,296.0,228.82,182.51
2016,3,2,14,45,31.5,203.5,2.5,14.0,222.0,168.28,133.81
2016,3,2,15,0,0.0,148.0,2.5,14.0,148.0,112.59,88.99
2016,3,2,15,15,12.0,162.0,2.45,13.5,167.5,124.4,98.82
2016,3,2,15,30,24.0,176.0,2.4,13.0,187.0,133.38,106.14
2016,3,2,15,45,50.5,167.0,2.35,13.0,187.5,123.39,97.15
2016,3,2,16,0,77.0,158.0,2.3,13.0,188.0,110.59,87.83
2016,3,2,16,15,67.0,138.5,2.15,13.0,162.0,96.2,80.33
2016,3,2,16,30,57.0,119.0,2.0,13.0,136.0,83.36,69.05
2016,3,2,16,45,51.0,98.0,1.9,13.0,111.0,69.5,56.65
2016,3,2,17,0,45.0,77.0,1.8,13.0,86.0,55.39,43.82
2016,3,2,17,15,28.5,56.5,1.8,12.5,61.5,41.24,30.84
2016,3,2,17,30,12.0,36.0,1.8,12.0,37.0,26.88,17.36
2016,3,2,17,45,6.0,18.0,1.8,12.0,18.5,13.9,0.74
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.5,1.55,11.5,2.5,1.97,0.0
2016,3,3,7,0,0.0,5.0,1.6,12.0,5.0,3.78,0.0
2016,3,3,7,15,0.0,11.5,1.55,12.0,11.5,8.72,1.53
2016,3,3,7,30,0.0,18.0,1.5,12.0,18.0,13.68,6.01
2016,3,3,7,45,0.0,25.5,1.5,12.0,25.5,19.41,11.11
2016,3,3,8,0,0.0,33.0,1.5,12.0,33.0,25.16,16.18
2016,3,3,8,15,0.0,41.5,1.4,12.0,41.5,31.69,21.87
2016,3,3,8,30,0.0,50.0,1.3,12.0,50.0,38.24,27.51
2016,3,3,8,45,0.0,76.5,1.2,12.5,76.5,59.1,45.25
2016,3,3,9,0,0.0,103.0,1.1,13.0,103.0,82.98,65.24
2016,3,3,9,15,20.5,153.0,1.1,13.0,163.5,151.89,123.49
2016,3,3,9,30,41.0,203.0,1.1,13.0,224.0,246.03,200.29
2016,3,3,9,45,20.5,133.0,1.1,13.0,143.5,141.63,113.94
2016,3,3,10,0,0.0,63.0,1.1,13.0,63.0,48.38,37.18
2016,3,3,10,15,16.5,156.5,1.1,13.0,167.0,144.54,116.16
2016,3,3,10,30,33.0,250.0,1.1,13.0,271.0,274.52,220.57
2016,3,3,10,45,137.5,280.5,1.15,13.5,371.0,433.96,346.08
2016,3,3,11,0,242.0,311.0,1.2,14.0,471.0,565.46,444.44
2016,3,3,11,15,246.5,319.5,1.3,14.0,486.5,569.35,446.07
2016,3,3,11,30,251.0,328.0,1.4,14.0,502.0,571.82,447.9
2016,3,3,11,45,253.0,331.5,1.5,14.0,509.0,586.52,458.38
2016,3,3,12,0,255.0,335.0,1.6,14.0,516.0,577.48,451.79
2016,3,3,12,15,223.5,341.5,1.5,13.5,500.0,522.2,410.37
2016,3,3,12,30,192.0,348.0,1.4,13.0,484.0,488.23,384.53
2016,3,3,12,45,155.5,343.5,1.35,13.0,453.5,441.22,348.14
2016,3,3,13,0,119.0,339.0,1.3,13.0,423.0,396.96,313.68
2016,3,3,13,15,119.5,332.0,1.2,13.0,415.0,379.17,299.93
2016,3,3,13,30,120.0,325.0,1.1,13.0,407.0,361.19,285.76
2016,3,3,13,45,69.0,280.5,1.05,13.0,327.5,271.2,215.3
2016,3,3,14,0,18.0,236.0,1.0,13.0,248.0,193.7,153.82
2016,3,3,14,15,20.0,230.5,1.0,13.0,243.0,187.87,149.56
2016,3,3,14,30,22.0,225.0,1.0,13.0,238.0,181.71,144.7
