Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,45,11.5,195.0,1.0,13.0,201.5,152.55,121.33
2016,3,3,15,0,1.0,165.0,1.0,13.0,165.0,125.36,99.61
2016,3,3,15,15,2.0,160.5,0.9,13.0,161.5,121.04,96.29
2016,3,3,15,30,3.0,156.0,0.8,13.0,158.0,116.37,92.6
2016,3,3,15,45,3.5,145.0,0.7,13.0,147.0,106.87,84.93
2016,3,3,16,0,4.0,134.0,0.6,13.0,136.0,97.22,77.17
2016,3,3,16,15,2.0,116.5,0.6,12.5,117.5,84.71,70.21
2016,3,3,16,30,0.0,99.0,0.6,12.0,99.0,72.39,59.51
2016,3,3,16,45,0.0,80.5,0.6,12.0,80.5,59.35,47.84
2016,3,3,17,0,0.0,62.0,0.6,12.0,62.0,46.17,35.85
2016,3,3,17,15,0.0,44.5,0.6,12.0,44.5,33.52,24.18
2016,3,3,17,30,0.0,27.0,0.6,12.0,27.0,20.62,12.14
2016,3,3,17,45,0.0,13.5,0.65,12.0,13.5,10.27,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,10.5,7.5,5.9,0.0
2016,3,4,7,0,0.0,15.0,1.3,11.0,15.0,11.42,1.01
2016,3,4,7,15,0.0,33.0,1.3,11.0,33.0,27.81,17.47
2016,3,4,7,30,0.0,51.0,1.3,11.0,51.0,45.46,33.21
2016,3,4,7,45,2.5,71.0,1.3,11.5,71.5,66.89,52.04
2016,3,4,8,0,5.0,91.0,1.3,12.0,92.0,87.78,70.13
2016,3,4,8,15,11.0,109.5,1.35,12.0,113.0,109.71,89.08
2016,3,4,8,30,17.0,128.0,1.4,12.0,134.0,131.84,107.89
2016,3,4,8,45,15.0,142.0,1.5,12.5,148.0,141.19,115.13
2016,3,4,9,0,13.0,156.0,1.6,13.0,162.0,150.62,122.34
2016,3,4,9,15,6.5,128.5,1.75,13.0,131.5,112.54,90.04
2016,3,4,9,30,0.0,101.0,1.9,13.0,101.0,79.24,61.63
2016,3,4,9,45,36.0,176.5,2.05,13.5,197.0,204.51,166.67
2016,3,4,10,0,72.0,252.0,2.2,14.0,293.0,326.17,271.99
2016,3,4,10,15,42.5,235.0,2.2,14.0,260.0,270.71,218.08
2016,3,4,10,30,13.0,218.0,2.2,14.0,227.0,197.77,158.13
2016,3,4,10,45,6.5,147.0,2.25,14.0,151.5,124.14,97.96
2016,3,4,11,0,0.0,76.0,2.3,14.0,76.0,58.55,43.44
2016,3,4,11,15,5.0,150.0,2.25,14.0,154.0,124.27,97.96
2016,3,4,11,30,10.0,224.0,2.2,14.0,232.0,193.74,154.28
2016,3,4,11,45,5.0,191.5,2.2,14.0,195.5,159.01,125.77
2016,3,4,12,0,0.0,159.0,2.2,14.0,159.0,126.03,98.76
2016,3,4,12,15,3.5,183.5,2.3,14.0,186.0,149.35,117.93
2016,3,4,12,30,7.0,208.0,2.4,14.0,213.0,172.32,136.62
2016,3,4,12,45,6.0,199.5,2.5,14.0,204.0,163.38,129.34
2016,3,4,13,0,5.0,191.0,2.6,14.0,195.0,154.68,122.33
2016,3,4,13,15,4.5,187.5,2.6,14.0,191.0,150.65,119.12
2016,3,4,13,30,4.0,184.0,2.6,14.0,187.0,146.69,115.97
2016,3,4,13,45,122.5,243.5,2.65,14.0,323.0,280.43,225.27
2016,3,4,14,0,241.0,303.0,2.7,14.0,459.0,381.17,303.81
2016,3,4,14,15,157.5,285.5,2.6,13.5,386.0,307.66,245.08
2016,3,4,14,30,74.0,268.0,2.5,13.0,313.0,239.46,191.23
2016,3,4,14,45,74.5,252.5,2.4,13.0,295.0,219.22,174.7
2016,3,4,15,0,75.0,237.0,2.3,13.0,277.0,199.17,158.04
2016,3,4,15,15,37.5,176.5,2.25,13.0,196.5,140.15,110.8
2016,3,4,15,30,0.0,116.0,2.2,13.0,116.0,87.82,69.01
2016,3,4,15,45,0.0,61.0,2.15,13.0,61.0,46.75,34.44
2016,3,4,16,0,0.0,6.0,2.1,13.0,6.0,4.56,0.0
2016,3,4,16,15,0.0,5.0,2.15,13.0,5.0,3.8,0.0
2016,3,4,16,30,0.0,4.0,2.2,13.0,4.0,3.03,0.0
2016,3,4,16,45,0.0,3.5,2.3,13.0,3.5,2.65,0.0
2016,3,4,17,0,0.0,3.0,2.4,13.0,3.0,2.27,0.0
2016,3,4,17,15,0.0,2.0,2.45,13.0,2.0,1.51,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,3.15,13.0,5.5,4.33,0.0
2016,3,5,7,0,0.0,11.0,3.3,13.0,11.0,8.35,0.0
2016,3,5,7,15,0.0,23.5,3.35,13.0,23.5,17.91,9.19
2016,3,5,7,30,0.0,36.0,3.4,13.0,36.0,27.51,17.74
2016,3,5,7,45,0.0,51.0,3.5,13.0,51.0,39.89,28.61
2016,3,5,8,0,0.0,66.0,3.6,13.0,66.0,53.18,40.16
2016,3,5,8,15,0.0,81.0,3.75,13.0,81.0,66.32,51.45
2016,3,5,8,30,0.0,96.0,3.9,13.0,96.0,79.37,62.5
2016,3,5,8,45,3.0,123.0,4.05,13.5,124.5,107.88,86.5
2016,3,5,9,0,6.0,150.0,4.2,14.0,153.0,136.52,110.21
2016,3,5,9,15,3.0,111.0,4.25,14.0,112.5,92.02,72.49
2016,3,5,9,30,0.0,72.0,4.3,14.0,72.0,55.3,41.27
2016,3,5,9,45,0.0,108.5,4.35,14.0,108.5,85.35,66.42
2016,3,5,10,0,0.0,145.0,4.4,14.0,145.0,117.65,93.12
2016,3,5,10,15,0.0,153.0,4.45,14.0,153.0,124.11,98.24
2016,3,5,10,30,0.0,161.0,4.5,14.0,161.0,130.58,103.38
2016,3,5,10,45,0.0,156.0,4.6,14.5,156.0,125.43,98.78
2016,3,5,11,0,0.0,151.0,4.7,15.0,151.0,120.56,94.47
2016,3,5,11,15,5.5,188.5,4.75,15.0,192.5,158.37,125.53
2016,3,5,11,30,11.0,226.0,4.8,15.0,234.0,196.28,156.34
2016,3,5,11,45,13.5,238.5,4.85,15.5,248.5,208.43,165.76
2016,3,5,12,0,16.0,251.0,4.9,16.0,263.0,220.25,174.9
2016,3,5,12,15,13.5,242.5,4.9,15.5,253.0,208.79,165.85
2016,3,5,12,30,11.0,234.0,4.9,15.0,243.0,197.76,157.16
2016,3,5,12,45,5.5,133.5,4.9,15.0,138.0,108.55,84.47
2016,3,5,13,0,0.0,33.0,4.9,15.0,33.0,25.37,15.54
2016,3,5,13,15,0.0,32.0,5.05,15.0,32.0,24.59,14.92
2016,3,5,13,30,0.0,31.0,5.2,15.0,31.0,23.81,14.29
2016,3,5,13,45,5.5,124.5,5.35,15.0,128.0,99.64,77.43
2016,3,5,14,0,11.0,218.0,5.5,15.0,225.0,175.42,139.68
2016,3,5,14,15,5.5,133.5,6.0,14.5,137.0,105.59,82.6
2016,3,5,14,30,0.0,49.0,6.5,14.0,49.0,37.61,26.08
2016,3,5,14,45,0.0,33.0,7.05,14.0,33.0,25.27,15.74
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,12.99,5.37
2016,3,5,15,15,0.0,13.0,7.85,14.0,13.0,9.92,2.78
2016,3,5,15,30,0.0,9.0,8.1,14.0,9.0,6.86,0.19
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,5.33,0.0
2016,3,5,16,0,0.0,5.0,8.7,14.0,5.0,3.8,0.0
2016,3,5,16,15,0.0,4.5,8.65,14.0,4.5,3.42,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.27,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.51,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.5,1.5,1.13,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,9.5,19.5,51.22,0.0
2016,3,6,7,0,117.0,31.0,2.5,10.0,39.0,150.98,102.93
2016,3,6,7,15,234.5,47.0,2.65,10.0,81.0,282.32,233.22
2016,3,6,7,30,352.0,63.0,2.8,10.0,123.0,404.41,340.92
2016,3,6,7,45,428.0,74.0,3.0,10.5,171.5,493.45,416.45
2016,3,6,8,0,504.0,85.0,3.2,11.0,220.0,591.82,496.06
2016,3,6,8,15,557.5,93.0,3.3,11.0,269.5,667.55,555.45
2016,3,6,8,30,611.0,101.0,3.4,11.0,319.0,743.56,613.13
2016,3,6,8,45,642.5,108.5,3.5,11.5,366.0,797.58,651.37
2016,3,6,9,0,674.0,116.0,3.6,12.0,413.0,849.88,687.49
2016,3,6,9,15,377.0,170.5,3.65,12.0,339.5,616.13,505.96
2016,3,6,9,30,80.0,225.0,3.7,12.0,266.0,310.44,255.21
2016,3,6,9,45,154.0,244.5,3.75,12.5,331.0,428.57,352.02
2016,3,6,10,0,228.0,264.0,3.8,13.0,396.0,523.01,426.19
2016,3,6,10,15,124.5,250.5,3.8,13.0,323.5,395.25,321.71
2016,3,6,10,30,21.0,237.0,3.8,13.0,251.0,223.83,180.43
2016,3,6,10,45,37.0,266.5,3.8,13.0,291.5,290.53,234.79
2016,3,6,11,0,53.0,296.0,3.8,13.0,332.0,334.35,269.67
2016,3,6,11,15,64.0,311.5,3.85,13.0,356.0,356.68,287.22
2016,3,6,11,30,75.0,327.0,3.9,13.0,380.0,377.94,303.91
2016,3,6,11,45,105.5,340.5,3.95,13.0,416.5,413.93,332.74
2016,3,6,12,0,136.0,354.0,4.0,13.0,453.0,467.22,374.43
2016,3,6,12,15,92.5,336.5,4.1,13.0,404.0,382.81,307.35
2016,3,6,12,30,49.0,319.0,4.2,13.0,355.0,322.17,258.48
2016,3,6,12,45,24.5,238.0,4.3,13.0,256.5,222.23,178.19
2016,3,6,13,0,0.0,157.0,4.4,13.0,158.0,123.02,96.8
2016,3,6,13,15,0.0,154.0,4.45,13.0,154.5,120.28,94.71
2016,3,6,13,30,0.0,151.0,4.5,13.0,151.0,117.57,92.57
2016,3,6,13,45,10.5,198.5,4.6,13.0,205.5,161.08,128.66
2016,3,6,14,0,21.0,246.0,4.7,13.0,260.0,202.69,162.81
2016,3,6,14,15,151.5,259.0,4.75,12.5,352.0,282.67,227.93
2016,3,6,14,30,282.0,272.0,4.8,12.0,444.0,336.73,269.27
2016,3,6,14,45,141.0,218.0,4.85,12.0,304.0,219.78,175.09
2016,3,6,15,0,0.0,164.0,4.9,12.0,164.0,124.25,99.45
2016,3,6,15,15,0.0,115.0,4.9,11.5,115.0,87.67,69.15
2016,3,6,15,30,0.0,66.0,4.9,11.0,66.0,50.64,37.91
2016,3,6,15,45,0.0,53.0,4.9,11.0,53.0,40.58,29.4
2016,3,6,16,0,0.0,40.0,4.9,11.0,40.0,30.56,22.0
2016,3,6,16,15,0.0,34.5,4.9,11.0,34.5,26.32,18.23
2016,3,6,16,30,0.0,29.0,4.9,11.0,29.0,22.1,14.43
2016,3,6,16,45,0.0,23.0,4.9,11.0,23.0,17.5,10.24
2016,3,6,17,0,0.0,17.0,4.9,11.0,17.0,12.91,6.03
2016,3,6,17,15,0.0,12.0,4.95,10.5,12.0,9.1,2.5
2016,3,6,17,30,0.0,7.0,5.0,10.0,7.0,5.3,0.0
2016,3,6,17,45,0.0,3.5,5.1,10.0,3.5,2.64,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,12.0,2.9,7.5,12.0,9.44,0.0
2016,3,7,7,0,0.0,24.0,3.0,8.0,24.0,19.91,9.26
2016,3,7,7,15,12.5,43.5,3.1,8.0,46.0,58.13,44.14
2016,3,7,7,30,25.0,63.0,3.2,8.0,68.0,89.82,72.93
2016,3,7,7,45,35.0,84.0,3.3,8.0,93.0,121.57,101.44
2016,3,7,8,0,45.0,105.0,3.4,8.0,118.0,153.12,129.33
2016,3,7,8,15,52.0,125.5,3.45,8.0,143.0,181.22,153.64
2016,3,7,8,30,59.0,146.0,3.5,8.0,168.0,209.3,177.47
2016,3,7,8,45,81.5,169.5,3.55,8.5,203.5,256.4,217.12
2016,3,7,9,0,104.0,193.0,3.6,9.0,239.0,303.81,256.15
2016,3,7,9,15,198.0,207.0,3.6,9.0,306.0,433.39,364.06
2016,3,7,9,30,292.0,221.0,3.6,9.0,373.0,567.21,471.08
2016,3,7,9,45,318.0,234.0,3.65,9.5,410.5,606.96,499.82
2016,3,7,10,0,344.0,247.0,3.7,10.0,448.0,645.36,527.62
2016,3,7,10,15,226.5,273.5,3.75,10.0,408.5,525.97,430.8
2016,3,7,10,30,109.0,300.0,3.8,10.0,369.0,406.31,332.31
2016,3,7,10,45,167.5,312.5,3.85,10.5,424.5,497.27,404.89
2016,3,7,11,0,226.0,325.0,3.9,11.0,480.0,561.44,454.52
2016,3,7,11,15,270.0,326.0,3.95,11.0,515.5,618.81,498.41
2016,3,7,11,30,314.0,327.0,4.0,11.0,551.0,649.38,521.94
2016,3,7,11,45,407.5,299.0,4.1,11.0,593.5,692.12,556.48
2016,3,7,12,0,501.0,271.0,4.2,11.0,636.0,749.36,600.94
2016,3,7,12,15,517.5,266.0,4.25,11.0,643.5,734.95,589.84
2016,3,7,12,30,534.0,261.0,4.3,11.0,651.0,717.35,576.65
2016,3,7,12,45,350.0,307.5,4.35,11.0,562.0,571.7,461.89
2016,3,7,13,0,166.0,354.0,4.4,11.0,473.0,442.06,357.25
2016,3,7,13,15,130.0,342.0,4.4,11.0,434.0,392.11,317.38
2016,3,7,13,30,94.0,330.0,4.4,11.0,395.0,335.1,271.41
2016,3,7,13,45,47.0,238.0,4.4,11.5,270.5,220.94,178.49
2016,3,7,14,0,0.0,146.0,4.4,12.0,146.0,112.96,89.21
2016,3,7,14,15,76.0,217.0,4.35,12.0,263.5,207.32,167.2
2016,3,7,14,30,152.0,288.0,4.3,12.0,381.0,289.67,232.55
2016,3,7,14,45,489.0,194.5,4.25,12.0,469.0,329.81,256.54
2016,3,7,15,0,826.0,101.0,4.2,12.0,557.0,323.19,236.23
2016,3,7,15,15,805.5,98.0,4.05,12.0,515.0,259.11,178.26
2016,3,7,15,30,785.0,95.0,3.9,12.0,473.0,197.03,125.36
2016,3,7,15,45,763.5,89.0,3.8,12.0,427.5,134.83,80.68
2016,3,7,16,0,742.0,83.0,3.7,12.0,382.0,69.93,57.1
2016,3,7,16,15,702.5,78.0,3.55,11.5,332.0,62.67,50.89
2016,3,7,16,30,663.0,73.0,3.4,11.0,282.0,58.97,47.76
2016,3,7,16,45,610.0,65.5,3.3,10.5,232.0,53.23,42.65
2016,3,7,17,0,557.0,58.0,3.2,10.0,182.0,47.45,37.34
2016,3,7,17,15,463.0,49.0,3.25,9.5,134.0,40.12,30.43
2016,3,7,17,30,369.0,40.0,3.3,9.0,86.0,32.87,23.3
2016,3,7,17,45,219.0,26.0,3.35,9.0,50.0,21.24,10.2
2016,3,7,18,0,69.0,12.0,3.4,9.0,14.0,9.44,0.0
2016,3,7,18,15,34.5,6.0,3.45,9.0,7.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,14.5,2.05,7.5,19.5,51.14,0.0
2016,3,8,7,0,119.0,29.0,2.0,8.0,39.0,146.46,110.0
2016,3,8,7,15,173.0,48.0,1.95,8.5,73.5,216.66,180.83
2016,3,8,7,30,227.0,67.0,1.9,9.0,108.0,289.52,245.81
2016,3,8,7,45,246.0,87.5,1.85,9.5,144.5,338.23,287.71
2016,3,8,8,0,265.0,108.0,1.8,10.0,181.0,386.85,327.71
2016,3,8,8,15,297.0,121.5,1.75,10.0,219.0,437.17,368.58
2016,3,8,8,30,329.0,135.0,1.7,10.0,257.0,488.62,408.96
2016,3,8,8,45,482.5,121.5,1.7,10.0,326.0,648.2,533.09
2016,3,8,9,0,636.0,108.0,1.7,10.0,395.0,802.61,644.73
2016,3,8,9,15,401.5,172.5,1.75,10.0,360.0,642.11,520.96
2016,3,8,9,30,167.0,237.0,1.8,10.0,325.0,435.37,356.0
2016,3,8,9,45,324.0,225.0,1.85,10.5,411.0,601.27,488.06
2016,3,8,10,0,481.0,213.0,1.9,11.0,497.0,770.48,612.98
2016,3,8,10,15,517.0,211.5,1.9,11.0,532.0,801.64,633.1
2016,3,8,10,30,553.0,210.0,1.9,11.0,567.0,829.99,652.46
2016,3,8,10,45,276.5,181.0,1.95,11.0,359.5,509.05,410.68
2016,3,8,11,0,0.0,152.0,2.0,11.0,152.0,121.2,95.43
2016,3,8,11,15,34.0,240.0,1.95,11.0,264.5,251.02,203.21
2016,3,8,11,30,68.0,328.0,1.9,11.0,377.0,370.64,297.82
2016,3,8,11,45,267.0,307.5,1.9,11.0,502.5,569.83,454.99
2016,3,8,12,0,466.0,287.0,1.9,11.0,628.0,732.34,576.47
2016,3,8,12,15,419.0,306.0,1.9,10.5,613.5,686.32,540.73
2016,3,8,12,30,372.0,325.0,1.9,10.0,599.0,626.77,496.89
2016,3,8,12,45,297.5,338.5,1.95,10.0,556.0,558.74,444.78
2016,3,8,13,0,223.0,352.0,2.0,10.0,513.0,481.29,384.91
2016,3,8,13,15,166.5,343.5,2.05,10.0,463.0,417.72,335.25
2016,3,8,13,30,110.0,335.0,2.1,10.0,413.0,348.96,280.86
2016,3,8,13,45,67.5,296.0,2.2,10.0,343.5,280.85,226.66
2016,3,8,14,0,25.0,257.0,2.3,10.0,274.0,213.09,171.97
2016,3,8,14,15,17.5,232.5,2.15,9.5,244.5,187.46,151.55
2016,3,8,14,30,10.0,208.0,2.0,9.0,215.0,163.26,132.09
2016,3,8,14,45,80.5,231.0,1.85,9.0,276.5,204.12,164.46
2016,3,8,15,0,151.0,254.0,1.7,9.0,338.0,232.67,184.88
2016,3,8,15,15,76.5,206.0,1.55,9.0,248.5,168.03,133.65
2016,3,8,15,30,2.0,158.0,1.4,9.0,159.0,117.58,94.98
2016,3,8,15,45,1.0,116.5,1.3,9.0,117.0,87.5,69.87
2016,3,8,16,0,0.0,75.0,1.2,9.0,75.0,57.58,46.66
2016,3,8,16,15,0.0,65.0,1.2,9.0,65.0,49.83,39.81
2016,3,8,16,30,0.0,55.0,1.2,9.0,55.0,42.1,32.86
2016,3,8,16,45,0.0,45.5,1.3,9.0,45.5,34.78,26.19
2016,3,8,17,0,0.0,36.0,1.4,9.0,36.0,27.47,19.43
2016,3,8,17,15,0.0,26.5,1.45,8.5,26.5,20.18,12.65
2016,3,8,17,30,0.0,17.0,1.5,8.0,17.0,12.92,5.84
2016,3,8,17,45,0.0,9.5,1.6,8.0,9.5,7.2,0.0
2016,3,8,18,0,0.0,2.0,1.7,8.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,1.7,8.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,110.0,16.0,2.4,9.5,25.5,115.68,0.0
2016,3,9,7,0,220.0,32.0,2.4,10.0,51.0,242.04,187.24
2016,3,9,7,15,327.0,44.5,2.4,10.0,94.5,348.88,290.8
2016,3,9,7,30,434.0,57.0,2.4,10.0,138.0,464.52,390.3
2016,3,9,7,45,217.0,50.0,2.4,10.0,90.5,276.3,236.24
2016,3,9,8,0,0.0,43.0,2.4,10.0,43.0,32.85,22.93
2016,3,9,8,15,0.0,52.0,2.35,10.0,52.0,39.78,29.07
2016,3,9,8,30,0.0,61.0,2.3,10.0,61.0,46.74,35.03
2016,3,9,8,45,0.0,48.0,2.3,10.5,48.0,36.72,26.21
2016,3,9,9,0,0.0,35.0,2.3,11.0,35.0,26.75,17.48
2016,3,9,9,15,0.5,99.0,2.25,11.0,99.5,78.1,61.34
2016,3,9,9,30,1.0,163.0,2.2,11.0,164.0,137.77,111.28
2016,3,9,9,45,0.5,139.5,2.15,11.5,140.0,113.4,90.35
2016,3,9,10,0,0.0,116.0,2.1,12.0,116.0,91.31,71.54
2016,3,9,10,15,1.5,150.0,2.1,12.0,151.5,122.4,97.34
2016,3,9,10,30,3.0,184.0,2.1,12.0,187.0,153.97,123.17
2016,3,9,10,45,1.5,156.0,2.15,12.5,157.5,126.55,100.13
2016,3,9,11,0,0.0,128.0,2.2,13.0,128.0,100.68,78.49
2016,3,9,11,15,0.0,103.0,2.25,13.0,103.0,79.9,61.25
2016,3,9,11,30,0.0,78.0,2.3,13.0,78.0,60.18,44.83
2016,3,9,11,45,2.0,132.0,2.35,13.5,133.5,105.42,82.22
2016,3,9,12,0,4.0,186.0,2.4,14.0,189.0,152.09,120.08
2016,3,9,12,15,5.5,197.5,2.4,14.0,202.0,162.43,128.38
2016,3,9,12,30,7.0,209.0,2.4,14.0,215.0,172.52,136.54
2016,3,9,12,45,8.5,218.0,2.45,14.0,225.0,180.22,142.78
2016,3,9,13,0,10.0,227.0,2.5,14.0,235.0,187.59,148.79
2016,3,9,13,15,6.5,201.5,2.5,14.0,206.5,162.97,128.88
2016,3,9,13,30,3.0,176.0,2.5,14.0,178.0,139.28,109.71
2016,3,9,13,45,12.0,214.0,2.55,14.5,222.0,173.96,137.9
2016,3,9,14,0,21.0,252.0,2.6,15.0,266.0,206.85,164.16
2016,3,9,14,15,29.0,253.0,2.6,14.5,272.0,212.84,169.28
2016,3,9,14,30,37.0,254.0,2.6,14.0,278.0,211.66,168.58
2016,3,9,14,45,29.0,232.5,2.6,14.0,250.5,187.07,148.84
2016,3,9,15,0,21.0,211.0,2.6,14.0,223.0,163.94,130.33
2016,3,9,15,15,10.5,171.0,2.5,14.0,177.0,130.2,103.18
2016,3,9,15,30,0.0,131.0,2.4,14.0,131.0,98.53,77.61
2016,3,9,15,45,0.0,130.5,2.3,14.0,130.5,97.02,76.6
2016,3,9,16,0,0.0,130.0,2.2,14.0,130.0,94.95,78.65
2016,3,9,16,15,0.0,113.5,2.05,13.5,113.5,83.34,68.76
2016,3,9,16,30,0.0,97.0,1.9,13.0,97.0,71.64,58.64
2016,3,9,16,45,0.0,80.0,1.75,13.0,80.0,59.5,47.84
2016,3,9,17,0,0.0,63.0,1.6,13.0,63.0,47.26,36.77
2016,3,9,17,15,0.0,46.5,1.6,12.5,46.5,35.24,25.81
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,22.91,14.46
2016,3,9,17,45,0.0,17.5,1.6,11.5,17.5,13.33,4.84
2016,3,9,18,0,0.0,5.0,1.6,11.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,1.65,11.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.0,0.5,0.38,0.0
2016,3,10,7,0,0.0,1.0,3.4,12.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,1.5,3.45,12.0,1.5,1.13,0.0
2016,3,10,7,30,0.0,2.0,3.5,12.0,2.0,1.51,0.0
2016,3,10,7,45,0.0,3.0,3.55,12.5,3.0,2.27,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.03,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,3.8,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,4.56,0.0
2016,3,10,8,45,0.0,8.0,4.05,13.0,8.0,6.09,0.0
2016,3,10,9,0,0.0,10.0,4.2,13.0,10.0,7.62,0.88
2016,3,10,9,15,0.0,17.0,4.15,13.0,17.0,12.98,5.45
2016,3,10,9,30,0.0,24.0,4.1,13.0,24.0,18.35,10.01
2016,3,10,9,45,0.0,62.5,4.1,13.0,62.5,48.0,35.11
2016,3,10,10,0,0.0,101.0,4.1,13.0,101.0,78.42,60.58
2016,3,10,10,15,0.0,60.5,4.0,13.0,60.5,46.51,33.66
2016,3,10,10,30,0.0,20.0,3.9,13.0,20.0,15.33,7.32
2016,3,10,10,45,0.0,24.0,3.8,13.5,24.0,18.42,9.88
2016,3,10,11,0,0.0,28.0,3.7,14.0,28.0,21.5,12.43
2016,3,10,11,15,0.0,88.0,3.6,14.0,88.0,67.94,51.16
2016,3,10,11,30,0.0,148.0,3.5,14.0,148.0,117.06,91.59
2016,3,10,11,45,0.0,150.0,3.45,14.0,150.0,118.49,92.63
2016,3,10,12,0,0.0,152.0,3.4,14.0,152.0,119.89,93.74
2016,3,10,12,15,1.5,164.5,3.3,14.0,166.0,131.26,103.06
2016,3,10,12,30,3.0,177.0,3.2,14.0,180.0,142.4,112.17
2016,3,10,12,45,1.5,163.5,3.15,14.0,165.0,129.63,101.7
2016,3,10,13,0,0.0,150.0,3.1,14.0,150.0,117.22,91.57
2016,3,10,13,15,0.0,94.0,3.0,14.0,94.0,72.62,54.92
2016,3,10,13,30,0.0,38.0,2.9,14.0,38.0,29.22,18.87
2016,3,10,13,45,0.0,40.5,2.8,14.0,40.5,31.13,20.52
2016,3,10,14,0,0.0,43.0,2.7,14.0,43.0,33.04,22.16
2016,3,10,14,15,0.0,40.5,2.55,14.0,40.5,31.1,20.56
2016,3,10,14,30,0.0,38.0,2.4,14.0,38.0,29.15,18.98
2016,3,10,14,45,0.0,37.5,2.3,14.0,37.5,28.75,18.69
2016,3,10,15,0,0.0,37.0,2.2,14.0,37.0,28.34,18.4
2016,3,10,15,15,0.0,36.0,2.1,13.5,36.0,27.55,17.84
2016,3,10,15,30,0.0,35.0,2.0,13.0,35.0,26.76,17.27
2016,3,10,15,45,0.0,41.5,1.9,13.0,41.5,31.74,21.6
2016,3,10,16,0,0.0,48.0,1.8,13.0,48.0,36.72,27.34
2016,3,10,16,15,0.0,41.5,1.75,13.0,41.5,31.7,22.92
2016,3,10,16,30,0.0,35.0,1.7,13.0,35.0,26.7,18.47
2016,3,10,16,45,0.0,29.0,1.7,13.0,29.0,22.09,14.32
2016,3,10,17,0,0.0,23.0,1.7,13.0,23.0,17.5,10.12
2016,3,10,17,15,0.0,17.0,1.8,12.5,17.0,12.91,5.91
2016,3,10,17,30,0.0,11.0,1.9,12.0,11.0,8.34,1.69
2016,3,10,17,45,0.0,6.5,2.05,12.0,6.5,4.92,0.0
2016,3,10,18,0,0.0,2.0,2.2,12.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,5.15,12.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,5.2,12.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,5.15,11.5,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,5.1,11.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,4.5,5.05,11.0,4.5,3.41,0.0
2016,3,11,8,0,0.0,6.0,5.0,11.0,6.0,4.55,0.0
2016,3,11,8,15,0.0,7.5,4.85,11.0,7.5,5.7,0.0
2016,3,11,8,30,0.0,9.0,4.7,11.0,9.0,6.84,0.29
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,30.19,20.48
2016,3,11,9,0,0.0,70.0,4.4,11.0,70.0,53.73,40.62
2016,3,11,9,15,41.5,154.5,4.45,11.0,177.0,187.19,155.25
2016,3,11,9,30,83.0,239.0,4.5,11.0,284.0,325.77,270.07
2016,3,11,9,45,41.5,127.0,4.6,11.0,149.5,155.25,127.61
2016,3,11,10,0,0.0,15.0,4.7,11.0,15.0,11.48,4.15
2016,3,11,10,15,0.0,29.0,4.45,11.0,29.0,22.24,13.32
2016,3,11,10,30,0.0,43.0,4.2,11.0,43.0,33.03,22.46
2016,3,11,10,45,3.0,120.5,4.0,11.0,122.5,97.5,76.82
2016,3,11,11,0,6.0,198.0,3.8,11.0,202.0,167.33,134.61
2016,3,11,11,15,3.0,143.0,3.6,11.0,145.0,115.98,91.83
2016,3,11,11,30,0.0,88.0,3.4,11.0,88.0,67.97,51.66
2016,3,11,11,45,94.0,228.5,3.25,11.0,299.0,306.63,250.58
2016,3,11,12,0,188.0,369.0,3.1,11.0,510.0,524.04,420.77
2016,3,11,12,15,160.5,369.0,3.15,11.0,489.5,487.55,390.62
2016,3,11,12,30,133.0,369.0,3.2,11.0,469.0,452.42,362.77
2016,3,11,12,45,146.0,366.5,3.25,11.5,475.5,448.13,359.15
2016,3,11,13,0,159.0,364.0,3.3,12.0,482.0,442.22,354.06
2016,3,11,13,15,294.5,329.0,3.6,12.0,542.0,502.07,402.94
2016,3,11,13,30,430.0,294.0,3.9,12.0,602.0,545.23,437.2
2016,3,11,13,45,237.5,292.0,4.2,12.0,461.5,392.03,315.68
2016,3,11,14,0,45.0,290.0,4.5,12.0,321.0,255.0,205.23
2016,3,11,14,15,22.5,184.0,4.65,11.5,199.5,155.38,124.53
2016,3,11,14,30,0.0,78.0,4.8,11.0,78.0,60.06,45.37
2016,3,11,14,45,0.0,80.5,4.95,11.0,80.5,61.96,47.14
2016,3,11,15,0,0.0,83.0,5.1,11.0,83.0,63.87,48.87
2016,3,11,15,15,0.0,102.0,5.0,10.5,102.0,78.14,61.25
2016,3,11,15,30,0.0,121.0,4.9,10.0,121.0,91.48,72.92
2016,3,11,15,45,0.0,83.5,4.85,10.0,83.5,64.12,49.71
2016,3,11,16,0,0.0,46.0,4.8,10.0,46.0,35.18,26.24
2016,3,11,16,15,0.0,40.0,4.65,9.5,40.0,30.55,22.18
2016,3,11,16,30,0.0,34.0,4.5,9.0,34.0,25.93,18.07
2016,3,11,16,45,0.0,28.0,4.4,9.0,28.0,21.33,13.87
2016,3,11,17,0,0.0,22.0,4.3,9.0,22.0,16.73,9.63
2016,3,11,17,15,171.5,34.5,4.2,9.0,58.0,25.96,17.85
2016,3,11,17,30,343.0,47.0,4.1,9.0,94.0,38.31,28.37
2016,3,11,17,45,195.0,31.5,4.05,9.0,56.0,23.88,13.98
2016,3,11,18,0,47.0,16.0,4.0,9.0,18.0,12.16,0.0
2016,3,11,18,15,23.5,8.0,3.95,9.0,9.0,6.29,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.0,3.45,9.5,1.0,0.75,0.0
2016,3,12,7,0,0.0,2.0,3.6,10.0,2.0,1.51,0.0
2016,3,12,7,15,0.0,4.5,3.7,10.0,4.5,3.4,0.0
2016,3,12,7,30,0.0,7.0,3.8,10.0,7.0,5.3,0.0
2016,3,12,7,45,0.0,9.5,3.95,10.0,9.5,7.21,0.64
2016,3,12,8,0,0.0,12.0,4.1,10.0,12.0,9.11,2.32
2016,3,12,8,15,0.0,14.5,4.2,10.0,14.5,11.03,3.98
2016,3,12,8,30,0.0,17.0,4.3,10.0,17.0,12.94,5.63
2016,3,12,8,45,0.0,59.0,4.4,10.5,59.0,45.21,33.48
2016,3,12,9,0,0.0,101.0,4.5,11.0,101.0,79.78,62.85
2016,3,12,9,15,0.0,63.0,4.55,11.0,63.0,48.34,35.84
2016,3,12,9,30,0.0,25.0,4.6,11.0,25.0,19.12,10.76
2016,3,12,9,45,9.0,124.5,4.65,11.0,130.0,108.17,86.76
2016,3,12,10,0,18.0,224.0,4.7,11.0,235.0,210.24,171.71
2016,3,12,10,15,9.0,119.5,4.75,11.0,125.0,103.13,81.99
2016,3,12,10,30,0.0,15.0,4.8,11.0,15.0,11.5,4.13
2016,3,12,10,45,0.0,55.5,4.85,11.0,55.5,42.71,30.59
2016,3,12,11,0,0.0,96.0,4.9,11.0,96.0,74.21,57.05
2016,3,12,11,15,0.0,74.0,5.0,11.0,74.0,57.08,42.58
2016,3,12,11,30,0.0,52.0,5.1,11.0,52.0,40.06,28.23
2016,3,12,11,45,0.0,48.5,5.2,11.5,48.5,37.36,25.88
2016,3,12,12,0,0.0,45.0,5.3,12.0,45.0,34.66,23.55
2016,3,12,12,15,3.0,121.5,5.2,12.0,124.0,97.3,75.98
2016,3,12,12,30,6.0,198.0,5.1,12.0,203.0,162.15,129.53
2016,3,12,12,45,3.0,159.0,5.1,12.0,161.5,127.05,100.5
2016,3,12,13,0,0.0,120.0,5.1,12.0,120.0,93.21,72.45
2016,3,12,13,15,0.0,117.0,5.05,12.0,117.0,90.73,70.45
2016,3,12,13,30,0.0,114.0,5.0,12.0,114.0,88.26,68.47
2016,3,12,13,45,0.0,106.0,4.95,12.0,106.0,81.92,63.26
2016,3,12,14,0,0.0,98.0,4.9,12.0,98.0,75.65,58.11
2016,3,12,14,15,0.0,122.0,4.75,12.0,122.0,94.05,73.61
2016,3,12,14,30,0.0,146.0,4.6,12.0,146.0,112.08,88.78
2016,3,12,14,45,10.0,179.5,4.5,12.0,185.0,139.88,111.87
2016,3,12,15,0,20.0,213.0,4.4,12.0,224.0,164.79,132.32
2016,3,12,15,15,10.0,180.0,4.3,11.5,185.5,136.28,109.36
2016,3,12,15,30,0.0,147.0,4.2,11.0,147.0,109.73,87.98
2016,3,12,15,45,91.0,162.5,4.1,11.0,201.0,120.71,94.36
2016,3,12,16,0,182.0,178.0,4.0,11.0,255.0,119.97,101.72
2016,3,12,16,15,160.5,160.5,3.9,11.0,222.0,108.94,92.2
2016,3,12,16,30,139.0,143.0,3.8,11.0,189.0,97.64,82.34
2016,3,12,16,45,117.0,120.5,3.75,11.0,155.0,83.38,69.63
2016,3,12,17,0,95.0,98.0,3.7,11.0,121.0,68.78,56.41
2016,3,12,17,15,69.0,75.5,3.6,11.0,90.0,53.82,42.63
2016,3,12,17,30,43.0,53.0,3.5,11.0,59.0,38.7,28.53
2016,3,12,17,45,21.5,32.0,3.4,11.0,35.0,23.94,14.15
2016,3,12,18,0,0.0,11.0,3.3,11.0,11.0,8.37,0.0
2016,3,12,18,15,0.0,5.5,3.2,11.0,5.5,4.33,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.5,3.6,11.5,7.5,5.68,0.0
2016,3,13,7,0,0.0,15.0,3.7,12.0,15.0,11.39,3.73
2016,3,13,7,15,0.0,26.0,3.75,12.0,26.0,19.81,11.22
2016,3,13,7,30,0.0,37.0,3.8,12.0,37.0,28.25,18.69
2016,3,13,7,45,0.0,49.5,3.9,12.0,49.5,37.87,27.13
2016,3,13,8,0,0.0,62.0,4.0,12.0,62.0,47.52,35.49
2016,3,13,8,15,0.0,74.5,4.05,12.0,74.5,58.02,44.46
2016,3,13,8,30,0.0,87.0,4.1,12.0,87.0,68.62,53.42
2016,3,13,8,45,0.0,94.5,4.2,12.0,94.5,74.56,58.32
2016,3,13,9,0,0.0,102.0,4.3,12.0,102.0,80.58,63.24
2016,3,13,9,15,0.0,101.0,4.3,12.0,101.0,79.08,61.77
2016,3,13,9,30,0.0,100.0,4.3,12.0,100.0,77.85,60.55
2016,3,13,9,45,9.0,162.5,4.3,12.0,168.0,142.77,115.18
2016,3,13,10,0,18.0,225.0,4.3,12.0,236.0,210.79,171.28
2016,3,13,10,15,39.0,261.0,4.35,12.0,287.0,290.02,236.01
2016,3,13,10,30,60.0,297.0,4.4,12.0,338.0,347.18,281.95
2016,3,13,10,45,35.0,261.5,4.45,12.0,286.0,278.55,225.55
2016,3,13,11,0,10.0,226.0,4.5,12.0,234.0,196.24,157.69
2016,3,13,11,15,5.0,181.5,4.55,12.0,185.5,150.72,120.2
2016,3,13,11,30,0.0,137.0,4.6,12.0,137.0,107.77,84.51
2016,3,13,11,45,3.5,172.0,4.65,12.5,175.0,140.03,111.06
2016,3,13,12,0,7.0,207.0,4.7,13.0,213.0,172.23,137.21
2016,3,13,12,15,8.0,213.5,4.65,13.0,219.5,177.67,141.57
2016,3,13,12,30,9.0,220.0,4.6,13.0,226.0,182.91,145.83
2016,3,13,12,45,9.5,223.0,4.6,13.0,230.0,184.63,147.24
2016,3,13,13,0,10.0,226.0,4.6,13.0,234.0,186.2,148.55
2016,3,13,13,15,5.0,171.5,4.5,13.0,175.5,137.44,108.68
2016,3,13,13,30,0.0,117.0,4.4,13.0,117.0,90.61,70.08
2016,3,13,13,45,0.0,124.5,4.35,13.0,124.5,96.34,74.95
2016,3,13,14,0,0.0,132.0,4.3,13.0,132.0,101.97,79.72
2016,3,13,14,15,0.0,123.5,4.2,13.0,123.5,95.2,74.22
2016,3,13,14,30,0.0,115.0,4.1,13.0,115.0,88.51,68.79
2016,3,13,14,45,0.0,105.0,4.05,13.0,105.0,80.76,62.47
2016,3,13,15,0,0.0,95.0,4.0,13.0,95.0,73.1,56.21
2016,3,13,15,15,0.0,92.0,3.9,12.5,92.0,70.74,54.49
2016,3,13,15,30,0.0,89.0,3.8,12.0,89.0,68.37,52.75
2016,3,13,15,45,0.0,57.0,3.75,12.0,57.0,43.68,31.86
2016,3,13,16,0,0.0,25.0,3.7,12.0,25.0,19.07,11.54
2016,3,13,16,15,0.0,21.5,3.65,12.0,21.5,16.38,9.16
2016,3,13,16,30,0.0,18.0,3.6,12.0,18.0,13.69,6.76
2016,3,13,16,45,0.0,15.0,3.55,12.0,15.0,11.4,4.68
2016,3,13,17,0,0.0,12.0,3.5,12.0,12.0,9.11,2.58
2016,3,13,17,15,0.0,9.0,3.45,12.0,9.0,6.82,0.47
2016,3,13,17,30,0.0,6.0,3.4,12.0,6.0,4.54,0.0
2016,3,13,17,45,0.0,3.5,3.35,12.0,3.5,2.64,0.0
2016,3,13,18,0,0.0,1.0,3.3,12.0,1.0,0.75,0.0
2016,3,13,18,15,0.0,0.5,3.15,11.5,0.5,0.39,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
