Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,45,60.0,22.5,2.5,8.5,29.0,85.37,46.34
2016,3,14,7,0,120.0,45.0,2.5,9.0,58.0,169.52,137.95
2016,3,14,7,15,179.0,64.5,2.5,9.0,96.5,242.04,204.31
2016,3,14,7,30,238.0,84.0,2.5,9.0,135.0,318.77,272.08
2016,3,14,7,45,282.0,102.0,2.55,9.5,177.5,384.3,327.77
2016,3,14,8,0,326.0,120.0,2.6,10.0,220.0,452.13,383.3
2016,3,14,8,15,378.5,126.5,2.6,10.0,262.5,536.09,450.33
2016,3,14,8,30,431.0,133.0,2.6,10.0,305.0,602.07,501.61
2016,3,14,8,45,378.5,162.5,2.65,10.5,327.0,594.99,491.77
2016,3,14,9,0,326.0,192.0,2.7,11.0,349.0,560.04,461.33
2016,3,14,9,15,329.5,211.5,2.65,11.0,382.5,588.34,481.6
2016,3,14,9,30,333.0,231.0,2.6,11.0,416.0,614.85,499.82
2016,3,14,9,45,455.5,210.0,2.6,11.0,482.0,738.96,594.19
2016,3,14,10,0,578.0,189.0,2.6,11.0,548.0,838.67,667.13
2016,3,14,10,15,489.5,234.0,2.6,11.0,549.0,793.94,629.93
2016,3,14,10,30,401.0,279.0,2.6,11.0,550.0,721.75,574.08
2016,3,14,10,45,404.5,291.0,2.6,11.5,572.5,729.39,578.07
2016,3,14,11,0,408.0,303.0,2.6,12.0,595.0,734.67,579.73
2016,3,14,11,15,508.0,271.0,2.6,12.0,643.5,807.74,633.94
2016,3,14,11,30,608.0,239.0,2.6,12.0,692.0,859.11,671.47
2016,3,14,11,45,753.5,181.0,2.6,12.5,749.5,915.73,710.92
2016,3,14,12,0,899.0,123.0,2.6,13.0,807.0,939.15,725.06
2016,3,14,12,15,899.5,123.0,2.65,13.0,808.0,905.36,701.63
2016,3,14,12,30,900.0,123.0,2.7,13.0,809.0,868.26,676.3
2016,3,14,12,45,887.5,128.0,2.75,13.0,799.5,831.78,651.26
2016,3,14,13,0,875.0,133.0,2.8,13.0,790.0,783.09,615.75
2016,3,14,13,15,869.5,132.0,2.85,13.0,774.5,731.84,577.18
2016,3,14,13,30,864.0,131.0,2.9,13.0,759.0,678.61,536.1
2016,3,14,13,45,852.5,131.0,3.0,13.0,735.0,621.08,490.71
2016,3,14,14,0,841.0,131.0,3.1,13.0,711.0,562.71,443.19
2016,3,14,14,15,829.5,129.0,3.15,12.5,681.0,502.13,393.0
2016,3,14,14,30,818.0,127.0,3.2,12.0,651.0,441.36,340.88
2016,3,14,14,45,800.5,124.5,3.3,12.0,613.5,378.25,285.0
2016,3,14,15,0,783.0,122.0,3.4,12.0,576.0,312.75,226.46
2016,3,14,15,15,761.5,118.5,3.4,12.0,533.5,249.78,170.75
2016,3,14,15,30,740.0,115.0,3.4,12.0,491.0,189.04,120.56
2016,3,14,15,45,707.5,111.0,3.45,12.0,443.5,129.6,80.91
2016,3,14,16,0,675.0,107.0,3.5,12.0,396.0,81.29,67.08
2016,3,14,16,15,635.0,100.5,3.45,11.5,346.5,77.18,63.79
2016,3,14,16,30,595.0,94.0,3.4,11.0,297.0,73.03,60.34
2016,3,14,16,45,538.5,85.5,3.35,10.5,246.5,67.11,55.18
2016,3,14,17,0,482.0,77.0,3.3,10.0,196.0,61.15,49.81
2016,3,14,17,15,396.0,65.5,3.2,9.5,148.0,49.36,38.96
2016,3,14,17,30,310.0,54.0,3.1,9.0,100.0,40.61,30.59
2016,3,14,17,45,155.0,38.5,3.05,9.0,61.5,28.67,18.7
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,16.85,0.0
2016,3,14,18,15,0.0,11.5,2.95,8.5,11.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,45,178.5,19.0,1.8,7.5,40.0,181.09,117.98
2016,3,15,7,0,357.0,38.0,1.8,8.0,80.0,347.16,286.94
2016,3,15,7,15,451.0,47.5,1.75,8.5,128.0,447.3,374.82
2016,3,15,7,30,545.0,57.0,1.7,9.0,176.0,554.27,462.43
2016,3,15,7,45,609.0,62.5,1.65,9.5,228.0,636.35,525.99
2016,3,15,8,0,673.0,68.0,1.6,10.0,280.0,720.69,587.85
2016,3,15,8,15,712.0,73.0,1.6,10.5,331.0,776.82,626.44
2016,3,15,8,30,751.0,78.0,1.6,11.0,382.0,839.03,668.1
2016,3,15,8,45,780.5,81.0,1.6,11.5,430.5,888.25,699.1
2016,3,15,9,0,810.0,84.0,1.6,12.0,479.0,935.21,727.83
2016,3,15,9,15,829.5,87.0,1.55,12.5,523.0,969.52,746.56
2016,3,15,9,30,849.0,90.0,1.5,13.0,567.0,1000.57,762.88
2016,3,15,9,45,865.0,91.5,1.45,13.5,606.0,1022.62,773.01
2016,3,15,10,0,881.0,93.0,1.4,14.0,645.0,1027.68,772.05
2016,3,15,10,15,891.5,95.0,1.4,14.0,677.5,1036.88,776.5
2016,3,15,10,30,902.0,97.0,1.4,14.0,710.0,1042.03,778.41
2016,3,15,10,45,910.5,97.5,1.4,14.5,735.0,1039.29,773.99
2016,3,15,11,0,919.0,98.0,1.4,15.0,760.0,1032.41,767.19
2016,3,15,11,15,923.5,99.0,1.4,15.0,777.5,1018.0,757.16
2016,3,15,11,30,928.0,100.0,1.4,15.0,795.0,999.53,744.73
2016,3,15,11,45,930.5,100.5,1.45,15.0,804.5,974.68,729.06
2016,3,15,12,0,933.0,101.0,1.5,15.0,814.0,946.02,710.9
2016,3,15,12,15,933.5,101.0,1.55,15.0,815.5,911.43,688.71
2016,3,15,12,30,934.0,101.0,1.6,15.0,817.0,873.42,664.07
2016,3,15,12,45,934.0,99.5,1.65,15.5,810.5,830.31,634.5
2016,3,15,13,0,934.0,98.0,1.7,16.0,804.0,784.2,602.63
2016,3,15,13,15,930.0,97.5,1.75,16.0,789.0,733.47,565.77
2016,3,15,13,30,926.0,97.0,1.8,16.0,774.0,680.46,526.14
2016,3,15,13,45,919.5,96.0,1.85,16.0,751.0,623.54,482.29
2016,3,15,14,0,913.0,95.0,1.9,16.0,728.0,565.09,435.71
2016,3,15,14,15,903.5,93.5,1.95,15.5,698.0,503.58,385.82
2016,3,15,14,30,894.0,92.0,2.0,15.0,668.0,441.43,333.42
2016,3,15,14,45,881.5,90.0,2.05,15.0,631.5,377.49,277.34
2016,3,15,15,0,869.0,88.0,2.1,15.0,595.0,313.82,220.54
2016,3,15,15,15,851.5,85.5,2.1,15.0,552.5,245.41,160.8
2016,3,15,15,30,834.0,83.0,2.1,15.0,510.0,181.49,108.64
2016,3,15,15,45,810.5,79.5,2.15,15.0,463.0,118.21,67.54
2016,3,15,16,0,787.0,76.0,2.2,15.0,416.0,67.13,53.83
2016,3,15,16,15,753.5,72.0,2.2,14.5,365.5,63.84,51.24
2016,3,15,16,30,720.0,68.0,2.2,14.0,315.0,60.53,48.53
2016,3,15,16,45,670.0,62.5,2.2,13.5,263.5,51.52,40.64
2016,3,15,17,0,620.0,57.0,2.2,13.0,212.0,47.09,36.69
2016,3,15,17,15,542.5,49.5,2.3,12.5,162.0,40.88,30.98
2016,3,15,17,30,465.0,42.0,2.4,12.0,112.0,34.74,25.1
2016,3,15,17,45,328.0,30.5,2.55,11.5,70.0,25.08,15.63
2016,3,15,18,0,191.0,19.0,2.7,11.0,28.0,15.54,0.0
2016,3,15,18,15,95.5,9.5,2.7,10.5,14.0,7.47,0.0
2016,3,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,9.44,0.0
2016,3,16,6,45,200.5,24.0,0.9,9.5,48.5,205.3,142.94
2016,3,16,7,0,401.0,36.0,0.8,10.0,85.0,376.69,307.29
2016,3,16,7,15,491.0,44.5,0.8,10.5,134.0,474.05,389.15
2016,3,16,7,30,581.0,53.0,0.8,11.0,183.0,577.99,471.16
2016,3,16,7,45,637.0,59.0,0.85,11.5,234.5,655.01,528.98
2016,3,16,8,0,693.0,65.0,0.9,12.0,286.0,727.88,581.06
2016,3,16,8,15,730.5,69.5,1.0,12.5,337.0,789.34,623.45
2016,3,16,8,30,768.0,74.0,1.1,13.0,388.0,849.85,663.88
2016,3,16,8,45,795.0,77.5,1.25,13.5,436.5,897.5,695.14
2016,3,16,9,0,822.0,81.0,1.4,14.0,485.0,942.8,724.38
2016,3,16,9,15,841.0,83.5,1.4,14.0,529.0,976.06,744.14
2016,3,16,9,30,860.0,86.0,1.4,14.0,573.0,1006.03,761.68
2016,3,16,9,45,874.0,88.0,1.45,14.5,612.0,1013.8,764.0
2016,3,16,10,0,888.0,90.0,1.5,15.0,651.0,1030.5,772.61
2016,3,16,10,15,898.0,92.0,1.5,15.5,683.0,1039.16,775.12
2016,3,16,10,30,908.0,94.0,1.5,16.0,715.0,1043.75,775.23
2016,3,16,10,45,915.5,95.0,1.55,16.5,740.0,1040.5,771.34
2016,3,16,11,0,923.0,96.0,1.6,17.0,765.0,1033.08,765.02
2016,3,16,11,15,927.5,97.0,1.6,17.0,782.5,1018.56,754.93
2016,3,16,11,30,932.0,98.0,1.6,17.0,800.0,999.96,742.43
2016,3,16,11,45,934.5,98.0,1.6,17.0,809.5,974.44,725.54
2016,3,16,12,0,937.0,98.0,1.6,17.0,819.0,945.12,706.25
2016,3,16,12,15,937.0,98.0,1.6,17.0,820.0,909.96,683.1
2016,3,16,12,30,937.0,98.0,1.6,17.0,821.0,871.41,657.63
2016,3,16,12,45,938.0,96.0,1.65,17.5,814.5,828.46,628.38
2016,3,16,13,0,939.0,94.0,1.7,18.0,808.0,782.43,596.77
2016,3,16,13,15,935.5,93.5,1.7,18.0,793.0,731.83,559.89
2016,3,16,13,30,932.0,93.0,1.7,18.0,778.0,678.9,520.26
2016,3,16,13,45,925.5,92.0,1.7,18.0,755.0,621.7,476.28
2016,3,16,14,0,919.0,91.0,1.7,18.0,732.0,562.98,429.7
2016,3,16,14,15,910.5,89.5,1.7,17.5,702.0,501.64,380.23
2016,3,16,14,30,902.0,88.0,1.7,17.0,672.0,439.54,328.23
2016,3,16,14,45,889.5,86.0,1.7,17.0,635.5,375.2,272.3
2016,3,16,15,0,877.0,84.0,1.7,17.0,599.0,311.12,215.71
2016,3,16,15,15,860.5,81.5,1.65,17.0,556.5,246.38,159.45
2016,3,16,15,30,844.0,79.0,1.6,17.0,514.0,178.03,104.43
2016,3,16,15,45,821.0,76.0,1.6,17.0,467.0,114.61,64.19
2016,3,16,16,0,798.0,73.0,1.6,17.0,420.0,65.12,51.62
2016,3,16,16,15,766.0,69.0,1.55,16.5,370.0,61.77,49.0
2016,3,16,16,30,734.0,65.0,1.5,16.0,320.0,58.39,46.25
2016,3,16,16,45,686.5,60.0,1.45,15.5,268.5,53.98,42.5
2016,3,16,17,0,639.0,55.0,1.4,15.0,217.0,45.77,35.24
2016,3,16,17,15,564.0,47.5,1.45,14.5,166.5,39.5,29.52
2016,3,16,17,30,489.0,40.0,1.5,14.0,116.0,33.27,23.65
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,24.36,15.01
2016,3,16,18,0,225.0,19.0,1.7,13.0,31.0,15.59,0.0
2016,3,16,18,15,112.5,9.5,1.7,12.5,15.5,7.47,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,75.5,6.0,2.1,10.0,8.0,0.0,0.0
2016,3,17,6,30,151.0,12.0,2.2,10.0,16.0,103.31,0.0
2016,3,17,6,45,307.0,23.5,2.35,10.5,55.0,278.91,204.74
2016,3,17,7,0,463.0,35.0,2.5,11.0,94.0,419.91,345.41
2016,3,17,7,15,549.0,42.5,2.45,11.5,144.5,515.48,427.54
2016,3,17,7,30,635.0,50.0,2.4,12.0,195.0,610.87,504.61
2016,3,17,7,45,688.5,55.5,2.4,12.5,248.5,687.92,563.66
2016,3,17,8,0,742.0,61.0,2.4,13.0,302.0,766.1,620.58
2016,3,17,8,15,777.5,65.0,2.3,13.5,354.0,826.39,661.07
2016,3,17,8,30,813.0,69.0,2.2,14.0,406.0,885.51,699.03
2016,3,17,8,45,838.0,72.0,2.1,14.5,455.0,931.49,726.32
2016,3,17,9,0,863.0,75.0,2.0,15.0,504.0,963.16,743.0
2016,3,17,9,15,880.5,77.5,1.9,15.5,548.5,995.1,759.55
2016,3,17,9,30,898.0,80.0,1.8,16.0,593.0,1023.7,773.44
2016,3,17,9,45,911.0,82.0,1.75,16.5,632.0,1043.43,782.03
2016,3,17,10,0,924.0,84.0,1.7,17.0,671.0,1059.26,788.15
2016,3,17,10,15,933.5,85.5,1.65,17.0,703.5,1066.8,790.5
2016,3,17,10,30,943.0,87.0,1.6,17.0,736.0,1070.14,790.4
2016,3,17,10,45,949.5,88.0,1.55,17.5,761.5,1065.58,783.97
2016,3,17,11,0,956.0,89.0,1.5,18.0,787.0,1056.74,775.11
2016,3,17,11,15,960.0,90.0,1.4,18.0,804.0,1041.18,762.8
2016,3,17,11,30,964.0,91.0,1.3,18.0,821.0,1021.43,748.05
2016,3,17,11,45,966.0,91.0,1.25,18.5,830.5,994.65,728.49
2016,3,17,12,0,968.0,91.0,1.2,19.0,840.0,963.97,706.67
2016,3,17,12,15,968.0,91.0,1.1,19.0,841.0,927.81,681.91
2016,3,17,12,30,968.0,91.0,1.0,19.0,842.0,888.15,654.94
2016,3,17,12,45,964.0,92.0,0.95,19.5,834.0,843.03,623.98
2016,3,17,13,0,960.0,93.0,0.9,20.0,826.0,795.07,591.1
2016,3,17,13,15,956.0,92.0,0.8,20.0,810.5,742.62,553.05
2016,3,17,13,30,952.0,91.0,0.7,20.0,795.0,687.86,512.47
2016,3,17,13,45,946.0,90.0,0.6,20.0,772.0,629.87,468.56
2016,3,17,14,0,940.0,89.0,0.5,20.0,749.0,570.26,422.21
2016,3,17,14,15,931.0,87.5,0.5,20.0,718.0,507.49,373.04
2016,3,17,14,30,922.0,86.0,0.5,20.0,687.0,443.98,321.45
2016,3,17,14,45,909.5,84.0,0.5,20.0,649.5,378.44,266.69
2016,3,17,15,0,897.0,82.0,0.5,20.0,612.0,313.14,211.05
2016,3,17,15,15,880.5,80.0,0.55,19.5,569.0,247.55,156.32
2016,3,17,15,30,864.0,78.0,0.6,19.0,526.0,183.23,106.33
2016,3,17,15,45,841.0,75.0,0.7,19.0,478.5,113.51,62.53
2016,3,17,16,0,818.0,72.0,0.8,19.0,431.0,64.76,50.83
2016,3,17,16,15,786.0,68.0,0.85,18.5,380.0,61.35,48.22
2016,3,17,16,30,754.0,64.0,0.9,18.0,329.0,57.91,45.44
2016,3,17,16,45,706.5,59.0,0.95,17.5,276.0,53.44,41.67
2016,3,17,17,0,659.0,54.0,1.0,17.0,223.0,48.97,37.78
2016,3,17,17,15,585.0,47.0,1.1,16.5,172.0,39.29,29.11
2016,3,17,17,30,511.0,40.0,1.2,16.0,121.0,33.4,23.59
2016,3,17,17,45,380.0,29.5,1.35,15.5,77.0,24.44,15.05
2016,3,17,18,0,249.0,19.0,1.5,15.0,33.0,15.62,1.32
2016,3,17,18,15,124.5,9.5,1.5,14.5,16.5,7.47,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,67.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,135.0,14.0,2.4,10.0,18.0,94.95,0.0
2016,3,18,6,45,283.5,26.5,2.45,10.5,57.5,267.28,202.82
2016,3,18,7,0,432.0,39.0,2.5,11.0,97.0,402.2,332.48
2016,3,18,7,15,519.0,47.5,2.45,11.0,147.5,498.94,415.91
2016,3,18,7,30,606.0,56.0,2.4,11.0,198.0,601.72,499.75
2016,3,18,7,45,656.5,63.0,2.4,11.5,250.5,676.45,557.13
2016,3,18,8,0,707.0,70.0,2.4,12.0,303.0,752.47,612.71
2016,3,18,8,15,413.0,124.0,2.4,12.0,265.5,562.35,465.14
2016,3,18,8,30,119.0,178.0,2.4,12.0,228.0,317.37,262.94
2016,3,18,8,45,90.0,195.0,2.4,12.5,235.5,285.96,236.3
2016,3,18,9,0,61.0,212.0,2.4,13.0,243.0,273.77,224.15
2016,3,18,9,15,57.5,228.5,2.4,13.0,259.5,285.34,232.63
2016,3,18,9,30,54.0,245.0,2.4,13.0,276.0,296.59,240.72
2016,3,18,9,45,35.0,237.0,2.4,13.5,257.5,263.43,212.42
2016,3,18,10,0,16.0,229.0,2.4,14.0,239.0,210.6,168.53
2016,3,18,10,15,36.5,268.0,2.35,14.0,293.0,291.56,233.62
2016,3,18,10,30,57.0,307.0,2.3,14.0,347.0,350.9,279.98
2016,3,18,10,45,52.0,313.0,2.3,14.5,351.0,347.31,275.74
2016,3,18,11,0,47.0,319.0,2.3,15.0,355.0,343.74,271.87
2016,3,18,11,15,192.0,334.0,2.25,15.0,481.0,517.39,408.29
2016,3,18,11,30,337.0,349.0,2.2,15.0,607.0,681.78,530.16
2016,3,18,11,45,633.0,232.0,2.2,15.0,722.0,848.96,653.99
2016,3,18,12,0,929.0,115.0,2.2,15.0,837.0,952.26,724.69
2016,3,18,12,15,929.0,115.0,2.15,15.0,838.0,916.89,698.87
2016,3,18,12,30,929.0,115.0,2.1,15.0,839.0,878.16,672.2
2016,3,18,12,45,925.5,115.0,2.1,15.0,831.5,833.52,641.82
2016,3,18,13,0,922.0,115.0,2.1,15.0,824.0,786.17,608.52
2016,3,18,13,15,917.5,114.0,2.15,15.0,808.0,734.75,570.63
2016,3,18,13,30,913.0,113.0,2.2,15.0,792.0,681.17,530.03
2016,3,18,13,45,908.0,111.0,2.3,15.0,769.0,624.54,486.08
2016,3,18,14,0,903.0,109.0,2.4,15.0,746.0,566.3,439.25
2016,3,18,14,15,893.0,107.0,2.45,15.0,715.5,504.42,387.76
2016,3,18,14,30,883.0,105.0,2.5,15.0,685.0,441.56,333.77
2016,3,18,14,45,871.5,102.0,2.55,15.0,647.5,376.44,276.52
2016,3,18,15,0,860.0,99.0,2.6,15.0,610.0,311.62,218.69
2016,3,18,15,15,841.5,96.0,2.65,14.5,567.0,245.97,161.68
2016,3,18,15,30,823.0,93.0,2.7,14.0,524.0,182.07,110.34
2016,3,18,15,45,532.0,138.5,2.75,14.0,407.0,127.75,85.88
2016,3,18,16,0,241.0,184.0,2.8,14.0,290.0,121.34,101.51
2016,3,18,16,15,224.5,165.5,2.65,13.5,255.5,110.69,92.68
2016,3,18,16,30,208.0,147.0,2.5,13.0,221.0,99.67,83.37
2016,3,18,16,45,192.5,125.0,2.45,12.5,185.0,86.23,71.74
2016,3,18,17,0,177.0,103.0,2.4,12.0,149.0,72.32,59.43
2016,3,18,17,15,151.0,81.5,2.3,11.5,114.5,58.17,46.62
2016,3,18,17,30,125.0,60.0,2.2,11.0,80.0,43.61,33.19
2016,3,18,17,45,74.0,40.5,2.15,10.5,51.5,30.06,20.35
2016,3,18,18,0,23.0,21.0,2.1,10.0,23.0,16.01,2.98
2016,3,18,18,15,11.5,10.5,2.05,10.0,11.5,8.26,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,7.87,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,20.3,0.0
2016,3,19,6,45,189.5,31.5,1.7,10.5,57.5,206.78,159.78
2016,3,19,7,0,379.0,43.0,1.8,11.0,95.0,368.13,304.7
2016,3,19,7,15,462.0,52.0,1.85,11.0,143.0,460.49,384.24
2016,3,19,7,30,545.0,61.0,1.9,11.0,191.0,558.45,464.32
2016,3,19,7,45,311.5,97.5,1.95,11.5,175.5,418.94,351.42
2016,3,19,8,0,78.0,134.0,2.0,12.0,160.0,209.42,174.49
2016,3,19,8,15,68.0,153.5,2.0,12.0,179.0,220.82,183.82
2016,3,19,8,30,58.0,173.0,2.0,12.0,198.0,231.33,191.46
2016,3,19,8,45,155.5,195.0,2.05,12.0,271.5,369.98,306.48
2016,3,19,9,0,253.0,217.0,2.1,12.0,345.0,514.6,420.65
2016,3,19,9,15,235.0,240.0,2.05,12.5,367.5,499.72,405.62
2016,3,19,9,30,217.0,263.0,2.0,13.0,390.0,506.38,407.9
2016,3,19,9,45,172.0,283.0,2.0,13.5,388.0,480.18,384.47
2016,3,19,10,0,127.0,303.0,2.0,14.0,386.0,452.42,360.16
2016,3,19,10,15,160.0,319.5,2.0,14.0,428.5,499.16,395.96
2016,3,19,10,30,193.0,336.0,2.0,14.0,471.0,544.51,429.71
2016,3,19,10,45,159.0,347.5,2.0,14.0,461.5,515.31,405.71
2016,3,19,11,0,125.0,359.0,2.0,14.0,452.0,485.98,382.14
2016,3,19,11,15,146.5,369.5,2.0,14.0,480.5,509.56,400.1
2016,3,19,11,30,168.0,380.0,2.0,14.0,509.0,531.19,416.13
2016,3,19,11,45,132.0,379.0,2.05,14.0,481.0,486.25,381.23
2016,3,19,12,0,96.0,378.0,2.1,14.0,453.0,423.98,333.5
2016,3,19,12,15,118.5,383.5,2.1,14.0,476.5,457.57,359.51
2016,3,19,12,30,141.0,389.0,2.1,14.0,500.0,469.71,368.77
2016,3,19,12,45,203.0,380.5,2.1,14.0,538.5,496.83,390.26
2016,3,19,13,0,265.0,372.0,2.1,14.0,577.0,530.66,415.96
2016,3,19,13,15,594.0,234.0,2.05,14.0,681.0,628.91,492.8
2016,3,19,13,30,923.0,96.0,2.0,14.0,785.0,670.67,524.2
2016,3,19,13,45,921.0,93.5,2.0,14.5,764.0,615.06,478.63
2016,3,19,14,0,919.0,91.0,2.0,15.0,743.0,557.51,431.07
2016,3,19,14,15,911.0,89.5,2.0,14.5,713.5,496.36,380.73
2016,3,19,14,30,903.0,88.0,2.0,14.0,684.0,434.41,327.84
2016,3,19,14,45,535.0,182.5,2.05,14.0,530.5,320.1,240.72
2016,3,19,15,0,167.0,277.0,2.1,14.0,377.0,245.13,189.71
2016,3,19,15,15,272.5,241.0,2.15,14.0,390.5,224.72,168.41
2016,3,19,15,30,378.0,205.0,2.2,14.0,404.0,191.25,137.03
2016,3,19,15,45,217.5,194.0,2.3,14.0,306.5,141.93,107.13
2016,3,19,16,0,57.0,183.0,2.4,14.0,209.0,124.43,104.1
2016,3,19,16,15,28.5,130.0,2.35,13.5,143.0,92.7,76.84
2016,3,19,16,30,0.0,77.0,2.3,13.0,77.0,58.66,47.0
2016,3,19,16,45,335.5,64.5,2.3,12.5,153.0,47.97,37.63
2016,3,19,17,0,671.0,52.0,2.3,12.0,229.0,47.46,37.22
2016,3,19,17,15,600.0,46.0,2.15,11.5,178.0,41.87,32.08
2016,3,19,17,30,529.0,40.0,2.0,11.0,127.0,33.5,24.27
2016,3,19,17,45,405.5,30.5,1.9,10.5,82.5,25.34,16.37
2016,3,19,18,0,282.0,21.0,1.8,10.0,38.0,17.34,4.85
2016,3,19,18,15,141.0,10.5,1.75,9.5,19.0,8.26,0.0
2016,3,19,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,2.4,10.0,2.5,1.97,0.0
2016,3,20,6,30,0.0,5.0,2.5,10.0,5.0,3.78,0.0
2016,3,20,6,45,0.0,13.5,2.6,10.5,13.5,10.25,2.61
2016,3,20,7,0,0.0,22.0,2.7,11.0,22.0,16.74,8.59
2016,3,20,7,15,0.0,33.0,2.75,11.0,33.0,25.17,16.09
2016,3,20,7,30,0.0,44.0,2.8,11.0,44.0,33.63,23.56
2016,3,20,7,45,0.0,55.5,2.85,11.5,55.5,42.5,31.23
2016,3,20,8,0,0.0,67.0,2.9,12.0,67.0,51.39,38.79
2016,3,20,8,15,4.0,108.0,2.9,12.0,109.5,93.04,74.48
2016,3,20,8,30,8.0,149.0,2.9,12.0,152.0,136.75,111.27
2016,3,20,8,45,4.0,93.0,2.95,12.5,94.5,76.39,59.73
2016,3,20,9,0,0.0,37.0,3.0,13.0,37.0,28.31,18.53
2016,3,20,9,15,0.0,72.0,3.05,13.0,72.0,55.33,41.37
2016,3,20,9,30,0.0,107.0,3.1,13.0,107.0,83.6,64.97
2016,3,20,9,45,0.0,126.0,3.2,13.5,126.0,99.71,78.05
2016,3,20,10,0,0.0,145.0,3.3,14.0,145.0,115.88,91.06
2016,3,20,10,15,3.0,173.5,3.4,14.0,176.0,143.58,113.73
2016,3,20,10,30,6.0,202.0,3.5,14.0,207.0,171.35,136.25
2016,3,20,10,45,31.0,267.0,3.65,14.0,290.5,276.29,221.34
2016,3,20,11,0,56.0,332.0,3.8,14.0,374.0,364.78,291.29
2016,3,20,11,15,28.0,239.5,3.85,14.0,260.5,239.84,191.35
2016,3,20,11,30,0.0,147.0,3.9,14.0,147.0,115.88,90.18
2016,3,20,11,45,0.0,140.5,4.0,14.0,140.5,110.35,85.74
2016,3,20,12,0,0.0,134.0,4.1,14.0,134.0,104.9,81.26
2016,3,20,12,15,0.0,130.5,4.1,14.0,130.5,101.94,78.82
2016,3,20,12,30,0.0,127.0,4.1,14.0,127.0,99.0,76.41
2016,3,20,12,45,2.5,155.5,4.15,14.0,157.5,123.56,96.63
2016,3,20,13,0,5.0,184.0,4.2,14.0,188.0,147.77,116.45
2016,3,20,13,15,2.5,102.0,4.1,14.0,104.0,80.64,61.44
2016,3,20,13,30,0.0,20.0,4.0,14.0,20.0,15.38,7.23
2016,3,20,13,45,2.5,105.0,3.95,14.0,107.0,82.58,63.24
2016,3,20,14,0,5.0,190.0,3.9,14.0,194.0,149.1,117.9
2016,3,20,14,15,4.5,187.5,3.8,14.0,191.0,145.92,115.35
2016,3,20,14,30,4.0,185.0,3.7,14.0,188.0,142.73,112.91
2016,3,20,14,45,3.0,179.0,3.6,14.0,181.0,136.78,108.25
2016,3,20,15,0,2.0,173.0,3.5,14.0,174.0,130.93,103.69
2016,3,20,15,15,32.5,199.0,3.35,13.5,216.5,151.47,119.77
2016,3,20,15,30,63.0,225.0,3.2,13.0,259.0,165.31,130.35
2016,3,20,15,45,59.0,204.5,3.1,13.0,234.0,143.44,113.65
2016,3,20,16,0,55.0,184.0,3.0,13.0,209.0,125.06,105.09
2016,3,20,16,15,134.0,164.0,2.85,13.0,215.0,111.23,93.3
2016,3,20,16,30,213.0,144.0,2.7,13.0,221.0,98.05,81.93
2016,3,20,16,45,193.0,125.0,2.6,13.0,186.5,86.3,71.66
2016,3,20,17,0,173.0,106.0,2.5,13.0,152.0,75.17,61.74
2016,3,20,17,15,149.5,84.5,2.4,12.5,118.0,60.74,48.77
2016,3,20,17,30,126.0,63.0,2.3,12.0,84.0,45.64,34.93
2016,3,20,17,45,81.5,43.0,2.2,12.0,55.0,31.86,21.95
2016,3,20,18,0,37.0,23.0,2.1,12.0,26.0,17.51,5.77
2016,3,20,18,15,18.5,11.5,2.1,11.5,13.0,9.05,0.0
2016,3,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,2.8,10.0,0.5,0.39,0.0
2016,3,21,6,30,0.0,1.0,2.9,10.0,1.0,0.75,0.0
2016,3,21,6,45,0.0,4.0,3.05,10.5,4.0,3.02,0.0
2016,3,21,7,0,0.0,7.0,3.2,11.0,7.0,5.3,0.0
2016,3,21,7,15,0.0,10.5,3.3,11.0,10.5,7.96,1.23
2016,3,21,7,30,0.0,14.0,3.4,11.0,14.0,10.63,3.6
2016,3,21,7,45,0.0,18.0,3.55,11.5,18.0,13.69,6.25
2016,3,21,8,0,0.0,22.0,3.7,12.0,22.0,16.75,8.88
2016,3,21,8,15,0.0,47.0,3.75,12.0,47.0,35.94,25.41
2016,3,21,8,30,0.0,72.0,3.8,12.0,72.0,55.26,41.87
2016,3,21,8,45,19.0,139.5,3.9,12.0,149.5,134.41,109.62
2016,3,21,9,0,38.0,207.0,4.0,12.0,227.0,242.02,199.1
2016,3,21,9,15,19.0,177.5,4.05,12.0,187.5,168.26,136.83
2016,3,21,9,30,0.0,148.0,4.1,12.0,148.0,119.81,95.42
2016,3,21,9,45,3.5,175.5,4.2,12.5,178.0,147.63,118.28
2016,3,21,10,0,7.0,203.0,4.3,13.0,208.0,175.53,140.84
2016,3,21,10,15,3.5,168.0,4.4,13.0,170.5,139.07,110.48
2016,3,21,10,30,0.0,133.0,4.5,13.0,133.0,104.88,81.98
2016,3,21,10,45,0.0,95.5,4.65,13.5,95.5,73.86,56.07
2016,3,21,11,0,0.0,58.0,4.8,14.0,58.0,44.72,31.71
2016,3,21,11,15,6.0,153.0,4.85,14.0,157.5,126.86,99.77
2016,3,21,11,30,12.0,248.0,4.9,14.0,257.0,213.36,170.03
2016,3,21,11,45,9.5,226.5,5.0,14.0,234.0,191.11,151.78
2016,3,21,12,0,7.0,205.0,5.1,14.0,211.0,169.65,134.3
2016,3,21,12,15,7.0,205.5,5.1,14.0,211.0,169.21,133.93
2016,3,21,12,30,7.0,206.0,5.1,14.0,211.0,168.74,133.54
2016,3,21,12,45,3.5,122.0,5.1,14.0,124.5,97.57,75.35
2016,3,21,13,0,0.0,38.0,5.1,14.0,38.0,29.28,18.79
2016,3,21,13,15,0.0,37.0,5.0,14.0,37.0,28.5,18.17
2016,3,21,13,30,0.0,36.0,4.9,14.0,36.0,27.72,17.54
2016,3,21,13,45,6.5,137.0,4.85,14.0,141.5,109.66,85.61
2016,3,21,14,0,13.0,238.0,4.8,14.0,247.0,189.95,151.22
2016,3,21,14,15,8.0,208.5,4.8,13.5,214.0,163.31,129.84
2016,3,21,14,30,3.0,179.0,4.8,13.0,181.0,137.82,109.39
2016,3,21,14,45,4.5,183.5,4.8,13.0,186.5,140.52,111.81
2016,3,21,15,0,6.0,188.0,4.8,13.0,192.0,142.66,113.74
2016,3,21,15,15,134.5,209.0,4.65,12.5,281.0,176.87,136.96
2016,3,21,15,30,263.0,230.0,4.5,12.0,370.0,189.33,142.18
2016,3,21,15,45,457.5,176.5,4.35,12.0,394.0,142.51,102.37
2016,3,21,16,0,652.0,123.0,4.2,12.0,418.0,91.2,75.74
2016,3,21,16,15,326.0,94.5,4.0,11.5,242.0,66.46,54.12
2016,3,21,16,30,0.0,66.0,3.8,11.0,66.0,50.61,40.14
2016,3,21,16,45,0.0,56.0,3.65,11.0,56.0,42.88,33.25
2016,3,21,17,0,0.0,46.0,3.5,11.0,46.0,35.16,26.27
2016,3,21,17,15,188.0,52.0,3.35,10.5,84.5,38.17,28.91
2016,3,21,17,30,376.0,58.0,3.2,10.0,123.0,43.94,33.75
2016,3,21,17,45,262.0,43.0,3.1,10.0,80.5,32.51,22.79
2016,3,21,18,0,148.0,28.0,3.0,10.0,38.0,21.13,9.1
2016,3,21,18,15,74.0,14.0,2.95,10.0,19.0,11.02,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,10.5,2.25,7.5,15.0,56.35,0.0
2016,3,22,6,30,168.0,21.0,2.3,8.0,30.0,157.4,56.16
2016,3,22,6,45,308.0,33.5,2.4,8.5,72.5,290.12,235.87
2016,3,22,7,0,448.0,46.0,2.5,9.0,115.0,421.07,353.42
2016,3,22,7,15,529.0,54.0,2.6,9.0,166.5,513.78,433.02
2016,3,22,7,30,610.0,62.0,2.7,9.0,218.0,611.56,513.12
2016,3,22,7,45,663.0,67.5,2.8,9.5,271.0,686.53,571.02
2016,3,22,8,0,716.0,73.0,2.9,10.0,324.0,762.77,627.52
2016,3,22,8,15,750.5,77.5,2.9,10.0,376.0,815.66,665.12
2016,3,22,8,30,785.0,82.0,2.9,10.0,428.0,873.52,705.46
2016,3,22,8,45,814.0,84.0,2.95,10.5,477.5,921.23,736.52
2016,3,22,9,0,843.0,86.0,3.0,11.0,527.0,966.5,765.29
2016,3,22,9,15,861.0,88.5,3.0,11.0,571.0,998.57,785.34
2016,3,22,9,30,879.0,91.0,3.0,11.0,615.0,1014.36,794.04
2016,3,22,9,45,895.5,91.5,3.05,11.5,654.5,1035.11,805.43
2016,3,22,10,0,912.0,92.0,3.1,12.0,694.0,1052.07,814.21
2016,3,22,10,15,921.0,93.5,3.1,12.0,726.0,1058.54,816.97
2016,3,22,10,30,930.0,95.0,3.1,12.0,758.0,1060.84,817.16
2016,3,22,10,45,545.5,232.0,3.1,12.5,624.5,823.48,646.5
2016,3,22,11,0,161.0,369.0,3.1,13.0,491.0,528.87,418.11
2016,3,22,11,15,156.5,378.0,3.1,13.0,498.5,524.8,415.89
2016,3,22,11,30,152.0,387.0,3.1,13.0,506.0,519.9,411.52
2016,3,22,11,45,91.5,355.0,3.15,13.0,427.5,402.25,319.96
2016,3,22,12,0,31.0,323.0,3.2,13.0,349.0,311.11,247.31
2016,3,22,12,15,496.5,210.0,3.25,13.0,606.0,652.82,521.97
2016,3,22,12,30,962.0,97.0,3.3,13.0,863.0,880.72,690.06
2016,3,22,12,45,622.0,236.0,3.4,13.0,729.5,717.79,566.03
2016,3,22,13,0,282.0,375.0,3.5,13.0,596.0,541.5,428.34
2016,3,22,13,15,614.5,236.0,3.55,13.0,706.0,639.24,507.62
2016,3,22,13,30,947.0,97.0,3.6,13.0,816.0,680.77,540.0
2016,3,22,13,45,943.0,95.0,3.7,13.0,792.5,623.07,492.87
2016,3,22,14,0,939.0,93.0,3.8,13.0,769.0,563.6,443.36
2016,3,22,14,15,930.5,91.5,3.8,13.0,738.5,501.0,389.51
2016,3,22,14,30,922.0,90.0,3.8,13.0,708.0,437.62,333.38
2016,3,22,14,45,912.0,87.0,3.85,13.0,671.0,372.08,274.24
2016,3,22,15,0,902.0,84.0,3.9,13.0,634.0,306.55,214.52
2016,3,22,15,15,886.5,82.0,3.85,13.0,590.5,240.94,156.37
2016,3,22,15,30,871.0,80.0,3.8,13.0,547.0,176.5,104.71
2016,3,22,15,45,851.0,76.5,3.8,13.0,499.5,105.96,61.22
2016,3,22,16,0,831.0,73.0,3.8,13.0,452.0,65.68,52.91
2016,3,22,16,15,801.0,69.5,3.7,12.5,400.5,62.69,50.55
2016,3,22,16,30,771.0,66.0,3.6,12.0,349.0,59.66,48.09
2016,3,22,16,45,728.5,61.0,3.5,11.5,296.0,55.27,44.33
2016,3,22,17,0,686.0,56.0,3.4,11.0,243.0,50.86,40.44
2016,3,22,17,15,616.5,49.5,3.3,10.5,191.0,44.93,35.01
2016,3,22,17,30,547.0,43.0,3.2,10.0,139.0,35.97,26.66
2016,3,22,17,45,427.5,33.5,3.1,10.0,92.5,27.84,18.79
2016,3,22,18,0,308.0,24.0,3.0,10.0,46.0,19.87,8.87
2016,3,22,18,15,154.0,12.0,2.95,9.5,23.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,109.5,10.5,1.8,6.5,17.0,70.94,0.0
2016,3,23,6,30,219.0,21.0,1.8,7.0,34.0,193.97,97.88
2016,3,23,6,45,339.0,33.5,1.8,7.5,76.5,310.88,254.77
2016,3,23,7,0,459.0,46.0,1.8,8.0,119.0,428.92,360.09
2016,3,23,7,15,535.0,54.0,1.75,8.5,169.5,518.11,434.6
2016,3,23,7,30,611.0,62.0,1.7,9.0,220.0,612.01,508.68
2016,3,23,7,45,684.5,58.5,1.7,9.5,272.0,687.01,564.69
2016,3,23,8,0,758.0,55.0,1.7,10.0,324.0,770.18,624.17
2016,3,23,8,15,780.0,67.5,1.7,10.5,380.5,829.68,663.91
2016,3,23,8,30,802.0,80.0,1.7,11.0,437.0,886.58,700.64
2016,3,23,8,45,826.5,83.5,1.75,12.0,486.0,932.08,727.68
2016,3,23,9,0,851.0,87.0,1.8,13.0,535.0,974.94,752.38
2016,3,23,9,15,868.5,89.5,1.7,13.0,579.5,1006.53,769.7
2016,3,23,9,30,886.0,92.0,1.6,13.0,624.0,1021.76,775.94
2016,3,23,9,45,899.5,94.0,1.55,13.5,663.0,1041.2,784.52
2016,3,23,10,0,913.0,96.0,1.5,14.0,702.0,1056.74,790.47
2016,3,23,10,15,922.0,97.5,1.5,14.0,734.5,1063.04,792.9
2016,3,23,10,30,931.0,99.0,1.5,14.0,767.0,1065.16,792.92
2016,3,23,10,45,936.5,100.5,1.5,14.5,791.5,1059.52,786.7
2016,3,23,11,0,942.0,102.0,1.5,15.0,816.0,1049.65,778.05
2016,3,23,11,15,773.5,181.0,1.55,15.0,775.5,970.83,726.79
2016,3,23,11,30,605.0,260.0,1.6,15.0,735.0,859.53,650.95
2016,3,23,11,45,777.0,183.5,1.7,15.5,801.0,926.61,699.53
2016,3,23,12,0,949.0,107.0,1.8,16.0,867.0,953.87,716.68
2016,3,23,12,15,949.0,107.5,1.85,16.0,867.5,918.12,692.93
2016,3,23,12,30,949.0,108.0,1.9,16.0,868.0,878.95,667.38
2016,3,23,12,45,936.5,113.5,1.95,16.0,857.5,831.55,635.92
2016,3,23,13,0,924.0,119.0,2.0,16.0,847.0,781.92,601.22
2016,3,23,13,15,919.5,118.0,2.05,16.0,831.0,730.16,563.27
2016,3,23,13,30,915.0,117.0,2.1,16.0,815.0,676.27,522.58
2016,3,23,13,45,904.0,117.5,2.2,16.0,790.0,618.04,477.55
2016,3,23,14,0,893.0,118.0,2.3,16.0,765.0,558.8,430.12
2016,3,23,14,15,883.0,116.0,2.35,15.5,733.5,498.21,380.46
2016,3,23,14,30,873.0,114.0,2.4,15.0,702.0,435.04,326.96
2016,3,23,14,45,858.0,112.0,2.45,15.0,664.0,370.11,270.06
2016,3,23,15,0,843.0,110.0,2.5,15.0,626.0,305.94,213.19
2016,3,23,15,15,824.5,107.0,2.5,14.5,582.5,241.39,157.76
2016,3,23,15,30,806.0,104.0,2.5,14.0,539.0,178.66,108.74
2016,3,23,15,45,584.5,138.0,2.55,14.0,439.0,125.24,84.6
2016,3,23,16,0,363.0,172.0,2.6,14.0,339.0,116.98,97.58
2016,3,23,16,15,381.0,148.0,2.6,13.5,306.0,100.68,83.8
2016,3,23,16,30,399.0,124.0,2.6,13.0,273.0,86.89,72.04
2016,3,23,16,45,352.5,113.5,2.6,13.0,230.5,80.16,66.21
2016,3,23,17,0,306.0,103.0,2.6,13.0,188.0,74.05,60.78
2016,3,23,17,15,364.5,79.5,2.55,12.5,159.5,58.6,46.93
2016,3,23,17,30,423.0,56.0,2.5,12.0,131.0,45.43,34.86
2016,3,23,17,45,302.5,42.5,2.5,11.5,87.0,32.4,22.7
2016,3,23,18,0,182.0,29.0,2.5,11.0,43.0,21.99,10.95
2016,3,23,18,15,91.0,14.5,2.45,10.5,21.5,11.41,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,11.5,2.6,8.5,17.0,56.84,0.0
2016,3,24,6,30,167.0,23.0,2.7,9.0,34.0,162.75,96.3
2016,3,24,6,45,274.5,38.0,2.8,9.5,75.0,268.69,220.75
2016,3,24,7,0,382.0,53.0,2.9,10.0,116.0,380.16,320.11
2016,3,24,7,15,459.0,63.5,2.9,10.5,166.0,470.28,397.37
2016,3,24,7,30,536.0,74.0,2.9,11.0,216.0,565.22,474.17
2016,3,24,7,45,564.0,87.5,2.95,11.5,265.0,625.89,520.85
2016,3,24,8,0,592.0,101.0,3.0,12.0,314.0,686.28,565.56
