Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,15,630.0,108.0,3.0,12.5,365.0,747.94,609.4
2016,3,24,8,30,668.0,115.0,3.0,13.0,416.0,808.84,651.24
2016,3,24,8,45,679.0,127.0,3.05,13.5,461.0,848.14,676.57
2016,3,24,9,0,690.0,139.0,3.1,14.0,506.0,884.6,699.6
2016,3,24,9,15,712.0,143.5,3.0,14.0,549.5,920.67,722.29
2016,3,24,9,30,734.0,148.0,2.9,14.0,593.0,953.77,742.56
2016,3,24,9,45,765.5,144.5,2.8,14.5,633.5,984.09,759.27
2016,3,24,10,0,797.0,141.0,2.7,15.0,674.0,1001.83,767.18
2016,3,24,10,15,809.0,143.5,2.6,15.0,706.5,1012.21,771.64
2016,3,24,10,30,821.0,146.0,2.5,15.0,739.0,1018.57,773.54
2016,3,24,10,45,828.0,149.0,2.45,15.5,763.5,1016.34,768.94
2016,3,24,11,0,835.0,152.0,2.4,16.0,788.0,1010.03,761.89
2016,3,24,11,15,840.5,153.5,2.4,16.0,805.0,996.68,752.32
2016,3,24,11,30,846.0,155.0,2.4,16.0,822.0,979.36,740.29
2016,3,24,11,45,842.5,159.0,2.4,16.0,830.0,952.31,721.83
2016,3,24,12,0,839.0,163.0,2.4,16.0,838.0,921.85,701.17
2016,3,24,12,15,839.5,163.0,2.4,16.0,838.5,887.87,678.09
2016,3,24,12,30,840.0,163.0,2.4,16.0,839.0,850.7,652.74
2016,3,24,12,45,867.5,146.0,2.4,16.5,838.5,815.76,627.01
2016,3,24,13,0,895.0,129.0,2.4,17.0,838.0,767.86,591.62
2016,3,24,13,15,890.5,128.0,2.4,17.0,822.0,717.3,553.86
2016,3,24,13,30,886.0,127.0,2.4,17.0,806.0,669.84,517.17
2016,3,24,13,45,877.0,126.5,2.4,17.0,782.0,612.0,471.87
2016,3,24,14,0,868.0,126.0,2.4,17.0,758.0,553.06,424.37
2016,3,24,14,15,858.0,124.0,2.4,16.5,727.5,491.64,374.15
2016,3,24,14,30,848.0,122.0,2.4,16.0,697.0,429.84,321.87
2016,3,24,14,45,825.5,123.0,2.45,16.0,658.0,366.3,266.6
2016,3,24,15,0,803.0,124.0,2.5,16.0,619.0,304.42,212.31
2016,3,24,15,15,784.0,120.5,2.55,15.5,576.0,237.01,155.23
2016,3,24,15,30,765.0,117.0,2.6,15.0,533.0,175.54,107.66
2016,3,24,15,45,736.5,113.0,2.65,15.0,485.0,115.36,72.88
2016,3,24,16,0,708.0,109.0,2.7,15.0,437.0,82.36,67.05
2016,3,24,16,15,673.5,103.0,2.8,14.5,386.5,78.72,64.25
2016,3,24,16,30,639.0,97.0,2.9,14.0,336.0,75.03,61.3
2016,3,24,16,45,606.0,86.0,3.0,14.0,285.5,67.58,54.82
2016,3,24,17,0,573.0,75.0,3.1,14.0,235.0,59.86,47.96
2016,3,24,17,15,503.0,65.5,3.1,13.5,184.5,52.67,41.5
2016,3,24,17,30,433.0,56.0,3.1,13.0,134.0,45.44,34.76
2016,3,24,17,45,332.0,42.0,3.15,12.5,90.0,34.23,24.24
2016,3,24,18,0,231.0,28.0,3.2,12.0,46.0,22.9,12.06
2016,3,24,18,15,115.5,14.0,3.1,11.5,23.0,11.02,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,13.5,2.05,8.5,20.0,64.99,0.0
2016,3,25,6,30,190.0,27.0,2.1,9.0,40.0,185.88,122.54
2016,3,25,6,45,312.5,40.0,2.2,9.5,83.5,299.08,246.28
2016,3,25,7,0,435.0,53.0,2.3,10.0,127.0,418.65,351.3
2016,3,25,7,15,509.5,61.5,2.4,10.0,177.5,506.85,426.39
2016,3,25,7,30,584.0,70.0,2.5,10.0,228.0,599.34,501.3
2016,3,25,7,45,647.0,73.5,2.6,10.5,282.0,679.44,562.51
2016,3,25,8,0,710.0,77.0,2.7,11.0,336.0,761.24,622.56
2016,3,25,8,15,743.0,81.5,2.75,11.5,387.5,812.23,657.36
2016,3,25,8,30,776.0,86.0,2.8,12.0,439.0,868.24,695.05
2016,3,25,8,45,804.0,88.0,2.85,12.5,488.0,914.57,724.83
2016,3,25,9,0,832.0,90.0,2.9,13.0,537.0,958.42,752.37
2016,3,25,9,15,849.5,92.5,2.75,13.5,581.0,989.55,768.83
2016,3,25,9,30,867.0,95.0,2.6,14.0,625.0,1017.25,782.65
2016,3,25,9,45,877.0,98.5,2.5,14.5,662.5,1021.55,780.96
2016,3,25,10,0,887.0,102.0,2.4,15.0,700.0,1034.94,785.74
2016,3,25,10,15,897.0,104.0,2.35,15.0,732.0,1042.6,788.69
2016,3,25,10,30,907.0,106.0,2.3,15.0,764.0,1046.14,789.12
2016,3,25,10,45,910.0,109.5,2.25,15.5,788.0,1040.12,781.94
2016,3,25,11,0,913.0,113.0,2.2,16.0,812.0,1029.94,772.33
2016,3,25,11,15,917.0,113.5,2.15,16.0,829.0,1013.52,760.26
2016,3,25,11,30,921.0,114.0,2.1,16.0,846.0,993.11,745.75
2016,3,25,11,45,925.0,113.5,2.05,16.5,855.0,967.78,726.76
2016,3,25,12,0,929.0,113.0,2.0,17.0,864.0,938.63,705.42
2016,3,25,12,15,929.0,113.0,2.0,17.0,864.0,902.87,681.59
2016,3,25,12,30,929.0,113.0,2.0,17.0,864.0,863.78,655.44
2016,3,25,12,45,933.0,109.0,2.05,17.0,857.5,820.92,626.98
2016,3,25,13,0,937.0,105.0,2.1,17.0,851.0,774.83,594.89
2016,3,25,13,15,932.5,104.0,2.15,17.0,834.5,722.66,556.49
2016,3,25,13,30,928.0,103.0,2.2,17.0,818.0,668.34,515.36
2016,3,25,13,45,921.5,102.0,2.25,17.0,794.0,610.97,470.6
2016,3,25,14,0,915.0,101.0,2.3,17.0,770.0,552.14,423.14
2016,3,25,14,15,905.5,99.0,2.35,17.0,739.0,489.97,371.48
2016,3,25,14,30,896.0,97.0,2.4,17.0,708.0,427.22,317.63
2016,3,25,14,45,880.5,96.0,2.5,17.0,669.5,363.02,261.45
2016,3,25,15,0,865.0,95.0,2.6,17.0,631.0,295.94,202.52
2016,3,25,15,15,848.0,92.5,2.65,16.5,588.0,231.0,147.06
2016,3,25,15,30,831.0,90.0,2.7,16.0,545.0,167.62,98.22
2016,3,25,15,45,803.5,88.0,2.8,16.0,496.0,105.84,63.87
2016,3,25,16,0,776.0,86.0,2.9,16.0,447.0,73.86,59.38
2016,3,25,16,15,744.0,81.5,2.95,15.5,396.5,70.49,56.77
2016,3,25,16,30,712.0,77.0,3.0,15.0,346.0,61.95,49.5
2016,3,25,16,45,663.5,72.0,3.1,14.5,293.5,58.1,46.29
2016,3,25,17,0,615.0,67.0,3.2,14.0,241.0,54.28,43.0
2016,3,25,17,15,545.5,59.0,3.2,13.5,190.0,47.98,37.34
2016,3,25,17,30,476.0,51.0,3.2,13.0,139.0,41.69,31.47
2016,3,25,17,45,362.0,40.0,3.25,12.5,94.0,32.69,22.96
2016,3,25,18,0,248.0,29.0,3.3,12.0,49.0,23.76,13.13
2016,3,25,18,15,124.0,14.5,3.25,11.5,24.5,11.41,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,11.5,2.4,10.5,22.5,93.44,0.0
2016,3,26,6,30,295.0,23.0,2.4,11.0,45.0,250.71,176.74
2016,3,26,6,45,407.0,32.5,2.45,11.5,89.5,354.33,290.91
2016,3,26,7,0,519.0,42.0,2.5,12.0,134.0,466.3,387.98
2016,3,26,7,15,586.0,48.5,2.45,12.5,184.5,548.65,455.63
2016,3,26,7,30,653.0,55.0,2.4,13.0,235.0,630.08,518.93
2016,3,26,7,45,695.5,60.0,2.4,13.5,287.0,697.18,568.42
2016,3,26,8,0,738.0,65.0,2.4,14.0,339.0,764.6,616.01
2016,3,26,8,15,767.5,69.0,2.4,14.0,389.0,818.59,653.24
2016,3,26,8,30,797.0,73.0,2.4,14.0,439.0,871.07,688.5
2016,3,26,8,45,817.5,76.0,2.4,14.5,486.0,911.61,713.25
2016,3,26,9,0,838.0,79.0,2.4,15.0,533.0,937.63,727.55
2016,3,26,9,15,854.0,81.5,2.45,15.0,576.0,966.97,746.02
2016,3,26,9,30,870.0,84.0,2.5,15.0,619.0,992.96,762.13
2016,3,26,9,45,881.0,86.0,2.55,15.5,656.0,1009.67,770.56
2016,3,26,10,0,892.0,88.0,2.6,16.0,693.0,1022.54,776.57
2016,3,26,10,15,900.0,89.5,2.6,16.0,723.5,1027.79,778.57
2016,3,26,10,30,908.0,91.0,2.6,16.0,754.0,1028.98,778.09
2016,3,26,10,45,913.0,92.5,2.65,16.5,777.5,1023.02,772.13
2016,3,26,11,0,918.0,94.0,2.7,17.0,801.0,1012.96,763.65
2016,3,26,11,15,921.5,94.5,2.7,17.0,817.5,996.28,751.87
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,975.63,737.59
2016,3,26,11,45,919.5,100.0,2.75,17.5,840.5,947.5,717.44
2016,3,26,12,0,914.0,105.0,2.8,18.0,847.0,915.86,695.0
2016,3,26,12,15,914.0,105.0,2.8,18.0,847.5,880.75,671.08
2016,3,26,12,30,914.0,105.0,2.8,18.0,848.0,842.38,644.82
2016,3,26,12,45,715.0,202.5,2.85,18.0,780.5,752.25,578.72
2016,3,26,13,0,516.0,300.0,2.9,18.0,713.0,649.86,501.18
2016,3,26,13,15,686.5,214.0,2.95,17.5,752.0,661.78,512.98
2016,3,26,13,30,857.0,128.0,3.0,17.0,791.0,648.84,504.41
2016,3,26,13,45,701.0,191.0,3.05,17.0,723.0,564.35,437.83
2016,3,26,14,0,545.0,254.0,3.1,17.0,655.0,485.79,375.9
2016,3,26,14,15,552.0,238.5,3.15,17.0,630.5,437.47,336.22
2016,3,26,14,30,559.0,223.0,3.2,17.0,606.0,387.85,294.16
2016,3,26,14,45,560.0,208.5,3.25,17.0,574.5,335.85,249.33
2016,3,26,15,0,561.0,194.0,3.3,17.0,543.0,283.51,203.8
2016,3,26,15,15,559.0,179.5,3.3,16.5,507.0,230.41,159.0
2016,3,26,15,30,557.0,165.0,3.3,16.0,471.0,177.65,118.07
2016,3,26,15,45,573.0,144.5,3.35,16.0,436.0,124.31,85.17
2016,3,26,16,0,589.0,124.0,3.4,16.0,401.0,89.99,73.41
2016,3,26,16,15,467.5,130.5,3.4,15.5,335.0,91.25,74.93
2016,3,26,16,30,346.0,137.0,3.4,15.0,269.0,96.2,79.64
2016,3,26,16,45,319.5,121.0,3.4,14.5,229.0,85.86,70.85
2016,3,26,17,0,293.0,105.0,3.4,14.0,189.0,75.25,61.63
2016,3,26,17,15,257.5,86.5,3.35,13.5,149.0,62.71,50.45
2016,3,26,17,30,222.0,68.0,3.3,13.0,109.0,49.88,38.76
2016,3,26,17,45,158.0,49.5,3.3,13.0,74.0,36.61,26.38
2016,3,26,18,0,94.0,31.0,3.3,13.0,39.0,23.21,12.95
2016,3,26,18,15,47.0,15.5,3.25,12.5,19.5,12.2,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.0,2.6,9.0,24.0,85.39,0.0
2016,3,27,6,30,260.0,28.0,2.7,9.0,48.0,236.66,175.47
2016,3,27,6,45,370.5,39.5,2.8,9.5,93.0,337.81,280.65
2016,3,27,7,0,481.0,51.0,2.9,10.0,138.0,449.72,378.91
2016,3,27,7,15,552.5,59.0,2.9,10.5,190.0,536.45,451.05
2016,3,27,7,30,624.0,67.0,2.9,11.0,242.0,627.32,522.88
2016,3,27,7,45,669.0,73.5,2.95,11.5,295.0,697.11,575.34
2016,3,27,8,0,714.0,80.0,3.0,12.0,348.0,767.54,626.27
2016,3,27,8,15,747.0,84.5,3.1,12.0,400.0,818.36,662.43
2016,3,27,8,30,780.0,89.0,3.2,12.0,452.0,874.32,701.72
2016,3,27,8,45,804.0,93.0,3.3,12.5,500.5,919.14,730.89
2016,3,27,9,0,828.0,97.0,3.4,13.0,549.0,961.32,757.79
2016,3,27,9,15,845.5,100.0,3.45,13.0,593.5,992.83,777.94
2016,3,27,9,30,863.0,103.0,3.5,13.0,638.0,1020.87,795.71
2016,3,27,9,45,875.0,106.0,3.6,13.5,676.5,1039.62,805.97
2016,3,27,10,0,887.0,109.0,3.7,14.0,715.0,1040.45,804.02
2016,3,27,10,15,897.0,111.0,3.75,14.0,747.5,1047.78,808.02
2016,3,27,10,30,907.0,113.0,3.8,14.0,780.0,1051.0,809.3
2016,3,27,10,45,912.5,115.0,3.85,14.0,804.5,1045.52,804.81
2016,3,27,11,0,918.0,117.0,3.9,14.0,829.0,1035.88,797.69
2016,3,27,11,15,923.0,118.0,3.9,14.0,846.5,1020.59,786.49
2016,3,27,11,30,928.0,119.0,3.9,14.0,864.0,1001.22,772.66
2016,3,27,11,45,927.0,121.5,3.95,14.5,872.0,973.84,752.28
2016,3,27,12,0,926.0,124.0,4.0,15.0,880.0,942.81,729.47
2016,3,27,12,15,926.5,124.5,4.0,15.0,881.0,907.69,704.88
2016,3,27,12,30,927.0,125.0,4.0,15.0,882.0,869.21,677.84
2016,3,27,12,45,917.0,129.0,4.05,15.0,872.0,822.62,645.07
2016,3,27,13,0,907.0,133.0,4.1,15.0,862.0,773.77,608.23
2016,3,27,13,15,730.5,203.5,4.1,15.0,783.5,680.11,534.8
2016,3,27,13,30,554.0,274.0,4.1,15.0,705.0,581.58,457.57
2016,3,27,13,45,585.0,252.5,4.2,15.0,695.5,543.71,427.6
2016,3,27,14,0,616.0,231.0,4.3,15.0,686.0,504.41,394.97
2016,3,27,14,15,598.5,224.0,4.35,14.5,651.5,447.93,348.56
2016,3,27,14,30,581.0,217.0,4.4,14.0,617.0,390.09,299.98
2016,3,27,14,45,529.5,221.5,4.45,14.0,571.0,333.72,252.04
2016,3,27,15,0,478.0,226.0,4.5,14.0,525.0,282.74,209.01
2016,3,27,15,15,436.0,220.0,4.45,13.5,478.5,232.51,168.14
2016,3,27,15,30,394.0,214.0,4.4,13.0,432.0,189.87,136.64
2016,3,27,15,45,386.5,195.0,4.4,13.0,393.5,145.47,108.51
2016,3,27,16,0,379.0,176.0,4.4,13.0,355.0,119.55,100.21
2016,3,27,16,15,413.5,149.0,4.3,12.5,324.0,101.58,84.92
2016,3,27,16,30,448.0,122.0,4.2,12.0,293.0,86.24,71.72
2016,3,27,16,45,391.0,115.0,4.15,11.5,249.0,81.51,67.81
2016,3,27,17,0,334.0,108.0,4.1,11.0,205.0,76.78,63.74
2016,3,27,17,15,289.5,90.0,4.1,10.5,161.5,65.27,53.37
2016,3,27,17,30,245.0,72.0,4.1,10.0,118.0,52.67,41.76
2016,3,27,17,45,178.0,53.0,4.1,10.0,80.5,39.07,28.94
2016,3,27,18,0,111.0,34.0,4.1,10.0,43.0,25.34,15.17
2016,3,27,18,15,55.5,17.0,4.1,10.0,21.5,12.88,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,177.5,13.5,4.3,7.0,28.0,112.17,0.0
2016,3,28,6,30,355.0,27.0,4.4,7.0,56.0,295.07,228.61
2016,3,28,6,45,469.5,35.5,4.55,7.5,104.5,399.71,337.05
2016,3,28,7,0,584.0,44.0,4.7,8.0,153.0,508.73,433.79
2016,3,28,7,15,649.5,50.0,4.75,8.0,207.0,593.31,506.34
2016,3,28,7,30,715.0,56.0,4.8,8.0,261.0,680.96,578.17
2016,3,28,7,45,757.5,60.5,4.9,8.5,315.5,749.63,631.25
2016,3,28,8,0,800.0,65.0,5.0,9.0,370.0,818.36,682.48
2016,3,28,8,15,829.0,68.5,5.0,9.0,422.5,872.96,722.08
2016,3,28,8,30,858.0,72.0,5.0,9.0,475.0,925.78,759.48
2016,3,28,8,45,879.0,74.5,5.0,9.5,524.5,956.05,777.97
2016,3,28,9,0,900.0,77.0,5.0,10.0,574.0,994.32,802.22
2016,3,28,9,15,915.0,79.5,4.95,10.0,618.5,1023.43,820.56
2016,3,28,9,30,930.0,82.0,4.9,10.0,663.0,1048.91,836.24
2016,3,28,9,45,941.5,84.0,4.85,10.5,702.0,1066.34,844.58
2016,3,28,10,0,953.0,86.0,4.8,11.0,741.0,1079.68,850.11
2016,3,28,10,15,960.5,87.0,4.75,11.0,772.5,1083.54,850.72
2016,3,28,10,30,968.0,88.0,4.7,11.0,804.0,1083.1,848.55
2016,3,28,10,45,973.5,89.5,4.7,11.5,828.5,1076.85,841.45
2016,3,28,11,0,979.0,91.0,4.7,12.0,853.0,1066.23,831.54
2016,3,28,11,15,982.0,91.5,4.65,12.0,869.5,1047.76,817.44
2016,3,28,11,30,985.0,92.0,4.6,12.0,886.0,1025.1,800.6
2016,3,28,11,45,985.5,93.0,4.6,12.0,894.0,996.57,780.23
2016,3,28,12,0,986.0,94.0,4.6,12.0,902.0,964.16,757.16
2016,3,28,12,15,985.0,94.0,4.5,12.0,901.5,925.77,728.99
2016,3,28,12,30,984.0,94.0,4.4,12.0,901.0,883.93,698.38
2016,3,28,12,45,966.5,102.0,4.35,12.0,889.0,833.82,662.03
2016,3,28,13,0,949.0,110.0,4.3,12.0,877.0,781.7,622.46
2016,3,28,13,15,944.5,109.5,4.2,12.0,860.0,729.21,580.74
2016,3,28,13,30,940.0,109.0,4.1,12.0,843.0,674.54,536.44
2016,3,28,13,45,932.0,108.0,4.05,12.5,818.0,615.56,487.05
2016,3,28,14,0,924.0,107.0,4.0,13.0,793.0,555.28,435.4
2016,3,28,14,15,914.5,105.5,3.9,12.5,761.0,492.9,382.09
2016,3,28,14,30,905.0,104.0,3.8,12.0,729.0,429.93,326.61
2016,3,28,14,45,644.5,180.5,3.75,12.0,614.0,341.26,255.8
2016,3,28,15,0,384.0,257.0,3.7,12.0,499.0,278.58,209.99
2016,3,28,15,15,192.0,142.0,3.6,12.0,263.0,136.77,100.8
2016,3,28,15,30,0.0,27.0,3.5,12.0,27.0,20.66,11.99
2016,3,28,15,45,9.5,101.0,3.4,12.0,105.5,77.46,60.24
2016,3,28,16,0,19.0,175.0,3.3,12.0,184.0,125.12,105.46
2016,3,28,16,15,339.0,127.5,3.15,11.5,259.5,86.9,72.17
2016,3,28,16,30,659.0,80.0,3.0,11.0,335.0,63.06,51.26
2016,3,28,16,45,597.5,80.0,2.95,11.0,286.0,62.8,51.17
2016,3,28,17,0,536.0,80.0,2.9,11.0,237.0,62.94,51.33
2016,3,28,17,15,477.0,69.5,2.9,10.5,188.5,55.28,44.42
2016,3,28,17,30,418.0,59.0,2.9,10.0,140.0,47.48,37.15
2016,3,28,17,45,329.0,45.5,2.9,9.5,96.5,36.87,27.12
2016,3,28,18,0,240.0,32.0,2.9,9.0,53.0,24.44,14.76
2016,3,28,18,15,120.0,16.0,2.9,9.0,26.5,12.23,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,183.0,13.5,1.7,6.5,30.0,142.82,0.0
2016,3,29,6,30,366.0,27.0,1.8,7.0,60.0,301.42,236.7
2016,3,29,6,45,480.0,35.5,1.95,8.0,108.5,406.3,338.8
2016,3,29,7,0,594.0,44.0,2.1,9.0,157.0,515.9,432.01
2016,3,29,7,15,656.5,50.0,2.25,9.0,211.0,598.43,500.38
2016,3,29,7,30,719.0,56.0,2.4,9.0,265.0,683.81,567.98
2016,3,29,7,45,763.0,59.5,2.6,9.5,319.5,752.49,619.39
2016,3,29,8,0,807.0,63.0,2.8,10.0,374.0,821.3,669.15
2016,3,29,8,15,835.0,66.5,2.75,10.5,426.5,875.07,704.58
2016,3,29,8,30,863.0,70.0,2.7,11.0,479.0,916.25,729.93
2016,3,29,8,45,883.0,72.5,2.7,11.5,528.5,956.44,754.5
2016,3,29,9,0,903.0,75.0,2.7,12.0,578.0,993.76,776.63
2016,3,29,9,15,917.5,77.0,2.5,12.0,622.0,1021.75,791.36
2016,3,29,9,30,932.0,79.0,2.3,12.0,666.0,1046.09,803.3
2016,3,29,9,45,942.0,81.5,2.15,12.5,704.5,1062.6,808.87
2016,3,29,10,0,952.0,84.0,2.0,13.0,743.0,1074.98,811.66
2016,3,29,10,15,959.5,85.0,1.9,13.0,774.5,1078.8,811.09
2016,3,29,10,30,967.0,86.0,1.8,13.0,806.0,1078.31,807.93
2016,3,29,10,45,971.5,88.0,1.7,13.5,830.0,1071.61,799.42
2016,3,29,11,0,976.0,90.0,1.6,14.0,854.0,1060.54,788.33
2016,3,29,11,15,979.0,90.5,1.55,14.0,870.0,1042.07,774.98
2016,3,29,11,30,982.0,91.0,1.5,14.0,886.0,1019.44,759.15
2016,3,29,11,45,982.0,92.0,1.5,14.0,894.0,990.5,740.15
2016,3,29,12,0,982.0,93.0,1.5,14.0,902.0,957.73,718.68
2016,3,29,12,15,981.5,93.0,1.5,14.0,901.5,919.86,693.78
2016,3,29,12,30,981.0,93.0,1.5,14.0,901.0,878.54,666.46
2016,3,29,12,45,975.5,94.5,1.5,14.0,892.0,831.58,635.06
2016,3,29,13,0,970.0,96.0,1.5,14.0,883.0,781.91,600.37
2016,3,29,13,15,965.5,95.5,1.55,14.0,866.0,728.67,561.51
2016,3,29,13,30,961.0,95.0,1.6,14.0,849.0,673.18,519.71
2016,3,29,13,45,952.0,95.5,1.65,14.0,824.0,614.06,473.7
2016,3,29,14,0,943.0,96.0,1.7,14.0,799.0,553.64,424.98
2016,3,29,14,15,934.0,94.5,1.75,14.0,767.0,490.6,372.44
2016,3,29,14,30,925.0,93.0,1.8,14.0,735.0,426.88,317.51
2016,3,29,14,45,909.0,92.5,1.85,14.0,696.0,361.33,259.85
2016,3,29,15,0,893.0,92.0,1.9,14.0,657.0,296.47,202.36
2016,3,29,15,15,876.5,89.5,1.95,13.5,613.0,231.06,146.65
2016,3,29,15,30,860.0,87.0,2.0,13.0,569.0,161.17,93.49
2016,3,29,15,45,834.5,85.0,2.05,13.0,519.5,97.94,60.75
2016,3,29,16,0,809.0,83.0,2.1,13.0,470.0,72.24,58.59
2016,3,29,16,15,778.0,79.0,2.1,12.5,418.0,69.14,56.19
2016,3,29,16,30,747.0,75.0,2.1,12.0,366.0,66.0,53.68
2016,3,29,16,45,700.0,70.5,2.15,12.0,312.5,57.45,46.17
2016,3,29,17,0,653.0,66.0,2.2,12.0,259.0,53.89,43.02
2016,3,29,17,15,586.5,58.5,2.2,11.5,206.5,47.89,37.63
2016,3,29,17,30,520.0,51.0,2.2,11.0,154.0,41.91,32.06
2016,3,29,17,45,407.0,41.0,2.2,10.5,106.5,33.62,24.19
2016,3,29,18,0,294.0,31.0,2.2,10.0,59.0,25.44,15.73
2016,3,29,18,15,147.0,15.5,2.2,9.5,29.5,12.55,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,17.5,1.85,8.0,28.5,108.68,0.0
2016,3,30,6,30,234.0,35.0,1.9,8.0,57.0,225.9,179.21
2016,3,30,6,45,342.5,47.0,1.95,8.5,102.5,325.9,272.83
2016,3,30,7,0,451.0,59.0,2.0,9.0,148.0,435.94,367.97
2016,3,30,7,15,411.5,81.0,1.95,9.5,180.5,447.14,377.84
2016,3,30,7,30,372.0,103.0,1.9,10.0,213.0,457.94,385.69
2016,3,30,7,45,420.5,111.5,1.85,10.5,258.5,521.94,436.23
2016,3,30,8,0,469.0,120.0,1.8,11.0,304.0,587.91,485.88
2016,3,30,8,15,610.5,109.0,1.8,11.0,381.5,727.82,589.72
2016,3,30,8,30,752.0,98.0,1.8,11.0,459.0,862.85,684.46
2016,3,30,8,45,779.0,100.5,1.8,11.5,507.5,901.37,706.69
2016,3,30,9,0,806.0,103.0,1.8,12.0,556.0,944.01,732.44
2016,3,30,9,15,823.5,106.5,1.8,12.0,599.5,975.49,751.48
2016,3,30,9,30,841.0,110.0,1.8,12.0,643.0,1003.56,768.23
2016,3,30,9,45,856.0,111.5,1.85,12.5,681.0,1023.13,778.59
2016,3,30,10,0,871.0,113.0,1.9,13.0,719.0,1038.82,786.53
2016,3,30,10,15,673.5,199.0,1.9,13.0,680.0,936.12,715.91
2016,3,30,10,30,476.0,285.0,1.9,13.0,641.0,809.0,623.67
2016,3,30,10,45,483.0,292.5,1.95,13.5,663.5,813.07,626.17
2016,3,30,11,0,490.0,300.0,2.0,14.0,686.0,814.2,625.34
2016,3,30,11,15,702.0,210.0,2.0,14.0,775.0,920.28,702.82
2016,3,30,11,30,914.0,120.0,2.0,14.0,864.0,983.71,744.02
2016,3,30,11,45,916.5,120.0,2.0,14.0,872.5,957.27,725.17
2016,3,30,12,0,919.0,120.0,2.0,14.0,881.0,927.13,704.88
2016,3,30,12,15,919.5,120.0,2.0,14.0,881.0,891.74,681.0
2016,3,30,12,30,920.0,120.0,2.0,14.0,881.0,853.05,654.78
2016,3,30,12,45,706.0,217.5,2.0,14.5,798.5,750.79,578.44
2016,3,30,13,0,492.0,315.0,2.0,15.0,716.0,638.3,492.92
2016,3,30,13,15,703.0,214.5,2.05,15.0,775.0,665.08,515.19
2016,3,30,13,30,914.0,114.0,2.1,15.0,834.0,658.72,510.59
2016,3,30,13,45,908.0,112.5,2.15,15.0,810.5,601.78,465.37
2016,3,30,14,0,902.0,111.0,2.2,15.0,787.0,543.39,417.85
2016,3,30,14,15,647.0,201.5,2.3,14.5,676.5,446.6,342.56
2016,3,30,14,30,392.0,292.0,2.4,14.0,566.0,365.73,281.09
2016,3,30,14,45,625.5,197.0,2.5,14.0,607.5,343.6,254.71
2016,3,30,15,0,859.0,102.0,2.6,14.0,649.0,289.7,198.69
2016,3,30,15,15,842.5,99.5,2.75,13.5,605.5,225.38,143.82
2016,3,30,15,30,826.0,97.0,2.9,13.0,562.0,162.6,96.49
2016,3,30,15,45,803.5,93.5,3.05,13.0,514.0,100.62,64.57
2016,3,30,16,0,781.0,90.0,3.2,13.0,466.0,76.63,62.46
2016,3,30,16,15,750.0,85.5,3.25,12.5,414.5,73.37,59.93
2016,3,30,16,30,719.0,81.0,3.3,12.0,363.0,64.69,52.5
2016,3,30,16,45,675.0,75.0,3.4,12.0,310.5,60.26,48.68
2016,3,30,17,0,631.0,69.0,3.5,12.0,258.0,55.8,44.72
2016,3,30,17,15,566.0,61.5,3.4,11.5,206.0,49.93,39.46
2016,3,30,17,30,501.0,54.0,3.3,11.0,154.0,44.08,34.01
2016,3,30,17,45,395.0,43.5,3.25,10.5,107.5,35.53,25.92
2016,3,30,18,0,289.0,33.0,3.2,10.0,61.0,27.05,17.25
2016,3,30,18,15,144.5,16.5,3.1,9.5,30.5,13.35,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.0,17.0,2.3,9.5,32.0,131.21,23.49
2016,3,31,6,30,298.0,34.0,2.4,10.0,64.0,265.37,212.14
2016,3,31,6,45,406.0,44.5,2.5,10.5,111.0,366.38,305.52
2016,3,31,7,0,514.0,55.0,2.6,11.0,158.0,477.1,400.6
2016,3,31,7,15,579.0,62.0,2.6,11.0,210.5,558.87,467.75
2016,3,31,7,30,644.0,69.0,2.6,11.0,263.0,644.02,534.58
2016,3,31,7,45,326.0,103.0,2.6,11.5,202.0,430.22,361.52
2016,3,31,8,0,8.0,137.0,2.6,12.0,141.0,125.59,101.53
2016,3,31,8,15,8.5,151.5,2.55,12.0,156.0,137.85,112.01
2016,3,31,8,30,9.0,166.0,2.5,12.0,171.0,150.22,121.95
2016,3,31,8,45,41.5,206.0,2.45,12.5,229.5,240.34,196.69
2016,3,31,9,0,74.0,246.0,2.4,13.0,288.0,314.99,256.53
2016,3,31,9,15,477.5,171.0,2.4,13.0,473.0,699.34,563.02
2016,3,31,9,30,881.0,96.0,2.4,13.0,658.0,1012.87,782.13
2016,3,31,9,45,893.0,98.0,2.4,13.5,696.0,1029.98,787.04
2016,3,31,10,0,905.0,100.0,2.4,14.0,734.0,1043.18,792.71
2016,3,31,10,15,914.0,101.5,2.4,14.0,765.5,1048.72,794.9
2016,3,31,10,30,923.0,103.0,2.4,14.0,797.0,1050.11,794.57
2016,3,31,10,45,929.5,103.5,2.45,14.5,821.0,1043.72,788.39
2016,3,31,11,0,936.0,104.0,2.5,15.0,845.0,1033.14,779.67
2016,3,31,11,15,939.5,105.0,2.5,15.0,861.0,1016.03,767.67
2016,3,31,11,30,943.0,106.0,2.5,15.0,877.0,994.86,753.13
2016,3,31,11,45,945.0,106.0,2.5,15.5,885.5,967.37,733.06
2016,3,31,12,0,947.0,106.0,2.5,16.0,894.0,936.12,710.58
2016,3,31,12,15,947.0,106.0,2.6,16.0,893.5,899.55,686.66
2016,3,31,12,30,947.0,106.0,2.7,16.0,893.0,859.63,660.19
2016,3,31,12,45,949.5,103.0,2.8,16.0,886.0,815.68,630.57
2016,3,31,13,0,952.0,100.0,2.9,16.0,879.0,768.58,596.8
2016,3,31,13,15,948.5,99.5,2.95,15.5,862.5,716.77,558.62
2016,3,31,13,30,945.0,99.0,3.0,15.0,846.0,662.68,517.43
2016,3,31,13,45,938.5,98.0,3.15,15.0,822.0,604.47,471.07
2016,3,31,14,0,932.0,97.0,3.3,15.0,798.0,544.8,421.87
2016,3,31,14,15,923.5,95.5,3.4,15.0,767.0,482.65,368.86
2016,3,31,14,30,915.0,94.0,3.5,15.0,736.0,419.81,313.61
2016,3,31,14,45,506.0,193.0,3.6,15.0,545.5,300.17,223.71
2016,3,31,15,0,97.0,292.0,3.7,15.0,355.0,230.78,179.94
2016,3,31,15,15,87.5,270.0,3.7,14.5,323.5,203.31,158.58
2016,3,31,15,30,78.0,248.0,3.7,14.0,292.0,177.58,139.08
2016,3,31,15,45,124.0,229.5,3.75,14.0,292.5,153.23,120.56
2016,3,31,16,0,170.0,211.0,3.8,14.0,293.0,138.61,116.22
2016,3,31,16,15,105.0,182.5,3.75,13.5,231.5,121.48,101.89
2016,3,31,16,30,40.0,154.0,3.7,13.0,170.0,106.48,89.23
2016,3,31,16,45,34.5,133.5,3.7,12.5,146.0,93.25,77.92
2016,3,31,17,0,29.0,113.0,3.7,12.0,122.0,79.77,66.15
2016,3,31,17,15,291.5,82.0,3.55,11.5,142.5,59.41,47.97
2016,3,31,17,30,554.0,51.0,3.4,11.0,163.0,42.15,32.3
2016,3,31,17,45,450.0,41.5,3.25,11.0,115.0,34.24,24.76
2016,3,31,18,0,346.0,32.0,3.1,11.0,67.0,26.42,16.79
2016,3,31,18,15,173.0,16.0,2.95,10.5,33.5,12.97,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,16.5,2.4,9.0,34.5,146.68,54.9
2016,4,1,6,30,349.0,33.0,2.5,9.0,69.0,296.27,240.0
2016,4,1,6,45,448.0,42.5,2.65,9.5,117.0,392.26,328.77
2016,4,1,7,0,547.0,52.0,2.8,10.0,165.0,497.03,418.82
2016,4,1,7,15,300.5,86.0,2.8,10.5,150.5,366.72,311.04
2016,4,1,7,30,54.0,120.0,2.8,11.0,136.0,167.6,139.66
2016,4,1,7,45,61.0,141.5,2.8,11.5,163.0,196.21,163.93
2016,4,1,8,0,68.0,163.0,2.8,12.0,190.0,224.9,187.24
2016,4,1,8,15,64.0,183.0,2.75,12.0,211.0,241.69,200.22
2016,4,1,8,30,60.0,203.0,2.7,12.0,232.0,257.93,212.58
2016,4,1,8,45,83.0,229.5,2.7,12.5,274.0,307.51,252.33
2016,4,1,9,0,106.0,256.0,2.7,13.0,316.0,357.33,291.32
2016,4,1,9,15,188.0,272.5,2.65,13.0,389.5,477.44,386.55
2016,4,1,9,30,270.0,289.0,2.6,13.0,463.0,600.04,479.76
2016,4,1,9,45,391.0,268.5,2.6,13.5,536.0,696.15,551.68
2016,4,1,10,0,512.0,248.0,2.6,14.0,609.0,817.73,638.87
2016,4,1,10,15,507.0,263.0,2.5,14.0,633.5,823.0,639.17
2016,4,1,10,30,502.0,278.0,2.4,14.0,658.0,825.29,638.47
2016,4,1,10,45,717.5,191.0,2.35,14.5,752.5,948.0,724.95
2016,4,1,11,0,933.0,104.0,2.3,15.0,847.0,1028.46,775.16
2016,4,1,11,15,937.0,105.0,2.25,15.0,863.0,1011.82,761.92
2016,4,1,11,30,941.0,106.0,2.2,15.0,879.0,991.11,747.2
2016,4,1,11,45,944.0,105.5,2.2,15.0,887.5,964.02,728.92
2016,4,1,12,0,947.0,105.0,2.2,15.0,896.0,933.14,708.14
2016,4,1,12,15,947.0,105.0,2.2,15.0,896.0,896.55,683.45
2016,4,1,12,30,947.0,105.0,2.2,15.0,896.0,856.62,656.38
2016,4,1,12,45,946.0,104.0,2.2,15.0,888.0,811.85,625.75
2016,4,1,13,0,945.0,103.0,2.2,15.0,880.0,764.19,591.12
2016,4,1,13,15,941.5,102.5,2.25,15.0,864.0,712.66,552.55
2016,4,1,13,30,938.0,102.0,2.3,15.0,848.0,658.87,511.11
2016,4,1,13,45,932.5,100.5,2.35,15.0,824.0,601.13,465.34
2016,4,1,14,0,927.0,99.0,2.4,15.0,800.0,541.85,416.76
2016,4,1,14,15,919.0,97.5,2.45,15.0,769.0,480.21,364.64
2016,4,1,14,30,911.0,96.0,2.5,15.0,738.0,417.81,310.23
2016,4,1,14,45,899.5,94.0,2.6,15.0,700.0,353.47,253.18
2016,4,1,15,0,888.0,92.0,2.7,15.0,662.0,289.35,196.09
2016,4,1,15,15,872.5,89.5,2.75,14.5,619.0,224.65,141.19
2016,4,1,15,30,857.0,87.0,2.8,14.0,576.0,155.06,89.17
2016,4,1,15,45,836.0,84.5,2.9,14.0,528.0,92.14,58.58
2016,4,1,16,0,815.0,82.0,3.0,14.0,480.0,71.57,57.75
2016,4,1,16,15,786.5,78.0,3.0,13.5,428.5,68.49,55.36
2016,4,1,16,30,758.0,74.0,3.0,13.0,377.0,65.35,52.87
2016,4,1,16,45,716.5,69.5,3.0,12.5,323.5,61.59,49.75
2016,4,1,17,0,675.0,65.0,3.0,12.0,270.0,53.38,42.55
2016,4,1,17,15,614.0,58.0,2.85,11.5,217.5,47.74,37.52
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,42.11,32.3
2016,4,1,17,45,451.5,42.0,2.55,10.5,117.0,34.62,25.2
2016,4,1,18,0,350.0,33.0,2.4,10.0,69.0,27.23,17.71
2016,4,1,18,15,175.0,16.5,2.3,9.5,34.5,13.36,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,17.5,1.5,9.0,36.5,148.51,74.73
2016,4,2,6,30,345.0,35.0,1.5,9.0,73.0,295.53,240.0
2016,4,2,6,45,435.5,45.5,1.5,9.5,120.5,386.93,322.53
2016,4,2,7,0,526.0,56.0,1.5,10.0,168.0,486.23,406.36
2016,4,2,7,15,587.5,63.5,1.4,10.0,220.5,566.27,469.92
2016,4,2,7,30,649.0,71.0,1.3,10.0,273.0,649.42,532.47
2016,4,2,7,45,397.0,120.0,1.25,10.5,250.5,510.16,421.39
2016,4,2,8,0,145.0,169.0,1.2,11.0,228.0,318.57,263.61
2016,4,2,8,15,129.5,192.0,1.15,11.5,249.5,331.97,273.45
2016,4,2,8,30,114.0,215.0,1.1,12.0,271.0,343.67,280.41
2016,4,2,8,45,102.0,235.0,1.1,12.5,289.0,331.43,268.99
2016,4,2,9,0,90.0,255.0,1.1,13.0,307.0,339.4,273.43
2016,4,2,9,15,146.5,278.0,1.1,13.0,369.5,441.53,352.72
2016,4,2,9,30,203.0,301.0,1.1,13.0,432.0,521.06,412.1
2016,4,2,9,45,368.5,271.5,1.1,13.5,526.5,675.59,526.46
2016,4,2,10,0,534.0,242.0,1.1,14.0,621.0,832.32,635.12
2016,4,2,10,15,563.0,245.5,1.15,14.0,660.5,859.78,651.65
2016,4,2,10,30,592.0,249.0,1.2,14.0,700.0,884.03,667.66
2016,4,2,10,45,736.5,192.5,1.25,14.5,770.0,966.65,722.47
2016,4,2,11,0,881.0,136.0,1.3,15.0,840.0,1023.57,757.08
2016,4,2,11,15,885.0,137.0,1.3,15.0,856.0,992.23,735.37
2016,4,2,11,30,889.0,138.0,1.3,15.0,872.0,972.03,722.17
2016,4,2,11,45,896.0,135.5,1.35,15.0,881.5,947.51,706.83
2016,4,2,12,0,903.0,133.0,1.4,15.0,891.0,919.2,688.98
2016,4,2,12,15,903.0,132.5,1.45,15.0,890.5,883.13,665.84
2016,4,2,12,30,903.0,132.0,1.5,15.0,890.0,843.9,640.39
2016,4,2,12,45,909.5,126.5,1.55,15.0,883.5,802.25,612.65
2016,4,2,13,0,916.0,121.0,1.6,15.0,877.0,757.31,580.6
2016,4,2,13,15,912.0,120.5,1.65,15.0,860.5,706.51,543.23
2016,4,2,13,30,908.0,120.0,1.7,15.0,844.0,653.59,503.12
2016,4,2,13,45,902.5,118.0,1.75,15.0,820.0,596.78,458.76
2016,4,2,14,0,897.0,116.0,1.8,15.0,796.0,538.52,411.66
2016,4,2,14,15,888.0,114.0,1.8,15.0,765.0,477.54,360.61
2016,4,2,14,30,879.0,112.0,1.8,15.0,734.0,416.0,307.53
2016,4,2,14,45,863.5,111.5,1.85,15.0,695.5,350.8,250.67
2016,4,2,15,0,848.0,111.0,1.9,15.0,657.0,287.77,195.35
2016,4,2,15,15,619.0,167.0,1.9,14.5,552.0,223.18,150.49
2016,4,2,15,30,390.0,223.0,1.9,14.0,447.0,188.05,134.66
2016,4,2,15,45,281.0,218.5,1.9,14.0,372.5,147.94,113.78
2016,4,2,16,0,172.0,214.0,1.9,14.0,298.0,140.34,117.39
2016,4,2,16,15,436.0,152.0,1.9,13.5,335.0,103.4,85.9
2016,4,2,16,30,700.0,90.0,1.9,13.0,372.0,70.49,57.37
2016,4,2,16,45,648.5,85.5,1.95,13.0,318.5,67.28,54.71
2016,4,2,17,0,597.0,81.0,2.0,13.0,265.0,64.15,52.0
2016,4,2,17,15,533.0,72.0,2.0,12.5,213.0,57.51,46.11
2016,4,2,17,30,469.0,63.0,2.0,12.0,161.0,50.81,39.96
2016,4,2,17,45,365.0,51.0,2.0,11.5,114.0,41.32,31.06
2016,4,2,18,0,261.0,39.0,2.0,11.0,67.0,29.61,19.78
2016,4,2,18,15,130.5,19.5,2.0,10.5,33.5,14.87,0.87
2016,4,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,173.5,19.0,1.75,8.5,39.0,152.86,90.77
2016,4,3,6,30,347.0,38.0,1.8,9.0,78.0,299.43,244.8
2016,4,3,6,45,444.0,48.0,1.85,9.5,126.5,395.14,330.52
2016,4,3,7,0,541.0,58.0,1.9,10.0,175.0,499.03,418.37
2016,4,3,7,15,602.5,65.5,1.9,10.0,228.5,579.74,483.22
2016,4,3,7,30,664.0,73.0,1.9,10.0,282.0,663.46,547.47
2016,4,3,7,45,360.0,119.0,1.9,10.5,235.0,476.8,397.68
2016,4,3,8,0,56.0,165.0,1.9,11.0,188.0,214.84,177.59
2016,4,3,8,15,37.0,173.5,1.9,11.5,189.5,203.51,167.51
2016,4,3,8,30,18.0,182.0,1.9,12.0,191.0,173.81,141.44
2016,4,3,8,45,40.0,215.0,1.9,12.5,237.5,247.06,201.38
2016,4,3,9,0,62.0,248.0,1.9,13.0,284.0,302.74,245.41
2016,4,3,9,15,52.5,259.5,1.9,13.0,291.5,302.34,243.74
2016,4,3,9,30,43.0,271.0,1.9,13.0,299.0,301.68,242.16
2016,4,3,9,45,64.0,300.5,1.95,13.5,345.0,351.34,280.77
2016,4,3,10,0,85.0,330.0,2.0,14.0,391.0,400.37,317.92
2016,4,3,10,15,142.0,351.5,2.0,14.0,458.5,499.85,394.03
2016,4,3,10,30,199.0,373.0,2.0,14.0,526.0,573.25,448.7
2016,4,3,10,45,177.0,386.0,2.0,14.5,525.0,557.17,434.04
