Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,0,155.0,399.0,2.0,15.0,524.0,540.47,419.71
2016,4,3,11,15,296.5,370.5,2.0,15.0,615.0,658.03,508.81
2016,4,3,11,30,438.0,342.0,2.0,15.0,706.0,764.78,586.18
2016,4,3,11,45,683.0,235.5,2.0,15.5,808.5,871.55,663.4
2016,4,3,12,0,928.0,129.0,2.0,16.0,911.0,935.07,705.38
2016,4,3,12,15,927.5,129.0,2.05,16.0,910.5,898.18,680.23
2016,4,3,12,30,927.0,129.0,2.1,16.0,910.0,858.05,653.74
2016,4,3,12,45,923.0,129.5,2.15,16.0,901.0,812.68,622.88
2016,4,3,13,0,919.0,130.0,2.2,16.0,892.0,764.73,588.07
2016,4,3,13,15,914.5,129.0,2.25,15.5,875.0,712.88,550.53
2016,4,3,13,30,910.0,128.0,2.3,15.0,858.0,658.97,510.13
2016,4,3,13,45,752.5,188.5,2.4,15.0,780.5,574.07,444.08
2016,4,3,14,0,595.0,249.0,2.5,15.0,703.0,492.21,380.04
2016,4,3,14,15,597.5,234.5,2.55,15.0,675.0,440.04,337.12
2016,4,3,14,30,600.0,220.0,2.6,15.0,647.0,389.09,293.66
2016,4,3,14,45,718.5,171.5,2.65,15.0,656.0,345.9,251.91
2016,4,3,15,0,837.0,123.0,2.7,15.0,665.0,292.06,199.61
2016,4,3,15,15,725.5,138.5,2.7,14.5,586.5,220.05,143.66
2016,4,3,15,30,614.0,154.0,2.7,14.0,508.0,165.83,108.14
2016,4,3,15,45,677.5,133.5,2.75,14.0,493.5,108.72,76.61
2016,4,3,16,0,741.0,113.0,2.8,14.0,479.0,84.86,69.36
2016,4,3,16,15,614.5,117.5,2.75,13.5,399.5,86.75,71.42
2016,4,3,16,30,488.0,122.0,2.7,13.0,320.0,86.64,71.68
2016,4,3,16,45,428.5,118.0,2.7,13.0,274.5,83.73,69.3
2016,4,3,17,0,369.0,114.0,2.7,13.0,229.0,80.89,66.88
2016,4,3,17,15,327.0,96.5,2.6,12.5,184.0,69.39,56.71
2016,4,3,17,30,285.0,79.0,2.5,12.0,139.0,57.56,45.98
2016,4,3,17,45,222.5,60.5,2.45,11.5,99.0,44.61,34.0
2016,4,3,18,0,160.0,42.0,2.4,11.0,59.0,31.24,21.29
2016,4,3,18,15,80.0,21.0,2.35,10.5,29.5,15.97,2.68
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,19.5,5.0,2.8,9.0,5.5,0.0,0.0
2016,4,4,6,0,39.0,10.0,2.8,9.0,11.0,28.12,0.0
2016,4,4,6,15,192.0,25.0,2.85,9.5,46.5,169.88,111.4
2016,4,4,6,30,345.0,40.0,2.9,10.0,82.0,299.86,246.27
2016,4,4,6,45,447.0,50.0,2.95,10.5,131.5,399.04,334.92
2016,4,4,7,0,549.0,60.0,3.0,11.0,181.0,506.71,426.46
2016,4,4,7,15,610.5,67.0,3.0,11.0,235.0,587.17,491.74
2016,4,4,7,30,672.0,74.0,3.0,11.0,289.0,670.53,556.53
2016,4,4,7,45,713.0,79.5,3.0,11.5,343.0,736.86,604.68
2016,4,4,8,0,754.0,85.0,3.0,12.0,397.0,797.36,646.79
2016,4,4,8,15,782.5,89.0,2.95,12.5,449.0,850.42,681.8
2016,4,4,8,30,811.0,93.0,2.9,13.0,501.0,901.62,714.5
2016,4,4,8,45,830.0,97.5,2.9,13.5,549.0,942.07,739.21
2016,4,4,9,0,849.0,102.0,2.9,14.0,597.0,979.54,761.52
2016,4,4,9,15,864.5,104.5,2.8,14.0,641.0,1007.93,777.81
2016,4,4,9,30,880.0,107.0,2.7,14.0,685.0,1032.7,791.57
2016,4,4,9,45,891.0,110.0,2.65,14.5,722.5,1035.93,789.79
2016,4,4,10,0,902.0,113.0,2.6,15.0,760.0,1048.61,794.75
2016,4,4,10,15,910.5,114.5,2.5,15.0,791.5,1053.06,795.12
2016,4,4,10,30,919.0,116.0,2.4,15.0,823.0,1053.37,792.95
2016,4,4,10,45,924.0,118.0,2.35,15.5,846.5,1046.53,785.37
2016,4,4,11,0,929.0,120.0,2.3,16.0,870.0,1035.51,775.3
2016,4,4,11,15,932.5,120.5,2.25,16.0,886.0,1017.42,762.22
2016,4,4,11,30,936.0,121.0,2.2,16.0,902.0,995.33,746.7
2016,4,4,11,45,935.0,123.0,2.2,16.0,909.0,966.71,727.51
2016,4,4,12,0,934.0,125.0,2.2,16.0,916.0,934.47,705.95
2016,4,4,12,15,934.0,125.0,2.15,16.0,915.5,897.82,680.87
2016,4,4,12,30,934.0,125.0,2.1,16.0,915.0,857.88,653.5
2016,4,4,12,45,931.5,124.5,2.1,16.5,906.0,812.54,621.16
2016,4,4,13,0,929.0,124.0,2.1,17.0,897.0,764.51,584.93
2016,4,4,13,15,924.0,123.0,2.2,17.0,879.5,711.95,546.39
2016,4,4,13,30,919.0,122.0,2.3,17.0,862.0,657.39,505.05
2016,4,4,13,45,909.0,122.0,2.45,17.0,836.5,599.11,459.67
2016,4,4,14,0,899.0,122.0,2.6,17.0,811.0,539.8,411.75
2016,4,4,14,15,889.0,120.5,2.85,16.5,778.5,478.61,361.52
2016,4,4,14,30,879.0,119.0,3.1,16.0,746.0,415.87,308.05
2016,4,4,14,45,866.0,116.5,3.35,16.0,707.5,351.23,251.18
2016,4,4,15,0,853.0,114.0,3.6,16.0,669.0,287.17,194.68
2016,4,4,15,15,835.5,111.0,3.7,15.5,625.0,222.84,140.85
2016,4,4,15,30,818.0,108.0,3.8,15.0,581.0,160.24,95.62
2016,4,4,15,45,797.5,103.5,3.9,15.0,533.0,98.47,67.39
2016,4,4,16,0,777.0,99.0,4.0,15.0,485.0,82.72,67.24
2016,4,4,16,15,745.5,94.0,3.8,14.5,433.0,73.21,59.25
2016,4,4,16,30,714.0,89.0,3.6,14.0,381.0,69.94,56.68
2016,4,4,16,45,671.5,83.0,3.45,14.0,327.5,65.74,53.12
2016,4,4,17,0,629.0,77.0,3.3,14.0,274.0,61.49,49.43
2016,4,4,17,15,564.0,69.0,3.15,13.5,221.0,55.44,44.09
2016,4,4,17,30,499.0,61.0,3.0,13.0,168.0,49.37,38.55
2016,4,4,17,45,400.0,50.0,2.9,12.5,120.5,40.62,30.38
2016,4,4,18,0,301.0,39.0,2.8,12.0,73.0,31.89,21.85
2016,4,4,18,15,150.5,19.5,2.7,11.5,36.5,14.94,3.1
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,40.0,5.5,1.8,8.5,6.5,0.0,0.0
2016,4,5,6,0,80.0,11.0,1.7,9.0,13.0,50.17,0.0
2016,4,5,6,15,236.0,25.0,1.65,9.5,50.5,199.91,140.06
2016,4,5,6,30,392.0,39.0,1.6,10.0,88.0,328.33,268.98
2016,4,5,6,45,487.5,47.5,1.55,11.0,138.0,423.34,351.57
2016,4,5,7,0,583.0,56.0,1.5,12.0,188.0,526.11,435.19
2016,4,5,7,15,640.5,62.5,1.55,12.0,242.0,603.95,496.3
2016,4,5,7,30,698.0,69.0,1.6,12.0,296.0,684.41,556.78
2016,4,5,7,45,739.5,73.0,1.65,12.5,350.0,745.0,599.14
2016,4,5,8,0,781.0,77.0,1.7,13.0,404.0,811.03,644.06
2016,4,5,8,15,807.5,80.5,1.75,13.5,456.0,862.14,676.95
2016,4,5,8,30,834.0,84.0,1.8,14.0,508.0,911.28,707.83
2016,4,5,8,45,853.0,87.0,1.85,14.5,556.0,950.27,731.17
2016,4,5,9,0,872.0,90.0,1.9,15.0,604.0,974.2,744.13
2016,4,5,9,15,886.0,92.5,1.95,15.5,647.0,1000.94,759.1
2016,4,5,9,30,900.0,95.0,2.0,16.0,690.0,1024.11,771.61
2016,4,5,9,45,908.0,98.0,2.05,16.5,726.5,1038.01,778.08
2016,4,5,10,0,916.0,101.0,2.1,17.0,763.0,1047.86,782.1
2016,4,5,10,15,924.0,102.5,2.15,17.0,793.5,1051.92,783.99
2016,4,5,10,30,932.0,104.0,2.2,17.0,824.0,1051.78,783.36
2016,4,5,10,45,936.0,106.0,2.25,17.5,847.0,1044.0,776.46
2016,4,5,11,0,940.0,108.0,2.3,18.0,870.0,1032.02,767.05
2016,4,5,11,15,943.0,108.5,2.3,18.0,886.0,1013.41,754.33
2016,4,5,11,30,946.0,109.0,2.3,18.0,902.0,990.8,739.12
2016,4,5,11,45,947.0,109.5,2.35,18.5,909.0,962.48,719.37
2016,4,5,12,0,948.0,110.0,2.4,19.0,916.0,930.45,697.2
2016,4,5,12,15,947.5,110.0,2.35,19.0,915.0,893.15,671.85
2016,4,5,12,30,947.0,110.0,2.3,19.0,914.0,852.57,644.23
2016,4,5,12,45,945.5,109.0,2.25,19.0,905.0,807.26,613.22
2016,4,5,13,0,944.0,108.0,2.2,19.0,896.0,759.14,577.8
2016,4,5,13,15,939.5,107.0,2.15,19.0,879.0,706.48,538.3
2016,4,5,13,30,935.0,106.0,2.1,19.0,862.0,651.72,496.23
2016,4,5,13,45,928.0,105.0,2.05,19.0,837.0,593.74,450.55
2016,4,5,14,0,921.0,104.0,2.0,19.0,812.0,534.41,402.41
2016,4,5,14,15,912.0,102.5,2.0,19.0,780.0,472.74,351.13
2016,4,5,14,30,903.0,101.0,2.0,19.0,748.0,410.47,297.82
2016,4,5,14,45,890.5,99.0,2.0,19.0,709.5,346.46,242.13
2016,4,5,15,0,878.0,97.0,2.0,19.0,671.0,282.81,186.81
2016,4,5,15,15,862.0,94.5,1.95,19.0,627.5,213.43,129.69
2016,4,5,15,30,846.0,92.0,1.9,19.0,584.0,149.95,84.8
2016,4,5,15,45,825.0,88.5,1.85,19.0,535.5,87.33,57.9
2016,4,5,16,0,804.0,85.0,1.8,19.0,487.0,73.33,58.05
2016,4,5,16,15,775.0,81.0,1.7,18.5,435.5,70.34,55.79
2016,4,5,16,30,746.0,77.0,1.6,18.0,384.0,67.3,53.45
2016,4,5,16,45,705.5,72.0,1.55,17.5,331.0,63.25,50.18
2016,4,5,17,0,665.0,67.0,1.5,17.0,278.0,54.62,42.78
2016,4,5,17,15,605.5,60.5,1.5,16.0,225.5,49.44,38.37
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,44.28,33.77
2016,4,5,17,45,449.5,44.5,1.5,14.5,125.0,36.49,26.55
2016,4,5,18,0,353.0,35.0,1.5,14.0,77.0,28.75,19.08
2016,4,5,18,15,176.5,17.5,1.5,13.5,38.5,14.1,3.29
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.0,2.45,11.5,7.5,0.0,0.0
2016,4,6,6,0,93.0,12.0,2.5,12.0,15.0,57.68,0.0
2016,4,6,6,15,240.5,25.5,2.55,12.5,52.5,205.09,148.6
2016,4,6,6,30,388.0,39.0,2.6,13.0,90.0,325.57,265.95
2016,4,6,6,45,478.0,48.5,2.65,13.5,140.0,417.64,346.78
2016,4,6,7,0,568.0,58.0,2.7,14.0,190.0,517.16,429.7
2016,4,6,7,15,625.5,65.0,2.65,14.5,243.5,594.97,490.37
2016,4,6,7,30,683.0,72.0,2.6,15.0,297.0,675.43,550.13
2016,4,6,7,45,722.5,77.0,2.55,15.5,351.0,739.97,595.36
2016,4,6,8,0,762.0,82.0,2.5,16.0,405.0,799.42,635.18
2016,4,6,8,15,790.0,86.0,2.5,16.0,457.0,851.92,670.37
2016,4,6,8,30,818.0,90.0,2.5,16.0,509.0,902.56,703.52
2016,4,6,8,45,839.0,93.0,2.5,16.5,557.5,943.05,727.68
2016,4,6,9,0,860.0,96.0,2.5,17.0,606.0,980.63,749.55
2016,4,6,9,15,875.0,99.0,2.5,17.5,649.5,1009.06,764.98
2016,4,6,9,30,890.0,102.0,2.5,18.0,693.0,1020.74,769.23
2016,4,6,9,45,902.0,103.5,2.55,18.5,731.0,1036.68,777.14
2016,4,6,10,0,914.0,105.0,2.6,19.0,769.0,1048.68,782.49
2016,4,6,10,15,922.5,107.0,2.6,19.0,800.0,1053.62,784.31
2016,4,6,10,30,931.0,109.0,2.6,19.0,831.0,1054.35,783.62
2016,4,6,10,45,936.5,110.0,2.6,19.5,855.0,1046.81,776.23
2016,4,6,11,0,942.0,111.0,2.6,20.0,879.0,1035.09,766.37
2016,4,6,11,15,945.5,111.5,2.55,20.5,894.5,1016.78,751.9
2016,4,6,11,30,949.0,112.0,2.5,21.0,910.0,994.45,735.03
2016,4,6,11,45,950.0,112.5,2.45,21.5,917.5,965.92,714.27
2016,4,6,12,0,951.0,113.0,2.4,22.0,925.0,933.69,691.23
2016,4,6,12,15,950.5,113.0,2.35,22.0,924.0,896.19,666.07
2016,4,6,12,30,950.0,113.0,2.3,22.0,923.0,855.4,638.66
2016,4,6,12,45,948.5,112.0,2.25,22.0,914.0,809.89,607.74
2016,4,6,13,0,947.0,111.0,2.2,22.0,905.0,761.57,572.59
2016,4,6,13,15,942.5,110.5,2.15,22.0,888.0,709.13,533.68
2016,4,6,13,30,938.0,110.0,2.1,22.0,871.0,654.56,492.23
2016,4,6,13,45,930.0,109.5,2.05,22.5,845.5,596.24,445.96
2016,4,6,14,0,922.0,109.0,2.0,23.0,820.0,536.64,397.5
2016,4,6,14,15,913.0,107.0,1.9,23.0,788.0,474.49,346.36
2016,4,6,14,30,904.0,105.0,1.8,23.0,756.0,411.75,293.36
2016,4,6,14,45,890.0,103.5,1.75,23.5,717.0,347.57,238.06
2016,4,6,15,0,876.0,102.0,1.7,24.0,678.0,283.92,183.57
2016,4,6,15,15,741.0,131.0,1.6,24.0,596.0,212.05,130.91
2016,4,6,15,30,606.0,160.0,1.5,24.0,514.0,164.22,103.34
2016,4,6,15,45,398.5,189.5,1.45,24.0,414.5,127.53,93.55
2016,4,6,16,0,191.0,219.0,1.4,24.0,315.0,143.58,115.38
2016,4,6,16,15,301.5,179.5,1.3,23.5,313.0,119.98,96.28
2016,4,6,16,30,412.0,140.0,1.2,23.0,311.0,96.35,76.91
2016,4,6,16,45,530.0,107.0,1.1,22.5,296.0,78.22,61.89
2016,4,6,17,0,648.0,74.0,1.0,22.0,281.0,59.46,46.04
2016,4,6,17,15,587.0,66.5,1.0,21.5,228.0,53.72,41.18
2016,4,6,17,30,526.0,59.0,1.0,21.0,175.0,47.96,36.1
2016,4,6,17,45,426.5,49.0,1.0,21.0,126.5,39.9,28.75
2016,4,6,18,0,327.0,39.0,1.0,21.0,78.0,31.9,21.17
2016,4,6,18,15,163.5,19.5,0.85,20.5,39.0,15.68,4.68
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.0,1.75,11.5,2.0,1.57,0.0
2016,4,7,6,0,0.0,4.0,1.8,12.0,4.0,3.15,0.0
2016,4,7,6,15,0.0,13.5,1.9,12.0,13.5,10.26,2.28
2016,4,7,6,30,0.0,23.0,2.0,12.0,23.0,17.52,9.13
2016,4,7,6,45,0.0,36.5,2.1,12.5,36.5,27.88,18.25
2016,4,7,7,0,0.0,50.0,2.2,13.0,50.0,38.27,27.33
2016,4,7,7,15,0.0,64.0,2.25,13.5,64.0,49.78,37.22
2016,4,7,7,30,0.0,78.0,2.3,14.0,78.0,61.58,47.18
2016,4,7,7,45,168.5,119.0,2.35,14.5,191.5,289.55,242.25
2016,4,7,8,0,337.0,160.0,2.4,15.0,305.0,491.23,404.2
2016,4,7,8,15,276.0,192.0,2.4,15.0,320.0,481.23,392.07
2016,4,7,8,30,215.0,224.0,2.4,15.0,335.0,443.94,360.32
2016,4,7,8,45,130.5,236.0,2.4,15.5,305.5,377.01,304.09
2016,4,7,9,0,46.0,248.0,2.4,16.0,276.0,283.67,226.72
2016,4,7,9,15,193.0,268.0,2.35,16.0,396.0,470.81,376.48
2016,4,7,9,30,340.0,288.0,2.3,16.0,516.0,661.6,519.44
2016,4,7,9,45,430.5,272.5,2.25,16.0,576.5,756.28,586.46
2016,4,7,10,0,521.0,257.0,2.2,16.0,637.0,828.14,636.76
2016,4,7,10,15,489.5,281.5,2.15,16.0,650.5,815.98,624.9
2016,4,7,10,30,458.0,306.0,2.1,16.0,664.0,800.74,611.86
2016,4,7,10,45,495.0,305.0,2.1,16.0,702.0,825.38,628.95
2016,4,7,11,0,532.0,304.0,2.1,16.0,740.0,846.35,643.02
2016,4,7,11,15,709.0,221.5,2.1,16.0,813.5,923.6,699.27
2016,4,7,11,30,886.0,139.0,2.1,16.0,887.0,960.13,722.68
2016,4,7,11,45,887.0,139.5,2.15,16.0,894.0,932.8,704.14
2016,4,7,12,0,888.0,140.0,2.2,16.0,901.0,902.0,683.89
2016,4,7,12,15,667.5,246.0,2.2,16.0,818.0,799.81,610.39
2016,4,7,12,30,447.0,352.0,2.2,16.0,735.0,680.98,521.92
2016,4,7,12,45,475.5,339.5,2.25,16.0,743.0,663.38,510.3
2016,4,7,13,0,504.0,327.0,2.3,16.0,751.0,641.93,494.65
2016,4,7,13,15,400.5,357.0,2.3,16.0,690.0,558.12,431.31
2016,4,7,13,30,297.0,387.0,2.3,16.0,629.0,491.41,380.23
2016,4,7,13,45,279.0,378.5,2.35,16.0,601.0,450.11,348.63
2016,4,7,14,0,261.0,370.0,2.4,16.0,573.0,410.41,317.64
2016,4,7,14,15,251.5,355.5,2.4,15.5,545.0,371.87,287.52
2016,4,7,14,30,242.0,341.0,2.4,15.0,517.0,334.65,257.91
2016,4,7,14,45,347.5,295.0,2.45,15.0,533.0,311.83,235.36
2016,4,7,15,0,453.0,249.0,2.5,15.0,549.0,275.37,200.31
2016,4,7,15,15,441.0,235.0,2.5,14.5,511.0,227.55,161.79
2016,4,7,15,30,429.0,221.0,2.5,14.0,473.0,181.43,128.66
2016,4,7,15,45,322.0,219.5,2.5,14.0,400.0,145.68,113.54
2016,4,7,16,0,215.0,218.0,2.5,14.0,327.0,143.68,120.25
2016,4,7,16,15,120.0,187.0,2.4,13.5,247.0,124.64,104.36
2016,4,7,16,30,25.0,156.0,2.3,13.0,167.0,111.71,93.61
2016,4,7,16,45,19.0,136.0,2.25,13.0,143.5,97.82,81.67
2016,4,7,17,0,13.0,116.0,2.2,13.0,120.0,83.84,69.46
2016,4,7,17,15,6.5,95.5,2.05,12.5,97.5,69.45,56.79
2016,4,7,17,30,0.0,75.0,1.9,12.0,75.0,54.98,43.77
2016,4,7,17,45,0.0,54.0,1.8,12.0,54.0,40.12,30.12
2016,4,7,18,0,0.0,33.0,1.7,12.0,33.0,25.06,16.18
2016,4,7,18,15,0.0,18.5,1.65,12.0,18.5,14.11,4.43
2016,4,7,18,30,0.0,4.0,1.6,12.0,4.0,3.15,0.0
2016,4,7,18,45,0.0,2.0,1.55,12.0,2.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.4,10.5,1.5,1.18,0.0
2016,4,8,6,0,0.0,3.0,1.4,11.0,3.0,2.27,0.0
2016,4,8,6,15,0.0,11.0,1.45,11.0,11.0,8.34,0.96
2016,4,8,6,30,0.0,19.0,1.5,11.0,19.0,14.45,6.62
2016,4,8,6,45,0.0,29.5,1.55,11.5,29.5,22.48,13.74
2016,4,8,7,0,0.0,40.0,1.6,12.0,40.0,30.55,20.82
2016,4,8,7,15,0.0,51.0,1.6,12.5,51.0,39.02,28.13
2016,4,8,7,30,0.0,62.0,1.6,13.0,62.0,47.51,35.33
2016,4,8,7,45,0.5,101.5,1.6,13.5,101.5,82.68,65.08
2016,4,8,8,0,1.0,141.0,1.6,14.0,141.0,120.05,96.01
2016,4,8,8,15,12.0,167.5,1.55,14.0,173.5,154.03,124.17
2016,4,8,8,30,23.0,194.0,1.5,14.0,206.0,188.44,152.23
2016,4,8,8,45,20.0,204.5,1.5,14.5,215.5,193.54,155.33
2016,4,8,9,0,17.0,215.0,1.5,15.0,225.0,198.66,158.54
2016,4,8,9,15,16.0,224.0,1.5,15.0,234.5,204.31,162.55
2016,4,8,9,30,15.0,233.0,1.5,15.0,244.0,210.02,166.62
2016,4,8,9,45,53.0,288.5,1.55,15.0,327.5,323.28,256.55
2016,4,8,10,0,91.0,344.0,1.6,15.0,411.0,416.96,328.2
2016,4,8,10,15,82.5,354.5,1.65,15.0,417.0,414.59,325.0
2016,4,8,10,30,74.0,365.0,1.7,15.0,423.0,411.91,322.24
2016,4,8,10,45,125.0,388.0,1.75,15.5,489.5,502.53,390.26
2016,4,8,11,0,176.0,411.0,1.8,16.0,556.0,566.98,436.99
2016,4,8,11,15,125.0,406.5,1.85,15.5,511.0,504.78,390.16
2016,4,8,11,30,74.0,402.0,1.9,15.0,466.0,425.03,330.41
2016,4,8,11,45,177.0,411.0,1.95,15.0,563.5,535.91,415.93
2016,4,8,12,0,280.0,420.0,2.0,15.0,661.0,635.76,489.6
2016,4,8,12,15,283.5,419.0,2.0,15.0,663.0,618.89,476.29
2016,4,8,12,30,287.0,418.0,2.0,15.0,665.0,600.51,462.75
2016,4,8,12,45,294.0,411.5,2.05,15.0,662.0,578.64,446.89
2016,4,8,13,0,301.0,405.0,2.1,15.0,659.0,555.3,429.71
2016,4,8,13,15,298.0,397.0,2.1,15.0,645.0,522.96,405.28
2016,4,8,13,30,295.0,389.0,2.1,15.0,631.0,490.33,380.29
2016,4,8,13,45,329.0,367.5,2.15,15.0,629.5,467.13,362.21
2016,4,8,14,0,363.0,346.0,2.2,15.0,628.0,440.23,340.36
2016,4,8,14,15,281.5,347.5,2.2,15.0,561.0,377.58,291.47
2016,4,8,14,30,200.0,349.0,2.2,15.0,494.0,324.05,250.17
2016,4,8,14,45,190.5,335.0,2.25,15.0,467.5,291.92,224.28
2016,4,8,15,0,181.0,321.0,2.3,15.0,441.0,260.95,199.35
2016,4,8,15,15,241.5,286.5,2.3,14.5,435.5,231.18,173.29
2016,4,8,15,30,302.0,252.0,2.3,14.0,430.0,189.56,140.05
2016,4,8,15,45,170.0,226.5,2.3,14.0,325.0,149.97,125.11
2016,4,8,16,0,38.0,201.0,2.3,14.0,220.0,135.9,113.49
2016,4,8,16,15,19.0,135.5,2.25,13.5,145.0,100.04,82.89
2016,4,8,16,30,0.0,70.0,2.2,13.0,70.0,53.71,42.42
2016,4,8,16,45,0.0,60.0,2.15,13.0,60.0,45.96,35.67
2016,4,8,17,0,0.0,50.0,2.1,13.0,50.0,38.24,28.83
2016,4,8,17,15,0.0,40.0,2.0,13.0,40.0,30.54,21.91
2016,4,8,17,30,0.0,30.0,1.9,13.0,30.0,22.86,14.92
2016,4,8,17,45,0.0,21.5,1.8,13.0,21.5,16.35,8.93
2016,4,8,18,0,0.0,13.0,1.7,13.0,13.0,9.86,2.94
2016,4,8,18,15,0.0,7.0,1.65,12.5,7.0,5.3,0.0
2016,4,8,18,30,0.0,1.0,1.6,12.0,1.0,0.79,0.0
2016,4,8,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,11.0,0.5,0.39,0.0
2016,4,9,6,0,0.0,1.0,2.0,11.0,1.0,0.75,0.0
2016,4,9,6,15,0.0,4.5,2.0,11.0,4.5,3.4,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,6.06,0.0
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,9.1,2.2
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,12.15,4.89
2016,4,9,7,15,0.0,21.0,2.1,12.0,21.0,15.98,8.24
2016,4,9,7,30,0.0,26.0,2.1,12.0,26.0,19.81,11.55
2016,4,9,7,45,40.5,104.0,2.15,12.0,122.0,128.48,106.03
2016,4,9,8,0,81.0,182.0,2.2,12.0,218.0,252.39,209.64
2016,4,9,8,15,41.0,170.5,2.15,12.0,189.0,199.38,163.66
2016,4,9,8,30,1.0,159.0,2.1,12.0,160.0,132.73,106.47
2016,4,9,8,45,0.5,92.5,2.1,12.0,93.0,71.83,55.35
2016,4,9,9,0,0.0,26.0,2.1,12.0,26.0,19.91,11.32
2016,4,9,9,15,0.0,71.0,2.05,12.0,71.0,54.65,40.68
2016,4,9,9,30,0.0,116.0,2.0,12.0,116.0,90.7,70.68
2016,4,9,9,45,1.0,138.5,2.0,12.5,139.5,110.47,86.72
2016,4,9,10,0,2.0,161.0,2.0,13.0,163.0,130.34,102.67
2016,4,9,10,15,1.0,144.0,2.0,13.0,145.0,114.72,89.65
2016,4,9,10,30,0.0,127.0,2.0,13.0,127.0,99.56,77.07
2016,4,9,10,45,0.0,98.5,2.05,13.0,98.5,76.49,58.02
2016,4,9,11,0,0.0,70.0,2.1,13.0,70.0,54.15,39.52
2016,4,9,11,15,5.0,147.5,2.05,13.0,152.0,120.75,94.46
2016,4,9,11,30,10.0,225.0,2.0,13.0,234.0,188.93,149.44
2016,4,9,11,45,5.0,128.5,2.0,13.5,133.0,104.9,81.04
2016,4,9,12,0,0.0,32.0,2.0,14.0,32.0,24.73,14.92
2016,4,9,12,15,4.5,123.0,2.0,14.0,127.0,99.56,76.72
2016,4,9,12,30,9.0,214.0,2.0,14.0,222.0,175.22,137.77
2016,4,9,12,45,29.5,296.0,2.0,14.0,321.5,264.23,208.42
2016,4,9,13,0,50.0,378.0,2.0,14.0,421.0,341.24,267.95
2016,4,9,13,15,29.0,295.0,2.0,14.0,320.0,254.07,199.81
2016,4,9,13,30,8.0,212.0,2.0,14.0,219.0,168.56,132.18
2016,4,9,13,45,4.0,179.0,2.0,14.0,182.5,140.04,109.51
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,112.38,87.23
2016,4,9,14,15,0.0,107.5,2.0,14.0,107.5,82.94,63.29
2016,4,9,14,30,0.0,69.0,2.0,14.0,69.0,53.21,38.84
2016,4,9,14,45,0.0,65.5,2.05,14.0,65.5,50.46,36.66
2016,4,9,15,0,0.0,62.0,2.1,14.0,62.0,47.71,34.45
2016,4,9,15,15,0.0,56.5,2.05,13.5,56.5,43.42,31.03
2016,4,9,15,30,0.0,51.0,2.0,13.0,51.0,39.14,27.58
2016,4,9,15,45,0.0,66.0,2.0,13.0,66.0,50.69,39.35
2016,4,9,16,0,0.0,81.0,2.0,13.0,81.0,62.27,49.71
2016,4,9,16,15,0.0,72.5,1.9,13.0,72.5,55.66,44.03
2016,4,9,16,30,0.0,64.0,1.8,13.0,64.0,49.07,38.32
2016,4,9,16,45,0.0,55.0,1.75,13.0,55.0,42.1,32.22
2016,4,9,17,0,0.0,46.0,1.7,13.0,46.0,35.16,26.07
2016,4,9,17,15,0.0,37.5,1.55,12.5,37.5,28.62,20.24
2016,4,9,17,30,0.0,29.0,1.4,12.0,29.0,22.09,14.33
2016,4,9,17,45,0.0,21.0,1.3,12.0,21.0,15.97,8.66
2016,4,9,18,0,0.0,13.0,1.2,12.0,13.0,9.86,3.0
2016,4,9,18,15,0.0,7.5,1.2,12.0,7.5,5.68,0.0
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,10.5,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,6.5,1.75,11.0,6.5,4.92,0.0
2016,4,10,6,30,0.0,11.0,1.8,11.0,11.0,8.34,1.46
2016,4,10,6,45,0.0,16.5,1.9,11.0,16.5,12.53,5.2
2016,4,10,7,0,0.0,22.0,2.0,11.0,22.0,16.73,8.92
2016,4,10,7,15,0.0,28.0,2.0,11.0,28.0,21.33,12.95
2016,4,10,7,30,0.0,34.0,2.0,11.0,34.0,25.94,16.94
2016,4,10,7,45,0.0,41.5,2.05,11.5,41.5,31.71,21.83
2016,4,10,8,0,0.0,49.0,2.1,12.0,49.0,37.5,26.66
2016,4,10,8,15,0.0,60.5,2.1,12.0,60.5,46.39,34.15
2016,4,10,8,30,0.0,72.0,2.1,12.0,72.0,55.31,41.6
2016,4,10,8,45,0.0,100.0,2.1,12.5,100.0,77.65,60.17
2016,4,10,9,0,0.0,128.0,2.1,13.0,128.0,101.35,79.59
2016,4,10,9,15,2.0,157.0,2.1,13.0,159.0,128.21,101.6
2016,4,10,9,30,4.0,186.0,2.1,13.0,190.0,155.28,123.54
2016,4,10,9,45,10.5,223.0,2.15,13.0,231.5,194.2,155.02
2016,4,10,10,0,17.0,260.0,2.2,13.0,273.0,233.2,186.13
2016,4,10,10,15,42.0,312.0,2.25,13.0,345.5,328.24,261.54
2016,4,10,10,30,67.0,364.0,2.3,13.0,418.0,402.25,318.7
2016,4,10,10,45,54.5,360.5,2.35,13.0,405.0,381.38,301.53
2016,4,10,11,0,42.0,357.0,2.4,13.0,392.0,361.02,285.23
2016,4,10,11,15,34.0,344.0,2.45,13.0,372.5,336.34,265.79
2016,4,10,11,30,26.0,331.0,2.5,13.0,353.0,312.51,246.98
2016,4,10,11,45,62.0,379.0,2.55,13.0,432.5,384.46,303.7
2016,4,10,12,0,98.0,427.0,2.6,13.0,512.0,452.62,356.02
2016,4,10,12,15,81.5,416.0,2.65,13.0,486.5,420.33,330.64
2016,4,10,12,30,65.0,405.0,2.7,13.0,461.0,389.45,306.73
2016,4,10,12,45,77.0,409.0,2.8,13.0,475.0,393.61,310.36
2016,4,10,13,0,89.0,413.0,2.9,13.0,489.0,396.11,312.48
2016,4,10,13,15,75.0,395.0,2.95,13.0,458.5,362.72,286.47
2016,4,10,13,30,61.0,377.0,3.0,13.0,428.0,331.21,261.93
2016,4,10,13,45,53.0,357.5,3.05,13.0,401.0,303.7,240.45
2016,4,10,14,0,45.0,338.0,3.1,13.0,374.0,277.61,219.98
2016,4,10,14,15,39.5,317.5,3.1,13.0,348.0,253.31,200.8
2016,4,10,14,30,34.0,297.0,3.1,13.0,322.0,230.22,182.52
2016,4,10,14,45,62.5,301.5,3.1,13.0,345.0,234.4,185.03
2016,4,10,15,0,91.0,306.0,3.1,13.0,368.0,233.84,183.28
2016,4,10,15,15,81.0,283.0,3.05,12.5,335.5,206.49,162.06
2016,4,10,15,30,71.0,260.0,3.0,12.0,303.0,180.98,143.03
2016,4,10,15,45,79.0,240.5,3.0,12.0,284.5,159.62,134.48
2016,4,10,16,0,87.0,221.0,3.0,12.0,266.0,147.61,124.55
2016,4,10,16,15,48.0,184.0,2.9,12.0,208.5,125.69,105.86
2016,4,10,16,30,9.0,147.0,2.8,12.0,151.0,106.18,89.08
2016,4,10,16,45,4.5,128.0,2.75,12.0,130.0,92.9,77.62
2016,4,10,17,0,0.0,109.0,2.7,12.0,109.0,79.53,65.9
2016,4,10,17,15,0.0,89.0,2.55,11.5,89.0,65.48,53.49
2016,4,10,17,30,0.0,69.0,2.4,11.0,69.0,51.3,40.7
2016,4,10,17,45,0.0,50.5,2.25,11.0,50.5,37.97,28.41
2016,4,10,18,0,0.0,32.0,2.1,11.0,32.0,24.46,15.88
2016,4,10,18,15,0.0,18.5,2.0,10.5,18.5,14.1,5.45
2016,4,10,18,30,0.0,5.0,1.9,10.0,5.0,3.93,0.0
2016,4,10,18,45,0.0,2.5,1.85,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,10.5,0.65,10.0,13.5,33.56,0.0
2016,4,11,6,0,109.0,21.0,0.6,10.0,27.0,102.71,31.23
2016,4,11,6,15,227.5,36.0,0.65,10.0,65.5,204.74,162.2
2016,4,11,6,30,346.0,51.0,0.7,10.0,104.0,307.29,253.55
2016,4,11,6,45,424.5,61.5,0.8,10.5,152.0,393.54,327.03
2016,4,11,7,0,503.0,72.0,0.9,11.0,200.0,483.43,400.51
2016,4,11,7,15,251.5,77.5,0.95,11.0,141.5,310.45,260.31
2016,4,11,7,30,0.0,83.0,1.0,11.0,83.0,65.7,50.85
2016,4,11,7,45,0.0,112.5,1.1,11.5,113.0,92.3,73.64
2016,4,11,8,0,0.0,142.0,1.2,12.0,143.0,119.13,95.76
2016,4,11,8,15,3.0,158.0,1.2,12.0,160.5,135.18,108.85
2016,4,11,8,30,6.0,174.0,1.2,12.0,178.0,151.38,121.96
2016,4,11,8,45,35.5,220.0,1.25,12.5,242.0,242.68,196.61
2016,4,11,9,0,65.0,266.0,1.3,13.0,306.0,319.36,256.95
2016,4,11,9,15,67.5,286.0,1.3,13.0,330.0,340.34,272.16
2016,4,11,9,30,70.0,306.0,1.3,13.0,354.0,360.88,287.23
2016,4,11,9,45,43.0,282.0,1.35,13.5,312.0,304.4,241.55
2016,4,11,10,0,16.0,258.0,1.4,14.0,270.0,230.08,181.84
2016,4,11,10,15,40.0,311.0,1.4,14.0,342.5,324.6,256.37
2016,4,11,10,30,64.0,364.0,1.4,14.0,415.0,398.47,312.4
2016,4,11,10,45,73.0,380.5,1.4,14.0,440.5,418.84,327.04
2016,4,11,11,0,82.0,397.0,1.4,14.0,466.0,438.2,341.19
2016,4,11,11,15,84.0,403.0,1.4,14.0,474.5,439.52,341.72
2016,4,11,11,30,86.0,409.0,1.4,14.0,483.0,440.21,341.96
2016,4,11,11,45,86.0,412.0,1.4,14.5,486.5,435.65,337.65
2016,4,11,12,0,86.0,415.0,1.4,15.0,490.0,430.58,333.05
2016,4,11,12,15,135.5,423.0,1.4,15.0,541.0,483.94,373.41
2016,4,11,12,30,185.0,431.0,1.4,15.0,592.0,516.35,397.44
2016,4,11,12,45,177.5,430.5,1.45,15.0,584.0,494.8,381.18
2016,4,11,13,0,170.0,430.0,1.5,15.0,576.0,473.17,365.13
2016,4,11,13,15,173.0,419.0,1.5,15.0,565.0,449.98,347.81
2016,4,11,13,30,176.0,408.0,1.5,15.0,554.0,426.33,329.9
2016,4,11,13,45,156.5,396.5,1.55,15.0,523.5,390.04,302.27
2016,4,11,14,0,137.0,385.0,1.6,15.0,493.0,355.86,276.09
2016,4,11,14,15,137.0,369.5,1.6,14.5,474.0,329.21,255.66
2016,4,11,14,30,137.0,354.0,1.6,14.0,455.0,302.73,234.97
2016,4,11,14,45,142.5,335.0,1.65,14.0,435.5,275.84,213.16
2016,4,11,15,0,148.0,316.0,1.7,14.0,416.0,248.6,190.97
2016,4,11,15,15,74.0,235.0,1.7,14.0,285.0,176.7,136.86
2016,4,11,15,30,0.0,154.0,1.7,14.0,154.0,114.75,90.19
2016,4,11,15,45,0.0,122.5,1.7,14.0,122.5,92.25,75.36
2016,4,11,16,0,0.0,91.0,1.7,14.0,91.0,69.82,56.06
2016,4,11,16,15,0.0,81.5,1.7,13.5,81.5,62.64,50.07
2016,4,11,16,30,0.0,72.0,1.7,13.0,72.0,55.26,43.81
2016,4,11,16,45,278.5,82.0,1.7,13.0,175.0,58.05,46.44
2016,4,11,17,0,557.0,92.0,1.7,13.0,278.0,71.2,58.26
2016,4,11,17,15,498.0,83.0,1.65,12.5,227.5,64.96,52.82
2016,4,11,17,30,439.0,74.0,1.6,12.0,177.0,55.63,44.43
2016,4,11,17,45,363.0,60.5,1.55,12.0,131.0,45.61,35.12
2016,4,11,18,0,287.0,47.0,1.5,12.0,85.0,35.52,25.53
2016,4,11,18,15,170.0,30.0,1.55,11.5,50.0,22.69,12.49
2016,4,11,18,30,53.0,13.0,1.6,11.0,15.0,10.23,0.0
2016,4,11,18,45,26.5,6.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,11.0,2.4,10.0,14.0,33.0,0.0
2016,4,12,6,0,105.0,22.0,2.5,10.0,28.0,103.06,45.28
2016,4,12,6,15,213.0,37.5,2.55,10.0,66.0,197.6,158.6
2016,4,12,6,30,321.0,53.0,2.6,10.0,104.0,293.53,245.5
2016,4,12,6,45,404.0,63.5,2.65,10.5,152.5,376.36,318.14
2016,4,12,7,0,487.0,74.0,2.7,11.0,201.0,473.49,399.5
2016,4,12,7,15,281.0,108.5,2.7,11.0,185.0,352.82,298.76
2016,4,12,7,30,75.0,143.0,2.7,11.0,169.0,203.75,170.32
2016,4,12,7,45,37.5,139.5,2.75,11.5,152.5,164.71,136.12
2016,4,12,8,0,0.0,136.0,2.8,12.0,136.0,112.88,90.54
2016,4,12,8,15,0.0,134.5,2.8,12.0,134.5,109.56,87.52
2016,4,12,8,30,0.0,133.0,2.8,12.0,133.0,106.95,85.04
2016,4,12,8,45,51.5,206.5,2.85,12.5,238.0,242.38,198.31
2016,4,12,9,0,103.0,280.0,2.9,13.0,343.0,371.33,301.5
2016,4,12,9,15,219.5,289.5,2.9,13.0,437.0,515.91,416.0
2016,4,12,9,30,336.0,299.0,2.9,13.0,531.0,663.36,527.82
2016,4,12,9,45,340.0,314.0,2.95,13.5,559.0,680.98,537.72
2016,4,12,10,0,344.0,329.0,3.0,14.0,587.0,696.61,547.06
2016,4,12,10,15,244.5,359.0,3.05,14.0,546.0,623.2,489.22
2016,4,12,10,30,145.0,389.0,3.1,14.0,505.0,526.03,413.63
2016,4,12,10,45,142.5,402.5,3.2,14.5,519.0,529.99,415.81
2016,4,12,11,0,140.0,416.0,3.3,15.0,533.0,532.86,416.68
2016,4,12,11,15,257.0,402.5,3.35,15.0,622.0,639.68,498.67
2016,4,12,11,30,374.0,389.0,3.4,15.0,711.0,719.36,558.6
2016,4,12,11,45,632.0,261.5,3.45,15.0,811.5,831.83,644.92
2016,4,12,12,0,890.0,134.0,3.5,15.0,912.0,887.6,686.65
2016,4,12,12,15,890.5,134.0,3.55,15.0,911.5,852.56,661.69
2016,4,12,12,30,891.0,134.0,3.6,15.0,911.0,814.42,635.08
2016,4,12,12,45,866.5,147.5,3.65,15.0,897.5,775.44,605.4
2016,4,12,13,0,842.0,161.0,3.7,15.0,884.0,725.52,567.15
2016,4,12,13,15,838.0,160.0,3.8,15.0,867.5,675.9,528.86
2016,4,12,13,30,834.0,159.0,3.9,15.0,851.0,624.45,488.06
2016,4,12,13,45,826.0,158.5,4.0,15.0,827.0,569.69,443.48
2016,4,12,14,0,818.0,158.0,4.1,15.0,803.0,513.98,396.79
2016,4,12,14,15,808.0,155.5,4.1,14.5,772.0,455.29,346.93
2016,4,12,14,30,798.0,153.0,4.1,14.0,741.0,396.47,295.6
2016,4,12,14,45,679.5,183.0,4.2,14.0,666.0,325.69,237.08
2016,4,12,15,0,561.0,213.0,4.3,14.0,591.0,269.23,192.13
2016,4,12,15,15,464.5,227.5,4.3,13.5,527.0,220.04,155.82
2016,4,12,15,30,368.0,242.0,4.3,13.0,463.0,186.34,136.62
2016,4,12,15,45,425.0,207.0,4.35,13.0,443.0,131.63,109.96
2016,4,12,16,0,482.0,172.0,4.4,13.0,423.0,114.29,95.28
2016,4,12,16,15,351.5,174.0,4.3,12.5,347.5,117.85,98.92
2016,4,12,16,30,221.0,176.0,4.2,12.0,272.0,116.54,98.27
2016,4,12,16,45,195.5,159.0,4.15,12.0,235.5,108.9,91.81
2016,4,12,17,0,170.0,142.0,4.1,12.0,199.0,97.64,82.03
2016,4,12,17,15,149.0,119.0,4.0,11.5,163.0,82.94,69.11
2016,4,12,17,30,128.0,96.0,3.9,11.0,127.0,67.9,55.61
2016,4,12,17,45,96.5,74.0,3.85,11.0,94.0,53.04,41.89
2016,4,12,18,0,65.0,52.0,3.8,11.0,61.0,37.94,27.78
2016,4,12,18,15,32.5,31.5,3.75,10.5,36.0,23.51,13.47
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,62.0,12.0,2.25,8.5,16.0,38.16,0.0
2016,4,13,6,0,124.0,24.0,2.3,9.0,32.0,117.05,63.44
2016,4,13,6,15,241.0,39.5,2.4,9.5,73.0,215.62,174.56
2016,4,13,6,30,358.0,55.0,2.5,10.0,114.0,318.54,266.55
2016,4,13,6,45,439.0,65.5,2.65,10.5,163.5,406.59,343.07
2016,4,13,7,0,520.0,76.0,2.8,11.0,213.0,498.89,420.3
2016,4,13,7,15,573.5,84.0,2.8,11.0,266.0,572.78,479.94
2016,4,13,7,30,627.0,92.0,2.8,11.0,319.0,648.78,538.18
2016,4,13,7,45,666.5,97.5,2.85,11.5,372.0,711.66,583.61
2016,4,13,8,0,706.0,103.0,2.9,12.0,425.0,774.46,627.65
2016,4,13,8,15,733.5,108.0,2.85,12.0,475.0,825.26,662.26
2016,4,13,8,30,761.0,113.0,2.8,12.0,525.0,874.37,695.0
2016,4,13,8,45,785.0,115.5,2.8,12.5,572.5,908.55,715.6
2016,4,13,9,0,809.0,118.0,2.8,13.0,620.0,946.88,738.97
2016,4,13,9,15,823.5,121.0,2.75,13.0,662.0,973.41,754.75
2016,4,13,9,30,838.0,124.0,2.7,13.0,704.0,996.41,768.15
2016,4,13,9,45,857.0,122.5,2.7,13.5,742.5,1015.2,777.76
2016,4,13,10,0,876.0,121.0,2.7,14.0,781.0,1015.77,775.11
2016,4,13,10,15,884.0,122.5,2.7,14.0,810.5,1018.96,776.05
2016,4,13,10,30,892.0,124.0,2.7,14.0,840.0,1018.13,774.4
2016,4,13,10,45,895.0,126.5,2.7,14.5,862.0,1009.36,766.16
2016,4,13,11,0,898.0,129.0,2.7,15.0,884.0,996.59,755.48
2016,4,13,11,15,901.5,130.0,2.7,15.0,899.0,978.92,743.08
2016,4,13,11,30,905.0,131.0,2.7,15.0,914.0,957.39,728.19
2016,4,13,11,45,900.5,135.5,2.7,15.0,919.5,928.2,708.15
2016,4,13,12,0,896.0,140.0,2.7,15.0,925.0,895.67,685.86
2016,4,13,12,15,895.5,140.0,2.7,15.0,924.0,859.46,660.96
2016,4,13,12,30,895.0,140.0,2.7,15.0,923.0,820.23,633.83
2016,4,13,12,45,890.5,141.0,2.7,15.0,913.5,776.02,601.16
2016,4,13,13,0,886.0,142.0,2.7,15.0,904.0,729.43,566.0
2016,4,13,13,15,882.0,141.0,2.75,15.0,887.0,679.47,527.77
2016,4,13,13,30,878.0,140.0,2.8,15.0,870.0,632.3,490.32
2016,4,13,13,45,864.0,142.5,2.85,15.0,844.0,574.8,444.04
2016,4,13,14,0,850.0,145.0,2.9,15.0,818.0,516.81,395.99
2016,4,13,14,15,841.0,142.5,2.9,14.5,787.0,456.9,345.53
2016,4,13,14,30,832.0,140.0,2.9,14.0,756.0,396.67,293.3
2016,4,13,14,45,813.5,140.0,2.95,14.0,717.5,335.52,239.28
