Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,0,795.0,140.0,3.0,14.0,679.0,275.71,187.02
2016,4,13,15,15,778.5,136.5,3.0,13.5,636.0,209.33,132.98
2016,4,13,15,30,762.0,133.0,3.0,13.0,593.0,149.74,92.76
2016,4,13,15,45,737.5,128.5,3.05,13.0,545.0,92.55,75.92
2016,4,13,16,0,713.0,124.0,3.1,13.0,497.0,90.6,74.53
2016,4,13,16,15,682.5,118.5,3.1,12.5,446.5,87.8,72.46
2016,4,13,16,30,652.0,113.0,3.1,12.0,396.0,84.92,70.31
2016,4,13,16,45,603.5,107.0,3.1,12.0,342.5,81.33,67.34
2016,4,13,17,0,555.0,101.0,3.1,12.0,289.0,77.75,64.31
2016,4,13,17,15,494.5,91.0,2.95,11.5,237.0,67.62,55.41
2016,4,13,17,30,434.0,81.0,2.8,11.0,185.0,60.3,48.82
2016,4,13,17,45,338.5,68.0,2.7,10.5,137.0,50.58,39.82
2016,4,13,18,0,243.0,55.0,2.6,10.0,89.0,40.87,30.55
2016,4,13,18,15,121.5,36.0,2.55,9.5,53.0,26.72,16.45
2016,4,13,18,30,0.0,17.0,2.5,9.0,17.0,12.77,0.0
2016,4,13,18,45,0.0,8.5,2.45,9.0,8.5,6.69,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,55.5,14.0,2.2,8.5,17.5,36.69,0.0
2016,4,14,6,0,111.0,28.0,2.2,9.0,35.0,106.7,64.55
2016,4,14,6,15,229.0,44.0,2.25,9.0,76.5,214.29,174.43
2016,4,14,6,30,347.0,60.0,2.3,9.0,118.0,317.5,266.61
2016,4,14,6,45,420.0,72.0,2.35,9.5,167.5,396.69,335.64
2016,4,14,7,0,493.0,84.0,2.4,10.0,217.0,486.74,410.63
2016,4,14,7,15,535.0,86.5,2.5,10.5,258.5,545.38,457.89
2016,4,14,7,30,577.0,89.0,2.6,11.0,300.0,604.26,502.8
2016,4,14,7,45,639.5,88.0,2.75,11.5,355.0,676.46,556.47
2016,4,14,8,0,702.0,87.0,2.9,12.0,410.0,749.92,609.42
2016,4,14,8,15,687.5,105.0,2.95,12.0,450.5,778.84,628.67
2016,4,14,8,30,673.0,123.0,3.0,12.0,491.0,803.23,644.74
2016,4,14,8,45,524.0,188.0,3.1,12.5,489.5,736.7,591.88
2016,4,14,9,0,375.0,253.0,3.2,13.0,488.0,647.61,519.76
2016,4,14,9,15,427.5,253.0,3.25,13.0,537.5,723.76,576.63
2016,4,14,9,30,480.0,253.0,3.3,13.0,587.0,777.01,615.15
2016,4,14,9,45,657.5,200.0,3.4,13.0,682.5,906.6,711.02
2016,4,14,10,0,835.0,147.0,3.5,13.0,778.0,1015.41,785.66
2016,4,14,10,15,660.5,227.0,3.55,13.0,738.5,927.45,722.05
2016,4,14,10,30,486.0,307.0,3.6,13.0,699.0,818.64,639.7
2016,4,14,10,45,659.5,240.0,3.65,13.0,787.0,916.57,714.19
2016,4,14,11,0,833.0,173.0,3.7,13.0,875.0,990.58,765.89
2016,4,14,11,15,837.0,174.0,3.8,13.0,890.0,973.55,753.49
2016,4,14,11,30,841.0,175.0,3.9,13.0,905.0,952.7,739.23
2016,4,14,11,45,831.0,183.5,4.0,13.5,909.5,922.53,717.07
2016,4,14,12,0,821.0,192.0,4.1,14.0,914.0,889.26,692.77
2016,4,14,12,15,615.5,285.0,4.2,14.0,826.0,775.62,606.37
2016,4,14,12,30,410.0,378.0,4.3,14.0,738.0,661.25,518.41
2016,4,14,12,45,643.0,265.0,4.4,14.0,823.0,712.63,561.15
2016,4,14,13,0,876.0,152.0,4.5,14.0,908.0,736.52,581.04
2016,4,14,13,15,872.0,151.0,4.55,14.0,891.0,685.44,540.52
2016,4,14,13,30,868.0,150.0,4.6,14.0,874.0,632.45,497.83
2016,4,14,13,45,856.5,151.0,4.65,14.0,848.5,575.45,450.79
2016,4,14,14,0,845.0,152.0,4.7,14.0,823.0,517.77,401.85
2016,4,14,14,15,835.0,149.5,4.7,13.5,791.5,457.71,350.23
2016,4,14,14,30,825.0,147.0,4.7,13.0,760.0,397.46,297.08
2016,4,14,14,45,817.0,141.5,4.75,13.0,722.5,335.71,241.45
2016,4,14,15,0,809.0,136.0,4.8,13.0,685.0,274.11,186.63
2016,4,14,15,15,791.5,132.5,4.8,13.0,641.5,212.88,136.08
2016,4,14,15,30,774.0,129.0,4.8,13.0,598.0,146.58,90.33
2016,4,14,15,45,762.0,120.5,4.8,13.0,552.0,88.03,72.03
2016,4,14,16,0,750.0,112.0,4.8,13.0,506.0,83.58,68.4
2016,4,14,16,15,720.0,107.0,4.7,12.5,454.5,80.79,66.3
2016,4,14,16,30,690.0,102.0,4.6,12.0,403.0,77.92,64.11
2016,4,14,16,45,651.5,95.0,4.6,12.0,350.5,73.43,60.32
2016,4,14,17,0,613.0,88.0,4.6,12.0,298.0,68.85,56.37
2016,4,14,17,15,554.5,80.0,4.35,11.5,245.5,63.16,51.42
2016,4,14,17,30,496.0,72.0,4.1,11.0,193.0,57.43,46.26
2016,4,14,17,45,409.5,61.0,3.95,10.5,144.5,49.02,38.45
2016,4,14,18,0,323.0,50.0,3.8,10.0,96.0,37.88,27.96
2016,4,14,18,15,197.5,34.0,3.7,9.5,58.5,25.7,15.82
2016,4,14,18,30,72.0,18.0,3.6,9.0,21.0,13.66,0.0
2016,4,14,18,45,36.0,9.0,3.5,9.0,10.5,7.08,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.0,2.65,6.5,21.0,62.91,0.0
2016,4,15,6,0,228.0,26.0,2.7,7.0,42.0,177.92,120.25
2016,4,15,6,15,349.5,37.5,2.75,7.5,86.5,276.84,228.33
2016,4,15,6,30,471.0,49.0,2.8,8.0,131.0,384.83,324.83
2016,4,15,6,45,541.5,58.0,2.9,8.5,182.5,466.9,396.43
2016,4,15,7,0,612.0,67.0,3.0,9.0,234.0,553.99,469.07
2016,4,15,7,15,661.5,73.5,3.15,9.5,288.5,626.25,525.68
2016,4,15,7,30,711.0,80.0,3.3,10.0,343.0,700.19,581.51
2016,4,15,7,45,742.5,85.5,3.45,10.5,396.5,758.85,623.87
2016,4,15,8,0,774.0,91.0,3.6,11.0,450.0,811.59,660.75
2016,4,15,8,15,799.5,95.0,3.55,11.5,501.5,861.24,693.5
2016,4,15,8,30,825.0,99.0,3.5,12.0,553.0,908.81,723.96
2016,4,15,8,45,844.5,102.0,3.45,12.5,601.0,947.07,747.15
2016,4,15,9,0,864.0,105.0,3.4,13.0,649.0,982.32,767.9
2016,4,15,9,15,878.0,107.5,3.3,13.0,692.0,1008.29,783.0
2016,4,15,9,30,892.0,110.0,3.2,13.0,735.0,1017.24,786.35
2016,4,15,9,45,908.5,109.0,3.1,13.5,773.5,1034.04,793.87
2016,4,15,10,0,925.0,108.0,3.0,14.0,812.0,1046.96,798.67
2016,4,15,10,15,932.5,109.5,2.95,14.0,842.0,1049.55,798.57
2016,4,15,10,30,940.0,111.0,2.9,14.0,872.0,1047.94,795.9
2016,4,15,10,45,946.5,111.5,2.9,14.5,895.0,1040.1,788.26
2016,4,15,11,0,953.0,112.0,2.9,15.0,918.0,1028.05,778.03
2016,4,15,11,15,955.5,112.5,2.9,15.0,932.5,1008.08,764.11
2016,4,15,11,30,958.0,113.0,2.9,15.0,947.0,984.13,747.64
2016,4,15,11,45,960.0,112.5,2.95,15.5,954.0,954.92,726.72
2016,4,15,12,0,962.0,112.0,3.0,16.0,961.0,922.01,703.31
2016,4,15,12,15,961.0,112.0,3.0,16.0,959.0,883.55,676.96
2016,4,15,12,30,960.0,112.0,3.0,16.0,957.0,841.88,648.26
2016,4,15,12,45,959.5,110.5,3.05,16.5,948.0,796.26,614.65
2016,4,15,13,0,959.0,109.0,3.1,17.0,939.0,747.8,577.32
2016,4,15,13,15,954.5,108.0,3.1,17.0,921.0,694.58,536.44
2016,4,15,13,30,950.0,107.0,3.1,17.0,903.0,639.3,492.85
2016,4,15,13,45,943.0,106.0,3.15,17.0,877.5,580.87,445.7
2016,4,15,14,0,936.0,105.0,3.2,17.0,852.0,521.12,395.95
2016,4,15,14,15,927.5,103.5,3.2,17.0,819.5,459.31,342.93
2016,4,15,14,30,919.0,102.0,3.2,17.0,787.0,396.87,288.01
2016,4,15,14,45,906.5,100.5,3.2,17.0,748.0,332.92,231.3
2016,4,15,15,0,894.0,99.0,3.2,17.0,709.0,269.35,175.7
2016,4,15,15,15,879.5,96.5,3.15,16.5,665.0,205.44,124.1
2016,4,15,15,30,865.0,94.0,3.1,16.0,621.0,135.64,77.52
2016,4,15,15,45,845.0,91.0,3.05,16.0,572.0,77.54,62.05
2016,4,15,16,0,825.0,88.0,3.0,16.0,523.0,75.56,60.59
2016,4,15,16,15,798.5,84.0,2.9,15.5,471.0,72.68,58.41
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,69.73,56.14
2016,4,15,16,45,737.0,75.0,2.7,15.0,365.5,65.81,52.87
2016,4,15,17,0,702.0,70.0,2.6,15.0,312.0,57.11,45.31
2016,4,15,17,15,649.5,64.0,2.55,14.0,258.5,52.37,41.31
2016,4,15,17,30,597.0,58.0,2.5,13.0,205.0,47.62,37.16
2016,4,15,17,45,517.0,49.5,2.45,12.5,155.0,40.7,30.77
2016,4,15,18,0,437.0,41.0,2.4,12.0,105.0,33.81,24.2
2016,4,15,18,15,303.5,29.0,2.45,11.5,65.0,23.79,14.28
2016,4,15,18,30,170.0,17.0,2.5,11.0,25.0,13.85,0.0
2016,4,15,18,45,85.0,8.5,2.55,11.0,12.5,6.69,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.0,1.4,10.5,22.0,66.54,0.0
2016,4,16,6,0,244.0,26.0,1.3,11.0,44.0,188.0,131.4
2016,4,16,6,15,356.0,38.0,1.25,11.5,88.5,280.7,227.38
2016,4,16,6,30,468.0,50.0,1.2,12.0,133.0,383.56,316.11
2016,4,16,6,45,537.5,58.5,1.2,13.0,184.0,464.15,382.66
2016,4,16,7,0,607.0,67.0,1.2,14.0,235.0,549.62,449.49
2016,4,16,7,15,654.5,73.5,1.2,14.0,289.0,620.01,501.98
2016,4,16,7,30,702.0,80.0,1.2,14.0,343.0,691.95,553.48
2016,4,16,7,45,734.0,85.5,1.3,14.5,396.0,750.59,593.54
2016,4,16,8,0,766.0,91.0,1.4,15.0,449.0,803.5,628.58
2016,4,16,8,15,790.5,95.0,1.4,15.5,500.0,851.89,658.5
2016,4,16,8,30,815.0,99.0,1.4,16.0,551.0,898.19,686.29
2016,4,16,8,45,831.0,103.5,1.45,16.5,597.5,934.56,707.6
2016,4,16,9,0,847.0,108.0,1.5,17.0,644.0,967.82,726.73
2016,4,16,9,15,861.0,110.5,1.5,17.5,686.5,993.47,739.98
2016,4,16,9,30,875.0,113.0,1.5,18.0,729.0,1015.5,750.91
2016,4,16,9,45,889.5,113.0,1.55,18.5,766.5,1017.73,749.94
2016,4,16,10,0,904.0,113.0,1.6,19.0,804.0,1029.59,755.58
2016,4,16,10,15,911.5,114.5,1.6,19.0,833.5,1032.11,755.88
2016,4,16,10,30,919.0,116.0,1.6,19.0,863.0,1030.51,753.82
2016,4,16,10,45,930.0,113.5,1.6,19.5,887.0,1024.12,747.48
2016,4,16,11,0,941.0,111.0,1.6,20.0,911.0,1013.55,738.7
2016,4,16,11,15,944.0,111.5,1.6,20.0,925.5,994.28,725.94
2016,4,16,11,30,947.0,112.0,1.6,20.0,940.0,971.05,710.81
2016,4,16,11,45,950.0,111.5,1.65,20.0,947.0,943.02,693.31
2016,4,16,12,0,953.0,111.0,1.7,20.0,954.0,911.28,673.32
2016,4,16,12,15,952.5,110.5,1.7,20.0,952.5,873.13,648.39
2016,4,16,12,30,952.0,110.0,1.7,20.0,951.0,831.78,621.2
2016,4,16,12,45,950.5,109.5,1.7,20.0,941.5,786.68,590.13
2016,4,16,13,0,949.0,109.0,1.7,20.0,932.0,738.84,555.52
2016,4,16,13,15,945.0,108.0,1.7,20.0,914.5,686.46,516.77
2016,4,16,13,30,941.0,107.0,1.7,20.0,897.0,632.0,475.34
2016,4,16,13,45,936.5,105.0,1.7,20.0,872.5,574.64,430.41
2016,4,16,14,0,932.0,103.0,1.7,20.0,848.0,515.72,382.75
2016,4,16,14,15,923.5,101.5,1.7,20.0,816.0,454.25,331.59
2016,4,16,14,30,915.0,100.0,1.7,20.0,784.0,392.16,278.48
2016,4,16,14,45,902.5,99.0,1.75,20.0,745.5,328.94,223.88
2016,4,16,15,0,890.0,98.0,1.8,20.0,707.0,266.08,170.2
2016,4,16,15,15,875.5,95.5,1.8,19.5,663.5,202.55,120.11
2016,4,16,15,30,861.0,93.0,1.8,19.0,620.0,133.01,74.88
2016,4,16,15,45,831.0,94.0,1.8,19.0,570.0,79.15,62.63
2016,4,16,16,0,801.0,95.0,1.8,19.0,520.0,79.81,63.47
2016,4,16,16,15,774.5,91.0,1.75,18.5,469.0,77.14,61.52
2016,4,16,16,30,748.0,87.0,1.7,18.0,418.0,74.4,59.49
2016,4,16,16,45,688.5,87.0,1.65,18.0,362.0,68.32,54.39
2016,4,16,17,0,629.0,87.0,1.6,18.0,306.0,68.23,54.47
2016,4,16,17,15,575.5,79.5,1.5,17.5,254.0,62.93,49.98
2016,4,16,17,30,522.0,72.0,1.4,17.0,202.0,57.58,45.31
2016,4,16,17,45,425.0,62.5,1.35,16.5,152.0,50.23,38.64
2016,4,16,18,0,328.0,53.0,1.3,16.0,102.0,40.03,29.23
2016,4,16,18,15,164.0,38.5,1.3,15.5,63.0,28.78,18.29
2016,4,16,18,30,0.0,24.0,1.3,15.0,24.0,17.51,0.0
2016,4,16,18,45,0.0,12.0,1.3,15.0,12.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.0,0.7,12.0,22.5,59.66,0.0
2016,4,17,6,0,211.0,28.0,0.7,12.0,45.0,171.8,123.4
2016,4,17,6,15,316.5,41.5,0.75,12.0,88.5,261.18,211.03
2016,4,17,6,30,422.0,55.0,0.8,12.0,132.0,359.52,295.75
2016,4,17,6,45,494.5,64.5,0.85,12.5,182.5,441.28,363.55
2016,4,17,7,0,567.0,74.0,0.9,13.0,233.0,528.19,432.33
2016,4,17,7,15,615.5,81.0,0.95,13.5,286.0,598.39,484.69
2016,4,17,7,30,664.0,88.0,1.0,14.0,339.0,670.23,535.65
2016,4,17,7,45,700.5,93.0,1.05,14.5,392.0,730.68,576.52
2016,4,17,8,0,737.0,98.0,1.1,15.0,445.0,790.8,616.0
2016,4,17,8,15,762.5,102.5,1.15,15.5,495.5,833.88,642.67
2016,4,17,8,30,788.0,107.0,1.2,16.0,546.0,880.92,671.73
2016,4,17,8,45,810.0,109.5,1.25,16.5,593.5,920.06,694.94
2016,4,17,9,0,832.0,112.0,1.3,17.0,641.0,956.37,716.07
2016,4,17,9,15,846.0,114.5,1.35,17.0,683.0,981.73,731.26
2016,4,17,9,30,860.0,117.0,1.4,17.0,725.0,1003.51,744.3
2016,4,17,9,45,877.0,116.0,1.45,17.5,763.0,1006.75,744.06
2016,4,17,10,0,894.0,115.0,1.5,18.0,801.0,1019.93,750.62
2016,4,17,10,15,901.5,116.5,1.55,18.5,830.5,1022.38,750.25
2016,4,17,10,30,909.0,118.0,1.6,19.0,860.0,1020.76,747.56
2016,4,17,10,45,914.5,119.5,1.65,19.5,882.5,1013.1,741.17
2016,4,17,11,0,920.0,121.0,1.7,20.0,905.0,1001.34,732.35
2016,4,17,11,15,923.0,121.5,1.7,20.0,920.0,982.26,719.65
2016,4,17,11,30,926.0,122.0,1.7,20.0,935.0,959.31,704.6
2016,4,17,11,45,927.0,122.5,1.7,20.5,941.5,930.84,684.72
2016,4,17,12,0,928.0,123.0,1.7,21.0,948.0,898.83,662.61
2016,4,17,12,15,928.0,123.0,1.65,21.0,946.5,862.17,638.13
2016,4,17,12,30,928.0,123.0,1.6,21.0,945.0,822.37,611.5
2016,4,17,12,45,926.5,122.0,1.6,21.0,936.0,777.67,580.34
2016,4,17,13,0,925.0,121.0,1.6,21.0,927.0,730.32,546.28
2016,4,17,13,15,921.0,120.0,1.5,21.0,909.5,678.96,507.69
2016,4,17,13,30,917.0,119.0,1.4,21.0,892.0,625.57,466.68
2016,4,17,13,45,912.5,117.0,1.3,21.5,867.5,569.38,421.68
2016,4,17,14,0,908.0,115.0,1.2,22.0,843.0,511.68,374.42
2016,4,17,14,15,899.5,113.0,1.05,22.0,811.5,451.12,324.29
2016,4,17,14,30,891.0,111.0,0.9,22.0,780.0,390.0,272.57
2016,4,17,14,45,881.5,108.0,0.8,22.0,742.0,327.59,219.51
2016,4,17,15,0,872.0,105.0,0.7,22.0,704.0,265.26,167.29
2016,4,17,15,15,857.5,102.0,0.6,22.0,660.5,196.44,114.05
2016,4,17,15,30,843.0,99.0,0.5,22.0,617.0,134.0,75.35
2016,4,17,15,45,825.5,95.0,0.4,22.0,569.5,79.64,62.08
2016,4,17,16,0,808.0,91.0,0.3,22.0,522.0,77.17,60.33
2016,4,17,16,15,782.5,87.0,0.35,21.5,471.0,74.42,58.35
2016,4,17,16,30,757.0,83.0,0.4,21.0,420.0,71.59,56.28
2016,4,17,16,45,723.0,78.0,0.45,21.0,367.0,67.79,53.22
2016,4,17,17,0,689.0,73.0,0.5,21.0,314.0,59.01,45.81
2016,4,17,17,15,639.0,66.5,0.65,20.5,261.0,54.03,41.66
2016,4,17,17,30,589.0,60.0,0.8,20.0,208.0,49.01,37.32
2016,4,17,17,45,512.5,51.0,0.95,19.5,158.5,41.78,30.86
2016,4,17,18,0,436.0,42.0,1.1,19.0,109.0,34.55,24.19
2016,4,17,18,15,314.5,30.0,1.15,18.5,68.5,24.6,14.74
2016,4,17,18,30,193.0,18.0,1.2,18.0,28.0,14.69,0.0
2016,4,17,18,45,96.5,9.0,1.25,17.5,14.0,7.08,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,14.5,0.55,13.0,25.5,73.12,0.0
2016,4,18,6,0,268.0,29.0,0.5,13.0,51.0,204.4,150.23
2016,4,18,6,15,375.5,40.5,0.5,13.5,96.5,293.63,235.41
2016,4,18,6,30,483.0,52.0,0.5,14.0,142.0,394.07,319.58
2016,4,18,6,45,550.5,60.5,0.5,14.5,194.0,473.89,383.89
2016,4,18,7,0,618.0,69.0,0.5,15.0,246.0,558.32,448.43
2016,4,18,7,15,664.5,75.5,0.45,15.5,300.0,628.24,497.18
2016,4,18,7,30,711.0,82.0,0.4,16.0,354.0,699.56,544.44
2016,4,18,7,45,741.5,87.5,0.4,16.5,407.0,757.08,580.76
2016,4,18,8,0,772.0,93.0,0.4,17.0,460.0,808.68,611.99
2016,4,18,8,15,796.0,97.5,0.45,17.5,511.0,857.16,641.28
2016,4,18,8,30,820.0,102.0,0.5,18.0,562.0,903.49,668.61
2016,4,18,8,45,838.5,105.0,0.6,18.5,609.5,940.4,690.54
2016,4,18,9,0,857.0,108.0,0.7,19.0,657.0,974.26,710.51
2016,4,18,9,15,871.0,110.5,0.8,19.0,699.5,999.85,726.58
2016,4,18,9,30,885.0,113.0,0.9,19.0,742.0,1008.35,732.06
2016,4,18,9,45,900.0,112.5,1.0,19.5,779.5,1023.9,740.95
2016,4,18,10,0,915.0,112.0,1.1,20.0,817.0,1035.59,747.35
2016,4,18,10,15,922.5,113.5,1.15,20.0,846.5,1037.94,748.49
2016,4,18,10,30,930.0,115.0,1.2,20.0,876.0,1036.14,747.3
2016,4,18,10,45,936.0,115.5,1.25,20.5,898.5,1027.7,740.72
2016,4,18,11,0,942.0,116.0,1.3,21.0,921.0,1015.11,731.73
2016,4,18,11,15,944.5,116.5,1.3,21.0,935.5,995.17,718.79
2016,4,18,11,30,947.0,117.0,1.3,21.0,950.0,971.3,703.52
2016,4,18,11,45,947.5,118.0,1.3,21.5,956.5,942.33,683.74
2016,4,18,12,0,948.0,119.0,1.3,22.0,963.0,909.75,661.74
2016,4,18,12,15,947.0,119.0,1.3,22.0,961.5,871.65,637.4
2016,4,18,12,30,946.0,119.0,1.3,22.0,960.0,830.41,610.87
2016,4,18,12,45,779.5,209.0,1.3,22.0,897.5,756.38,557.5
2016,4,18,13,0,613.0,299.0,1.3,22.0,835.0,672.14,496.9
2016,4,18,13,15,767.5,211.0,1.3,22.0,868.5,662.56,491.13
2016,4,18,13,30,922.0,123.0,1.3,22.0,902.0,629.35,466.61
2016,4,18,13,45,909.0,125.0,1.3,22.0,875.5,571.47,421.96
2016,4,18,14,0,896.0,127.0,1.3,22.0,849.0,512.9,375.52
2016,4,18,14,15,887.0,125.5,1.3,21.5,817.0,453.05,327.22
2016,4,18,14,30,878.0,124.0,1.3,21.0,785.0,390.77,275.53
2016,4,18,14,45,857.5,125.5,1.35,21.0,745.0,328.0,222.5
2016,4,18,15,0,837.0,127.0,1.4,21.0,705.0,266.7,171.36
2016,4,18,15,15,821.0,124.0,1.4,20.5,661.0,204.72,123.48
2016,4,18,15,30,805.0,121.0,1.4,20.0,617.0,144.34,86.2
2016,4,18,15,45,779.5,118.5,1.45,20.0,568.0,86.91,68.89
2016,4,18,16,0,754.0,116.0,1.5,20.0,519.0,85.95,68.4
2016,4,18,16,15,725.5,110.5,1.5,19.5,468.0,82.95,66.21
2016,4,18,16,30,697.0,105.0,1.5,19.0,417.0,79.85,63.91
2016,4,18,16,45,657.0,99.0,1.55,18.5,364.0,76.11,61.02
2016,4,18,17,0,617.0,93.0,1.6,18.0,311.0,72.32,58.01
2016,4,18,17,15,563.0,84.0,1.6,17.0,258.0,66.04,52.82
2016,4,18,17,30,509.0,75.0,1.6,16.0,205.0,59.66,47.34
2016,4,18,17,45,430.5,64.0,1.6,15.5,156.0,51.36,39.83
2016,4,18,18,0,352.0,53.0,1.6,15.0,107.0,40.22,29.6
2016,4,18,18,15,238.0,37.0,1.65,14.5,67.5,28.06,18.06
2016,4,18,18,30,124.0,21.0,1.7,14.0,28.0,15.94,0.24
2016,4,18,18,45,62.0,10.5,1.75,13.5,14.0,8.26,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.0,1.2,11.5,26.5,88.57,0.0
2016,4,19,6,0,241.0,32.0,1.1,12.0,53.0,191.37,144.14
2016,4,19,6,15,346.0,44.5,1.05,12.5,98.0,280.27,227.45
2016,4,19,6,30,451.0,57.0,1.0,13.0,143.0,378.78,311.17
2016,4,19,6,45,529.5,64.5,1.0,13.5,195.5,463.62,380.75
2016,4,19,7,0,608.0,72.0,1.0,14.0,248.0,553.85,451.16
2016,4,19,7,15,654.5,78.5,0.95,14.5,302.0,623.32,501.06
2016,4,19,7,30,701.0,85.0,0.9,15.0,356.0,694.18,549.38
2016,4,19,7,45,739.5,88.0,0.9,15.5,410.0,754.84,588.99
2016,4,19,8,0,778.0,91.0,0.9,16.0,464.0,810.45,623.85
2016,4,19,8,15,801.5,95.0,0.9,16.5,515.0,857.93,652.23
2016,4,19,8,30,825.0,99.0,0.9,17.0,566.0,903.23,678.56
2016,4,19,8,45,841.5,103.0,0.9,17.5,612.5,939.39,698.39
2016,4,19,9,0,858.0,107.0,0.9,18.0,659.0,972.43,716.04
2016,4,19,9,15,683.0,178.5,0.85,18.5,636.0,897.35,662.97
2016,4,19,9,30,508.0,250.0,0.8,19.0,613.0,794.41,589.78
2016,4,19,9,45,699.5,187.0,0.8,19.5,713.0,926.6,678.25
2016,4,19,10,0,891.0,124.0,0.8,20.0,813.0,1022.47,734.25
2016,4,19,10,15,898.5,125.5,0.8,20.0,842.5,1024.64,732.99
2016,4,19,10,30,906.0,127.0,0.8,20.0,872.0,1022.74,730.83
2016,4,19,10,45,905.5,131.5,0.8,20.5,893.0,1011.95,722.0
2016,4,19,11,0,905.0,136.0,0.8,21.0,914.0,997.14,710.98
2016,4,19,11,15,908.5,137.0,0.85,21.0,928.5,978.91,700.39
2016,4,19,11,30,912.0,138.0,0.9,21.0,943.0,956.82,687.42
2016,4,19,11,45,719.5,245.5,0.95,21.0,883.5,879.87,637.58
2016,4,19,12,0,527.0,353.0,1.0,21.0,824.0,779.22,568.44
2016,4,19,12,15,496.5,359.5,1.05,21.0,802.5,732.39,537.89
2016,4,19,12,30,466.0,366.0,1.1,21.0,781.0,685.55,506.11
2016,4,19,12,45,456.0,363.5,1.15,21.0,766.5,646.81,479.64
2016,4,19,13,0,446.0,361.0,1.2,21.0,752.0,607.47,452.11
2016,4,19,13,15,422.0,364.0,1.25,20.5,728.5,563.16,421.12
2016,4,19,13,30,398.0,367.0,1.3,20.0,705.0,516.89,388.04
2016,4,19,13,45,410.0,350.0,1.4,20.0,690.0,482.69,362.48
2016,4,19,14,0,422.0,333.0,1.5,20.0,675.0,443.8,332.43
2016,4,19,14,15,291.5,349.5,1.55,19.5,581.5,369.78,277.76
2016,4,19,14,30,161.0,366.0,1.6,19.0,488.0,312.6,236.63
2016,4,19,14,45,164.5,346.5,1.7,19.0,466.0,283.48,213.7
2016,4,19,15,0,168.0,327.0,1.8,19.0,444.0,254.27,190.53
2016,4,19,15,15,144.5,305.0,1.85,18.5,401.0,219.71,165.27
2016,4,19,15,30,121.0,283.0,1.9,18.0,358.0,188.69,144.06
2016,4,19,15,45,120.5,260.0,2.0,17.5,330.0,163.78,134.7
2016,4,19,16,0,120.0,237.0,2.1,17.0,302.0,151.78,125.34
2016,4,19,16,15,105.0,212.5,2.15,16.5,265.5,142.8,118.38
2016,4,19,16,30,90.0,188.0,2.2,16.0,229.0,127.82,106.17
2016,4,19,16,45,81.0,167.0,2.25,15.5,200.5,114.51,95.22
2016,4,19,17,0,72.0,146.0,2.3,15.0,172.0,100.95,83.83
2016,4,19,17,15,63.5,123.0,2.25,14.5,143.0,86.07,71.03
2016,4,19,17,30,55.0,100.0,2.2,14.0,114.0,70.93,57.71
2016,4,19,17,45,221.5,75.0,2.2,14.0,113.0,54.67,43.03
2016,4,19,18,0,388.0,50.0,2.2,14.0,112.0,40.67,30.15
2016,4,19,18,15,268.5,36.0,2.15,13.5,71.0,27.51,17.78
2016,4,19,18,30,149.0,22.0,2.1,13.0,30.0,16.74,2.11
2016,4,19,18,45,74.5,11.0,2.05,13.0,15.0,8.65,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,132.0,16.0,1.15,11.5,28.0,94.26,0.0
2016,4,20,6,0,264.0,32.0,1.2,12.0,56.0,204.34,156.32
2016,4,20,6,15,366.5,43.5,1.2,12.0,101.0,290.73,237.01
2016,4,20,6,30,469.0,55.0,1.2,12.0,146.0,387.5,320.27
2016,4,20,6,45,533.5,63.5,1.3,12.5,197.0,464.52,384.44
2016,4,20,7,0,598.0,72.0,1.4,13.0,248.0,545.85,449.25
2016,4,20,7,15,374.5,116.0,1.35,13.5,233.5,445.02,366.31
2016,4,20,7,30,151.0,160.0,1.3,14.0,219.0,295.45,242.81
2016,4,20,7,45,187.0,181.5,1.3,14.5,265.0,352.06,288.39
2016,4,20,8,0,223.0,203.0,1.3,15.0,311.0,410.26,332.79
2016,4,20,8,15,184.0,229.0,1.3,15.0,324.5,407.64,328.02
2016,4,20,8,30,145.0,255.0,1.3,15.0,338.0,401.81,321.15
2016,4,20,8,45,264.0,258.5,1.35,15.5,424.5,538.82,426.08
2016,4,20,9,0,383.0,262.0,1.4,16.0,511.0,657.77,512.57
2016,4,20,9,15,437.0,260.0,1.4,16.0,560.5,732.47,563.76
2016,4,20,9,30,491.0,258.0,1.4,16.0,610.0,784.54,599.02
2016,4,20,9,45,505.5,268.5,1.45,16.5,646.5,808.58,613.2
2016,4,20,10,0,520.0,279.0,1.5,17.0,683.0,829.88,625.75
2016,4,20,10,15,726.5,191.0,1.55,17.0,778.0,945.74,706.44
2016,4,20,10,30,933.0,103.0,1.6,17.0,873.0,1022.65,755.04
2016,4,20,10,45,715.5,220.5,1.65,17.5,820.0,940.5,698.99
2016,4,20,11,0,498.0,338.0,1.7,18.0,767.0,823.72,614.79
2016,4,20,11,15,717.0,226.5,1.7,18.0,855.5,909.72,678.67
2016,4,20,11,30,936.0,115.0,1.7,18.0,944.0,955.17,707.8
2016,4,20,11,45,707.5,241.0,1.75,18.0,870.0,863.42,644.8
2016,4,20,12,0,479.0,367.0,1.8,18.0,796.0,749.23,562.26
2016,4,20,12,15,695.5,249.5,1.8,18.0,872.0,798.18,601.14
2016,4,20,12,30,912.0,132.0,1.8,18.0,948.0,811.04,612.97
2016,4,20,12,45,643.5,263.5,1.85,18.0,836.5,699.57,529.59
2016,4,20,13,0,375.0,395.0,1.9,18.0,725.0,579.05,439.87
2016,4,20,13,15,473.0,350.5,1.9,18.0,758.5,582.98,443.46
2016,4,20,13,30,571.0,306.0,1.9,18.0,792.0,571.73,434.07
2016,4,20,13,45,724.5,218.5,1.95,18.0,817.0,546.98,413.87
2016,4,20,14,0,878.0,131.0,2.0,18.0,842.0,503.68,377.31
2016,4,20,14,15,594.0,238.0,2.0,17.5,711.5,412.35,308.0
2016,4,20,14,30,310.0,345.0,2.0,17.0,581.0,345.75,260.46
2016,4,20,14,45,573.5,233.0,2.0,17.0,641.5,316.29,227.1
2016,4,20,15,0,837.0,121.0,2.0,17.0,702.0,259.14,168.44
2016,4,20,15,15,821.0,117.5,1.95,16.5,658.5,197.09,119.74
2016,4,20,15,30,805.0,114.0,1.9,16.0,615.0,136.65,82.3
2016,4,20,15,45,788.0,109.0,1.9,16.0,567.5,87.91,70.88
2016,4,20,16,0,771.0,104.0,1.9,16.0,520.0,85.15,68.8
2016,4,20,16,15,569.5,134.5,1.85,15.5,425.5,95.53,78.19
2016,4,20,16,30,368.0,165.0,1.8,15.0,331.0,113.11,93.87
2016,4,20,16,45,318.5,149.5,1.8,15.0,281.0,103.18,85.5
2016,4,20,17,0,269.0,134.0,1.8,15.0,231.0,93.05,76.89
2016,4,20,17,15,239.0,117.0,1.7,14.5,192.5,82.1,67.52
2016,4,20,17,30,209.0,100.0,1.6,14.0,154.0,70.86,57.66
2016,4,20,17,45,179.0,79.0,1.55,13.5,118.0,56.85,45.07
2016,4,20,18,0,149.0,58.0,1.5,13.0,82.0,42.47,31.91
2016,4,20,18,15,92.0,39.5,1.5,12.5,52.5,29.25,19.46
2016,4,20,18,30,35.0,21.0,1.5,12.0,23.0,16.05,3.02
2016,4,20,18,45,17.5,10.5,1.5,12.0,11.5,8.26,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,0.9,12.0,9.5,7.21,0.0
2016,4,21,6,0,0.0,19.0,0.9,12.0,19.0,14.47,6.08
2016,4,21,6,15,0.0,33.5,1.0,12.0,33.5,25.6,16.1
2016,4,21,6,30,0.0,48.0,1.1,12.0,48.0,37.4,26.55
2016,4,21,6,45,0.0,64.5,1.2,12.5,64.5,51.62,38.91
2016,4,21,7,0,0.0,81.0,1.3,13.0,81.0,65.7,50.93
2016,4,21,7,15,0.0,98.5,1.35,13.0,98.5,80.67,63.59
2016,4,21,7,30,0.0,116.0,1.4,13.0,116.0,95.56,75.99
2016,4,21,7,45,0.0,129.0,1.5,13.5,129.0,106.04,84.35
2016,4,21,8,0,0.0,142.0,1.6,14.0,142.0,116.57,92.64
2016,4,21,8,15,111.0,197.5,1.65,14.0,261.0,304.95,249.33
2016,4,21,8,30,222.0,253.0,1.7,14.0,380.0,469.34,378.46
2016,4,21,8,45,191.0,278.0,1.8,14.5,393.5,468.74,374.26
2016,4,21,9,0,160.0,303.0,1.9,15.0,407.0,465.76,369.44
2016,4,21,9,15,220.0,316.5,1.95,15.0,469.5,536.29,423.31
2016,4,21,9,30,280.0,330.0,2.0,15.0,532.0,630.17,492.17
2016,4,21,9,45,301.5,342.5,2.05,15.0,569.5,661.28,513.58
2016,4,21,10,0,323.0,355.0,2.1,15.0,607.0,690.69,534.13
2016,4,21,10,15,195.0,369.0,2.1,15.0,522.5,551.15,428.73
2016,4,21,10,30,67.0,383.0,2.1,15.0,438.0,412.94,322.0
2016,4,21,10,45,230.0,380.0,2.1,15.5,578.0,602.64,466.85
2016,4,21,11,0,393.0,377.0,2.1,16.0,718.0,742.45,567.43
2016,4,21,11,15,202.5,312.5,2.15,16.0,489.0,491.74,382.12
2016,4,21,11,30,12.0,248.0,2.2,16.0,260.0,208.62,162.07
2016,4,21,11,45,12.5,250.0,2.25,16.5,262.0,209.57,163.24
2016,4,21,12,0,13.0,252.0,2.3,17.0,264.0,210.39,163.54
2016,4,21,12,15,7.0,196.0,2.35,17.0,202.5,159.35,123.18
2016,4,21,12,30,1.0,140.0,2.4,17.0,141.0,109.86,83.66
2016,4,21,12,45,10.5,228.0,2.5,17.0,237.5,185.42,144.13
2016,4,21,13,0,20.0,316.0,2.6,17.0,334.0,259.11,201.78
2016,4,21,13,15,21.0,316.0,2.65,17.0,335.0,256.97,199.97
2016,4,21,13,30,22.0,316.0,2.7,17.0,336.0,254.55,198.18
2016,4,21,13,45,54.5,351.0,2.8,17.0,396.5,294.51,229.3
2016,4,21,14,0,87.0,386.0,2.9,17.0,457.0,325.66,252.83
2016,4,21,14,15,100.5,375.0,2.9,16.5,454.0,312.21,242.22
2016,4,21,14,30,114.0,364.0,2.9,16.0,451.0,297.04,230.06
2016,4,21,14,45,138.0,347.0,2.95,16.0,447.0,275.38,211.77
2016,4,21,15,0,162.0,330.0,3.0,16.0,443.0,253.55,193.16
2016,4,21,15,15,112.5,300.0,2.95,16.0,376.0,211.57,162.27
2016,4,21,15,30,63.0,270.0,2.9,16.0,309.0,183.46,143.19
2016,4,21,15,45,66.5,250.5,2.9,16.0,289.0,164.82,136.56
2016,4,21,16,0,70.0,231.0,2.9,16.0,269.0,153.48,127.38
2016,4,21,16,15,38.5,192.0,2.85,15.5,212.5,130.77,108.58
2016,4,21,16,30,7.0,153.0,2.8,15.0,156.0,110.7,91.8
2016,4,21,16,45,3.5,90.0,2.8,15.0,91.5,68.31,54.98
2016,4,21,17,0,0.0,27.0,2.8,15.0,27.0,20.58,12.77
2016,4,21,17,15,0.0,22.5,2.65,14.5,22.5,17.13,9.74
2016,4,21,17,30,0.0,18.0,2.5,14.0,18.0,13.68,6.66
2016,4,21,17,45,0.0,14.0,2.4,13.5,14.0,10.63,3.88
2016,4,21,18,0,0.0,10.0,2.3,13.0,10.0,7.58,1.08
2016,4,21,18,15,0.0,6.5,2.25,12.5,6.5,4.92,0.0
2016,4,21,18,30,0.0,3.0,2.2,12.0,3.0,2.27,0.0
2016,4,21,18,45,0.0,1.5,2.15,12.0,1.5,1.18,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,13.0,3.75,12.0,13.0,9.89,0.0
2016,4,22,6,0,0.0,26.0,3.8,12.0,26.0,19.86,10.52
2016,4,22,6,15,0.0,45.5,3.85,12.0,45.5,37.86,26.46
2016,4,22,6,30,0.0,65.0,3.9,12.0,65.0,55.45,41.97
2016,4,22,6,45,5.5,86.0,4.0,12.5,87.5,77.94,61.56
2016,4,22,7,0,11.0,107.0,4.1,13.0,110.0,100.58,81.0
2016,4,22,7,15,17.0,127.0,4.2,13.0,133.0,122.73,99.89
2016,4,22,7,30,23.0,147.0,4.3,13.0,156.0,145.21,118.79
2016,4,22,7,45,45.0,175.5,4.45,13.0,196.5,206.75,170.52
2016,4,22,8,0,67.0,204.0,4.6,13.0,237.0,255.35,210.73
2016,4,22,8,15,117.0,231.5,4.7,13.0,296.5,348.66,287.42
2016,4,22,8,30,167.0,259.0,4.8,13.0,356.0,424.64,348.67
2016,4,22,8,45,83.5,175.0,4.9,13.0,223.5,253.93,208.42
2016,4,22,9,0,0.0,91.0,5.0,13.0,91.0,70.18,53.34
2016,4,22,9,15,1.5,131.0,5.1,13.0,132.0,104.57,81.99
2016,4,22,9,30,3.0,171.0,5.2,13.0,173.0,139.83,110.93
2016,4,22,9,45,1.5,127.5,5.35,13.0,128.5,101.46,79.02
2016,4,22,10,0,0.0,84.0,5.5,13.0,84.0,64.95,48.6
2016,4,22,10,15,25.0,225.5,5.55,13.0,246.5,221.66,177.99
2016,4,22,10,30,50.0,367.0,5.6,13.0,409.0,379.83,304.14
2016,4,22,10,45,48.0,373.5,5.65,13.0,414.5,379.8,303.32
2016,4,22,11,0,46.0,380.0,5.7,13.0,420.0,379.48,302.68
2016,4,22,11,15,29.0,312.0,5.7,13.0,337.5,296.11,236.21
2016,4,22,11,30,12.0,244.0,5.7,13.0,255.0,205.19,162.92
2016,4,22,11,45,242.5,308.0,5.7,13.0,526.5,498.8,401.94
2016,4,22,12,0,473.0,372.0,5.7,13.0,798.0,744.86,591.19
2016,4,22,12,15,245.5,339.0,5.6,12.5,560.5,499.4,400.05
2016,4,22,12,30,18.0,306.0,5.5,12.0,323.0,254.47,202.67
2016,4,22,12,45,21.0,320.0,5.4,12.0,339.0,265.41,211.82
2016,4,22,13,0,24.0,334.0,5.3,12.0,355.0,275.63,219.96
2016,4,22,13,15,445.0,240.5,5.2,12.0,621.5,478.54,385.22
2016,4,22,13,30,866.0,147.0,5.1,12.0,888.0,611.92,486.59
2016,4,22,13,45,873.5,138.5,5.05,12.5,868.0,555.2,436.98
2016,4,22,14,0,881.0,130.0,5.0,13.0,848.0,500.59,388.38
2016,4,22,14,15,516.5,250.0,5.0,13.0,667.0,386.83,298.84
2016,4,22,14,30,152.0,370.0,5.0,13.0,486.0,310.01,243.18
2016,4,22,14,45,272.0,329.0,5.0,13.0,524.0,295.86,226.93
2016,4,22,15,0,392.0,288.0,5.0,13.0,562.0,270.52,200.14
2016,4,22,15,15,196.0,184.0,5.0,12.5,321.0,149.26,110.4
2016,4,22,15,30,0.0,80.0,5.0,12.0,80.0,61.6,46.51
2016,4,22,15,45,62.5,160.5,5.0,12.0,195.0,114.8,95.69
2016,4,22,16,0,125.0,241.0,5.0,12.0,310.0,154.02,130.15
2016,4,22,16,15,116.0,217.0,4.9,12.0,276.0,140.93,119.11
2016,4,22,16,30,107.0,193.0,4.8,12.0,242.0,127.38,107.64
2016,4,22,16,45,97.5,169.5,4.7,12.0,210.0,116.47,98.37
2016,4,22,17,0,88.0,146.0,4.6,12.0,178.0,101.54,85.42
2016,4,22,17,15,74.0,125.0,4.35,11.5,149.0,87.67,73.34
2016,4,22,17,30,60.0,104.0,4.1,11.0,120.0,73.6,60.84
2016,4,22,17,45,213.0,80.0,3.9,11.0,118.5,57.88,46.48
2016,4,22,18,0,366.0,56.0,3.7,11.0,117.0,42.46,32.22
2016,4,22,18,15,245.5,41.5,3.5,10.5,76.0,31.34,21.6
2016,4,22,18,30,125.0,27.0,3.3,10.0,35.0,20.33,7.59
2016,4,22,18,45,62.5,13.5,3.15,10.0,17.5,10.62,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,153.0,17.0,2.35,9.5,33.5,111.25,44.58
2016,4,23,6,0,306.0,34.0,2.4,10.0,67.0,226.9,180.38
2016,4,23,6,15,404.0,44.5,2.4,10.5,112.5,311.79,258.26
2016,4,23,6,30,502.0,55.0,2.4,11.0,158.0,406.23,340.18
2016,4,23,6,45,557.0,63.5,2.45,11.5,208.5,478.04,400.8
2016,4,23,7,0,612.0,72.0,2.5,12.0,259.0,553.23,461.5
2016,4,23,7,15,654.5,78.0,2.5,12.0,311.5,618.71,511.99
2016,4,23,7,30,697.0,84.0,2.5,12.0,364.0,685.26,561.2
2016,4,23,7,45,721.0,91.0,2.5,12.5,414.5,738.2,597.65
2016,4,23,8,0,745.0,98.0,2.5,13.0,465.0,789.94,632.27
2016,4,23,8,15,768.0,102.0,2.5,13.0,514.5,830.47,659.18
2016,4,23,8,30,791.0,106.0,2.5,13.0,564.0,874.09,687.98
2016,4,23,8,45,804.5,110.5,2.5,13.5,608.5,906.9,707.46
2016,4,23,9,0,818.0,115.0,2.5,14.0,653.0,936.62,724.65
2016,4,23,9,15,831.5,117.5,2.5,14.0,694.0,960.77,739.28
2016,4,23,9,30,845.0,120.0,2.5,14.0,735.0,981.41,751.56
2016,4,23,9,45,864.5,117.0,2.5,14.5,772.0,984.47,750.59
2016,4,23,10,0,884.0,114.0,2.5,15.0,809.0,997.57,756.75
2016,4,23,10,15,891.0,115.5,2.5,15.0,837.5,999.23,756.61
2016,4,23,10,30,898.0,117.0,2.5,15.0,866.0,996.9,754.07
2016,4,23,10,45,611.5,262.5,2.55,15.0,778.5,874.51,667.92
2016,4,23,11,0,325.0,408.0,2.6,15.0,691.0,705.71,541.99
2016,4,23,11,15,282.0,426.5,2.6,15.0,675.0,670.0,515.83
2016,4,23,11,30,239.0,445.0,2.6,15.0,659.0,617.3,476.49
2016,4,23,11,45,573.0,286.0,2.6,15.5,803.5,780.03,600.43
2016,4,23,12,0,907.0,127.0,2.6,16.0,948.0,871.62,666.33
2016,4,23,12,15,692.0,247.5,2.65,16.0,873.0,787.51,603.21
2016,4,23,12,30,477.0,368.0,2.7,16.0,798.0,688.36,528.13
2016,4,23,12,45,687.5,248.5,2.8,16.0,861.0,712.84,549.83
2016,4,23,13,0,898.0,129.0,2.9,16.0,924.0,705.93,546.8
2016,4,23,13,15,893.5,128.0,3.05,15.5,906.5,655.73,509.01
2016,4,23,13,30,889.0,127.0,3.2,15.0,889.0,603.67,468.65
2016,4,23,13,45,877.0,129.0,3.35,15.0,863.5,548.35,423.42
2016,4,23,14,0,865.0,131.0,3.5,15.0,838.0,492.31,376.14
