Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,15,856.0,129.0,3.55,15.0,806.5,433.5,325.12
2016,4,23,14,30,847.0,127.0,3.6,15.0,775.0,373.72,272.17
2016,4,23,14,45,830.5,127.0,3.7,15.0,736.5,313.3,218.56
2016,4,23,15,0,814.0,127.0,3.8,15.0,698.0,253.93,167.08
2016,4,23,15,15,798.0,124.0,3.8,14.5,655.5,193.93,119.79
2016,4,23,15,30,782.0,121.0,3.8,14.0,613.0,135.54,84.23
2016,4,23,15,45,757.0,119.0,3.85,14.0,565.5,86.29,70.08
2016,4,23,16,0,732.0,117.0,3.9,14.0,518.0,85.71,69.85
2016,4,23,16,15,704.0,112.0,3.85,13.5,468.0,83.13,67.97
2016,4,23,16,30,676.0,107.0,3.8,13.0,418.0,80.47,65.99
2016,4,23,16,45,629.5,103.0,3.8,13.0,365.5,78.11,64.13
2016,4,23,17,0,583.0,99.0,3.8,13.0,313.0,75.83,62.29
2016,4,23,17,15,530.0,90.5,3.65,12.5,261.5,70.16,57.46
2016,4,23,17,30,477.0,82.0,3.5,12.0,210.0,61.45,49.75
2016,4,23,17,45,405.0,70.5,3.4,12.0,162.5,52.9,41.88
2016,4,23,18,0,333.0,59.0,3.3,12.0,115.0,44.3,33.76
2016,4,23,18,15,226.5,43.0,3.2,11.5,75.0,32.31,22.42
2016,4,23,18,30,120.0,27.0,3.1,11.0,35.0,20.32,8.33
2016,4,23,18,45,60.0,13.5,3.05,11.0,17.5,10.62,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,114.5,21.0,3.35,9.5,33.5,96.15,46.79
2016,4,24,6,0,229.0,42.0,3.5,10.0,67.0,194.5,155.28
2016,4,24,6,15,326.5,55.5,3.5,10.0,113.0,276.35,230.29
2016,4,24,6,30,424.0,69.0,3.5,10.0,159.0,368.28,311.44
2016,4,24,6,45,499.5,77.5,3.55,10.5,211.5,453.81,384.29
2016,4,24,7,0,575.0,86.0,3.6,11.0,264.0,541.53,456.26
2016,4,24,7,15,621.5,93.0,3.6,11.5,317.5,610.08,510.03
2016,4,24,7,30,668.0,100.0,3.6,12.0,371.0,679.92,561.81
2016,4,24,7,45,707.5,103.5,3.6,12.5,424.5,740.72,604.98
2016,4,24,8,0,747.0,107.0,3.6,13.0,478.0,801.17,646.72
2016,4,24,8,15,771.0,111.0,3.55,13.5,528.5,847.63,676.9
2016,4,24,8,30,795.0,115.0,3.5,14.0,579.0,886.16,700.79
2016,4,24,8,45,817.5,117.0,3.5,14.5,626.5,924.69,724.66
2016,4,24,9,0,840.0,119.0,3.5,15.0,674.0,960.33,746.17
2016,4,24,9,15,853.0,121.5,3.4,15.0,715.0,984.19,759.98
2016,4,24,9,30,866.0,124.0,3.3,15.0,756.0,1004.42,771.32
2016,4,24,9,45,876.0,126.5,3.25,15.5,791.5,1017.9,777.03
2016,4,24,10,0,886.0,129.0,3.2,16.0,827.0,1012.84,770.29
2016,4,24,10,15,892.5,130.5,3.25,16.0,856.0,1013.67,770.19
2016,4,24,10,30,899.0,132.0,3.3,16.0,885.0,1010.5,767.46
2016,4,24,10,45,900.5,135.5,3.4,16.0,905.5,1000.41,760.6
2016,4,24,11,0,902.0,139.0,3.5,16.0,926.0,986.33,751.15
2016,4,24,11,15,904.5,140.0,3.7,16.0,940.0,967.03,738.88
2016,4,24,11,30,907.0,141.0,3.9,16.0,954.0,943.97,723.94
2016,4,24,11,45,899.0,147.0,4.1,16.0,958.0,912.48,702.98
2016,4,24,12,0,891.0,153.0,4.3,16.0,962.0,877.88,679.7
2016,4,24,12,15,890.5,153.5,4.5,15.5,960.0,842.01,657.02
2016,4,24,12,30,890.0,154.0,4.7,15.0,958.0,803.2,630.45
2016,4,24,12,45,867.0,166.5,4.95,15.0,943.5,765.27,601.65
2016,4,24,13,0,844.0,179.0,5.2,15.0,929.0,715.27,563.3
2016,4,24,13,15,839.5,178.0,5.35,15.0,912.0,665.37,523.91
2016,4,24,13,30,835.0,177.0,5.5,15.0,895.0,613.79,482.03
2016,4,24,13,45,817.0,181.5,5.65,15.0,867.5,558.03,435.65
2016,4,24,14,0,799.0,186.0,5.8,15.0,840.0,501.29,387.3
2016,4,24,14,15,789.0,183.0,5.85,14.5,808.5,442.6,336.67
2016,4,24,14,30,779.0,180.0,5.9,14.0,777.0,383.91,284.88
2016,4,24,14,45,776.5,170.5,5.95,14.0,741.5,323.03,230.23
2016,4,24,15,0,774.0,161.0,6.0,14.0,706.0,261.89,176.53
2016,4,24,15,15,757.0,157.0,6.0,13.5,663.0,202.27,129.32
2016,4,24,15,30,740.0,153.0,6.0,13.0,620.0,144.5,93.76
2016,4,24,15,45,731.5,142.0,6.05,13.0,574.5,99.73,82.14
2016,4,24,16,0,723.0,131.0,6.1,13.0,529.0,94.34,77.71
2016,4,24,16,15,694.0,125.5,6.05,12.5,478.0,91.74,75.84
2016,4,24,16,30,665.0,120.0,6.0,12.0,427.0,89.06,73.88
2016,4,24,16,45,623.0,113.5,6.0,12.0,374.5,85.36,70.84
2016,4,24,17,0,581.0,107.0,6.0,12.0,322.0,81.6,67.69
2016,4,24,17,15,528.0,97.5,5.95,11.5,269.5,75.37,62.36
2016,4,24,17,30,475.0,88.0,5.9,11.0,217.0,65.42,53.52
2016,4,24,17,45,399.0,75.5,5.85,11.0,168.0,56.24,45.05
2016,4,24,18,0,323.0,63.0,5.8,11.0,119.0,47.0,36.31
2016,4,24,18,15,221.5,46.0,5.7,10.5,78.5,34.41,24.39
2016,4,24,18,30,120.0,29.0,5.6,10.0,38.0,21.74,10.03
2016,4,24,18,45,60.0,14.5,5.6,10.0,19.0,11.41,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,203.5,16.5,3.3,7.5,40.0,135.11,77.65
2016,4,25,6,0,407.0,33.0,3.4,8.0,80.0,276.94,224.69
2016,4,25,6,15,500.5,41.5,3.5,8.0,129.0,361.98,303.94
2016,4,25,6,30,594.0,50.0,3.6,8.0,178.0,455.81,387.28
2016,4,25,6,45,653.0,56.0,3.75,8.5,232.0,527.06,448.74
2016,4,25,7,0,712.0,62.0,3.9,9.0,286.0,606.37,513.35
2016,4,25,7,15,751.5,67.0,3.9,9.5,341.0,672.46,563.51
2016,4,25,7,30,791.0,72.0,3.9,10.0,396.0,739.0,612.24
2016,4,25,7,45,818.5,75.5,3.95,10.5,449.5,793.72,650.66
2016,4,25,8,0,846.0,79.0,4.0,11.0,503.0,847.09,687.17
2016,4,25,8,15,866.5,82.0,4.0,11.0,554.0,881.88,710.29
2016,4,25,8,30,887.0,85.0,4.0,11.0,605.0,923.64,738.37
2016,4,25,8,45,902.0,88.0,4.0,11.5,652.0,957.51,759.0
2016,4,25,9,0,917.0,91.0,4.0,12.0,699.0,988.11,777.15
2016,4,25,9,15,928.0,93.0,3.95,12.0,741.0,1010.2,790.32
2016,4,25,9,30,939.0,95.0,3.9,12.0,783.0,1028.48,800.92
2016,4,25,9,45,944.5,98.0,3.9,12.5,818.0,1038.52,804.74
2016,4,25,10,0,950.0,101.0,3.9,13.0,853.0,1044.38,805.88
2016,4,25,10,15,955.5,102.5,3.9,13.0,881.5,1044.43,804.7
2016,4,25,10,30,961.0,104.0,3.9,13.0,910.0,1040.26,800.81
2016,4,25,10,45,964.5,105.0,3.9,13.5,931.5,1029.45,791.07
2016,4,25,11,0,968.0,106.0,3.9,14.0,953.0,1014.47,778.69
2016,4,25,11,15,970.0,106.5,3.9,14.0,967.0,993.53,763.8
2016,4,25,11,30,972.0,107.0,3.9,14.0,981.0,968.64,746.3
2016,4,25,11,45,970.0,109.0,3.9,14.5,986.0,937.86,723.38
2016,4,25,12,0,968.0,111.0,3.9,15.0,991.0,903.54,698.07
2016,4,25,12,15,967.0,111.0,3.85,15.0,988.5,864.94,670.77
2016,4,25,12,30,966.0,111.0,3.8,15.0,986.0,823.19,641.13
2016,4,25,12,45,960.0,112.5,3.8,15.0,975.0,776.19,605.55
2016,4,25,13,0,954.0,114.0,3.8,15.0,964.0,726.8,567.37
2016,4,25,13,15,950.0,113.5,3.75,15.0,946.0,674.91,526.24
2016,4,25,13,30,946.0,113.0,3.7,15.0,928.0,620.96,482.42
2016,4,25,13,45,938.5,112.5,3.7,15.0,902.5,563.41,434.72
2016,4,25,14,0,931.0,112.0,3.7,15.0,877.0,504.62,384.6
2016,4,25,14,15,923.0,110.5,3.75,15.0,844.5,443.95,331.64
2016,4,25,14,30,915.0,109.0,3.8,15.0,812.0,382.63,276.93
2016,4,25,14,45,902.5,107.0,3.85,15.0,773.0,319.39,220.46
2016,4,25,15,0,890.0,105.0,3.9,15.0,734.0,256.56,165.78
2016,4,25,15,15,875.5,102.5,3.95,14.5,690.0,193.81,116.57
2016,4,25,15,30,861.0,100.0,4.0,14.0,646.0,124.72,73.89
2016,4,25,15,45,841.0,97.5,4.05,14.0,597.5,81.35,65.77
2016,4,25,16,0,821.0,95.0,4.1,14.0,549.0,79.9,64.76
2016,4,25,16,15,796.0,91.0,4.1,13.5,497.5,77.25,62.78
2016,4,25,16,30,771.0,87.0,4.1,13.0,446.0,74.52,60.72
2016,4,25,16,45,733.5,83.0,4.1,13.0,392.0,66.04,53.41
2016,4,25,17,0,696.0,79.0,4.1,13.0,338.0,63.16,51.01
2016,4,25,17,15,647.5,73.0,4.0,12.5,284.5,58.68,47.2
2016,4,25,17,30,599.0,67.0,3.9,12.0,231.0,54.19,43.26
2016,4,25,17,45,522.0,59.0,3.85,11.5,180.0,47.87,37.49
2016,4,25,18,0,445.0,51.0,3.8,11.0,129.0,41.59,31.55
2016,4,25,18,15,330.0,39.0,3.7,10.5,86.0,31.82,22.23
2016,4,25,18,30,215.0,27.0,3.6,10.0,43.0,20.65,9.8
2016,4,25,18,45,107.5,13.5,3.5,10.0,21.5,10.62,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,7.87,0.0
2016,4,26,5,45,150.0,25.0,1.8,8.5,42.5,119.84,74.04
2016,4,26,6,0,300.0,40.0,1.8,9.0,75.0,228.13,184.16
2016,4,26,6,15,393.0,51.0,1.85,9.5,121.5,310.66,258.41
2016,4,26,6,30,486.0,62.0,1.9,10.0,168.0,401.88,337.09
2016,4,26,6,45,538.5,71.5,2.0,10.5,218.5,472.31,396.13
2016,4,26,7,0,591.0,81.0,2.1,11.0,269.0,545.85,455.26
2016,4,26,7,15,634.0,87.5,2.1,11.0,321.5,611.34,506.08
2016,4,26,7,30,677.0,94.0,2.1,11.0,374.0,677.89,555.06
2016,4,26,7,45,697.0,103.0,2.15,11.5,424.0,728.89,590.25
2016,4,26,8,0,717.0,112.0,2.2,12.0,474.0,778.44,623.61
2016,4,26,8,15,542.5,172.5,2.1,12.0,462.0,699.88,561.73
2016,4,26,8,30,368.0,233.0,2.0,12.0,450.0,596.39,479.21
2016,4,26,8,45,466.5,219.0,1.9,12.5,516.0,700.81,556.39
2016,4,26,9,0,565.0,205.0,1.8,13.0,582.0,785.25,615.01
2016,4,26,9,15,543.5,229.5,1.8,13.0,610.0,795.39,618.91
2016,4,26,9,30,522.0,254.0,1.8,13.0,638.0,801.77,621.02
2016,4,26,9,45,405.0,312.5,1.8,13.0,619.0,744.92,576.13
2016,4,26,10,0,288.0,371.0,1.8,13.0,600.0,666.21,516.11
2016,4,26,10,15,284.0,387.0,1.9,13.0,619.5,672.04,520.5
2016,4,26,10,30,280.0,403.0,2.0,13.0,639.0,675.93,522.79
2016,4,26,10,45,259.5,418.5,2.15,13.5,642.0,661.8,511.13
2016,4,26,11,0,239.0,434.0,2.3,14.0,645.0,627.27,485.14
2016,4,26,11,15,338.0,405.0,2.4,14.0,707.5,696.52,537.8
2016,4,26,11,30,437.0,376.0,2.5,14.0,770.0,755.78,581.66
2016,4,26,11,45,449.0,377.0,2.7,14.5,784.0,745.88,573.81
2016,4,26,12,0,461.0,378.0,2.9,15.0,798.0,733.02,564.24
2016,4,26,12,15,640.5,282.5,3.0,15.0,865.0,769.5,594.21
2016,4,26,12,30,820.0,187.0,3.1,15.0,932.0,785.16,608.12
2016,4,26,12,45,837.5,173.0,3.25,15.0,927.0,745.7,579.1
2016,4,26,13,0,855.0,159.0,3.4,15.0,922.0,702.41,546.74
2016,4,26,13,15,851.0,157.5,3.45,15.0,905.0,652.35,507.65
2016,4,26,13,30,847.0,156.0,3.5,15.0,888.0,600.53,466.14
2016,4,26,13,45,845.0,151.5,3.6,15.0,865.0,545.91,421.35
2016,4,26,14,0,843.0,147.0,3.7,15.0,842.0,489.83,373.95
2016,4,26,14,15,834.0,145.0,3.75,15.0,810.5,431.64,323.48
2016,4,26,14,30,825.0,143.0,3.8,15.0,779.0,373.19,271.72
2016,4,26,14,45,807.5,143.0,3.85,15.0,741.0,313.9,219.28
2016,4,26,15,0,790.0,143.0,3.9,15.0,703.0,255.86,169.31
2016,4,26,15,15,773.5,139.5,3.95,14.5,660.0,190.61,118.36
2016,4,26,15,30,757.0,136.0,4.0,14.0,617.0,132.61,83.73
2016,4,26,15,45,742.0,128.5,4.05,14.0,571.0,91.47,74.55
2016,4,26,16,0,727.0,121.0,4.1,14.0,525.0,87.9,71.72
2016,4,26,16,15,699.0,116.0,4.1,13.5,475.0,85.43,69.94
2016,4,26,16,30,671.0,111.0,4.1,13.0,425.0,82.87,68.08
2016,4,26,16,45,621.0,101.0,4.2,13.0,365.0,76.36,62.54
2016,4,26,17,0,571.0,91.0,4.3,13.0,305.0,69.64,56.77
2016,4,26,17,15,501.0,90.0,4.2,12.5,256.5,69.15,56.56
2016,4,26,17,30,431.0,89.0,4.1,12.0,208.0,65.55,53.44
2016,4,26,17,45,363.0,76.0,4.05,11.5,162.0,56.22,44.99
2016,4,26,18,0,295.0,63.0,4.0,11.0,116.0,46.79,36.2
2016,4,26,18,15,208.0,46.5,3.95,10.5,77.5,34.69,24.79
2016,4,26,18,30,121.0,30.0,3.9,10.0,39.0,22.51,11.67
2016,4,26,18,45,60.5,15.0,3.85,10.0,19.5,11.8,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.0,2.3,9.0,5.5,0.0,0.0
2016,4,27,5,30,38.0,10.0,2.5,9.0,11.0,23.09,0.0
2016,4,27,5,45,159.5,26.0,2.7,9.5,43.5,126.24,82.72
2016,4,27,6,0,281.0,42.0,2.9,10.0,76.0,218.38,176.6
2016,4,27,6,15,372.5,53.5,2.95,10.0,122.0,300.95,251.26
2016,4,27,6,30,464.0,65.0,3.0,10.0,168.0,390.7,329.92
2016,4,27,6,45,232.0,47.0,3.15,10.5,98.5,226.56,193.24
2016,4,27,7,0,0.0,29.0,3.3,11.0,29.0,22.1,13.55
2016,4,27,7,15,0.0,34.5,3.45,11.0,34.5,26.33,17.23
2016,4,27,7,30,0.0,40.0,3.6,11.0,40.0,30.57,20.83
2016,4,27,7,45,0.0,80.5,3.8,11.5,80.5,61.86,47.51
2016,4,27,8,0,0.0,121.0,4.0,12.0,121.0,96.42,76.48
2016,4,27,8,15,0.0,89.5,4.15,12.0,89.5,68.9,52.99
2016,4,27,8,30,0.0,58.0,4.3,12.0,58.0,44.54,32.24
2016,4,27,8,45,24.0,170.0,4.45,12.0,186.5,173.02,140.53
2016,4,27,9,0,48.0,282.0,4.6,12.0,315.0,308.89,251.2
2016,4,27,9,15,41.5,290.5,4.7,12.0,320.0,308.56,249.8
2016,4,27,9,30,35.0,299.0,4.8,12.0,325.0,308.06,248.63
2016,4,27,9,45,82.5,343.5,4.9,12.0,408.5,396.64,320.23
2016,4,27,10,0,130.0,388.0,5.0,12.0,492.0,506.74,406.65
2016,4,27,10,15,503.0,266.0,5.05,12.0,688.0,783.06,626.91
2016,4,27,10,30,876.0,144.0,5.1,12.0,884.0,1009.15,793.86
2016,4,27,10,45,874.5,150.5,5.15,12.0,904.5,999.21,784.81
2016,4,27,11,0,873.0,157.0,5.2,12.0,925.0,985.22,774.57
2016,4,27,11,15,877.0,158.0,5.2,12.0,939.5,967.08,761.11
2016,4,27,11,30,881.0,159.0,5.2,12.0,954.0,945.08,744.98
2016,4,27,11,45,876.5,163.5,5.2,12.0,959.0,915.22,723.23
2016,4,27,12,0,872.0,168.0,5.2,12.0,964.0,882.07,699.12
2016,4,27,12,15,871.5,167.5,5.15,12.0,962.5,844.72,670.88
2016,4,27,12,30,871.0,167.0,5.1,12.0,961.0,804.43,639.54
2016,4,27,12,45,872.0,164.0,5.1,12.0,952.0,760.39,605.18
2016,4,27,13,0,873.0,161.0,5.1,12.0,943.0,713.74,568.11
2016,4,27,13,15,868.5,160.0,5.1,12.0,925.0,662.91,526.9
2016,4,27,13,30,864.0,159.0,5.1,12.0,907.0,610.31,483.28
2016,4,27,13,45,860.0,155.0,5.1,12.5,882.5,554.18,434.93
2016,4,27,14,0,856.0,151.0,5.1,13.0,858.0,496.77,384.39
2016,4,27,14,15,846.5,148.5,5.05,13.0,826.0,437.3,331.73
2016,4,27,14,30,837.0,146.0,5.0,13.0,794.0,377.62,277.95
2016,4,27,14,45,828.0,141.5,4.95,13.0,756.5,316.72,223.03
2016,4,27,15,0,819.0,137.0,4.9,13.0,719.0,256.09,169.89
2016,4,27,15,15,802.5,133.5,4.8,13.0,675.0,195.67,122.22
2016,4,27,15,30,786.0,130.0,4.7,13.0,631.0,136.96,87.33
2016,4,27,15,45,771.5,123.0,4.65,13.0,584.5,88.8,72.52
2016,4,27,16,0,757.0,116.0,4.6,13.0,538.0,85.4,69.81
2016,4,27,16,15,729.5,111.0,4.55,13.0,487.0,82.78,67.75
2016,4,27,16,30,702.0,106.0,4.5,13.0,436.0,80.06,65.59
2016,4,27,16,45,674.5,97.5,4.45,13.0,384.5,74.84,61.19
2016,4,27,17,0,647.0,89.0,4.4,13.0,333.0,69.38,56.53
2016,4,27,17,15,597.0,82.0,4.3,12.5,280.5,64.49,52.39
2016,4,27,17,30,547.0,75.0,4.2,12.0,228.0,59.56,48.08
2016,4,27,17,45,482.0,65.0,4.15,11.5,179.0,52.09,41.3
2016,4,27,18,0,417.0,55.0,4.1,11.0,130.0,44.52,34.21
2016,4,27,18,15,308.0,42.0,4.05,10.5,87.5,32.1,22.58
2016,4,27,18,30,199.0,29.0,4.0,10.0,45.0,22.07,11.72
2016,4,27,18,45,99.5,14.5,3.95,10.0,22.5,11.41,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.5,6.0,2.8,8.5,7.0,0.0,0.0
2016,4,28,5,30,71.0,12.0,2.9,9.0,14.0,37.82,0.0
2016,4,28,5,45,210.5,25.5,3.0,9.5,48.5,152.36,105.07
2016,4,28,6,0,350.0,39.0,3.1,10.0,83.0,252.29,204.9
2016,4,28,6,15,439.5,48.0,3.1,10.5,130.0,332.87,277.66
2016,4,28,6,30,529.0,57.0,3.1,11.0,177.0,421.59,354.59
2016,4,28,6,45,591.0,63.5,3.1,11.5,229.0,496.39,417.35
2016,4,28,7,0,653.0,70.0,3.1,12.0,281.0,575.03,480.55
2016,4,28,7,15,693.0,75.0,3.05,12.5,334.5,638.47,527.99
2016,4,28,7,30,733.0,80.0,3.0,13.0,388.0,698.77,571.07
2016,4,28,7,45,763.0,84.0,2.95,13.5,440.5,753.93,608.88
2016,4,28,8,0,793.0,88.0,2.9,14.0,493.0,808.03,644.84
2016,4,28,8,15,814.5,91.0,2.8,14.0,542.5,851.97,673.44
2016,4,28,8,30,836.0,94.0,2.7,14.0,592.0,893.62,699.91
2016,4,28,8,45,852.0,97.0,2.65,14.5,638.0,927.54,719.61
2016,4,28,9,0,868.0,100.0,2.6,15.0,684.0,946.55,728.8
2016,4,28,9,15,880.5,102.0,2.55,15.0,725.5,969.12,741.93
2016,4,28,9,30,893.0,104.0,2.5,15.0,767.0,988.12,752.57
2016,4,28,9,45,907.5,103.5,2.45,15.5,803.5,1002.63,758.82
2016,4,28,10,0,922.0,103.0,2.4,16.0,840.0,1013.29,762.59
2016,4,28,10,15,928.5,104.0,2.35,16.0,869.0,1013.76,761.13
2016,4,28,10,30,935.0,105.0,2.3,16.0,898.0,1010.13,757.21
2016,4,28,10,45,934.5,109.5,2.3,16.5,918.0,999.23,747.82
2016,4,28,11,0,934.0,114.0,2.3,17.0,938.0,984.24,735.95
2016,4,28,11,15,936.5,114.5,2.35,17.0,952.0,964.26,722.83
2016,4,28,11,30,939.0,115.0,2.4,17.0,966.0,940.46,707.2
2016,4,28,11,45,936.0,118.0,2.5,17.5,971.0,910.48,686.54
2016,4,28,12,0,933.0,121.0,2.6,18.0,976.0,877.13,663.54
2016,4,28,12,15,932.5,121.0,2.65,18.0,974.0,840.06,638.7
2016,4,28,12,30,932.0,121.0,2.7,18.0,972.0,799.95,610.96
2016,4,28,12,45,932.5,119.0,2.8,18.0,963.0,756.07,579.08
2016,4,28,13,0,933.0,117.0,2.9,18.0,954.0,709.46,544.3
2016,4,28,13,15,929.5,116.5,2.95,17.5,937.0,659.02,506.36
2016,4,28,13,30,926.0,116.0,3.0,17.0,920.0,606.55,465.55
2016,4,28,13,45,916.0,117.0,3.1,17.0,894.5,550.11,419.6
2016,4,28,14,0,906.0,118.0,3.2,17.0,869.0,492.72,371.4
2016,4,28,14,15,898.5,116.5,3.3,17.0,837.5,433.86,320.56
2016,4,28,14,30,891.0,115.0,3.4,17.0,806.0,374.33,267.99
2016,4,28,14,45,874.0,116.0,3.5,17.0,767.0,313.55,214.42
2016,4,28,15,0,857.0,117.0,3.6,17.0,728.0,248.47,159.07
2016,4,28,15,15,842.5,114.0,3.65,16.5,685.0,186.58,111.44
2016,4,28,15,30,828.0,111.0,3.7,16.0,642.0,126.07,76.6
2016,4,28,15,45,805.5,109.0,3.8,16.0,593.5,87.85,70.82
2016,4,28,16,0,783.0,107.0,3.9,16.0,545.0,87.03,70.38
2016,4,28,16,15,757.5,102.5,3.9,15.5,494.5,77.87,62.79
2016,4,28,16,30,732.0,98.0,3.9,15.0,444.0,75.28,60.87
2016,4,28,16,45,696.0,93.0,3.95,14.5,391.0,72.08,58.39
2016,4,28,17,0,660.0,88.0,4.0,14.0,338.0,68.84,55.81
2016,4,28,17,15,611.0,81.5,3.95,13.5,285.5,64.28,51.99
2016,4,28,17,30,562.0,75.0,3.9,13.0,233.0,59.69,48.01
2016,4,28,17,45,487.0,66.0,3.85,12.5,183.0,52.87,41.85
2016,4,28,18,0,412.0,57.0,3.8,12.0,133.0,46.05,35.46
2016,4,28,18,15,303.5,44.0,3.6,11.5,90.0,33.5,23.76
2016,4,28,18,30,195.0,31.0,3.4,11.0,47.0,23.5,13.12
2016,4,28,18,45,97.5,15.5,3.2,11.0,23.5,12.2,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,7.5,6.0,1.65,8.5,6.0,4.72,0.0
2016,4,29,5,30,15.0,12.0,1.7,9.0,12.0,15.43,0.0
2016,4,29,5,45,115.0,31.5,1.75,9.5,45.5,104.35,72.83
2016,4,29,6,0,215.0,51.0,1.8,10.0,79.0,194.7,157.49
2016,4,29,6,15,303.0,65.5,1.85,10.0,124.0,271.43,225.94
2016,4,29,6,30,391.0,80.0,1.9,10.0,169.0,356.95,300.13
2016,4,29,6,45,460.5,89.0,1.95,10.0,220.5,431.46,363.22
2016,4,29,7,0,530.0,98.0,2.0,10.0,272.0,517.49,433.17
2016,4,29,7,15,574.5,106.0,2.05,10.0,324.0,583.51,484.97
2016,4,29,7,30,619.0,114.0,2.1,10.0,376.0,650.7,536.18
2016,4,29,7,45,652.5,120.0,2.2,10.5,427.0,707.4,576.48
2016,4,29,8,0,686.0,126.0,2.3,11.0,478.0,763.52,615.42
2016,4,29,8,15,711.0,131.0,2.35,11.0,527.0,810.03,647.35
2016,4,29,8,30,736.0,136.0,2.4,11.0,576.0,854.69,677.59
2016,4,29,8,45,752.5,141.0,2.45,11.5,620.5,889.25,699.05
2016,4,29,9,0,769.0,146.0,2.5,12.0,665.0,920.97,718.4
2016,4,29,9,15,783.5,149.5,2.5,12.0,705.5,937.94,728.25
2016,4,29,9,30,798.0,153.0,2.5,12.0,746.0,959.66,741.6
2016,4,29,9,45,823.5,147.0,2.5,12.5,784.5,978.86,751.82
2016,4,29,10,0,849.0,141.0,2.5,13.0,823.0,994.18,759.44
2016,4,29,10,15,857.0,143.0,2.6,13.0,851.5,996.87,761.04
2016,4,29,10,30,865.0,145.0,2.7,13.0,880.0,995.55,760.17
2016,4,29,10,45,871.5,145.5,2.8,13.5,901.5,971.84,742.77
2016,4,29,11,0,878.0,146.0,2.9,14.0,923.0,959.85,733.65
2016,4,29,11,15,882.0,146.5,3.0,14.0,937.0,941.74,721.63
2016,4,29,11,30,886.0,147.0,3.1,14.0,951.0,919.95,707.1
2016,4,29,11,45,889.5,146.0,3.25,14.5,958.0,892.89,687.93
2016,4,29,12,0,893.0,145.0,3.4,15.0,965.0,862.43,666.31
2016,4,29,12,15,892.5,145.0,3.5,15.0,963.5,826.36,641.52
2016,4,29,12,30,892.0,145.0,3.6,15.0,962.0,787.4,613.04
2016,4,29,12,45,881.0,150.5,3.7,15.5,950.0,742.53,578.11
2016,4,29,13,0,870.0,156.0,3.8,16.0,938.0,703.8,546.79
2016,4,29,13,15,866.0,154.5,3.9,16.0,921.0,653.24,507.29
2016,4,29,13,30,862.0,153.0,4.0,16.0,904.0,600.9,465.33
2016,4,29,13,45,856.5,150.5,4.1,16.0,879.5,545.51,419.76
2016,4,29,14,0,851.0,148.0,4.2,16.0,855.0,488.98,371.9
2016,4,29,14,15,843.0,146.0,4.25,16.0,824.0,430.95,321.49
2016,4,29,14,30,835.0,144.0,4.3,16.0,793.0,372.53,269.71
2016,4,29,14,45,826.0,140.0,4.35,16.0,756.5,312.31,216.33
2016,4,29,15,0,817.0,136.0,4.4,16.0,720.0,252.37,164.68
2016,4,29,15,15,802.5,132.5,4.4,15.5,677.5,192.56,118.61
2016,4,29,15,30,788.0,129.0,4.4,15.0,635.0,134.19,85.08
2016,4,29,15,45,772.0,124.0,4.45,15.0,589.0,89.27,72.33
2016,4,29,16,0,756.0,119.0,4.5,15.0,543.0,87.12,70.74
2016,4,29,16,15,730.5,114.0,4.5,14.5,493.0,84.62,68.93
2016,4,29,16,30,705.0,109.0,4.5,14.0,443.0,82.01,67.02
2016,4,29,16,45,676.5,101.5,4.5,14.0,392.0,77.53,63.3
2016,4,29,17,0,648.0,94.0,4.5,14.0,341.0,72.87,59.38
2016,4,29,17,15,599.0,87.0,4.45,13.5,288.5,68.11,55.39
2016,4,29,17,30,550.0,80.0,4.4,13.0,236.0,63.31,51.24
2016,4,29,17,45,486.5,69.5,4.4,12.5,187.0,55.57,44.27
2016,4,29,18,0,423.0,59.0,4.4,12.0,138.0,47.7,36.95
2016,4,29,18,15,315.5,46.0,4.35,11.5,94.5,34.99,25.11
2016,4,29,18,30,208.0,33.0,4.3,11.0,51.0,25.0,14.61
2016,4,29,18,45,104.0,16.5,4.3,11.0,25.5,12.55,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,7.0,3.35,10.0,9.0,5.51,0.0
2016,4,30,5,30,127.0,14.0,3.4,10.0,18.0,61.58,0.0
2016,4,30,5,45,271.0,26.0,3.5,10.5,55.5,181.33,132.25
2016,4,30,6,0,415.0,38.0,3.6,11.0,93.0,283.53,230.7
2016,4,30,6,15,500.0,46.5,3.65,11.0,142.0,363.97,303.68
2016,4,30,6,30,585.0,55.0,3.7,11.0,191.0,452.03,380.62
2016,4,30,6,45,641.5,60.5,3.8,11.5,244.0,524.25,441.43
2016,4,30,7,0,698.0,66.0,3.9,12.0,297.0,596.02,499.41
2016,4,30,7,15,735.0,71.0,3.9,12.5,351.0,659.11,546.59
2016,4,30,7,30,772.0,76.0,3.9,13.0,405.0,722.48,592.4
2016,4,30,7,45,799.5,79.5,3.95,13.5,457.5,776.05,629.66
2016,4,30,8,0,827.0,83.0,4.0,14.0,510.0,828.31,665.11
2016,4,30,8,15,846.5,86.0,3.95,14.0,560.0,871.2,693.8
2016,4,30,8,30,866.0,89.0,3.9,14.0,610.0,901.12,712.77
2016,4,30,8,45,881.0,91.5,3.85,14.5,656.0,933.53,732.11
2016,4,30,9,0,896.0,94.0,3.8,15.0,702.0,962.78,748.95
2016,4,30,9,15,907.0,96.0,3.75,15.0,743.0,984.22,761.65
2016,4,30,9,30,918.0,98.0,3.7,15.0,784.0,1001.97,771.86
2016,4,30,9,45,931.0,97.0,3.65,15.5,820.0,1014.55,777.14
2016,4,30,10,0,944.0,96.0,3.6,16.0,856.0,1023.21,779.86
2016,4,30,10,15,949.5,97.5,3.55,16.0,884.0,1023.19,778.29
2016,4,30,10,30,955.0,99.0,3.5,16.0,912.0,1019.0,774.1
2016,4,30,10,45,958.5,99.5,3.5,16.5,933.0,1007.74,764.25
2016,4,30,11,0,962.0,100.0,3.5,17.0,954.0,992.39,751.84
2016,4,30,11,15,964.0,100.5,3.45,17.0,967.0,971.66,736.98
2016,4,30,11,30,966.0,101.0,3.4,17.0,980.0,947.03,719.58
2016,4,30,11,45,966.0,101.5,3.4,17.5,985.5,916.93,697.52
2016,4,30,12,0,966.0,102.0,3.4,18.0,991.0,883.29,673.09
2016,4,30,12,15,965.0,102.0,3.35,18.0,988.5,845.08,646.44
2016,4,30,12,30,964.0,102.0,3.3,18.0,986.0,803.76,617.36
2016,4,30,12,45,957.0,105.0,3.25,18.0,974.5,757.82,582.66
2016,4,30,13,0,950.0,108.0,3.2,18.0,963.0,709.54,545.55
2016,4,30,13,15,946.0,107.0,3.15,18.0,945.5,657.87,505.12
2016,4,30,13,30,942.0,106.0,3.1,18.0,928.0,604.2,462.09
2016,4,30,13,45,937.0,104.5,3.1,18.5,903.0,547.86,415.12
2016,4,30,14,0,932.0,103.0,3.1,19.0,878.0,490.08,365.76
2016,4,30,14,15,924.0,101.5,3.05,19.0,846.0,429.94,313.93
2016,4,30,14,30,916.0,100.0,3.0,19.0,814.0,369.18,260.52
2016,4,30,14,45,906.5,97.5,3.0,19.0,776.0,306.97,205.87
2016,4,30,15,0,897.0,95.0,3.0,19.0,738.0,244.84,152.94
2016,4,30,15,15,883.5,93.0,2.9,18.5,695.0,182.84,105.94
2016,4,30,15,30,870.0,91.0,2.8,18.0,652.0,121.89,72.29
2016,4,30,15,45,852.0,88.5,2.75,18.0,604.0,84.1,67.0
2016,4,30,16,0,834.0,86.0,2.7,18.0,556.0,74.02,58.59
2016,4,30,16,15,811.0,82.5,2.6,17.5,505.5,71.55,56.79
2016,4,30,16,30,788.0,79.0,2.5,17.0,455.0,68.99,54.89
2016,4,30,16,45,754.5,75.5,2.45,17.0,402.0,66.17,52.62
2016,4,30,17,0,721.0,72.0,2.4,17.0,349.0,63.34,50.31
2016,4,30,17,15,677.0,67.0,2.3,16.5,296.0,54.67,42.89
2016,4,30,17,30,633.0,62.0,2.2,16.0,243.0,50.75,39.54
2016,4,30,17,45,564.5,55.0,2.15,15.5,192.5,45.07,34.48
2016,4,30,18,0,496.0,48.0,2.1,15.0,142.0,39.42,29.26
2016,4,30,18,15,390.5,38.0,2.1,14.5,98.0,31.16,21.53
2016,4,30,18,30,285.0,28.0,2.1,14.0,54.0,22.96,13.01
2016,4,30,18,45,142.5,14.0,2.1,14.0,27.0,11.31,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,7.5,1.3,11.5,10.0,26.83,0.0
2016,5,1,5,30,122.0,15.0,1.2,12.0,20.0,77.07,0.0
2016,5,1,5,45,256.0,27.5,1.2,12.5,56.5,175.52,128.66
2016,5,1,6,0,390.0,40.0,1.2,13.0,93.0,272.28,218.41
2016,5,1,6,15,475.0,48.5,1.15,13.5,141.5,351.44,287.12
2016,5,1,6,30,560.0,57.0,1.1,14.0,190.0,438.17,358.96
2016,5,1,6,45,613.5,64.0,1.1,14.5,241.5,509.02,415.37
2016,5,1,7,0,667.0,71.0,1.1,15.0,293.0,582.9,471.47
2016,5,1,7,15,705.0,76.0,1.15,15.5,346.5,645.11,515.87
2016,5,1,7,30,743.0,81.0,1.2,16.0,400.0,704.14,556.15
2016,5,1,7,45,769.5,85.5,1.25,16.5,451.5,757.02,590.87
2016,5,1,8,0,796.0,90.0,1.3,17.0,503.0,808.61,623.87
2016,5,1,8,15,816.5,93.0,1.3,17.0,552.5,851.48,650.76
2016,5,1,8,30,837.0,96.0,1.3,17.0,602.0,892.0,675.73
2016,5,1,8,45,851.5,99.5,1.3,17.5,647.5,924.89,694.01
2016,5,1,9,0,866.0,103.0,1.3,18.0,693.0,942.75,702.3
2016,5,1,9,15,877.5,105.0,1.25,18.5,733.5,964.11,712.25
2016,5,1,9,30,889.0,107.0,1.2,19.0,774.0,981.89,719.76
2016,5,1,9,45,898.0,109.0,1.2,19.5,808.5,993.51,724.26
2016,5,1,10,0,907.0,111.0,1.2,20.0,843.0,1001.2,726.44
2016,5,1,10,15,913.5,112.5,1.1,20.0,871.0,1001.98,723.97
2016,5,1,10,30,920.0,114.0,1.0,20.0,899.0,998.71,719.11
2016,5,1,10,45,924.0,115.0,0.95,20.5,920.0,988.54,709.71
2016,5,1,11,0,928.0,116.0,0.9,21.0,941.0,974.37,698.08
2016,5,1,11,15,930.5,117.0,0.85,21.0,955.0,954.92,684.65
2016,5,1,11,30,933.0,118.0,0.8,21.0,969.0,931.66,669.0
2016,5,1,11,45,933.5,118.5,0.75,21.5,974.5,902.57,648.53
2016,5,1,12,0,934.0,119.0,0.7,22.0,980.0,870.05,626.05
2016,5,1,12,15,933.5,118.5,0.65,22.0,978.0,832.66,601.68
2016,5,1,12,30,933.0,118.0,0.6,22.0,976.0,792.26,574.61
2016,5,1,12,45,931.5,117.0,0.6,22.0,966.0,747.94,544.27
2016,5,1,13,0,930.0,116.0,0.6,22.0,956.0,701.06,511.4
2016,5,1,13,15,926.0,115.0,0.65,21.5,938.5,650.31,476.41
2016,5,1,13,30,922.0,114.0,0.7,21.0,921.0,597.6,438.54
2016,5,1,13,45,916.0,113.0,0.8,21.0,896.0,542.18,396.68
2016,5,1,14,0,910.0,112.0,0.9,21.0,871.0,485.44,352.0
2016,5,1,14,15,902.0,110.5,1.0,21.0,839.5,426.53,303.91
2016,5,1,14,30,894.0,109.0,1.1,21.0,808.0,367.02,253.86
2016,5,1,14,45,882.0,107.5,1.25,21.0,770.0,306.13,202.37
2016,5,1,15,0,870.0,106.0,1.4,21.0,732.0,245.61,152.38
2016,5,1,15,15,856.5,103.5,1.45,20.5,689.0,184.89,107.46
2016,5,1,15,30,843.0,101.0,1.5,20.0,646.0,117.36,68.95
2016,5,1,15,45,823.0,98.5,1.55,19.5,598.5,81.28,64.14
2016,5,1,16,0,803.0,96.0,1.6,19.0,551.0,79.91,63.36
2016,5,1,16,15,779.0,92.0,1.6,18.5,500.5,77.36,61.52
2016,5,1,16,30,755.0,88.0,1.6,18.0,450.0,74.71,59.58
2016,5,1,16,45,721.5,83.5,1.65,18.0,397.5,71.44,56.96
2016,5,1,17,0,688.0,79.0,1.7,18.0,345.0,62.86,49.67
2016,5,1,17,15,642.5,73.0,1.6,17.0,293.0,58.44,46.12
2016,5,1,17,30,597.0,67.0,1.5,16.0,241.0,53.98,42.41
2016,5,1,17,45,530.0,59.5,1.45,15.5,191.0,48.13,37.21
2016,5,1,18,0,463.0,52.0,1.4,15.0,141.0,42.29,31.82
2016,5,1,18,15,360.5,41.0,1.35,14.5,97.5,33.38,23.52
2016,5,1,18,30,258.0,30.0,1.3,14.0,54.0,24.49,14.48
2016,5,1,18,45,129.0,15.0,1.3,13.5,27.0,12.09,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,43.0,8.0,1.0,9.5,10.0,21.01,0.0
2016,5,2,5,30,86.0,16.0,1.0,10.0,20.0,64.47,0.0
2016,5,2,5,45,199.0,31.5,1.05,10.5,55.5,150.96,112.66
2016,5,2,6,0,312.0,47.0,1.1,11.0,91.0,236.57,191.51
2016,5,2,6,15,395.0,58.5,1.1,11.0,138.0,316.02,261.11
2016,5,2,6,30,478.0,70.0,1.1,11.0,185.0,401.08,333.12
2016,5,2,6,45,241.0,92.0,1.15,11.5,150.0,270.64,226.44
2016,5,2,7,0,4.0,114.0,1.2,12.0,115.0,99.18,79.29
2016,5,2,7,15,14.5,137.0,1.2,12.5,142.5,127.38,103.38
2016,5,2,7,30,25.0,160.0,1.2,13.0,170.0,156.21,127.12
2016,5,2,7,45,69.0,193.5,1.2,13.5,228.0,240.81,196.77
2016,5,2,8,0,113.0,227.0,1.2,14.0,286.0,332.6,269.35
2016,5,2,8,15,120.5,250.5,1.15,14.0,319.0,364.84,293.0
2016,5,2,8,30,128.0,274.0,1.1,14.0,352.0,396.68,316.27
2016,5,2,8,45,241.5,280.5,1.1,14.5,441.0,528.93,416.73
2016,5,2,9,0,355.0,287.0,1.1,15.0,530.0,643.22,499.09
2016,5,2,9,15,598.0,208.0,1.1,15.0,645.5,824.83,628.98
2016,5,2,9,30,841.0,129.0,1.1,15.0,761.0,970.72,723.45
2016,5,2,9,45,855.5,129.0,1.1,15.5,797.0,985.26,728.1
2016,5,2,10,0,870.0,129.0,1.1,16.0,833.0,981.72,723.09
2016,5,2,10,15,877.0,130.5,1.1,16.0,861.0,982.78,722.8
2016,5,2,10,30,884.0,132.0,1.1,16.0,889.0,979.91,720.08
2016,5,2,10,45,886.5,135.0,1.15,16.5,909.5,970.27,712.74
2016,5,2,11,0,889.0,138.0,1.2,17.0,930.0,956.74,703.09
2016,5,2,11,15,892.0,138.5,1.2,17.0,943.5,937.64,690.43
2016,5,2,11,30,895.0,139.0,1.2,17.0,957.0,914.88,675.51
2016,5,2,11,45,891.0,143.0,1.25,17.5,961.5,885.57,655.85
2016,5,2,12,0,887.0,147.0,1.3,18.0,966.0,853.11,634.1
2016,5,2,12,15,886.0,146.5,1.35,18.0,964.0,816.53,610.59
2016,5,2,12,30,885.0,146.0,1.4,18.0,962.0,777.18,583.38
2016,5,2,12,45,722.0,244.0,1.45,18.0,905.0,715.94,537.29
2016,5,2,13,0,559.0,342.0,1.5,18.0,848.0,645.45,485.0
2016,5,2,13,15,711.5,245.0,1.55,17.5,876.5,627.44,473.98
2016,5,2,13,30,864.0,148.0,1.6,17.0,905.0,592.9,448.59
2016,5,2,13,45,682.5,232.5,1.65,17.0,820.5,515.16,388.58
2016,5,2,14,0,501.0,317.0,1.7,17.0,736.0,449.89,338.53
2016,5,2,14,15,515.5,297.0,1.75,17.0,714.0,404.75,301.57
2016,5,2,14,30,530.0,277.0,1.8,17.0,692.0,357.77,262.0
2016,5,2,14,45,653.0,215.0,1.85,17.0,702.0,309.67,217.11
2016,5,2,15,0,776.0,153.0,1.9,17.0,712.0,246.45,159.67
2016,5,2,15,15,640.5,185.0,1.9,16.5,628.5,195.27,126.61
2016,5,2,15,30,505.0,217.0,1.9,16.0,545.0,158.76,112.32
2016,5,2,15,45,524.5,193.0,1.9,16.0,511.5,124.03,101.58
2016,5,2,16,0,544.0,169.0,1.9,16.0,478.0,112.49,92.1
2016,5,2,16,15,462.5,171.5,1.9,15.5,418.0,113.39,93.38
2016,5,2,16,30,381.0,174.0,1.9,15.0,358.0,114.57,94.91
2016,5,2,16,45,382.0,152.5,1.95,15.0,319.0,103.0,85.18
2016,5,2,17,0,383.0,131.0,2.0,15.0,280.0,90.75,74.76
2016,5,2,17,15,324.5,123.5,1.95,14.5,237.0,87.5,72.24
2016,5,2,17,30,266.0,116.0,1.9,14.0,194.0,81.64,67.26
2016,5,2,17,45,280.5,95.0,1.9,13.5,162.5,68.3,55.43
2016,5,2,18,0,295.0,74.0,1.9,13.0,131.0,54.31,42.75
2016,5,2,18,15,210.0,56.0,1.85,12.5,90.5,41.29,30.68
2016,5,2,18,30,125.0,38.0,1.8,12.0,50.0,28.15,17.84
2016,5,2,18,45,62.5,19.0,1.8,12.0,25.0,14.38,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,1.5,1.3,11.0,1.5,1.18,0.0
2016,5,3,5,30,0.0,3.0,1.3,11.0,3.0,2.27,0.0
2016,5,3,5,45,0.0,8.5,1.3,11.5,8.5,6.44,0.0
2016,5,3,6,0,0.0,14.0,1.3,12.0,14.0,10.62,3.36
2016,5,3,6,15,0.0,21.5,1.25,12.0,21.5,16.35,8.44
2016,5,3,6,30,0.0,29.0,1.2,12.0,29.0,22.09,13.52
2016,5,3,6,45,0.0,37.5,1.2,12.5,37.5,28.62,19.17
2016,5,3,7,0,0.0,46.0,1.2,13.0,46.0,35.16,24.74
2016,5,3,7,15,20.5,107.5,1.25,13.0,116.5,111.3,90.09
2016,5,3,7,30,41.0,169.0,1.3,13.0,187.0,192.54,157.66
2016,5,3,7,45,46.0,191.0,1.4,13.0,213.5,218.51,178.26
2016,5,3,8,0,51.0,213.0,1.5,13.0,240.0,244.49,198.81
2016,5,3,8,15,60.5,238.0,1.6,13.0,273.0,277.68,225.02
2016,5,3,8,30,70.0,263.0,1.7,13.0,306.0,310.89,250.89
2016,5,3,8,45,172.0,285.5,1.8,13.5,401.0,447.67,358.93
2016,5,3,9,0,274.0,308.0,1.9,14.0,496.0,588.48,464.65
2016,5,3,9,15,207.0,334.5,1.85,14.0,482.0,530.43,417.49
2016,5,3,9,30,140.0,361.0,1.8,14.0,468.0,491.55,385.55
2016,5,3,9,45,163.0,379.0,1.8,14.5,508.5,528.34,412.18
2016,5,3,10,0,186.0,397.0,1.8,15.0,549.0,563.99,437.04
2016,5,3,10,15,272.0,393.5,1.7,15.0,623.0,657.98,505.31
2016,5,3,10,30,358.0,390.0,1.6,15.0,697.0,727.9,554.32
2016,5,3,10,45,276.5,419.5,1.55,15.5,660.5,669.61,508.41
2016,5,3,11,0,195.0,449.0,1.5,16.0,624.0,593.17,450.91
2016,5,3,11,15,119.0,424.5,1.4,16.0,532.5,492.38,376.3
2016,5,3,11,30,43.0,400.0,1.3,16.0,441.0,379.2,291.08
2016,5,3,11,45,53.0,416.5,1.2,16.0,466.0,396.63,304.48
2016,5,3,12,0,63.0,433.0,1.1,16.0,491.0,412.49,315.74
2016,5,3,12,15,140.5,449.5,1.05,16.0,579.5,489.41,372.97
2016,5,3,12,30,218.0,466.0,1.0,16.0,668.0,546.05,413.54
2016,5,3,12,45,311.5,428.5,1.0,16.0,713.5,569.62,430.8
2016,5,3,13,0,405.0,391.0,1.0,16.0,759.0,581.01,438.94
2016,5,3,13,15,429.0,373.5,1.05,16.0,757.0,553.04,418.25
2016,5,3,13,30,453.0,356.0,1.1,16.0,755.0,522.13,395.02
2016,5,3,13,45,476.5,337.5,1.15,16.0,746.5,487.31,368.0
