Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,0,500.0,319.0,1.2,16.0,738.0,449.56,337.69
2016,5,3,14,15,487.0,307.5,1.3,16.0,703.5,399.75,298.03
2016,5,3,14,30,474.0,296.0,1.4,16.0,669.0,351.1,258.49
2016,5,3,14,45,281.5,314.5,1.5,16.0,533.0,280.71,208.43
2016,5,3,15,0,89.0,333.0,1.6,16.0,397.0,241.93,185.62
2016,5,3,15,15,80.5,309.5,1.65,16.0,365.0,215.54,165.97
2016,5,3,15,30,72.0,286.0,1.7,16.0,333.0,190.76,148.45
2016,5,3,15,45,60.5,260.0,1.8,16.0,298.0,170.38,140.62
2016,5,3,16,0,49.0,234.0,1.9,16.0,263.0,155.51,128.59
2016,5,3,16,15,65.5,218.5,1.95,15.5,252.5,146.37,121.54
2016,5,3,16,30,82.0,203.0,2.0,15.0,242.0,136.93,114.11
2016,5,3,16,45,159.0,178.0,2.05,15.0,243.5,120.01,99.91
2016,5,3,17,0,236.0,153.0,2.1,15.0,245.0,103.74,86.09
2016,5,3,17,15,200.5,137.0,2.05,14.5,207.5,93.68,77.65
2016,5,3,17,30,165.0,121.0,2.0,14.0,170.0,84.5,69.79
2016,5,3,17,45,138.0,99.0,1.95,14.0,134.5,69.99,56.83
2016,5,3,18,0,111.0,77.0,1.9,14.0,99.0,55.22,43.4
2016,5,3,18,15,74.0,56.0,1.8,13.5,68.5,40.73,30.11
2016,5,3,18,30,37.0,35.0,1.7,13.0,38.0,26.04,16.16
2016,5,3,18,45,18.5,17.5,1.6,13.0,19.0,13.45,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,2.75,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,5.3,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,16.01,7.31
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,26.76,17.11
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,42.48,30.98
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,58.05,44.65
2016,5,4,6,45,0.0,91.0,2.2,11.5,91.0,75.48,59.61
2016,5,4,7,0,0.0,111.0,2.2,12.0,111.0,92.74,74.14
2016,5,4,7,15,0.0,121.5,2.1,12.0,121.5,100.46,80.47
2016,5,4,7,30,0.0,132.0,2.0,12.0,132.0,108.4,86.89
2016,5,4,7,45,52.5,180.5,1.95,12.0,208.5,211.55,174.14
2016,5,4,8,0,105.0,229.0,1.9,12.0,285.0,307.76,252.69
2016,5,4,8,15,95.0,249.5,1.85,12.0,303.5,320.09,260.82
2016,5,4,8,30,85.0,270.0,1.8,12.0,322.0,331.44,268.45
2016,5,4,8,45,180.5,289.5,1.75,12.5,410.5,458.96,368.74
2016,5,4,9,0,276.0,309.0,1.7,13.0,499.0,590.28,466.54
2016,5,4,9,15,268.0,331.0,1.6,13.0,524.5,605.62,474.5
2016,5,4,9,30,260.0,353.0,1.5,13.0,550.0,619.01,481.93
2016,5,4,9,45,331.0,347.5,1.45,13.5,610.0,678.14,523.94
2016,5,4,10,0,402.0,342.0,1.4,14.0,670.0,736.05,563.49
2016,5,4,10,15,367.5,370.0,1.35,14.0,677.5,724.52,552.19
2016,5,4,10,30,333.0,398.0,1.3,14.0,685.0,710.73,540.18
2016,5,4,10,45,301.5,418.0,1.3,14.0,682.5,690.19,524.29
2016,5,4,11,0,270.0,438.0,1.3,14.0,680.0,668.27,507.54
2016,5,4,11,15,269.5,445.5,1.35,14.0,690.0,661.54,502.83
2016,5,4,11,30,269.0,453.0,1.4,14.0,700.0,653.04,496.72
2016,5,4,11,45,269.0,456.0,1.5,14.5,704.5,639.3,486.44
2016,5,4,12,0,269.0,459.0,1.6,15.0,709.0,624.03,475.04
2016,5,4,12,15,244.5,463.0,1.7,15.0,690.0,579.62,443.17
2016,5,4,12,30,220.0,467.0,1.8,15.0,671.0,547.35,419.73
2016,5,4,12,45,222.5,461.5,1.9,15.0,665.5,527.07,405.2
2016,5,4,13,0,225.0,456.0,2.0,15.0,660.0,505.94,389.68
2016,5,4,13,15,275.5,434.5,2.05,15.0,680.0,503.26,387.74
2016,5,4,13,30,326.0,413.0,2.1,15.0,700.0,491.44,378.25
2016,5,4,13,45,359.5,387.0,2.15,15.0,695.5,463.06,355.67
2016,5,4,14,0,393.0,361.0,2.2,15.0,691.0,431.27,329.59
2016,5,4,14,15,421.0,334.0,2.25,15.0,676.0,391.03,296.07
2016,5,4,14,30,449.0,307.0,2.3,15.0,661.0,349.14,260.2
2016,5,4,14,45,473.0,281.5,2.4,15.0,639.0,304.03,221.32
2016,5,4,15,0,497.0,256.0,2.5,15.0,617.0,256.28,180.79
2016,5,4,15,15,435.0,261.0,2.5,14.5,563.5,212.6,150.3
2016,5,4,15,30,373.0,266.0,2.5,14.0,510.0,182.78,136.33
2016,5,4,15,45,404.0,236.5,2.55,14.0,483.0,144.65,120.03
2016,5,4,16,0,435.0,207.0,2.6,14.0,456.0,131.25,108.99
2016,5,4,16,15,336.5,204.0,2.55,14.0,386.5,133.79,111.56
2016,5,4,16,30,238.0,201.0,2.5,14.0,317.0,130.4,109.0
2016,5,4,16,45,274.0,173.0,2.5,14.0,292.0,115.84,96.71
2016,5,4,17,0,310.0,145.0,2.5,14.0,267.0,100.36,83.48
2016,5,4,17,15,272.0,130.5,2.4,13.5,226.5,90.93,75.55
2016,5,4,17,30,234.0,116.0,2.3,13.0,186.0,81.29,67.23
2016,5,4,17,45,203.0,96.0,2.2,13.0,148.0,68.17,55.46
2016,5,4,18,0,172.0,76.0,2.1,13.0,110.0,54.72,43.17
2016,5,4,18,15,124.0,56.0,2.0,12.5,77.0,40.84,30.37
2016,5,4,18,30,76.0,36.0,1.9,12.0,44.0,26.93,17.13
2016,5,4,18,45,38.0,18.0,1.8,12.0,22.0,13.87,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.75,11.0,5.5,4.33,0.0
2016,5,5,5,30,0.0,11.0,1.8,11.0,11.0,8.36,0.0
2016,5,5,5,45,0.0,27.5,1.9,11.5,27.5,21.38,11.75
2016,5,5,6,0,0.0,44.0,2.0,12.0,44.0,36.03,24.9
2016,5,5,6,15,3.5,65.0,2.05,12.0,66.0,57.06,43.38
2016,5,5,6,30,7.0,86.0,2.1,12.0,88.0,77.97,61.67
2016,5,5,6,45,15.5,106.0,2.2,12.0,111.0,101.09,81.73
2016,5,5,7,0,24.0,126.0,2.3,12.0,134.0,136.07,111.54
2016,5,5,7,15,97.0,155.0,2.3,12.0,196.5,235.61,196.31
2016,5,5,7,30,170.0,184.0,2.3,12.0,259.0,326.18,271.29
2016,5,5,7,45,195.0,206.0,2.3,12.5,302.0,373.78,308.31
2016,5,5,8,0,220.0,228.0,2.3,13.0,345.0,422.11,345.23
2016,5,5,8,15,264.5,244.0,2.25,13.0,397.5,501.44,406.02
2016,5,5,8,30,309.0,260.0,2.2,13.0,450.0,562.45,451.48
2016,5,5,8,45,251.0,291.5,2.2,13.5,453.5,546.41,435.09
2016,5,5,9,0,193.0,323.0,2.2,14.0,457.0,504.78,400.37
2016,5,5,9,15,283.5,324.0,2.15,14.0,532.5,611.81,481.38
2016,5,5,9,30,374.0,325.0,2.1,14.0,608.0,697.61,543.82
2016,5,5,9,45,286.0,362.0,2.1,14.0,584.5,648.61,504.02
2016,5,5,10,0,198.0,399.0,2.1,14.0,561.0,575.49,447.76
2016,5,5,10,15,271.5,399.0,2.1,14.0,629.0,660.5,511.04
2016,5,5,10,30,345.0,399.0,2.1,14.0,697.0,721.69,555.09
2016,5,5,10,45,186.5,376.5,2.1,14.5,538.5,523.65,406.72
2016,5,5,11,0,28.0,354.0,2.1,15.0,380.0,332.14,258.36
2016,5,5,11,15,45.5,392.0,2.15,15.0,434.0,378.35,294.71
2016,5,5,11,30,63.0,430.0,2.2,15.0,488.0,422.44,327.96
2016,5,5,11,45,37.5,339.0,2.25,15.0,373.5,315.18,245.89
2016,5,5,12,0,12.0,248.0,2.3,15.0,259.0,205.07,160.0
2016,5,5,12,15,25.5,322.5,2.3,15.0,346.0,283.08,221.5
2016,5,5,12,30,39.0,397.0,2.3,15.0,433.0,349.33,272.19
2016,5,5,12,45,24.5,306.0,2.3,15.5,329.0,260.64,203.14
2016,5,5,13,0,10.0,215.0,2.3,16.0,225.0,172.89,134.14
2016,5,5,13,15,20.5,285.5,2.25,16.0,304.5,234.04,182.55
2016,5,5,13,30,31.0,356.0,2.2,16.0,384.0,287.8,224.02
2016,5,5,13,45,19.5,277.5,2.2,16.0,295.0,220.03,171.26
2016,5,5,14,0,8.0,199.0,2.2,16.0,206.0,155.06,120.26
2016,5,5,14,15,4.0,149.5,2.2,15.5,153.0,115.9,89.3
2016,5,5,14,30,0.0,100.0,2.2,15.0,100.0,77.2,58.21
2016,5,5,14,45,4.0,153.0,2.2,15.0,156.0,117.19,90.9
2016,5,5,15,0,8.0,206.0,2.2,15.0,212.0,154.23,120.84
2016,5,5,15,15,4.0,177.0,2.15,15.0,180.0,132.16,103.34
2016,5,5,15,30,0.0,148.0,2.1,15.0,148.0,110.84,86.4
2016,5,5,15,45,61.0,202.0,2.05,15.0,237.0,139.53,115.26
2016,5,5,16,0,122.0,256.0,2.0,15.0,326.0,161.8,134.5
2016,5,5,16,15,358.5,198.5,1.95,14.5,378.5,131.28,109.01
2016,5,5,16,30,595.0,141.0,1.9,14.0,431.0,100.99,83.39
2016,5,5,16,45,555.5,133.5,1.85,14.0,380.5,94.49,78.05
2016,5,5,17,0,516.0,126.0,1.8,14.0,330.0,89.75,74.14
2016,5,5,17,15,467.0,115.5,1.7,13.5,280.0,82.84,68.37
2016,5,5,17,30,418.0,105.0,1.6,13.0,230.0,75.79,62.33
2016,5,5,17,45,356.5,91.0,1.55,13.0,183.0,66.14,53.66
2016,5,5,18,0,295.0,77.0,1.5,13.0,136.0,56.33,44.62
2016,5,5,18,15,210.5,59.5,1.35,12.5,95.5,43.7,32.94
2016,5,5,18,30,126.0,42.0,1.2,12.0,55.0,30.94,20.66
2016,5,5,18,45,63.0,21.0,1.1,11.5,27.5,15.87,0.39
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,14.5,10.0,1.5,10.0,11.0,12.77,0.0
2016,5,6,5,30,29.0,20.0,1.5,10.0,22.0,34.97,8.42
2016,5,6,5,45,93.0,40.5,1.55,10.5,53.5,101.82,77.35
2016,5,6,6,0,157.0,61.0,1.6,11.0,85.0,161.77,131.21
2016,5,6,6,15,213.0,79.5,1.55,11.0,125.5,220.44,183.14
2016,5,6,6,30,269.0,98.0,1.5,11.0,166.0,284.29,238.31
2016,5,6,6,45,335.0,104.5,1.45,11.0,208.5,360.35,301.91
2016,5,6,7,0,401.0,111.0,1.4,11.0,251.0,428.5,357.33
2016,5,6,7,15,400.0,132.0,1.3,11.0,290.5,467.59,386.72
2016,5,6,7,30,399.0,153.0,1.2,11.0,330.0,504.84,413.77
2016,5,6,7,45,339.0,187.0,1.2,11.5,350.0,487.08,396.84
2016,5,6,8,0,279.0,221.0,1.2,12.0,370.0,482.61,390.0
2016,5,6,8,15,159.0,234.5,1.15,12.0,321.0,377.61,305.19
2016,5,6,8,30,39.0,248.0,1.1,12.0,272.0,265.08,212.77
2016,5,6,8,45,19.5,180.0,1.1,12.5,192.0,176.62,141.19
2016,5,6,9,0,0.0,112.0,1.1,13.0,112.0,87.22,67.19
2016,5,6,9,15,2.0,144.5,1.1,13.0,146.5,115.97,90.9
2016,5,6,9,30,4.0,177.0,1.1,13.0,181.0,145.04,114.33
2016,5,6,9,45,8.0,210.5,1.15,13.0,218.0,177.03,139.93
2016,5,6,10,0,12.0,244.0,1.2,13.0,255.0,209.04,165.23
2016,5,6,10,15,27.0,308.0,1.2,13.0,332.0,297.17,234.26
2016,5,6,10,30,42.0,372.0,1.2,13.0,409.0,369.18,288.81
2016,5,6,10,45,86.0,411.5,1.25,13.5,488.5,443.31,344.44
2016,5,6,11,0,130.0,451.0,1.3,14.0,568.0,532.94,409.61
2016,5,6,11,15,112.0,452.0,1.3,14.0,554.5,508.87,390.48
2016,5,6,11,30,94.0,453.0,1.3,14.0,541.0,469.33,361.09
2016,5,6,11,45,62.5,415.5,1.35,14.0,474.0,402.18,311.0
2016,5,6,12,0,31.0,378.0,1.4,14.0,407.0,338.28,262.59
2016,5,6,12,15,20.5,296.0,1.4,14.0,315.5,257.05,200.54
2016,5,6,12,30,10.0,214.0,1.4,14.0,224.0,174.26,135.81
2016,5,6,12,45,36.0,319.0,1.4,14.0,352.5,278.57,218.18
2016,5,6,13,0,62.0,424.0,1.4,14.0,481.0,371.34,288.48
2016,5,6,13,15,64.0,414.0,1.4,14.0,472.0,356.35,276.53
2016,5,6,13,30,66.0,404.0,1.4,14.0,463.0,341.24,265.05
2016,5,6,13,45,66.0,393.5,1.4,14.0,451.5,324.65,252.32
2016,5,6,14,0,66.0,383.0,1.4,14.0,440.0,308.11,239.53
2016,5,6,14,15,37.0,295.5,1.3,14.0,327.5,229.78,179.14
2016,5,6,14,30,8.0,208.0,1.2,14.0,215.0,158.94,124.08
2016,5,6,14,45,7.0,199.5,1.2,14.0,205.0,151.15,118.24
2016,5,6,15,0,6.0,191.0,1.2,14.0,195.0,143.52,112.36
2016,5,6,15,15,8.0,200.0,1.1,14.0,205.5,148.21,116.33
2016,5,6,15,30,10.0,209.0,1.0,14.0,216.0,151.86,119.62
2016,5,6,15,45,42.0,228.5,0.95,14.0,253.5,153.71,127.27
2016,5,6,16,0,74.0,248.0,0.9,14.0,291.0,163.46,135.86
2016,5,6,16,15,37.0,174.5,0.85,14.0,196.0,121.78,100.73
2016,5,6,16,30,0.0,101.0,0.8,14.0,101.0,76.7,62.11
2016,5,6,16,45,0.0,88.0,0.8,14.0,88.0,67.18,54.07
2016,5,6,17,0,0.0,75.0,0.8,14.0,75.0,57.58,45.78
2016,5,6,17,15,0.0,64.0,0.75,13.5,64.0,49.06,38.43
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,40.56,30.96
2016,5,6,17,45,0.0,42.0,0.7,13.0,42.0,32.08,23.31
2016,5,6,18,0,0.0,31.0,0.7,13.0,31.0,23.63,15.58
2016,5,6,18,15,0.0,22.0,0.7,12.5,22.0,16.74,9.23
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,9.87,2.81
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,4.92,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.0,4.5,3.54,0.0
2016,5,7,5,30,0.0,9.0,1.5,11.0,9.0,6.83,0.0
2016,5,7,5,45,0.0,21.5,1.6,11.0,21.5,16.38,7.86
2016,5,7,6,0,0.0,34.0,1.7,11.0,34.0,25.98,16.54
2016,5,7,6,15,0.0,50.5,1.75,11.0,50.5,39.49,28.48
2016,5,7,6,30,0.0,67.0,1.8,11.0,67.0,53.52,40.78
2016,5,7,6,45,0.0,84.5,1.85,11.5,84.5,68.41,53.56
2016,5,7,7,0,0.0,102.0,1.9,12.0,102.0,83.22,66.01
2016,5,7,7,15,0.0,110.0,1.95,12.0,110.0,88.95,70.68
2016,5,7,7,30,0.0,118.0,2.0,12.0,118.0,94.89,75.47
2016,5,7,7,45,25.5,168.0,2.05,12.0,182.0,174.68,142.76
2016,5,7,8,0,51.0,218.0,2.1,12.0,246.0,247.82,202.73
2016,5,7,8,15,25.5,172.5,2.1,12.0,186.5,176.3,142.86
2016,5,7,8,30,0.0,127.0,2.1,12.0,127.0,100.02,78.59
2016,5,7,8,45,0.0,111.5,2.15,12.5,111.5,86.85,67.39
2016,5,7,9,0,0.0,96.0,2.2,13.0,96.0,74.18,56.58
2016,5,7,9,15,0.0,101.0,2.15,13.0,101.0,78.28,59.85
2016,5,7,9,30,0.0,106.0,2.1,13.0,106.0,82.38,63.1
2016,5,7,9,45,0.0,91.5,2.1,13.5,91.5,70.82,53.32
2016,5,7,10,0,0.0,77.0,2.1,14.0,77.0,59.58,43.87
2016,5,7,10,15,0.0,82.0,2.05,14.0,82.0,63.52,47.06
2016,5,7,10,30,0.0,87.0,2.0,14.0,87.0,67.53,50.29
2016,5,7,10,45,0.0,63.0,2.0,14.0,63.0,48.83,34.84
2016,5,7,11,0,0.0,39.0,2.0,14.0,39.0,30.2,19.44
2016,5,7,11,15,0.0,39.5,1.95,14.0,39.5,30.61,19.77
2016,5,7,11,30,0.0,40.0,1.9,14.0,40.0,31.02,20.09
2016,5,7,11,45,5.0,127.5,1.9,14.0,132.5,103.81,79.91
2016,5,7,12,0,10.0,215.0,1.9,14.0,225.0,176.92,138.62
2016,5,7,12,15,7.5,190.5,1.85,14.0,198.0,154.72,120.62
2016,5,7,12,30,5.0,166.0,1.8,14.0,171.0,132.97,103.16
2016,5,7,12,45,5.0,165.0,1.75,14.0,170.0,131.63,102.14
2016,5,7,13,0,5.0,164.0,1.7,14.0,169.0,130.28,101.07
2016,5,7,13,15,5.5,168.5,1.65,14.0,173.5,133.42,103.63
2016,5,7,13,30,6.0,173.0,1.6,14.0,178.0,136.43,106.09
2016,5,7,13,45,4.5,167.0,1.6,14.0,171.0,130.42,101.31
2016,5,7,14,0,3.0,161.0,1.6,14.0,164.0,124.62,96.74
2016,5,7,14,15,4.5,176.5,1.55,14.0,180.5,136.03,106.04
2016,5,7,14,30,6.0,192.0,1.5,14.0,197.0,146.83,114.8
2016,5,7,14,45,8.5,210.0,1.5,14.0,216.5,158.86,124.52
2016,5,7,15,0,11.0,228.0,1.5,14.0,236.0,169.68,133.28
2016,5,7,15,15,9.5,214.5,1.45,14.0,221.5,158.01,124.22
2016,5,7,15,30,8.0,201.0,1.4,14.0,207.0,146.63,115.55
2016,5,7,15,45,4.0,174.5,1.4,14.0,177.5,127.88,105.5
2016,5,7,16,0,0.0,148.0,1.4,14.0,148.0,109.74,90.29
2016,5,7,16,15,6.5,159.5,1.35,13.5,163.0,116.73,96.84
2016,5,7,16,30,13.0,171.0,1.3,13.0,178.0,123.05,102.82
2016,5,7,16,45,6.5,143.5,1.3,13.0,147.0,104.51,87.0
2016,5,7,17,0,0.0,116.0,1.3,13.0,116.0,85.65,70.75
2016,5,7,17,15,0.0,99.0,1.2,13.0,99.0,73.54,60.25
2016,5,7,17,30,0.0,82.0,1.1,13.0,82.0,61.34,49.49
2016,5,7,17,45,160.5,77.5,1.05,13.0,111.0,56.17,44.82
2016,5,7,18,0,321.0,73.0,1.0,13.0,140.0,53.83,42.47
2016,5,7,18,15,238.0,57.0,0.95,12.5,99.0,42.23,31.74
2016,5,7,18,30,155.0,41.0,0.9,12.0,58.0,30.52,20.55
2016,5,7,18,45,77.5,20.5,0.9,12.0,29.0,15.62,2.72
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,11.5,1.0,10.5,15.0,25.86,0.0
2016,5,8,5,30,100.0,23.0,1.0,11.0,30.0,81.89,38.78
2016,5,8,5,45,203.5,38.5,1.05,11.5,66.5,157.71,122.34
2016,5,8,6,0,307.0,54.0,1.1,12.0,103.0,238.09,193.28
2016,5,8,6,15,383.0,65.0,1.15,12.0,148.5,308.3,254.62
2016,5,8,6,30,459.0,76.0,1.2,12.0,194.0,391.13,324.31
2016,5,8,6,45,229.5,86.0,1.25,12.0,145.0,251.56,210.47
2016,5,8,7,0,0.0,96.0,1.3,12.0,96.0,77.34,60.68
2016,5,8,7,15,2.0,121.5,1.25,12.0,122.5,101.21,81.08
2016,5,8,7,30,4.0,147.0,1.2,12.0,149.0,125.22,100.96
2016,5,8,7,45,2.0,145.5,1.2,12.5,146.5,120.37,96.26
2016,5,8,8,0,0.0,144.0,1.2,13.0,144.0,116.07,92.11
2016,5,8,8,15,9.0,183.0,1.15,13.0,189.0,158.22,126.79
2016,5,8,8,30,18.0,222.0,1.1,13.0,234.0,201.09,161.26
2016,5,8,8,45,9.0,182.5,1.1,13.5,188.5,155.82,123.58
2016,5,8,9,0,0.0,143.0,1.1,14.0,143.0,112.98,88.03
2016,5,8,9,15,6.5,195.0,1.1,14.0,200.5,163.18,128.84
2016,5,8,9,30,13.0,247.0,1.1,14.0,258.0,214.21,169.24
2016,5,8,9,45,34.0,306.5,1.15,14.5,334.5,306.82,241.21
2016,5,8,10,0,55.0,366.0,1.2,15.0,411.0,382.35,297.75
2016,5,8,10,15,88.0,397.5,1.2,15.0,472.5,440.56,341.12
2016,5,8,10,30,121.0,429.0,1.2,15.0,534.0,517.27,396.95
2016,5,8,10,45,114.5,438.0,1.3,15.0,539.0,512.83,392.9
2016,5,8,11,0,108.0,447.0,1.4,15.0,544.0,489.56,375.98
2016,5,8,11,15,61.0,363.0,1.45,15.0,418.5,364.57,282.54
2016,5,8,11,30,14.0,279.0,1.5,15.0,293.0,234.16,182.09
2016,5,8,11,45,17.0,306.5,1.6,15.5,323.0,257.72,200.57
2016,5,8,12,0,20.0,334.0,1.7,16.0,353.0,280.58,217.76
2016,5,8,12,15,18.5,320.0,1.75,16.0,337.5,265.94,206.39
2016,5,8,12,30,17.0,306.0,1.8,16.0,322.0,251.57,195.37
2016,5,8,12,45,20.0,324.0,1.9,16.0,343.0,265.46,206.27
2016,5,8,13,0,23.0,342.0,2.0,16.0,364.0,278.53,216.42
2016,5,8,13,15,74.5,392.0,2.05,16.0,459.0,345.28,267.95
2016,5,8,13,30,126.0,442.0,2.1,16.0,554.0,400.5,309.2
2016,5,8,13,45,96.0,415.5,2.15,16.0,499.5,353.68,273.3
2016,5,8,14,0,66.0,389.0,2.2,16.0,445.0,311.52,241.33
2016,5,8,14,15,131.5,387.0,2.25,15.5,493.5,320.96,247.74
2016,5,8,14,30,197.0,385.0,2.3,15.0,542.0,324.02,247.86
2016,5,8,14,45,164.0,366.0,2.35,15.0,492.5,284.59,217.32
2016,5,8,15,0,131.0,347.0,2.4,15.0,443.0,249.5,190.94
2016,5,8,15,15,94.5,315.0,2.4,15.0,382.5,219.51,169.54
2016,5,8,15,30,58.0,283.0,2.4,15.0,322.0,187.99,147.44
2016,5,8,15,45,53.0,260.5,2.45,15.0,294.0,170.76,141.6
2016,5,8,16,0,48.0,238.0,2.5,15.0,266.0,157.88,131.16
2016,5,8,16,15,24.0,177.5,2.5,14.5,191.5,123.29,102.18
2016,5,8,16,30,0.0,117.0,2.5,14.0,117.0,87.78,71.89
2016,5,8,16,45,0.0,101.5,2.5,14.0,101.5,76.64,62.39
2016,5,8,17,0,0.0,86.0,2.5,14.0,86.0,65.4,52.68
2016,5,8,17,15,0.0,73.5,2.5,13.5,73.5,56.16,44.72
2016,5,8,17,30,0.0,61.0,2.5,13.0,61.0,46.75,36.45
2016,5,8,17,45,235.0,58.5,2.5,13.0,108.0,42.92,32.99
2016,5,8,18,0,470.0,56.0,2.5,13.0,155.0,45.25,34.85
2016,5,8,18,15,377.0,46.0,2.35,12.5,111.5,37.27,27.38
2016,5,8,18,30,284.0,36.0,2.2,12.0,68.0,29.32,19.58
2016,5,8,18,45,142.0,18.0,2.1,11.5,34.0,13.82,2.54
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,13.0,1.95,9.0,16.0,26.15,0.0
2016,5,9,5,30,95.0,26.0,2.0,9.0,32.0,76.23,39.86
2016,5,9,5,45,198.5,42.5,2.05,9.5,70.0,159.98,125.8
2016,5,9,6,0,302.0,59.0,2.1,10.0,108.0,240.91,197.96
2016,5,9,6,15,380.0,70.5,2.05,10.0,154.5,312.43,261.28
2016,5,9,6,30,458.0,82.0,2.0,10.0,201.0,391.24,328.86
2016,5,9,6,45,229.0,81.0,2.0,10.5,140.5,244.62,206.9
2016,5,9,7,0,0.0,80.0,2.0,11.0,80.0,62.52,48.33
2016,5,9,7,15,0.0,101.5,1.95,11.0,101.5,80.87,64.07
2016,5,9,7,30,0.0,123.0,1.9,11.0,123.0,99.28,79.45
2016,5,9,7,45,1.0,142.0,1.9,11.5,142.5,116.19,93.24
2016,5,9,8,0,2.0,161.0,1.9,12.0,162.0,133.13,106.85
2016,5,9,8,15,8.0,187.5,1.85,12.0,192.5,161.36,129.98
2016,5,9,8,30,14.0,214.0,1.8,12.0,223.0,189.82,152.97
2016,5,9,8,45,13.5,222.0,1.75,12.5,231.0,195.38,156.62
2016,5,9,9,0,13.0,230.0,1.7,13.0,239.0,200.99,160.37
2016,5,9,9,15,27.5,276.0,1.7,13.0,297.0,274.88,219.2
2016,5,9,9,30,42.0,322.0,1.7,13.0,355.0,332.18,263.54
2016,5,9,9,45,29.5,300.0,1.7,13.5,323.5,295.81,233.72
2016,5,9,10,0,17.0,278.0,1.7,14.0,292.0,243.0,191.43
2016,5,9,10,15,21.5,306.5,1.65,14.0,325.0,270.92,213.24
2016,5,9,10,30,26.0,335.0,1.6,14.0,358.0,317.87,249.15
2016,5,9,10,45,40.0,372.0,1.6,14.5,408.5,362.02,282.19
2016,5,9,11,0,54.0,409.0,1.6,15.0,459.0,404.7,313.52
2016,5,9,11,15,76.5,433.5,1.6,15.0,504.5,441.62,341.04
2016,5,9,11,30,99.0,458.0,1.6,15.0,550.0,476.26,366.56
2016,5,9,11,45,89.0,455.0,1.65,15.5,538.5,457.2,351.3
2016,5,9,12,0,79.0,452.0,1.7,16.0,527.0,438.38,336.61
2016,5,9,12,15,142.0,462.5,1.75,16.0,596.0,496.52,380.72
2016,5,9,12,30,205.0,473.0,1.8,16.0,665.0,536.77,410.53
2016,5,9,12,45,273.0,451.5,1.85,16.0,704.0,554.48,423.86
2016,5,9,13,0,341.0,430.0,1.9,16.0,743.0,559.16,427.38
2016,5,9,13,15,357.0,413.0,1.9,16.0,735.5,530.26,405.38
2016,5,9,13,30,373.0,396.0,1.9,16.0,728.0,499.53,381.66
2016,5,9,13,45,285.5,407.5,1.95,16.0,657.5,436.69,333.95
2016,5,9,14,0,198.0,419.0,2.0,16.0,587.0,384.59,294.58
2016,5,9,14,15,315.0,368.0,2.0,16.0,624.5,371.81,281.68
2016,5,9,14,30,432.0,317.0,2.0,16.0,662.0,345.53,256.05
2016,5,9,14,45,310.0,333.0,2.05,16.0,574.5,295.03,218.75
2016,5,9,15,0,188.0,349.0,2.1,16.0,487.0,260.82,196.36
2016,5,9,15,15,170.0,328.0,2.1,16.0,447.5,227.45,171.87
2016,5,9,15,30,152.0,307.0,2.1,16.0,408.0,196.74,151.65
2016,5,9,15,45,187.5,281.5,2.1,16.0,397.0,176.43,145.67
2016,5,9,16,0,223.0,256.0,2.1,16.0,386.0,164.48,136.09
2016,5,9,16,15,182.0,234.5,2.1,15.5,335.0,152.04,126.26
2016,5,9,16,30,141.0,213.0,2.1,15.0,284.0,139.31,116.05
2016,5,9,16,45,157.5,189.0,2.15,15.0,260.0,126.12,105.11
2016,5,9,17,0,174.0,165.0,2.2,15.0,236.0,112.4,93.55
2016,5,9,17,15,372.0,122.5,2.2,14.5,246.5,85.74,70.62
2016,5,9,17,30,570.0,80.0,2.2,14.0,257.0,63.02,50.77
2016,5,9,17,45,502.5,72.0,2.25,13.5,207.0,57.13,45.59
2016,5,9,18,0,435.0,64.0,2.3,13.0,157.0,51.24,40.19
2016,5,9,18,15,340.5,52.0,2.25,12.5,113.0,39.48,29.36
2016,5,9,18,30,246.0,40.0,2.2,12.0,69.0,30.27,20.48
2016,5,9,18,45,132.5,24.0,2.2,12.0,39.0,18.18,5.94
2016,5,9,19,0,19.0,8.0,2.2,12.0,9.0,6.29,0.0
2016,5,9,19,15,9.5,4.0,2.2,11.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,68.0,12.5,1.65,10.5,17.0,32.56,0.0
2016,5,10,5,30,136.0,25.0,1.7,11.0,34.0,99.37,56.86
2016,5,10,5,45,249.0,38.5,1.75,11.5,73.0,176.56,138.34
2016,5,10,6,0,362.0,52.0,1.8,12.0,112.0,264.83,215.98
2016,5,10,6,15,437.0,62.0,1.7,12.5,159.0,338.1,279.44
2016,5,10,6,30,512.0,72.0,1.6,13.0,206.0,417.69,345.66
2016,5,10,6,45,298.5,107.5,1.55,13.5,190.0,321.02,266.59
2016,5,10,7,0,85.0,143.0,1.5,14.0,174.0,196.04,161.02
2016,5,10,7,15,129.5,166.5,1.35,14.0,221.5,269.81,222.14
2016,5,10,7,30,174.0,190.0,1.2,14.0,269.0,332.31,271.84
2016,5,10,7,45,242.5,204.5,1.05,14.5,328.5,424.69,342.88
2016,5,10,8,0,311.0,219.0,0.9,15.0,388.0,503.4,400.49
2016,5,10,8,15,553.5,165.5,0.8,15.5,499.0,683.64,532.91
2016,5,10,8,30,796.0,112.0,0.7,16.0,610.0,858.67,647.59
2016,5,10,8,45,814.5,114.0,0.65,16.5,655.0,892.11,663.14
2016,5,10,9,0,833.0,116.0,0.6,17.0,700.0,922.64,678.56
2016,5,10,9,15,845.0,118.5,0.6,17.0,740.0,944.46,690.55
2016,5,10,9,30,857.0,121.0,0.6,17.0,780.0,949.63,692.13
2016,5,10,9,45,856.0,129.0,0.6,17.5,811.5,970.86,702.96
2016,5,10,10,0,855.0,137.0,0.6,18.0,843.0,974.9,702.75
2016,5,10,10,15,862.5,139.0,0.65,18.0,871.0,962.06,694.75
2016,5,10,10,30,870.0,141.0,0.7,18.0,899.0,959.94,693.87
2016,5,10,10,45,878.0,140.5,0.8,18.5,921.0,952.14,689.06
2016,5,10,11,0,886.0,140.0,0.9,19.0,943.0,940.5,681.87
2016,5,10,11,15,889.5,140.5,0.95,19.0,956.5,921.91,670.64
2016,5,10,11,30,893.0,141.0,1.0,19.0,970.0,899.69,657.13
2016,5,10,11,45,897.0,139.5,1.1,19.5,977.0,872.73,640.08
2016,5,10,12,0,901.0,138.0,1.2,20.0,984.0,842.41,620.67
2016,5,10,12,15,901.0,138.0,1.3,20.0,982.0,806.98,598.49
2016,5,10,12,30,901.0,138.0,1.4,20.0,980.0,768.69,572.6
2016,5,10,12,45,902.0,135.5,1.5,20.0,971.5,726.52,543.25
2016,5,10,13,0,903.0,133.0,1.6,20.0,963.0,681.76,511.07
2016,5,10,13,15,899.5,132.0,1.7,20.0,946.0,633.02,474.84
2016,5,10,13,30,896.0,131.0,1.8,20.0,929.0,582.38,435.91
2016,5,10,13,45,892.5,128.5,1.9,20.0,905.5,529.01,393.5
2016,5,10,14,0,889.0,126.0,2.0,20.0,882.0,474.18,348.4
2016,5,10,14,15,881.0,124.0,2.05,19.5,851.0,416.77,300.41
2016,5,10,14,30,873.0,122.0,2.1,19.0,820.0,358.82,250.78
2016,5,10,14,45,864.5,119.0,2.2,19.0,783.0,299.8,199.73
2016,5,10,15,0,856.0,116.0,2.3,19.0,746.0,234.88,145.88
2016,5,10,15,15,842.5,113.5,2.35,18.5,704.0,174.76,101.85
2016,5,10,15,30,829.0,111.0,2.4,18.0,662.0,115.86,71.56
2016,5,10,15,45,813.5,106.5,2.45,18.0,615.5,85.78,68.33
2016,5,10,16,0,798.0,102.0,2.5,18.0,569.0,83.41,66.55
2016,5,10,16,15,775.0,98.5,2.55,17.5,519.5,81.4,65.18
2016,5,10,16,30,752.0,95.0,2.6,17.0,470.0,79.31,63.74
2016,5,10,16,45,723.5,89.5,2.65,17.0,418.5,69.79,55.67
2016,5,10,17,0,695.0,84.0,2.7,17.0,367.0,66.19,52.72
2016,5,10,17,15,653.0,78.5,2.65,16.5,315.0,62.27,49.54
2016,5,10,17,30,611.0,73.0,2.6,16.0,263.0,58.33,46.24
2016,5,10,17,45,554.0,65.0,2.6,15.5,213.5,52.3,40.95
2016,5,10,18,0,497.0,57.0,2.6,15.0,164.0,46.21,35.43
2016,5,10,18,15,406.5,47.0,2.5,14.5,119.0,38.21,28.03
2016,5,10,18,30,316.0,37.0,2.4,14.0,74.0,30.22,20.32
2016,5,10,18,45,186.0,23.5,2.3,13.5,42.5,17.99,6.43
2016,5,10,19,0,56.0,10.0,2.2,13.0,11.0,7.87,0.0
2016,5,10,19,15,28.0,5.0,2.15,12.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,7.5,1.9,10.0,7.5,5.9,0.0
2016,5,11,5,30,0.0,15.0,2.0,10.0,15.0,11.42,2.09
2016,5,11,5,45,0.0,30.0,2.1,10.5,30.0,22.95,13.55
2016,5,11,6,0,0.0,45.0,2.2,11.0,45.0,35.79,24.99
2016,5,11,6,15,0.0,63.5,2.1,11.5,63.5,51.93,39.16
2016,5,11,6,30,0.0,82.0,2.0,12.0,82.0,67.83,52.91
2016,5,11,6,45,1.0,101.0,1.95,12.5,101.5,84.73,67.27
2016,5,11,7,0,2.0,120.0,1.9,13.0,121.0,101.59,81.31
2016,5,11,7,15,18.0,147.0,1.85,13.0,155.0,137.45,111.65
2016,5,11,7,30,34.0,174.0,1.8,13.0,189.0,188.83,154.27
2016,5,11,7,45,61.0,204.0,1.75,13.5,236.0,240.99,196.58
2016,5,11,8,0,88.0,234.0,1.7,14.0,283.0,294.43,238.86
2016,5,11,8,15,153.0,258.0,1.65,14.0,351.0,394.45,317.9
2016,5,11,8,30,218.0,282.0,1.6,14.0,419.0,478.37,382.01
2016,5,11,8,45,320.0,278.5,1.55,14.5,496.0,589.19,464.27
2016,5,11,9,0,422.0,275.0,1.5,15.0,573.0,702.63,544.59
2016,5,11,9,15,648.0,197.5,1.45,15.5,683.5,848.06,647.35
2016,5,11,9,30,874.0,120.0,1.4,16.0,794.0,962.93,719.46
2016,5,11,9,45,882.5,122.5,1.4,16.5,828.0,973.93,722.53
2016,5,11,10,0,891.0,125.0,1.4,17.0,862.0,981.08,724.57
2016,5,11,10,15,897.5,126.5,1.4,17.0,889.5,981.45,723.73
2016,5,11,10,30,904.0,128.0,1.4,17.0,917.0,977.86,720.56
2016,5,11,10,45,909.5,128.0,1.45,17.0,938.0,968.0,714.28
2016,5,11,11,0,915.0,128.0,1.5,17.0,959.0,954.25,705.61
2016,5,11,11,15,917.5,128.5,1.55,17.0,972.5,934.43,693.04
2016,5,11,11,30,920.0,129.0,1.6,17.0,986.0,910.93,678.1
2016,5,11,11,45,924.5,127.0,1.65,17.5,992.0,883.43,659.23
2016,5,11,12,0,929.0,125.0,1.7,18.0,998.0,852.47,638.02
2016,5,11,12,15,928.5,125.0,1.75,18.0,996.0,815.96,614.15
2016,5,11,12,30,928.0,125.0,1.8,18.0,994.0,776.54,586.35
2016,5,11,12,45,925.5,125.0,1.9,18.0,984.0,733.0,555.25
2016,5,11,13,0,923.0,125.0,2.0,18.0,974.0,687.05,521.42
2016,5,11,13,15,919.0,124.0,2.05,18.0,956.5,637.25,483.42
2016,5,11,13,30,915.0,123.0,2.1,18.0,939.0,585.56,442.77
2016,5,11,13,45,908.0,122.0,2.15,18.0,914.0,530.75,398.45
2016,5,11,14,0,901.0,121.0,2.2,18.0,889.0,474.78,351.77
2016,5,11,14,15,893.5,119.5,2.2,18.0,858.0,417.36,302.49
2016,5,11,14,30,886.0,118.0,2.2,18.0,827.0,359.31,251.75
2016,5,11,14,45,875.0,116.0,2.2,18.0,789.5,299.69,199.91
2016,5,11,15,0,864.0,114.0,2.2,18.0,752.0,240.33,150.29
2016,5,11,15,15,851.0,111.5,2.15,17.5,709.5,173.84,101.17
2016,5,11,15,30,838.0,109.0,2.1,17.0,667.0,114.55,70.79
2016,5,11,15,45,821.5,105.5,2.1,17.0,621.0,85.31,68.17
2016,5,11,16,0,805.0,102.0,2.1,17.0,575.0,83.55,66.91
2016,5,11,16,15,782.5,98.0,2.05,16.5,525.0,81.19,65.24
2016,5,11,16,30,760.0,94.0,2.0,16.0,475.0,78.74,63.47
2016,5,11,16,45,732.5,88.5,1.95,16.0,423.5,69.27,55.43
2016,5,11,17,0,705.0,83.0,1.9,16.0,372.0,65.65,52.45
2016,5,11,17,15,663.0,77.5,1.8,15.5,319.5,61.69,49.22
2016,5,11,17,30,621.0,72.0,1.7,15.0,267.0,57.7,45.87
2016,5,11,17,45,565.0,64.5,1.65,14.5,217.0,52.01,40.88
2016,5,11,18,0,509.0,57.0,1.6,14.0,167.0,46.29,35.68
2016,5,11,18,15,418.5,47.0,1.55,13.5,121.5,38.26,28.24
2016,5,11,18,30,328.0,37.0,1.5,13.0,76.0,30.24,20.52
2016,5,11,18,45,164.0,24.5,1.45,12.5,44.0,18.66,7.51
2016,5,11,19,0,0.0,12.0,1.4,12.0,12.0,9.44,0.0
2016,5,11,19,15,0.0,6.0,1.45,11.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,13.5,2.25,9.5,18.5,33.04,0.0
2016,5,12,5,30,135.0,27.0,2.4,10.0,37.0,102.22,64.67
2016,5,12,5,45,235.0,42.5,2.55,10.5,76.0,174.08,137.72
2016,5,12,6,0,335.0,58.0,2.7,11.0,115.0,253.94,208.72
2016,5,12,6,15,408.0,69.0,2.7,11.0,162.0,323.62,270.5
2016,5,12,6,30,481.0,80.0,2.7,11.0,209.0,405.26,340.33
2016,5,12,6,45,240.5,77.0,2.75,11.5,141.5,261.89,221.03
2016,5,12,7,0,0.0,74.0,2.8,12.0,74.0,57.09,43.49
2016,5,12,7,15,2.0,111.5,2.75,12.0,112.5,91.25,72.7
2016,5,12,7,30,4.0,149.0,2.7,12.0,151.0,126.41,102.12
2016,5,12,7,45,5.0,161.0,2.65,12.5,163.5,136.73,110.15
2016,5,12,8,0,6.0,173.0,2.6,13.0,176.0,147.18,118.24
2016,5,12,8,15,15.5,204.5,2.55,13.0,214.0,183.19,147.74
2016,5,12,8,30,25.0,236.0,2.5,13.0,252.0,219.6,177.09
2016,5,12,8,45,27.5,256.0,2.5,13.5,274.5,258.07,207.05
2016,5,12,9,0,30.0,276.0,2.5,14.0,297.0,278.44,222.2
2016,5,12,9,15,82.0,323.0,2.4,14.5,385.5,372.21,296.0
2016,5,12,9,30,134.0,370.0,2.3,15.0,474.0,487.58,383.0
2016,5,12,9,45,160.5,388.0,2.25,15.5,518.0,527.11,410.76
2016,5,12,10,0,187.0,406.0,2.2,16.0,562.0,565.49,437.64
2016,5,12,10,15,293.0,390.0,2.15,16.0,642.5,663.98,510.36
2016,5,12,10,30,399.0,374.0,2.1,16.0,723.0,739.24,564.45
2016,5,12,10,45,641.0,257.0,2.1,16.0,833.0,864.37,655.83
2016,5,12,11,0,883.0,140.0,2.1,16.0,943.0,934.29,703.6
2016,5,12,11,15,886.0,140.5,2.1,16.0,956.0,915.35,689.65
2016,5,12,11,30,889.0,141.0,2.1,16.0,969.0,892.83,674.29
2016,5,12,11,45,889.5,142.0,2.1,16.5,974.5,865.18,654.26
2016,5,12,12,0,890.0,143.0,2.1,17.0,980.0,834.32,632.13
2016,5,12,12,15,889.5,143.0,2.1,17.0,978.0,798.91,607.42
2016,5,12,12,30,889.0,143.0,2.1,17.0,976.0,760.73,579.52
2016,5,12,12,45,865.5,156.0,2.15,17.0,960.5,713.73,544.79
2016,5,12,13,0,842.0,169.0,2.2,17.0,945.0,674.39,514.58
2016,5,12,13,15,837.5,167.5,2.25,17.0,928.0,625.61,477.15
2016,5,12,13,30,833.0,166.0,2.3,17.0,911.0,575.24,437.45
2016,5,12,13,45,825.5,165.0,2.35,17.0,886.5,522.42,394.65
2016,5,12,14,0,818.0,164.0,2.4,17.0,862.0,468.74,349.87
2016,5,12,14,15,809.0,161.5,2.4,16.5,831.0,412.85,302.68
2016,5,12,14,30,800.0,159.0,2.4,16.0,800.0,356.79,254.33
2016,5,12,14,45,790.0,155.0,2.45,16.0,764.0,299.53,204.59
2016,5,12,15,0,780.0,151.0,2.5,16.0,728.0,242.73,157.04
2016,5,12,15,15,764.5,147.5,2.55,15.5,686.5,179.22,109.93
2016,5,12,15,30,749.0,144.0,2.6,15.0,645.0,123.32,80.63
2016,5,12,15,45,734.0,137.5,2.65,15.0,600.0,95.34,77.37
2016,5,12,16,0,719.0,131.0,2.7,15.0,555.0,92.72,75.38
2016,5,12,16,15,530.5,161.5,2.75,14.5,459.5,108.49,89.46
2016,5,12,16,30,342.0,192.0,2.8,14.0,364.0,127.57,106.48
2016,5,12,16,45,284.5,177.5,2.9,14.0,310.5,118.53,98.97
2016,5,12,17,0,227.0,163.0,3.0,14.0,257.0,109.34,91.27
2016,5,12,17,15,202.5,145.0,3.0,13.5,220.5,98.48,82.16
2016,5,12,17,30,178.0,127.0,3.0,13.0,184.0,88.8,73.89
2016,5,12,17,45,159.0,105.5,3.05,13.0,149.5,74.74,61.38
2016,5,12,18,0,140.0,84.0,3.1,13.0,115.0,60.4,48.37
2016,5,12,18,15,106.5,63.5,3.05,12.5,83.5,46.27,35.44
2016,5,12,18,30,73.0,43.0,3.0,12.0,52.0,31.93,22.11
2016,5,12,18,45,36.5,25.5,2.95,12.0,30.0,19.31,8.47
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.0,2.7,9.5,20.5,39.82,0.0
2016,5,13,5,30,174.0,28.0,2.8,10.0,41.0,119.01,78.33
2016,5,13,5,45,281.0,41.5,2.95,10.5,81.5,192.52,152.91
2016,5,13,6,0,388.0,55.0,3.1,11.0,122.0,278.95,229.6
2016,5,13,6,15,460.5,64.5,3.1,11.0,170.0,351.44,293.87
2016,5,13,6,30,533.0,74.0,3.1,11.0,218.0,429.83,361.19
2016,5,13,6,45,581.0,82.0,3.15,11.5,269.5,496.08,415.83
2016,5,13,7,0,629.0,90.0,3.2,12.0,321.0,564.72,470.37
2016,5,13,7,15,492.0,129.0,3.15,12.0,326.5,525.04,436.34
2016,5,13,7,30,355.0,168.0,3.1,12.0,332.0,461.79,383.33
2016,5,13,7,45,346.0,192.5,3.1,12.5,367.0,492.02,405.4
2016,5,13,8,0,337.0,217.0,3.1,13.0,402.0,520.02,424.72
2016,5,13,8,15,237.0,252.5,3.1,13.0,388.0,479.23,389.0
2016,5,13,8,30,137.0,288.0,3.1,13.0,374.0,411.36,332.37
2016,5,13,8,45,85.0,284.5,3.1,13.5,339.5,339.3,273.29
2016,5,13,9,0,33.0,281.0,3.1,14.0,305.0,285.91,228.37
2016,5,13,9,15,23.0,265.0,3.15,14.0,282.5,240.07,191.35
2016,5,13,9,30,13.0,249.0,3.2,14.0,260.0,215.28,170.93
2016,5,13,9,45,24.0,294.5,3.25,14.5,315.0,264.83,210.06
2016,5,13,10,0,35.0,340.0,3.3,15.0,370.0,335.7,264.84
2016,5,13,10,15,53.5,375.5,3.35,15.0,422.5,383.98,302.03
2016,5,13,10,30,72.0,411.0,3.4,15.0,475.0,431.05,337.89
2016,5,13,10,45,199.0,422.5,3.5,15.0,603.5,571.86,446.86
2016,5,13,11,0,326.0,434.0,3.6,15.0,732.0,704.55,545.75
2016,5,13,11,15,628.5,278.0,3.7,15.0,861.0,833.71,645.38
2016,5,13,11,30,931.0,122.0,3.8,15.0,990.0,910.91,702.68
2016,5,13,11,45,933.5,121.0,3.9,15.5,996.0,882.48,681.13
2016,5,13,12,0,936.0,120.0,4.0,16.0,1002.0,850.66,657.96
2016,5,13,12,15,588.5,295.0,4.05,15.5,849.5,710.83,552.12
2016,5,13,12,30,241.0,470.0,4.1,15.0,697.0,556.99,432.84
2016,5,13,12,45,244.5,464.0,4.15,15.0,692.0,540.95,421.12
2016,5,13,13,0,248.0,458.0,4.2,15.0,687.0,517.55,403.18
2016,5,13,13,15,255.0,443.0,4.2,15.0,675.5,488.93,380.99
2016,5,13,13,30,262.0,428.0,4.2,15.0,664.0,459.57,357.85
2016,5,13,13,45,233.0,424.5,4.25,15.0,630.0,421.84,328.05
2016,5,13,14,0,204.0,421.0,4.3,15.0,596.0,386.27,299.87
2016,5,13,14,15,208.5,402.5,4.25,14.5,575.5,356.39,275.9
2016,5,13,14,30,213.0,384.0,4.2,14.0,555.0,326.19,251.28
2016,5,13,14,45,226.5,364.5,4.2,14.0,539.5,297.31,226.81
2016,5,13,15,0,240.0,345.0,4.2,14.0,524.0,267.04,201.61
2016,5,13,15,15,271.0,318.0,4.15,14.0,509.0,225.26,168.14
