Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,30,302.0,291.0,4.1,14.0,494.0,187.83,143.17
2016,5,13,15,45,581.0,187.5,4.05,14.0,543.5,121.79,100.48
2016,5,13,16,0,860.0,84.0,4.0,14.0,593.0,81.45,65.88
2016,5,13,16,15,840.5,81.0,3.9,13.5,543.0,70.98,57.09
2016,5,13,16,30,821.0,78.0,3.8,13.0,493.0,68.79,55.47
2016,5,13,16,45,798.5,73.5,3.75,13.0,441.5,65.39,52.67
2016,5,13,17,0,776.0,69.0,3.7,13.0,390.0,61.87,49.73
2016,5,13,17,15,739.0,65.0,3.6,12.5,337.5,58.4,46.87
2016,5,13,17,30,702.0,61.0,3.5,12.0,285.0,54.92,43.93
2016,5,13,17,45,650.0,55.0,3.45,11.5,233.5,49.64,39.25
2016,5,13,18,0,598.0,49.0,3.4,11.0,182.0,40.9,31.3
2016,5,13,18,15,513.5,41.5,3.2,10.5,135.0,34.54,25.31
2016,5,13,18,30,429.0,34.0,3.0,10.0,88.0,28.26,19.16
2016,5,13,18,45,283.0,23.0,2.85,10.0,52.0,18.91,8.69
2016,5,13,19,0,137.0,12.0,2.7,10.0,16.0,9.44,0.0
2016,5,13,19,15,68.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.0,2.1,11.0,9.0,7.08,0.0
2016,5,14,5,30,0.0,18.0,2.2,11.0,18.0,13.72,4.48
2016,5,14,5,45,0.0,35.0,2.35,11.5,35.0,27.79,17.65
2016,5,14,6,0,0.0,52.0,2.5,12.0,52.0,42.6,30.75
2016,5,14,6,15,0.5,71.5,2.5,12.0,71.5,59.96,45.99
2016,5,14,6,30,1.0,91.0,2.5,12.0,91.0,77.09,60.87
2016,5,14,6,45,6.5,109.5,2.55,12.5,112.0,96.29,77.24
2016,5,14,7,0,12.0,128.0,2.6,13.0,133.0,115.88,93.67
2016,5,14,7,15,13.0,145.0,2.5,13.0,151.0,131.08,106.17
2016,5,14,7,30,14.0,162.0,2.4,13.0,169.0,146.31,118.53
2016,5,14,7,45,11.5,171.5,2.3,13.5,177.5,151.57,122.13
2016,5,14,8,0,9.0,181.0,2.2,14.0,186.0,156.85,125.7
2016,5,14,8,15,24.0,217.5,2.1,14.0,233.0,202.38,162.85
2016,5,14,8,30,39.0,254.0,2.0,14.0,280.0,267.89,215.09
2016,5,14,8,45,47.0,279.5,1.95,14.5,312.5,299.22,238.7
2016,5,14,9,0,55.0,305.0,1.9,15.0,345.0,330.36,261.88
2016,5,14,9,15,100.0,339.0,1.9,15.0,415.5,404.35,319.31
2016,5,14,9,30,145.0,373.0,1.9,15.0,486.0,499.46,390.67
2016,5,14,9,45,85.0,345.0,1.9,15.5,412.5,390.37,305.49
2016,5,14,10,0,25.0,317.0,1.9,16.0,339.0,303.81,236.98
2016,5,14,10,15,74.0,375.5,1.95,16.0,440.5,402.72,313.87
2016,5,14,10,30,123.0,434.0,2.0,16.0,542.0,519.33,400.52
2016,5,14,10,45,82.0,413.0,2.05,16.0,486.0,436.61,337.48
2016,5,14,11,0,41.0,392.0,2.1,16.0,430.0,375.22,290.48
2016,5,14,11,15,29.0,349.5,2.15,16.0,377.0,322.32,250.26
2016,5,14,11,30,17.0,307.0,2.2,16.0,324.0,259.12,201.51
2016,5,14,11,45,18.0,317.0,2.25,16.5,334.5,266.43,206.94
2016,5,14,12,0,19.0,327.0,2.3,17.0,345.0,273.37,211.84
2016,5,14,12,15,43.5,386.0,2.35,17.0,427.0,346.53,268.16
2016,5,14,12,30,68.0,445.0,2.4,17.0,509.0,405.42,312.44
2016,5,14,12,45,52.5,417.5,2.45,17.0,467.0,364.95,281.54
2016,5,14,13,0,37.0,390.0,2.5,17.0,425.0,326.68,252.53
2016,5,14,13,15,42.5,393.0,2.55,17.0,432.0,325.49,251.84
2016,5,14,13,30,48.0,396.0,2.6,17.0,439.0,323.32,250.19
2016,5,14,13,45,39.0,367.5,2.65,17.0,402.0,291.3,225.69
2016,5,14,14,0,30.0,339.0,2.7,17.0,365.0,261.11,202.56
2016,5,14,14,15,50.5,354.0,2.75,16.5,395.5,272.04,211.14
2016,5,14,14,30,71.0,369.0,2.8,16.0,426.0,279.12,216.29
2016,5,14,14,45,46.5,320.5,2.85,16.0,357.0,233.73,181.49
2016,5,14,15,0,22.0,272.0,2.9,16.0,288.0,200.61,156.62
2016,5,14,15,15,31.0,273.0,2.9,16.0,294.5,188.33,146.91
2016,5,14,15,30,40.0,274.0,2.9,16.0,301.0,182.1,142.74
2016,5,14,15,45,31.0,245.5,2.95,16.0,265.5,162.78,134.36
2016,5,14,16,0,22.0,217.0,3.0,16.0,230.0,154.31,127.63
2016,5,14,16,15,109.0,216.5,2.95,15.5,272.5,141.42,117.29
2016,5,14,16,30,196.0,216.0,2.9,15.0,315.0,142.27,118.65
2016,5,14,16,45,139.5,192.5,2.9,15.0,259.0,127.88,106.63
2016,5,14,17,0,83.0,169.0,2.9,15.0,203.0,116.14,96.8
2016,5,14,17,15,73.5,147.5,2.85,14.5,175.0,102.35,85.2
2016,5,14,17,30,64.0,126.0,2.8,14.0,147.0,88.33,73.17
2016,5,14,17,45,55.5,104.5,2.75,14.0,120.0,74.1,60.58
2016,5,14,18,0,47.0,83.0,2.7,14.0,93.0,59.66,47.56
2016,5,14,18,15,31.0,62.5,2.55,13.5,68.5,45.55,34.72
2016,5,14,18,30,15.0,42.0,2.4,13.0,44.0,31.25,21.54
2016,5,14,18,45,7.5,25.0,2.25,12.5,26.0,19.02,8.98
2016,5,14,19,0,0.0,8.0,2.1,12.0,8.0,6.29,0.0
2016,5,14,19,15,0.0,4.0,2.1,12.0,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,89.0,14.5,2.2,10.5,22.0,40.69,0.0
2016,5,15,5,30,178.0,29.0,2.2,11.0,44.0,122.2,83.81
2016,5,15,5,45,290.5,41.0,2.25,11.5,84.5,194.57,154.24
2016,5,15,6,0,403.0,53.0,2.3,12.0,125.0,283.49,232.1
2016,5,15,6,15,474.5,61.5,2.15,12.5,173.0,354.65,293.78
2016,5,15,6,30,546.0,70.0,2.0,13.0,221.0,431.61,357.82
2016,5,15,6,45,603.5,75.0,1.85,13.5,273.0,500.83,413.01
2016,5,15,7,0,661.0,80.0,1.7,14.0,325.0,573.17,468.03
2016,5,15,7,15,696.0,84.5,1.65,14.5,377.0,631.08,510.17
2016,5,15,7,30,731.0,89.0,1.6,15.0,429.0,685.64,547.18
2016,5,15,7,45,762.0,91.5,1.55,15.5,480.5,738.29,581.54
2016,5,15,8,0,793.0,94.0,1.5,16.0,532.0,789.9,614.14
2016,5,15,8,15,812.5,97.0,1.5,16.0,580.0,830.79,640.17
2016,5,15,8,30,832.0,100.0,1.5,16.0,628.0,869.32,664.34
2016,5,15,8,45,850.5,101.0,1.5,16.5,673.5,891.17,675.71
2016,5,15,9,0,869.0,102.0,1.5,17.0,719.0,920.58,692.28
2016,5,15,9,15,880.0,104.0,1.55,17.0,758.5,940.94,704.63
2016,5,15,9,30,891.0,106.0,1.6,17.0,798.0,957.75,714.81
2016,5,15,9,45,904.5,104.5,1.65,17.5,833.5,969.62,720.51
2016,5,15,10,0,918.0,103.0,1.7,18.0,869.0,977.73,723.9
2016,5,15,10,15,924.0,104.5,1.85,18.0,896.5,977.92,724.96
2016,5,15,10,30,930.0,106.0,2.0,18.0,924.0,974.11,723.47
2016,5,15,10,45,934.5,107.0,2.15,18.5,945.0,964.41,716.78
2016,5,15,11,0,939.0,108.0,2.3,19.0,966.0,950.75,707.48
2016,5,15,11,15,941.5,108.5,2.4,19.0,979.0,930.95,694.95
2016,5,15,11,30,944.0,109.0,2.5,19.0,992.0,907.41,679.9
2016,5,15,11,45,943.0,111.0,2.7,19.0,997.5,878.64,662.01
2016,5,15,12,0,942.0,113.0,2.9,19.0,1003.0,846.53,641.53
2016,5,15,12,15,941.5,112.5,2.95,19.0,1001.0,809.61,616.49
2016,5,15,12,30,941.0,112.0,3.0,19.0,999.0,769.76,587.55
2016,5,15,12,45,939.5,111.0,3.15,19.0,989.5,726.09,555.45
2016,5,15,13,0,938.0,110.0,3.3,19.0,980.0,679.91,520.55
2016,5,15,13,15,935.0,109.5,3.35,18.5,962.5,630.89,483.01
2016,5,15,13,30,932.0,109.0,3.4,18.0,945.0,579.85,442.62
2016,5,15,13,45,926.0,108.0,3.5,18.0,921.0,525.18,397.42
2016,5,15,14,0,920.0,107.0,3.6,18.0,897.0,469.22,349.77
2016,5,15,14,15,913.0,105.5,3.65,18.0,866.0,411.48,299.37
2016,5,15,14,30,906.0,104.0,3.7,18.0,835.0,353.04,247.52
2016,5,15,14,45,896.5,102.5,3.75,18.0,798.5,293.51,195.04
2016,5,15,15,0,887.0,101.0,3.8,18.0,762.0,234.05,144.88
2016,5,15,15,15,875.0,98.5,3.85,17.5,720.0,173.98,100.88
2016,5,15,15,30,863.0,96.0,3.9,17.0,678.0,114.77,71.34
2016,5,15,15,45,845.0,94.0,4.0,17.0,631.0,87.29,69.9
2016,5,15,16,0,827.0,92.0,4.1,17.0,584.0,77.39,61.62
2016,5,15,16,15,806.0,89.0,4.1,16.5,534.5,75.5,60.31
2016,5,15,16,30,785.0,86.0,4.1,16.0,485.0,73.53,58.93
2016,5,15,16,45,754.0,82.5,4.1,16.0,433.5,70.94,56.87
2016,5,15,17,0,723.0,79.0,4.1,16.0,382.0,68.32,54.77
2016,5,15,17,15,684.0,74.0,4.0,15.5,330.0,59.46,47.23
2016,5,15,17,30,645.0,69.0,3.9,15.0,278.0,55.74,44.12
2016,5,15,17,45,584.5,63.0,3.85,15.0,227.0,51.0,39.91
2016,5,15,18,0,524.0,57.0,3.8,15.0,176.0,46.31,35.58
2016,5,15,18,15,438.5,48.0,3.7,14.5,130.5,39.08,28.91
2016,5,15,18,30,353.0,39.0,3.6,14.0,85.0,31.88,22.02
2016,5,15,18,45,219.5,26.5,3.5,13.5,51.0,21.56,11.17
2016,5,15,19,0,86.0,14.0,3.4,13.0,17.0,11.02,0.0
2016,5,15,19,15,43.0,7.0,3.4,12.5,8.5,5.51,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,83.0,15.0,2.0,10.5,22.0,39.02,0.0
2016,5,16,5,30,166.0,30.0,2.0,11.0,44.0,118.51,82.51
2016,5,16,5,45,268.0,43.0,2.05,11.5,83.5,186.49,147.89
2016,5,16,6,0,370.0,56.0,2.1,12.0,123.0,265.8,217.64
2016,5,16,6,15,441.0,65.5,2.05,12.5,170.0,339.56,281.34
2016,5,16,6,30,512.0,75.0,2.0,13.0,217.0,415.66,344.87
2016,5,16,6,45,567.0,81.0,2.0,13.5,268.0,482.96,399.16
2016,5,16,7,0,622.0,87.0,2.0,14.0,319.0,553.2,453.69
2016,5,16,7,15,658.0,92.5,2.0,14.5,370.0,611.49,496.98
2016,5,16,7,30,694.0,98.0,2.0,15.0,421.0,670.19,538.67
2016,5,16,7,45,726.0,100.5,2.05,15.5,472.5,722.15,573.93
2016,5,16,8,0,758.0,103.0,2.1,16.0,524.0,769.34,605.0
2016,5,16,8,15,778.0,106.5,2.1,16.5,571.5,810.27,630.67
2016,5,16,8,30,798.0,110.0,2.1,17.0,619.0,848.96,654.37
2016,5,16,8,45,816.5,111.5,2.1,17.5,664.0,881.56,673.52
2016,5,16,9,0,835.0,113.0,2.1,18.0,709.0,911.28,690.55
2016,5,16,9,15,847.0,115.5,2.1,18.0,748.0,920.66,695.07
2016,5,16,9,30,859.0,118.0,2.1,18.0,787.0,938.45,705.59
2016,5,16,9,45,876.0,115.5,2.1,18.5,823.0,952.36,712.12
2016,5,16,10,0,893.0,113.0,2.1,19.0,859.0,962.64,716.35
2016,5,16,10,15,900.0,114.5,2.1,19.0,886.5,963.69,715.98
2016,5,16,10,30,907.0,116.0,2.1,19.0,914.0,960.81,713.24
2016,5,16,10,45,911.0,117.0,2.15,19.5,935.0,950.75,705.14
2016,5,16,11,0,915.0,118.0,2.2,20.0,956.0,936.84,694.67
2016,5,16,11,15,918.0,118.5,2.25,20.0,969.5,917.79,682.22
2016,5,16,11,30,921.0,119.0,2.3,20.0,983.0,895.06,667.36
2016,5,16,11,45,921.5,120.0,2.35,20.0,988.5,867.14,649.0
2016,5,16,12,0,922.0,121.0,2.4,20.0,994.0,835.91,628.34
2016,5,16,12,15,922.0,121.0,2.45,20.0,992.0,800.38,604.46
2016,5,16,12,30,922.0,121.0,2.5,20.0,990.0,761.94,576.7
2016,5,16,12,45,920.5,120.0,2.6,20.0,981.0,718.99,545.37
2016,5,16,13,0,919.0,119.0,2.7,20.0,972.0,673.61,511.37
2016,5,16,13,15,915.0,118.5,2.75,20.0,955.0,624.86,473.65
2016,5,16,13,30,911.0,118.0,2.8,20.0,938.0,574.24,433.37
2016,5,16,13,45,905.5,117.0,2.85,20.0,914.0,520.88,389.76
2016,5,16,14,0,900.0,116.0,2.9,20.0,890.0,466.2,343.77
2016,5,16,14,15,892.5,114.5,2.9,20.0,859.0,409.38,294.84
2016,5,16,14,30,885.0,113.0,2.9,20.0,828.0,351.94,244.58
2016,5,16,14,45,871.5,113.0,2.95,20.0,790.5,293.6,194.0
2016,5,16,15,0,858.0,113.0,3.0,20.0,753.0,235.76,146.03
2016,5,16,15,15,845.0,110.5,3.0,19.5,711.5,169.88,97.9
2016,5,16,15,30,832.0,108.0,3.0,19.0,670.0,111.44,68.76
2016,5,16,15,45,808.5,107.5,3.05,19.0,622.5,86.0,68.21
2016,5,16,16,0,785.0,107.0,3.1,19.0,575.0,86.13,68.56
2016,5,16,16,15,762.0,103.0,3.1,18.5,526.0,83.92,67.03
2016,5,16,16,30,739.0,99.0,3.1,18.0,477.0,75.34,60.0
2016,5,16,16,45,707.0,95.0,3.1,18.0,426.0,72.91,58.11
2016,5,16,17,0,675.0,91.0,3.1,18.0,375.0,70.44,56.17
2016,5,16,17,15,633.5,85.0,3.05,17.5,323.5,66.38,52.9
2016,5,16,17,30,592.0,79.0,3.0,17.0,272.0,62.27,49.5
2016,5,16,17,45,533.0,71.5,2.95,16.5,222.5,56.77,44.75
2016,5,16,18,0,474.0,64.0,2.9,16.0,173.0,51.24,39.8
2016,5,16,18,15,388.0,54.0,2.85,15.5,128.5,43.48,32.67
2016,5,16,18,30,302.0,44.0,2.8,15.0,84.0,33.48,23.36
2016,5,16,18,45,183.5,29.5,2.75,14.5,50.5,22.38,12.03
2016,5,16,19,0,65.0,15.0,2.7,14.0,17.0,11.48,0.0
2016,5,16,19,15,32.5,7.5,2.65,13.5,8.5,5.9,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,135.0,14.0,1.85,13.5,25.5,70.73,0.0
2016,5,17,5,30,270.0,28.0,1.9,14.0,51.0,157.79,110.75
2016,5,17,5,45,374.5,38.0,1.95,14.5,93.0,230.65,181.11
2016,5,17,6,0,479.0,48.0,2.0,15.0,135.0,314.73,254.29
2016,5,17,6,15,546.0,55.0,2.0,15.5,184.0,385.03,314.61
2016,5,17,6,30,613.0,62.0,2.0,16.0,233.0,460.61,376.82
2016,5,17,6,45,659.0,67.5,2.05,16.5,285.0,525.56,428.43
2016,5,17,7,0,705.0,73.0,2.1,17.0,337.0,589.59,477.42
2016,5,17,7,15,737.5,77.0,2.15,17.5,389.5,646.83,518.99
2016,5,17,7,30,770.0,81.0,2.2,18.0,442.0,703.95,558.29
2016,5,17,7,45,794.5,84.5,2.3,18.5,493.0,753.55,591.47
2016,5,17,8,0,819.0,88.0,2.4,19.0,544.0,801.7,623.01
2016,5,17,8,15,837.0,91.0,2.4,19.0,592.5,841.87,648.9
2016,5,17,8,30,855.0,94.0,2.4,19.0,641.0,869.51,665.86
2016,5,17,8,45,869.5,96.5,2.45,19.5,685.5,900.25,684.12
2016,5,17,9,0,884.0,99.0,2.5,20.0,730.0,927.9,700.09
2016,5,17,9,15,894.5,101.0,2.45,20.0,769.5,947.97,711.36
2016,5,17,9,30,905.0,103.0,2.4,20.0,809.0,964.44,720.3
2016,5,17,9,45,914.0,104.5,2.4,20.5,843.5,975.23,724.66
2016,5,17,10,0,923.0,106.0,2.4,21.0,878.0,982.13,726.61
2016,5,17,10,15,929.0,107.0,2.35,21.0,905.5,981.76,724.81
2016,5,17,10,30,935.0,108.0,2.3,21.0,933.0,977.38,720.6
2016,5,17,10,45,938.0,109.5,2.3,21.5,953.0,966.72,711.59
2016,5,17,11,0,941.0,111.0,2.3,22.0,973.0,952.1,700.19
2016,5,17,11,15,943.5,111.5,2.25,22.0,986.5,932.25,686.36
2016,5,17,11,30,946.0,112.0,2.2,22.0,1000.0,908.66,670.18
2016,5,17,11,45,945.5,113.0,2.15,22.5,1005.0,879.41,649.08
2016,5,17,12,0,945.0,114.0,2.1,23.0,1010.0,846.83,625.88
2016,5,17,12,15,944.5,114.0,2.05,23.0,1007.5,810.3,601.26
2016,5,17,12,30,944.0,114.0,2.0,23.0,1005.0,770.82,572.77
2016,5,17,12,45,941.0,114.0,2.0,23.0,995.0,726.9,540.95
2016,5,17,13,0,938.0,114.0,2.0,23.0,985.0,680.58,506.64
2016,5,17,13,15,934.0,113.0,2.0,23.0,967.5,630.72,468.88
2016,5,17,13,30,930.0,112.0,2.0,23.0,950.0,578.95,428.6
2016,5,17,13,45,924.0,111.5,2.0,23.0,925.5,524.87,385.33
2016,5,17,14,0,918.0,111.0,2.0,23.0,901.0,469.49,339.72
2016,5,17,14,15,910.5,109.5,2.05,23.0,870.0,411.81,291.25
2016,5,17,14,30,903.0,108.0,2.1,23.0,839.0,353.49,241.3
2016,5,17,14,45,893.5,106.0,2.15,23.0,802.0,293.94,190.51
2016,5,17,15,0,884.0,104.0,2.2,23.0,765.0,234.47,141.86
2016,5,17,15,15,871.5,102.0,2.25,22.5,723.0,174.96,99.6
2016,5,17,15,30,859.0,100.0,2.3,22.0,681.0,116.35,71.39
2016,5,17,15,45,842.0,97.0,2.35,22.0,634.5,80.24,62.51
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,78.59,61.34
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,76.74,60.11
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,74.83,58.81
2016,5,17,16,45,752.5,84.5,2.45,21.0,437.5,72.3,56.86
2016,5,17,17,0,722.0,81.0,2.5,21.0,386.0,69.74,54.86
2016,5,17,17,15,683.5,75.5,2.4,20.0,334.0,60.47,47.22
2016,5,17,17,30,645.0,70.0,2.3,19.0,282.0,56.43,43.99
2016,5,17,17,45,585.5,64.5,2.25,18.5,231.0,52.09,40.29
2016,5,17,18,0,526.0,59.0,2.2,18.0,180.0,47.82,36.49
2016,5,17,18,15,443.0,49.5,2.15,17.5,134.5,40.25,29.61
2016,5,17,18,30,360.0,40.0,2.1,17.0,89.0,32.67,22.51
2016,5,17,18,45,232.0,27.5,2.05,16.5,54.0,22.37,12.13
2016,5,17,19,0,104.0,15.0,2.0,16.0,19.0,11.45,0.0
2016,5,17,19,15,52.0,7.5,1.95,15.5,9.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,15.0,1.3,14.0,24.5,62.4,0.0
2016,5,18,5,30,226.0,30.0,1.3,14.0,49.0,140.16,99.07
2016,5,18,5,45,324.5,41.0,1.35,14.5,90.0,211.02,165.53
2016,5,18,6,0,423.0,52.0,1.4,15.0,131.0,290.49,234.27
2016,5,18,6,15,490.0,60.5,1.3,15.0,178.5,359.69,293.4
2016,5,18,6,30,557.0,69.0,1.2,15.0,226.0,434.28,354.57
2016,5,18,6,45,602.5,75.5,1.15,15.5,276.0,497.6,403.96
2016,5,18,7,0,648.0,82.0,1.1,16.0,326.0,563.07,452.81
2016,5,18,7,15,681.5,87.0,1.0,16.5,377.0,619.74,492.55
2016,5,18,7,30,715.0,92.0,0.9,17.0,428.0,676.6,529.91
2016,5,18,7,45,738.5,97.0,0.85,17.5,477.5,721.51,557.62
2016,5,18,8,0,762.0,102.0,0.8,18.0,527.0,768.79,586.23
2016,5,18,8,15,781.0,105.5,0.8,18.5,574.0,808.86,609.9
2016,5,18,8,30,800.0,109.0,0.8,19.0,621.0,846.64,631.67
2016,5,18,8,45,811.5,113.5,0.85,19.5,663.5,876.19,648.59
2016,5,18,9,0,823.0,118.0,0.9,20.0,706.0,902.64,663.49
2016,5,18,9,15,834.5,120.0,1.0,20.0,744.5,923.08,676.64
2016,5,18,9,30,846.0,122.0,1.1,20.0,783.0,927.19,679.41
2016,5,18,9,45,859.0,121.5,1.2,20.5,817.5,939.23,686.28
2016,5,18,10,0,872.0,121.0,1.3,21.0,852.0,947.66,690.77
2016,5,18,10,15,878.5,122.5,1.4,21.0,879.0,948.2,691.6
2016,5,18,10,30,885.0,124.0,1.5,21.0,906.0,944.9,690.11
2016,5,18,10,45,888.0,126.0,1.6,21.0,926.0,935.01,684.44
2016,5,18,11,0,891.0,128.0,1.7,21.0,946.0,921.32,676.36
2016,5,18,11,15,893.5,129.0,1.75,21.0,959.0,902.61,664.43
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,880.32,650.17
2016,5,18,11,45,899.0,129.0,1.85,21.5,978.0,853.35,631.58
2016,5,18,12,0,902.0,128.0,1.9,22.0,984.0,823.11,610.81
2016,5,18,12,15,902.0,128.0,1.95,21.5,982.5,788.26,588.64
2016,5,18,12,30,902.0,128.0,2.0,21.0,981.0,750.59,562.98
2016,5,18,12,45,898.0,129.0,2.05,21.0,971.0,708.33,532.28
2016,5,18,13,0,894.0,130.0,2.1,21.0,961.0,663.86,499.18
2016,5,18,13,15,890.0,129.0,2.15,21.0,944.5,615.94,462.66
2016,5,18,13,30,886.0,128.0,2.2,21.0,928.0,566.24,423.66
2016,5,18,13,45,878.0,128.5,2.3,21.0,903.5,514.05,381.71
2016,5,18,14,0,870.0,129.0,2.4,21.0,879.0,460.83,337.58
2016,5,18,14,15,862.5,127.5,2.45,20.5,849.0,405.7,291.2
2016,5,18,14,30,855.0,126.0,2.5,20.0,819.0,349.99,243.33
2016,5,18,14,45,844.5,124.0,2.55,20.0,783.0,288.14,190.39
2016,5,18,15,0,834.0,122.0,2.6,20.0,747.0,230.13,142.43
2016,5,18,15,15,821.0,119.5,2.6,19.5,706.0,172.09,100.61
2016,5,18,15,30,808.0,117.0,2.6,19.0,665.0,115.21,72.44
2016,5,18,15,45,796.5,111.5,2.65,19.0,621.0,88.12,69.98
2016,5,18,16,0,785.0,106.0,2.7,19.0,577.0,85.37,67.88
2016,5,18,16,15,763.5,102.0,2.7,18.5,528.5,83.19,66.38
2016,5,18,16,30,742.0,98.0,2.7,18.0,480.0,80.9,64.77
2016,5,18,16,45,719.0,92.0,2.7,17.5,430.5,71.1,56.63
2016,5,18,17,0,696.0,86.0,2.7,17.0,381.0,67.34,53.67
2016,5,18,17,15,657.0,80.5,2.7,16.5,330.0,63.52,50.59
2016,5,18,17,30,618.0,75.0,2.7,16.0,279.0,59.64,47.38
2016,5,18,17,45,561.0,68.5,2.75,16.0,229.5,54.77,43.08
2016,5,18,18,0,504.0,62.0,2.8,16.0,180.0,49.9,38.64
2016,5,18,18,15,420.5,52.5,2.8,15.5,135.0,42.43,31.8
2016,5,18,18,30,337.0,43.0,2.8,15.0,90.0,34.97,24.73
2016,5,18,18,45,212.0,30.0,2.85,14.5,55.0,22.87,12.86
2016,5,18,19,0,87.0,17.0,2.9,14.0,20.0,12.9,0.0
2016,5,18,19,15,43.5,8.5,2.95,13.5,10.0,6.69,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,44.0,16.0,3.95,10.0,20.0,35.66,0.0
2016,5,19,5,30,88.0,32.0,4.1,10.0,40.0,79.64,56.18
2016,5,19,5,45,143.5,50.0,4.35,10.5,72.5,128.33,101.79
2016,5,19,6,0,199.0,68.0,4.6,11.0,105.0,182.3,150.16
2016,5,19,6,15,234.0,86.5,4.6,11.0,143.0,230.95,193.81
2016,5,19,6,30,269.0,105.0,4.6,11.0,181.0,282.42,238.97
2016,5,19,6,45,312.5,117.5,4.7,11.5,222.5,334.83,283.68
2016,5,19,7,0,356.0,130.0,4.8,12.0,264.0,406.94,343.14
2016,5,19,7,15,395.5,143.5,4.6,12.5,313.0,464.67,389.02
2016,5,19,7,30,435.0,157.0,4.4,13.0,362.0,524.02,434.78
2016,5,19,7,45,628.5,127.0,4.25,13.5,459.0,670.11,549.29
2016,5,19,8,0,822.0,97.0,4.1,14.0,556.0,811.51,651.86
2016,5,19,8,15,840.5,100.0,4.0,14.0,605.0,852.13,678.26
2016,5,19,8,30,859.0,103.0,3.9,14.0,654.0,890.24,703.13
2016,5,19,8,45,876.0,104.5,3.8,14.5,700.0,911.63,714.44
2016,5,19,9,0,893.0,106.0,3.7,15.0,746.0,940.43,730.99
2016,5,19,9,15,903.0,108.0,3.55,15.0,785.5,960.0,741.89
2016,5,19,9,30,913.0,110.0,3.4,15.0,825.0,975.92,750.27
2016,5,19,9,45,911.0,117.5,3.25,15.5,856.0,982.32,750.71
2016,5,19,10,0,909.0,125.0,3.1,16.0,887.0,984.51,748.41
2016,5,19,10,15,915.0,126.0,3.15,16.0,914.5,983.86,747.37
2016,5,19,10,30,921.0,127.0,3.2,16.0,942.0,979.25,743.78
2016,5,19,10,45,926.5,127.5,3.25,16.5,963.0,969.75,735.63
2016,5,19,11,0,932.0,128.0,3.3,17.0,984.0,956.31,724.96
2016,5,19,11,15,934.5,128.5,3.35,17.0,997.0,936.34,711.3
2016,5,19,11,30,937.0,129.0,3.4,17.0,1010.0,912.66,695.17
2016,5,19,11,45,941.0,127.5,3.45,17.0,1016.5,884.99,676.28
2016,5,19,12,0,945.0,126.0,3.5,17.0,1023.0,853.85,654.93
2016,5,19,12,15,944.5,125.5,3.55,17.0,1021.0,816.81,628.98
2016,5,19,12,30,944.0,125.0,3.6,17.0,1019.0,776.86,599.24
2016,5,19,12,45,702.5,258.0,3.7,17.5,919.5,688.42,529.25
2016,5,19,13,0,461.0,391.0,3.8,18.0,820.0,598.09,458.4
2016,5,19,13,15,700.0,254.5,3.95,17.5,893.0,604.76,465.25
2016,5,19,13,30,939.0,118.0,4.1,17.0,966.0,586.11,450.07
2016,5,19,13,45,932.0,117.5,4.25,17.0,941.0,531.17,404.15
2016,5,19,14,0,925.0,117.0,4.4,17.0,916.0,475.02,356.09
2016,5,19,14,15,917.0,115.5,4.5,16.5,884.5,416.86,305.63
2016,5,19,14,30,909.0,114.0,4.6,16.0,853.0,358.09,253.6
2016,5,19,14,45,720.5,184.5,4.7,16.0,754.0,292.28,202.46
2016,5,19,15,0,532.0,255.0,4.8,16.0,655.0,253.08,176.64
2016,5,19,15,15,691.5,182.5,4.9,15.5,672.5,188.74,121.23
2016,5,19,15,30,851.0,110.0,5.0,15.0,690.0,113.02,71.15
2016,5,19,15,45,716.0,139.0,5.1,14.5,604.0,95.19,77.42
2016,5,19,16,0,581.0,168.0,5.2,14.0,518.0,111.72,92.17
2016,5,19,16,15,546.5,162.5,5.25,13.5,470.0,109.08,90.33
2016,5,19,16,30,512.0,157.0,5.3,13.0,422.0,106.26,88.35
2016,5,19,16,45,418.5,157.0,5.4,13.0,359.0,105.47,87.97
2016,5,19,17,0,325.0,157.0,5.5,13.0,296.0,107.68,90.22
2016,5,19,17,15,297.0,142.0,5.4,12.5,256.5,98.32,82.36
2016,5,19,17,30,269.0,127.0,5.3,12.0,217.0,88.69,74.12
2016,5,19,17,45,244.0,107.5,5.25,12.0,178.5,76.13,62.92
2016,5,19,18,0,219.0,88.0,5.2,12.0,140.0,63.22,51.2
2016,5,19,18,15,182.0,69.0,5.2,11.5,105.5,50.19,39.26
2016,5,19,18,30,145.0,50.0,5.2,11.0,71.0,36.9,26.89
2016,5,19,18,45,72.5,33.5,5.25,11.0,44.0,25.07,15.06
2016,5,19,19,0,0.0,17.0,5.3,11.0,17.0,12.85,0.0
2016,5,19,19,15,0.0,8.5,5.3,10.5,8.5,6.69,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.0,4.5,9.0,27.5,66.88,0.0
2016,5,20,5,30,245.0,32.0,4.5,9.0,55.0,148.77,109.48
2016,5,20,5,45,353.5,42.5,4.55,9.5,97.5,224.1,180.74
2016,5,20,6,0,462.0,53.0,4.6,10.0,140.0,309.31,256.92
2016,5,20,6,15,529.5,60.5,4.6,10.0,189.5,379.51,319.94
2016,5,20,6,30,597.0,68.0,4.6,10.0,239.0,454.96,385.55
2016,5,20,6,45,647.0,73.0,4.7,10.5,291.0,521.05,440.93
2016,5,20,7,0,697.0,78.0,4.8,11.0,343.0,589.53,496.41
2016,5,20,7,15,730.0,82.5,4.75,11.0,395.5,643.78,539.33
2016,5,20,7,30,763.0,87.0,4.7,11.0,448.0,701.41,582.35
2016,5,20,7,45,786.5,91.0,4.7,11.5,498.5,750.43,616.85
2016,5,20,8,0,810.0,95.0,4.7,12.0,549.0,797.92,649.5
2016,5,20,8,15,828.5,98.0,4.65,12.0,597.5,838.16,677.09
2016,5,20,8,30,847.0,101.0,4.6,12.0,646.0,875.95,702.55
2016,5,20,8,45,858.0,105.0,4.6,12.5,689.5,905.42,720.68
2016,5,20,9,0,869.0,109.0,4.6,13.0,733.0,920.18,728.09
2016,5,20,9,15,880.0,111.5,4.6,13.0,772.5,940.86,741.3
2016,5,20,9,30,891.0,114.0,4.6,13.0,812.0,957.98,751.98
2016,5,20,9,45,901.0,114.5,4.6,13.0,846.0,968.46,758.02
2016,5,20,10,0,911.0,115.0,4.6,13.0,880.0,975.14,761.54
2016,5,20,10,15,917.0,116.5,4.6,13.0,907.5,975.16,760.5
2016,5,20,10,30,923.0,118.0,4.6,13.0,935.0,971.21,756.85
2016,5,20,10,45,925.0,120.5,4.65,13.5,955.0,960.56,747.6
2016,5,20,11,0,927.0,123.0,4.7,14.0,975.0,945.98,735.75
2016,5,20,11,15,929.5,123.5,4.7,14.0,988.5,926.27,721.38
2016,5,20,11,30,932.0,124.0,4.7,14.0,1002.0,902.86,704.49
2016,5,20,11,45,930.0,126.0,4.75,14.0,1007.0,873.47,683.68
2016,5,20,12,0,928.0,128.0,4.8,14.0,1012.0,840.87,660.51
2016,5,20,12,15,927.5,128.0,4.8,14.0,1009.5,804.84,633.91
2016,5,20,12,30,927.0,128.0,4.8,14.0,1007.0,765.96,603.72
2016,5,20,12,45,920.0,131.0,4.85,14.0,996.0,722.26,569.49
2016,5,20,13,0,913.0,134.0,4.9,14.0,985.0,676.48,532.89
2016,5,20,13,15,604.5,283.5,4.9,14.0,843.5,569.6,446.96
2016,5,20,13,30,296.0,433.0,4.9,14.0,702.0,476.16,372.54
2016,5,20,13,45,593.5,282.0,4.9,14.0,801.5,486.37,377.92
2016,5,20,14,0,891.0,131.0,4.9,14.0,901.0,469.51,357.34
2016,5,20,14,15,883.0,129.0,4.9,13.5,870.5,412.84,307.17
2016,5,20,14,30,875.0,127.0,4.9,13.0,840.0,355.62,255.77
2016,5,20,14,45,865.0,125.0,4.9,13.0,803.0,297.6,203.55
2016,5,20,15,0,855.0,123.0,4.9,13.0,766.0,233.85,149.11
2016,5,20,15,15,600.5,205.0,4.85,13.0,644.5,191.53,128.38
2016,5,20,15,30,346.0,287.0,4.8,13.0,523.0,186.95,142.52
2016,5,20,15,45,570.0,198.5,4.8,13.0,556.5,126.81,105.18
2016,5,20,16,0,794.0,110.0,4.8,13.0,590.0,88.15,71.94
2016,5,20,16,15,771.5,106.0,4.7,12.5,540.5,86.02,70.47
2016,5,20,16,30,749.0,102.0,4.6,12.0,491.0,77.33,63.18
2016,5,20,16,45,718.5,97.5,4.55,12.0,439.5,74.65,61.03
2016,5,20,17,0,688.0,93.0,4.5,12.0,388.0,71.9,58.8
2016,5,20,17,15,647.0,87.5,4.4,11.5,336.5,68.23,55.82
2016,5,20,17,30,606.0,82.0,4.3,11.0,285.0,64.52,52.72
2016,5,20,17,45,545.0,75.0,4.25,11.0,234.5,59.4,48.14
2016,5,20,18,0,484.0,68.0,4.2,11.0,184.0,54.3,43.42
2016,5,20,18,15,400.0,58.0,4.05,10.5,138.5,46.61,36.25
2016,5,20,18,30,316.0,48.0,3.9,10.0,93.0,36.42,26.64
2016,5,20,18,45,196.5,34.0,3.8,10.0,58.0,25.7,15.84
2016,5,20,19,0,77.0,20.0,3.7,10.0,23.0,15.11,0.0
2016,5,20,19,15,38.5,10.0,3.6,10.0,11.5,7.87,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,86.0,17.5,2.05,9.0,26.0,57.09,0.0
2016,5,21,5,30,172.0,35.0,2.1,9.0,52.0,124.24,91.49
2016,5,21,5,45,252.5,50.5,2.2,9.5,91.0,185.64,149.02
2016,5,21,6,0,333.0,66.0,2.3,10.0,130.0,255.7,211.2
2016,5,21,6,15,226.0,90.5,2.35,10.0,139.5,230.22,192.63
2016,5,21,6,30,119.0,115.0,2.4,10.0,149.0,192.15,160.95
2016,5,21,6,45,140.5,134.0,2.45,10.0,182.0,229.52,193.2
2016,5,21,7,0,162.0,153.0,2.5,10.0,215.0,268.37,225.87
2016,5,21,7,15,96.0,165.5,2.6,10.0,203.5,238.05,198.83
2016,5,21,7,30,30.0,178.0,2.7,10.0,192.0,186.6,153.82
2016,5,21,7,45,48.0,207.0,2.8,10.5,232.5,229.63,189.33
2016,5,21,8,0,66.0,236.0,2.9,11.0,273.0,273.43,224.59
2016,5,21,8,15,69.0,258.5,2.95,11.0,300.0,298.06,243.76
2016,5,21,8,30,72.0,281.0,3.0,11.0,327.0,322.39,262.57
2016,5,21,8,45,81.5,305.0,3.1,11.0,361.0,353.74,287.05
2016,5,21,9,0,91.0,329.0,3.2,11.0,395.0,384.82,311.07
2016,5,21,9,15,204.0,341.0,3.15,11.0,498.5,519.13,417.71
2016,5,21,9,30,317.0,353.0,3.1,11.0,602.0,654.75,520.83
2016,5,21,9,45,554.0,263.5,3.1,11.0,720.5,805.3,635.77
2016,5,21,10,0,791.0,174.0,3.1,11.0,839.0,933.3,728.2
2016,5,21,10,15,602.0,272.5,3.05,11.0,788.5,852.54,665.52
2016,5,21,10,30,413.0,371.0,3.0,11.0,738.0,755.52,590.08
2016,5,21,10,45,432.0,376.0,3.0,11.5,767.5,765.98,596.83
2016,5,21,11,0,451.0,381.0,3.0,12.0,797.0,773.35,600.51
2016,5,21,11,15,362.0,422.0,2.95,12.0,759.0,703.13,546.8
2016,5,21,11,30,273.0,463.0,2.9,12.0,721.0,647.58,503.64
2016,5,21,11,45,231.5,473.5,2.9,12.0,693.0,595.29,464.28
2016,5,21,12,0,190.0,484.0,2.9,12.0,665.0,556.74,434.62
2016,5,21,12,15,194.0,482.5,2.9,12.0,667.0,543.82,424.92
2016,5,21,12,30,198.0,481.0,2.9,12.0,669.0,529.75,414.13
2016,5,21,12,45,509.5,332.0,2.9,12.0,809.5,615.74,482.68
2016,5,21,13,0,821.0,183.0,2.9,12.0,950.0,661.43,517.65
2016,5,21,13,15,577.0,304.5,2.9,12.0,838.5,570.55,445.11
2016,5,21,13,30,333.0,426.0,2.9,12.0,727.0,490.12,381.94
2016,5,21,13,45,294.5,422.0,2.9,12.0,683.5,442.65,344.78
2016,5,21,14,0,256.0,418.0,2.9,12.0,640.0,398.73,310.02
2016,5,21,14,15,279.5,396.5,2.9,12.0,631.0,370.13,285.85
2016,5,21,14,30,303.0,375.0,2.9,12.0,622.0,339.16,259.1
2016,5,21,14,45,382.0,328.0,2.9,12.5,625.0,304.44,226.51
2016,5,21,15,0,461.0,281.0,2.9,13.0,628.0,254.68,182.07
2016,5,21,15,15,515.5,244.0,2.9,13.0,612.5,204.61,141.88
2016,5,21,15,30,570.0,207.0,2.9,13.0,597.0,148.67,106.48
2016,5,21,15,45,656.0,166.5,2.9,13.0,586.5,109.82,90.38
2016,5,21,16,0,742.0,126.0,2.9,13.0,576.0,89.64,73.18
2016,5,21,16,15,718.5,121.5,2.9,12.5,527.5,87.74,71.93
2016,5,21,16,30,695.0,117.0,2.9,12.0,479.0,85.74,70.56
2016,5,21,16,45,670.0,109.5,2.95,12.0,429.5,81.6,67.16
2016,5,21,17,0,645.0,102.0,3.0,12.0,380.0,77.26,63.54
2016,5,21,17,15,604.5,95.5,2.95,11.5,329.5,73.18,60.23
2016,5,21,17,30,564.0,89.0,2.9,11.0,279.0,69.02,56.76
2016,5,21,17,45,510.0,80.5,2.9,11.0,230.0,63.11,51.48
2016,5,21,18,0,456.0,72.0,2.9,11.0,181.0,57.12,45.96
2016,5,21,18,15,376.0,61.0,2.7,10.5,136.5,46.08,35.81
2016,5,21,18,30,296.0,50.0,2.5,10.0,92.0,37.71,27.83
2016,5,21,18,45,190.5,35.0,2.35,10.0,58.0,26.39,16.58
2016,5,21,19,0,85.0,20.0,2.2,10.0,24.0,15.16,0.0
2016,5,21,19,15,42.5,10.0,2.15,9.5,12.0,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,107.5,17.5,1.7,9.5,28.0,64.05,0.26
2016,5,22,5,30,215.0,35.0,1.8,10.0,56.0,139.98,103.46
2016,5,22,5,45,308.5,47.5,1.95,10.5,97.0,205.77,164.63
2016,5,22,6,0,402.0,60.0,2.1,11.0,138.0,285.11,234.35
2016,5,22,6,15,201.0,78.0,2.1,11.0,117.0,200.83,167.15
2016,5,22,6,30,0.0,96.0,2.1,11.0,96.0,80.16,63.56
2016,5,22,6,45,5.0,114.0,2.1,11.5,116.0,98.39,79.23
2016,5,22,7,0,10.0,132.0,2.1,12.0,136.0,116.99,94.77
2016,5,22,7,15,80.0,166.5,2.05,12.0,204.5,212.33,175.94
2016,5,22,7,30,150.0,201.0,2.0,12.0,273.0,318.44,263.14
2016,5,22,7,45,233.5,214.0,2.0,12.5,339.5,418.44,342.57
2016,5,22,8,0,317.0,227.0,2.0,13.0,406.0,506.2,410.08
2016,5,22,8,15,271.0,258.0,1.95,13.0,420.5,506.7,407.16
2016,5,22,8,30,225.0,289.0,1.9,13.0,435.0,483.37,386.99
2016,5,22,8,45,502.5,218.0,1.9,13.0,572.0,700.33,554.2
2016,5,22,9,0,780.0,147.0,1.9,13.0,709.0,887.66,686.78
2016,5,22,9,15,792.5,150.0,1.9,13.0,747.5,909.44,698.2
2016,5,22,9,30,805.0,153.0,1.9,13.0,786.0,927.85,709.2
2016,5,22,9,45,512.0,281.0,1.95,13.5,690.0,782.13,601.97
2016,5,22,10,0,219.0,409.0,2.0,14.0,594.0,590.51,456.87
2016,5,22,10,15,290.0,403.5,2.05,14.0,656.5,664.52,513.03
2016,5,22,10,30,361.0,398.0,2.1,14.0,719.0,716.38,550.7
2016,5,22,10,45,390.5,393.0,2.15,14.0,747.0,728.07,558.89
2016,5,22,11,0,420.0,388.0,2.2,14.0,775.0,750.84,574.92
2016,5,22,11,15,392.5,407.5,2.25,14.0,773.5,715.72,549.0
2016,5,22,11,30,365.0,427.0,2.3,14.0,772.0,692.9,531.92
2016,5,22,11,45,412.0,416.5,2.4,14.0,808.0,712.46,546.82
2016,5,22,12,0,459.0,406.0,2.5,14.0,844.0,718.4,551.63
2016,5,22,12,15,456.5,404.5,2.55,14.0,839.5,689.51,530.4
2016,5,22,12,30,454.0,403.0,2.6,14.0,835.0,659.09,508.02
2016,5,22,12,45,450.5,397.0,2.7,14.0,822.0,623.48,481.74
2016,5,22,13,0,447.0,391.0,2.8,14.0,809.0,587.02,454.32
2016,5,22,13,15,421.5,390.5,2.85,14.0,779.5,541.05,418.98
2016,5,22,13,30,396.0,390.0,2.9,14.0,750.0,497.63,385.06
2016,5,22,13,45,408.5,373.5,2.95,14.0,736.0,461.34,355.89
2016,5,22,14,0,421.0,357.0,3.0,14.0,722.0,424.55,325.43
2016,5,22,14,15,418.5,344.5,3.05,14.0,697.0,383.27,291.0
2016,5,22,14,30,416.0,332.0,3.1,14.0,672.0,342.05,256.17
2016,5,22,14,45,343.5,339.0,3.15,14.0,612.0,301.29,224.41
2016,5,22,15,0,271.0,346.0,3.2,14.0,552.0,263.13,196.44
2016,5,22,15,15,357.5,300.5,3.2,13.5,555.5,224.23,163.79
2016,5,22,15,30,444.0,255.0,3.2,13.0,559.0,167.45,124.29
2016,5,22,15,45,438.5,239.0,3.25,13.0,522.5,144.89,120.55
2016,5,22,16,0,433.0,223.0,3.3,13.0,486.0,138.4,115.37
2016,5,22,16,15,455.5,196.0,3.3,13.0,452.5,125.87,104.9
2016,5,22,16,30,478.0,169.0,3.3,13.0,419.0,112.39,93.55
2016,5,22,16,45,456.0,154.0,3.3,13.0,373.0,104.28,86.79
2016,5,22,17,0,434.0,139.0,3.3,13.0,327.0,95.78,79.61
2016,5,22,17,15,396.0,129.0,3.2,12.5,283.5,89.77,74.7
2016,5,22,17,30,358.0,119.0,3.1,12.0,240.0,83.6,69.52
2016,5,22,17,45,331.5,101.5,3.05,12.0,199.0,72.48,59.65
2016,5,22,18,0,305.0,84.0,3.0,12.0,158.0,60.96,49.22
2016,5,22,18,15,255.0,67.5,2.8,11.5,119.5,49.53,38.75
2016,5,22,18,30,205.0,51.0,2.6,11.0,81.0,37.83,27.85
2016,5,22,18,45,102.5,36.5,2.45,10.5,51.5,27.12,17.29
2016,5,22,19,0,0.0,22.0,2.3,10.0,22.0,16.31,0.0
2016,5,22,19,15,0.0,11.0,2.25,10.0,11.0,8.65,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,113.0,16.5,2.2,10.0,27.5,64.37,5.65
2016,5,23,5,30,226.0,33.0,2.3,10.0,55.0,140.87,104.56
2016,5,23,5,45,319.5,44.5,2.4,10.5,95.5,209.53,167.92
2016,5,23,6,0,413.0,56.0,2.5,11.0,136.0,286.19,235.63
2016,5,23,6,15,477.0,65.0,2.5,11.5,183.5,353.36,294.19
2016,5,23,6,30,541.0,74.0,2.5,12.0,231.0,425.61,354.94
2016,5,23,6,45,585.5,81.0,2.55,12.5,280.5,487.79,405.58
2016,5,23,7,0,630.0,88.0,2.6,13.0,330.0,552.05,456.06
2016,5,23,7,15,663.5,93.0,2.55,13.0,380.5,607.74,498.74
2016,5,23,7,30,697.0,98.0,2.5,13.0,431.0,663.63,540.13
2016,5,23,7,45,720.5,103.5,2.5,13.5,480.0,712.0,573.15
2016,5,23,8,0,744.0,109.0,2.5,14.0,529.0,754.82,601.39
2016,5,23,8,15,763.5,113.0,2.5,14.0,576.0,795.2,628.51
2016,5,23,8,30,783.0,117.0,2.5,14.0,623.0,833.36,653.73
2016,5,23,8,45,579.5,208.0,2.5,14.5,596.5,757.5,594.54
2016,5,23,9,0,376.0,299.0,2.5,15.0,570.0,652.08,511.24
2016,5,23,9,15,372.5,319.0,2.5,15.0,599.5,670.67,524.1
2016,5,23,9,30,369.0,339.0,2.5,15.0,629.0,687.05,534.4
2016,5,23,9,45,384.5,346.5,2.5,15.5,660.5,706.48,546.53
2016,5,23,10,0,400.0,354.0,2.5,16.0,692.0,741.26,569.07
2016,5,23,10,15,427.0,356.0,2.5,16.0,727.5,761.81,582.97
2016,5,23,10,30,454.0,358.0,2.5,16.0,763.0,779.56,594.96
2016,5,23,10,45,400.5,392.0,2.55,16.0,754.5,735.26,561.91
2016,5,23,11,0,347.0,426.0,2.6,16.0,746.0,706.15,539.62
2016,5,23,11,15,348.5,431.0,2.6,16.0,756.5,697.75,533.24
2016,5,23,11,30,350.0,436.0,2.6,16.0,767.0,687.3,525.26
2016,5,23,11,45,394.5,422.0,2.65,16.0,796.5,693.59,530.48
2016,5,23,12,0,439.0,408.0,2.7,16.0,826.0,703.49,537.8
2016,5,23,12,15,435.5,407.0,2.7,16.0,821.5,674.94,516.56
2016,5,23,12,30,432.0,406.0,2.7,16.0,817.0,644.99,494.34
