Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,45,404.5,411.0,2.75,16.0,793.0,599.63,460.58
2016,5,23,13,0,377.0,416.0,2.8,16.0,769.0,559.6,430.3
2016,5,23,13,15,324.0,428.5,2.8,15.5,728.5,511.51,394.12
2016,5,23,13,30,271.0,441.0,2.8,15.0,688.0,467.0,360.4
2016,5,23,13,45,282.0,426.0,2.85,15.0,676.5,438.51,337.85
2016,5,23,14,0,293.0,411.0,2.9,15.0,665.0,408.81,313.71
2016,5,23,14,15,192.5,398.5,2.9,15.0,563.5,344.97,265.15
2016,5,23,14,30,92.0,386.0,2.9,15.0,462.0,294.52,228.07
2016,5,23,14,45,147.5,372.5,2.95,15.0,487.5,280.49,214.81
2016,5,23,15,0,203.0,359.0,3.0,15.0,513.0,265.97,200.82
2016,5,23,15,15,221.0,335.5,3.0,15.0,494.5,235.28,177.01
2016,5,23,15,30,239.0,312.0,3.0,15.0,476.0,202.87,155.82
2016,5,23,15,45,241.0,289.0,3.05,15.0,445.0,181.76,150.73
2016,5,23,16,0,243.0,266.0,3.1,15.0,414.0,162.44,134.86
2016,5,23,16,15,214.5,245.5,3.1,14.5,368.5,158.81,132.48
2016,5,23,16,30,186.0,225.0,3.1,14.0,323.0,147.0,123.02
2016,5,23,16,45,93.0,166.5,3.15,14.0,215.5,113.26,94.21
2016,5,23,17,0,0.0,108.0,3.2,14.0,108.0,80.88,66.19
2016,5,23,17,15,0.0,93.5,3.2,13.5,93.5,70.39,57.27
2016,5,23,17,30,0.0,79.0,3.2,13.0,79.0,59.83,48.11
2016,5,23,17,45,247.5,72.0,3.2,13.0,133.0,51.92,41.08
2016,5,23,18,0,495.0,65.0,3.2,13.0,187.0,51.95,41.01
2016,5,23,18,15,418.0,55.5,3.1,12.5,142.0,44.62,34.25
2016,5,23,18,30,341.0,46.0,3.0,12.0,97.0,37.25,27.25
2016,5,23,18,45,231.0,33.0,2.9,12.0,61.5,25.16,15.62
2016,5,23,19,0,121.0,20.0,2.8,12.0,26.0,15.2,0.0
2016,5,23,19,15,60.5,10.0,2.75,11.5,13.0,7.87,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,119.0,17.0,2.6,10.0,29.0,66.96,10.76
2016,5,24,5,30,238.0,34.0,2.7,10.0,58.0,146.12,109.0
2016,5,24,5,45,333.5,45.0,2.85,10.5,99.0,215.55,172.99
2016,5,24,6,0,429.0,56.0,3.0,11.0,140.0,293.32,241.83
2016,5,24,6,15,224.5,80.0,3.0,11.5,125.0,214.83,179.07
2016,5,24,6,30,20.0,104.0,3.0,12.0,110.0,99.8,80.46
2016,5,24,6,45,26.5,124.0,3.0,12.5,133.5,131.8,107.73
2016,5,24,7,0,33.0,144.0,3.0,13.0,157.0,155.64,127.48
2016,5,24,7,15,130.5,170.5,3.0,13.0,231.5,267.1,221.75
2016,5,24,7,30,228.0,197.0,3.0,13.0,306.0,388.48,320.9
2016,5,24,7,45,169.0,222.5,3.0,13.5,308.0,357.84,293.23
2016,5,24,8,0,110.0,248.0,3.0,14.0,310.0,321.27,261.27
2016,5,24,8,15,99.5,268.0,3.0,14.0,328.0,332.82,269.43
2016,5,24,8,30,89.0,288.0,3.0,14.0,346.0,343.35,276.54
2016,5,24,8,45,67.5,295.5,3.0,14.0,341.5,330.22,264.74
2016,5,24,9,0,46.0,303.0,3.0,14.0,337.0,316.29,252.42
2016,5,24,9,15,67.5,335.0,2.95,14.0,387.0,365.62,291.02
2016,5,24,9,30,89.0,367.0,2.9,14.0,437.0,414.64,328.54
2016,5,24,9,45,73.5,372.5,2.9,14.5,432.0,402.44,317.25
2016,5,24,10,0,58.0,378.0,2.9,15.0,427.0,389.96,306.1
2016,5,24,10,15,60.5,393.5,2.9,15.0,446.5,403.41,315.97
2016,5,24,10,30,63.0,409.0,2.9,15.0,466.0,416.18,325.21
2016,5,24,10,45,55.0,408.0,2.95,15.0,458.5,403.51,315.01
2016,5,24,11,0,47.0,407.0,3.0,15.0,451.0,390.88,304.97
2016,5,24,11,15,38.5,393.5,3.0,15.0,430.0,366.83,286.23
2016,5,24,11,30,30.0,380.0,3.0,15.0,409.0,343.39,267.97
2016,5,24,11,45,39.5,404.5,3.0,15.5,442.5,367.39,285.94
2016,5,24,12,0,49.0,429.0,3.0,16.0,476.0,389.68,302.24
2016,5,24,12,15,47.5,425.5,3.0,15.5,471.0,379.1,294.54
2016,5,24,12,30,46.0,422.0,3.0,15.0,466.0,368.43,286.88
2016,5,24,12,45,35.0,387.0,3.05,15.0,420.5,327.05,255.11
2016,5,24,13,0,24.0,352.0,3.1,15.0,375.0,287.71,224.76
2016,5,24,13,15,22.0,337.5,3.1,15.0,358.5,269.98,211.1
2016,5,24,13,30,20.0,323.0,3.1,15.0,342.0,255.19,199.63
2016,5,24,13,45,16.5,288.0,3.15,15.0,303.5,225.21,176.22
2016,5,24,14,0,13.0,253.0,3.2,15.0,265.0,196.1,153.38
2016,5,24,14,15,12.5,250.5,3.2,15.0,261.5,192.1,150.35
2016,5,24,14,30,12.0,248.0,3.2,15.0,258.0,188.04,147.25
2016,5,24,14,45,12.5,245.5,3.25,15.0,256.0,184.15,144.29
2016,5,24,15,0,13.0,243.0,3.3,15.0,254.0,180.0,141.18
2016,5,24,15,15,23.0,256.5,3.3,14.5,273.5,186.87,146.93
2016,5,24,15,30,33.0,270.0,3.3,14.0,293.0,179.72,142.0
2016,5,24,15,45,16.5,215.5,3.3,14.0,227.5,154.82,128.52
2016,5,24,16,0,0.0,161.0,3.3,14.0,162.0,118.78,98.03
2016,5,24,16,15,0.0,148.5,3.3,13.5,149.0,109.92,90.9
2016,5,24,16,30,0.0,136.0,3.3,13.0,136.0,100.99,83.59
2016,5,24,16,45,10.5,146.5,3.35,13.0,151.0,107.29,89.42
2016,5,24,17,0,21.0,157.0,3.4,13.0,166.0,112.85,94.6
2016,5,24,17,15,16.0,138.0,3.4,12.5,144.5,99.61,83.37
2016,5,24,17,30,11.0,119.0,3.4,12.0,123.0,86.28,71.9
2016,5,24,17,45,5.5,100.0,3.4,12.0,102.0,72.88,60.01
2016,5,24,18,0,0.0,81.0,3.4,12.0,81.0,59.42,47.86
2016,5,24,18,15,0.0,61.5,3.3,11.5,61.5,45.61,35.29
2016,5,24,18,30,0.0,42.0,3.2,11.0,42.0,31.66,22.45
2016,5,24,18,45,0.0,27.0,3.1,11.0,27.0,20.62,11.93
2016,5,24,19,0,0.0,12.0,3.0,11.0,12.0,9.12,0.0
2016,5,24,19,15,0.0,6.0,2.95,11.0,6.0,4.72,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,17.0,2.3,10.5,29.0,67.2,14.68
2016,5,25,5,30,240.0,34.0,2.4,11.0,58.0,146.26,108.98
2016,5,25,5,45,332.5,45.0,2.55,11.5,99.0,214.6,171.52
2016,5,25,6,0,425.0,56.0,2.7,12.0,140.0,290.71,238.59
2016,5,25,6,15,489.0,64.0,2.7,12.0,187.0,357.21,297.0
2016,5,25,6,30,553.0,72.0,2.7,12.0,234.0,428.7,357.77
2016,5,25,6,45,276.5,85.0,2.75,12.5,166.0,286.43,240.23
2016,5,25,7,0,0.0,98.0,2.8,13.0,98.0,77.85,60.87
2016,5,25,7,15,0.0,102.5,2.8,13.0,102.5,80.89,63.45
2016,5,25,7,30,0.0,107.0,2.8,13.0,107.0,84.11,65.95
2016,5,25,7,45,2.0,139.0,2.85,13.5,140.5,113.02,89.83
2016,5,25,8,0,4.0,171.0,2.9,14.0,174.0,142.33,113.62
2016,5,25,8,15,6.5,186.5,2.9,14.0,191.0,157.31,125.59
2016,5,25,8,30,9.0,202.0,2.9,14.0,208.0,172.38,137.57
2016,5,25,8,45,9.0,209.0,2.95,14.5,215.5,177.72,141.24
2016,5,25,9,0,9.0,216.0,3.0,15.0,223.0,183.1,144.96
2016,5,25,9,15,10.0,225.0,3.0,15.0,233.0,191.15,151.12
2016,5,25,9,30,11.0,234.0,3.0,15.0,243.0,199.17,157.26
2016,5,25,9,45,15.0,264.0,3.0,15.5,276.5,228.04,179.69
2016,5,25,10,0,19.0,294.0,3.0,16.0,310.0,256.73,201.64
2016,5,25,10,15,47.5,357.0,3.0,16.0,399.0,356.6,279.48
2016,5,25,10,30,76.0,420.0,3.0,16.0,488.0,438.04,341.21
2016,5,25,10,45,235.0,410.0,3.0,16.0,626.5,601.52,466.1
2016,5,25,11,0,394.0,400.0,3.0,16.0,765.0,722.49,555.5
2016,5,25,11,15,262.5,438.5,3.0,16.0,683.0,628.81,483.42
2016,5,25,11,30,131.0,477.0,3.0,16.0,601.0,525.48,404.62
2016,5,25,11,45,143.5,481.5,3.05,16.5,618.5,528.59,406.78
2016,5,25,12,0,156.0,486.0,3.1,17.0,636.0,529.88,407.0
2016,5,25,12,15,293.0,445.5,3.15,17.0,726.0,592.72,455.58
2016,5,25,12,30,430.0,405.0,3.2,17.0,816.0,641.39,492.21
2016,5,25,12,45,672.5,260.5,3.25,17.0,895.0,664.88,511.9
2016,5,25,13,0,915.0,116.0,3.3,17.0,974.0,660.58,509.78
2016,5,25,13,15,912.0,115.5,3.35,17.0,958.0,613.37,471.98
2016,5,25,13,30,909.0,115.0,3.4,17.0,942.0,564.2,431.83
2016,5,25,13,45,613.5,259.5,3.5,17.0,811.5,477.67,363.91
2016,5,25,14,0,318.0,404.0,3.6,17.0,681.0,414.01,315.71
2016,5,25,14,15,603.5,256.5,3.65,17.0,759.5,390.96,290.42
2016,5,25,14,30,889.0,109.0,3.7,17.0,838.0,346.76,243.38
2016,5,25,14,45,559.0,232.5,3.75,17.0,684.5,281.94,198.98
2016,5,25,15,0,229.0,356.0,3.8,17.0,531.0,268.95,200.88
2016,5,25,15,15,538.5,228.5,3.85,16.5,608.5,198.12,134.1
2016,5,25,15,30,848.0,101.0,3.9,16.0,686.0,115.82,73.14
2016,5,25,15,45,830.5,99.5,3.95,16.0,640.5,81.23,64.87
2016,5,25,16,0,813.0,98.0,4.0,16.0,595.0,80.62,64.57
2016,5,25,16,15,793.0,94.5,4.0,15.5,547.0,78.6,63.16
2016,5,25,16,30,773.0,91.0,4.0,15.0,499.0,76.47,61.65
2016,5,25,16,45,740.0,89.0,4.05,15.0,448.0,75.06,60.63
2016,5,25,17,0,707.0,87.0,4.1,15.0,397.0,68.03,54.66
2016,5,25,17,15,670.0,82.0,4.1,14.5,346.0,64.59,51.91
2016,5,25,17,30,633.0,77.0,4.1,14.0,295.0,61.11,49.05
2016,5,25,17,45,571.0,72.0,4.1,13.5,244.5,57.29,45.78
2016,5,25,18,0,509.0,67.0,4.1,13.0,194.0,53.58,42.46
2016,5,25,18,15,430.5,57.5,4.0,12.5,148.0,46.24,35.72
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,38.89,28.74
2016,5,25,18,45,231.5,35.5,3.8,12.0,65.5,26.96,17.32
2016,5,25,19,0,111.0,23.0,3.7,12.0,29.0,17.37,2.72
2016,5,25,19,15,55.5,11.5,3.65,11.5,14.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.0,1.9,10.5,29.0,63.07,16.64
2016,5,26,5,30,197.0,38.0,1.9,11.0,58.0,134.63,100.51
2016,5,26,5,45,291.0,50.5,1.95,11.5,98.5,199.25,159.05
2016,5,26,6,0,385.0,63.0,2.0,12.0,139.0,274.02,224.43
2016,5,26,6,15,451.0,72.0,1.9,12.0,186.5,344.03,284.96
2016,5,26,6,30,517.0,81.0,1.8,12.0,234.0,416.11,345.33
2016,5,26,6,45,564.0,88.5,1.75,12.5,284.0,479.3,395.89
2016,5,26,7,0,611.0,96.0,1.7,13.0,334.0,544.78,446.25
2016,5,26,7,15,646.0,101.5,1.6,13.5,384.0,601.33,487.55
2016,5,26,7,30,681.0,107.0,1.5,14.0,434.0,658.2,527.47
2016,5,26,7,45,706.5,112.0,1.4,14.5,483.5,706.97,559.34
2016,5,26,8,0,732.0,117.0,1.3,15.0,533.0,754.62,589.03
2016,5,26,8,15,752.5,120.5,1.25,15.0,580.0,794.87,614.35
2016,5,26,8,30,773.0,124.0,1.2,15.0,627.0,828.12,634.47
2016,5,26,8,45,789.5,127.0,1.15,15.5,670.0,859.81,652.08
2016,5,26,9,0,806.0,130.0,1.1,16.0,713.0,888.64,667.48
2016,5,26,9,15,818.0,132.5,1.05,16.5,752.0,909.75,677.58
2016,5,26,9,30,830.0,135.0,1.0,17.0,791.0,927.47,685.45
2016,5,26,9,45,832.0,141.5,1.0,17.5,822.5,936.46,688.58
2016,5,26,10,0,834.0,148.0,1.0,18.0,854.0,941.6,689.45
2016,5,26,10,15,841.5,150.0,1.0,18.0,881.0,943.55,689.72
2016,5,26,10,30,849.0,152.0,1.0,18.0,908.0,941.67,687.71
2016,5,26,10,45,856.0,151.5,1.05,18.5,929.0,917.96,671.42
2016,5,26,11,0,863.0,151.0,1.1,19.0,950.0,905.92,662.99
2016,5,26,11,15,866.5,152.0,1.15,19.0,963.5,888.42,652.15
2016,5,26,11,30,870.0,153.0,1.2,19.0,977.0,867.43,639.06
2016,5,26,11,45,873.5,152.0,1.3,19.5,983.5,841.51,622.19
2016,5,26,12,0,877.0,151.0,1.4,20.0,990.0,812.44,603.03
2016,5,26,12,15,877.0,150.5,1.55,20.0,988.5,778.12,580.44
2016,5,26,12,30,877.0,150.0,1.7,20.0,987.0,741.15,555.23
2016,5,26,12,45,883.0,144.5,1.85,20.0,980.5,702.15,527.79
2016,5,26,13,0,889.0,139.0,2.0,20.0,974.0,660.34,497.28
2016,5,26,13,15,886.0,138.0,2.15,19.5,957.5,613.74,462.95
2016,5,26,13,30,883.0,137.0,2.3,19.0,941.0,565.28,425.81
2016,5,26,13,45,877.0,136.5,2.45,19.0,918.0,514.04,384.31
2016,5,26,14,0,871.0,136.0,2.6,19.0,895.0,461.59,340.45
2016,5,26,14,15,863.5,134.0,2.7,18.5,865.5,406.66,293.9
2016,5,26,14,30,856.0,132.0,2.8,18.0,836.0,351.15,245.87
2016,5,26,14,45,847.0,129.5,2.9,18.0,800.5,290.03,193.12
2016,5,26,15,0,838.0,127.0,3.0,18.0,765.0,232.37,145.12
2016,5,26,15,15,825.5,124.5,3.05,17.5,724.5,174.71,103.39
2016,5,26,15,30,813.0,122.0,3.1,17.0,684.0,118.12,75.27
2016,5,26,15,45,797.0,118.5,3.2,17.0,639.0,92.18,73.96
2016,5,26,16,0,781.0,115.0,3.3,17.0,594.0,90.81,73.04
2016,5,26,16,15,759.5,111.0,3.35,16.5,546.0,88.86,71.74
2016,5,26,16,30,738.0,107.0,3.4,16.0,498.0,80.04,64.48
2016,5,26,16,45,708.5,102.5,3.45,16.0,447.5,77.52,62.51
2016,5,26,17,0,679.0,98.0,3.5,16.0,397.0,74.93,60.47
2016,5,26,17,15,640.5,92.5,3.45,15.5,346.0,71.43,57.71
2016,5,26,17,30,602.0,87.0,3.4,15.0,295.0,67.88,54.83
2016,5,26,17,45,546.5,79.5,3.4,14.5,245.0,62.58,50.29
2016,5,26,18,0,491.0,72.0,3.4,14.0,195.0,57.23,45.55
2016,5,26,18,15,412.0,62.0,3.3,13.5,149.5,49.65,38.61
2016,5,26,18,30,333.0,52.0,3.2,13.0,104.0,39.39,29.1
2016,5,26,18,45,220.5,38.0,3.1,12.5,67.0,28.7,18.85
2016,5,26,19,0,108.0,24.0,3.0,12.0,30.0,18.09,4.03
2016,5,26,19,15,54.0,12.0,2.95,11.5,15.0,9.44,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.0,1.0,10.5,30.0,64.6,19.83
2016,5,27,5,30,207.0,38.0,1.0,11.0,60.0,137.84,103.01
2016,5,27,5,45,306.0,50.0,1.05,11.5,101.5,204.49,162.71
2016,5,27,6,0,405.0,62.0,1.1,12.0,143.0,281.8,229.55
2016,5,27,6,15,470.0,71.0,1.15,12.5,190.5,352.52,289.59
2016,5,27,6,30,535.0,80.0,1.2,13.0,238.0,424.78,348.92
2016,5,27,6,45,587.5,85.5,1.25,13.5,289.0,490.01,400.66
2016,5,27,7,0,640.0,91.0,1.3,14.0,340.0,557.87,452.54
2016,5,27,7,15,674.0,96.0,1.3,14.5,391.0,614.13,493.44
2016,5,27,7,30,708.0,101.0,1.3,15.0,442.0,670.59,533.14
2016,5,27,7,45,738.5,103.5,1.3,15.5,493.0,721.22,566.37
2016,5,27,8,0,769.0,106.0,1.3,16.0,544.0,767.11,595.44
2016,5,27,8,15,788.0,109.5,1.25,16.5,591.0,807.05,619.18
2016,5,27,8,30,807.0,113.0,1.2,17.0,638.0,844.7,640.85
2016,5,27,8,45,825.0,114.5,1.2,17.5,682.5,876.72,659.05
2016,5,27,9,0,843.0,116.0,1.2,18.0,727.0,905.85,675.18
2016,5,27,9,15,854.0,118.0,1.15,18.5,766.0,913.96,676.64
2016,5,27,9,30,865.0,120.0,1.1,19.0,805.0,930.29,683.77
2016,5,27,9,45,880.5,118.5,1.05,19.5,840.0,943.78,688.93
2016,5,27,10,0,896.0,117.0,1.0,20.0,875.0,953.65,691.81
2016,5,27,10,15,902.0,118.0,0.95,20.0,902.0,953.39,689.68
2016,5,27,10,30,908.0,119.0,0.9,20.0,929.0,949.26,685.36
2016,5,27,10,45,913.5,119.5,0.9,20.5,950.0,940.33,677.83
2016,5,27,11,0,919.0,120.0,0.9,21.0,971.0,927.54,668.05
2016,5,27,11,15,921.5,120.5,0.95,21.0,984.0,908.34,656.49
2016,5,27,11,30,924.0,121.0,1.0,21.0,997.0,885.52,642.65
2016,5,27,11,45,924.5,121.5,1.1,21.5,1003.0,857.58,625.0
2016,5,27,12,0,925.0,122.0,1.2,22.0,1009.0,826.39,605.07
2016,5,27,12,15,925.0,122.0,1.35,22.0,1007.5,791.39,583.43
2016,5,27,12,30,925.0,122.0,1.5,22.0,1006.0,753.53,558.17
2016,5,27,12,45,917.0,126.0,1.65,22.0,995.0,710.64,528.36
2016,5,27,13,0,909.0,130.0,1.8,22.0,984.0,665.73,496.04
2016,5,27,13,15,906.0,129.0,1.9,22.0,968.0,618.4,460.57
2016,5,27,13,30,903.0,128.0,2.0,22.0,952.0,569.14,422.42
2016,5,27,13,45,896.0,128.0,2.15,22.0,928.0,516.94,380.92
2016,5,27,14,0,889.0,128.0,2.3,22.0,904.0,463.58,337.05
2016,5,27,14,15,881.5,126.5,2.35,21.5,874.0,408.15,290.65
2016,5,27,14,30,874.0,125.0,2.4,21.0,844.0,352.1,242.75
2016,5,27,14,45,861.5,124.5,2.5,21.0,807.5,295.04,193.89
2016,5,27,15,0,849.0,124.0,2.6,21.0,771.0,232.39,142.81
2016,5,27,15,15,836.0,121.5,2.6,20.5,730.0,174.1,101.17
2016,5,27,15,30,823.0,119.0,2.6,20.0,689.0,116.93,73.09
2016,5,27,15,45,801.5,118.0,2.65,20.0,643.0,91.94,72.85
2016,5,27,16,0,780.0,117.0,2.7,20.0,597.0,92.05,73.2
2016,5,27,16,15,758.5,113.0,2.7,19.5,548.5,90.15,71.96
2016,5,27,16,30,737.0,109.0,2.7,19.0,500.0,81.25,64.72
2016,5,27,16,45,703.5,105.0,2.75,19.0,448.5,79.02,63.04
2016,5,27,17,0,670.0,101.0,2.8,19.0,397.0,76.77,61.32
2016,5,27,17,15,631.5,95.0,2.75,18.5,346.5,73.0,58.37
2016,5,27,17,30,593.0,89.0,2.7,18.0,296.0,69.17,55.29
2016,5,27,17,45,535.0,82.0,2.65,17.5,245.5,64.28,51.17
2016,5,27,18,0,477.0,75.0,2.6,17.0,195.0,59.39,46.9
2016,5,27,18,15,401.0,64.0,2.5,16.0,149.5,48.39,37.13
2016,5,27,18,30,325.0,53.0,2.4,15.0,104.0,40.04,29.45
2016,5,27,18,45,217.5,38.5,2.35,14.5,67.5,29.05,19.05
2016,5,27,19,0,110.0,24.0,2.3,14.0,31.0,18.1,4.77
2016,5,27,19,15,55.0,12.0,2.3,14.0,15.5,9.44,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,1.5,12.5,30.5,67.31,22.88
2016,5,28,5,30,229.0,37.0,1.5,13.0,61.0,144.27,107.33
2016,5,28,5,45,319.5,49.0,1.55,13.5,102.5,208.47,164.99
2016,5,28,6,0,410.0,61.0,1.6,14.0,144.0,286.19,232.06
2016,5,28,6,15,473.5,70.0,1.65,14.0,191.5,352.68,289.27
2016,5,28,6,30,537.0,79.0,1.7,14.0,239.0,424.07,348.76
2016,5,28,6,45,583.0,86.5,1.75,14.5,289.5,487.3,399.16
2016,5,28,7,0,629.0,94.0,1.8,15.0,340.0,552.71,449.46
2016,5,28,7,15,663.0,99.5,1.75,15.5,390.5,609.1,490.63
2016,5,28,7,30,697.0,105.0,1.7,16.0,441.0,665.71,530.51
2016,5,28,7,45,723.0,109.5,1.65,16.5,491.0,714.74,562.82
2016,5,28,8,0,749.0,114.0,1.6,17.0,541.0,762.64,593.19
2016,5,28,8,15,768.5,118.0,1.55,17.5,588.0,798.41,614.32
2016,5,28,8,30,788.0,122.0,1.5,18.0,635.0,836.57,636.77
2016,5,28,8,45,804.0,125.0,1.45,18.5,679.0,868.07,654.24
2016,5,28,9,0,820.0,128.0,1.4,19.0,723.0,896.66,669.53
2016,5,28,9,15,832.0,130.5,1.3,19.5,761.5,917.95,679.09
2016,5,28,9,30,844.0,133.0,1.2,20.0,800.0,935.8,686.3
2016,5,28,9,45,852.5,135.5,1.2,20.5,833.5,946.84,690.7
2016,5,28,10,0,861.0,138.0,1.2,21.0,867.0,940.06,683.87
2016,5,28,10,15,867.5,139.5,1.2,21.0,894.5,940.52,683.36
2016,5,28,10,30,874.0,141.0,1.2,21.0,922.0,937.2,680.46
2016,5,28,10,45,879.0,142.0,1.2,21.5,942.5,928.28,672.86
2016,5,28,11,0,884.0,143.0,1.2,22.0,963.0,915.62,663.06
2016,5,28,11,15,887.0,144.0,1.25,22.0,976.5,897.52,651.92
2016,5,28,11,30,890.0,145.0,1.3,22.0,990.0,875.88,638.52
2016,5,28,11,45,891.5,145.5,1.4,22.0,995.5,849.21,622.44
2016,5,28,12,0,893.0,146.0,1.5,22.0,1001.0,819.38,604.09
2016,5,28,12,15,892.5,145.5,1.6,22.0,999.5,784.34,580.69
2016,5,28,12,30,892.0,145.0,1.7,22.0,998.0,746.65,554.73
2016,5,28,12,45,717.0,257.0,1.8,22.0,938.0,689.61,511.73
2016,5,28,13,0,542.0,369.0,1.9,22.0,878.0,626.43,464.77
2016,5,28,13,15,704.5,260.5,1.95,22.0,911.0,605.1,450.0
2016,5,28,13,30,867.0,152.0,2.0,22.0,944.0,565.92,420.07
2016,5,28,13,45,862.5,150.0,2.1,22.0,920.5,515.2,379.58
2016,5,28,14,0,858.0,148.0,2.2,22.0,897.0,463.67,337.15
2016,5,28,14,15,850.0,146.0,2.25,21.5,867.5,407.79,290.77
2016,5,28,14,30,842.0,144.0,2.3,21.0,838.0,351.5,243.07
2016,5,28,14,45,832.5,141.0,2.35,21.0,802.0,294.02,194.04
2016,5,28,15,0,823.0,138.0,2.4,21.0,766.0,236.81,147.23
2016,5,28,15,15,810.0,135.0,2.4,20.5,725.5,179.7,106.52
2016,5,28,15,30,797.0,132.0,2.4,20.0,685.0,123.76,78.94
2016,5,28,15,45,780.5,127.5,2.45,20.0,640.0,97.34,77.38
2016,5,28,16,0,764.0,123.0,2.5,20.0,595.0,95.54,76.12
2016,5,28,16,15,741.5,119.0,2.5,19.5,546.5,86.37,68.72
2016,5,28,16,30,719.0,115.0,2.5,19.0,498.0,84.63,67.61
2016,5,28,16,45,691.5,109.0,2.5,19.0,448.0,81.37,65.05
2016,5,28,17,0,664.0,103.0,2.5,19.0,398.0,77.98,62.35
2016,5,28,17,15,625.0,97.0,2.4,18.5,347.0,74.26,59.45
2016,5,28,17,30,586.0,91.0,2.3,18.0,296.0,70.48,56.43
2016,5,28,17,45,534.0,82.5,2.25,17.5,246.5,64.6,51.45
2016,5,28,18,0,482.0,74.0,2.2,17.0,197.0,58.61,46.22
2016,5,28,18,15,405.5,63.5,2.1,16.0,151.5,48.1,36.89
2016,5,28,18,30,329.0,53.0,2.0,15.0,106.0,40.08,29.52
2016,5,28,18,45,225.0,39.0,1.9,14.5,69.5,29.45,19.46
2016,5,28,19,0,121.0,25.0,1.8,14.0,33.0,18.86,5.92
2016,5,28,19,15,60.5,12.5,1.8,13.5,16.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.5,19.0,1.65,11.5,31.5,68.54,25.52
2016,5,29,5,30,233.0,38.0,1.6,12.0,63.0,146.48,109.63
2016,5,29,5,45,328.0,49.5,1.55,12.5,104.5,212.09,168.5
2016,5,29,6,0,423.0,61.0,1.5,13.0,146.0,291.82,237.27
2016,5,29,6,15,487.5,69.5,1.4,13.5,194.5,358.89,294.17
2016,5,29,6,30,552.0,78.0,1.3,14.0,243.0,430.91,352.77
2016,5,29,6,45,598.5,84.5,1.25,14.5,293.5,493.95,402.1
2016,5,29,7,0,645.0,91.0,1.2,15.0,344.0,559.16,451.02
2016,5,29,7,15,678.5,96.5,1.15,15.5,395.0,615.71,491.43
2016,5,29,7,30,712.0,102.0,1.1,16.0,446.0,672.44,530.45
2016,5,29,7,45,737.0,106.5,1.05,16.5,495.5,721.13,561.42
2016,5,29,8,0,762.0,111.0,1.0,17.0,545.0,764.32,587.59
2016,5,29,8,15,781.0,114.5,1.0,17.5,592.5,804.07,611.48
2016,5,29,8,30,800.0,118.0,1.0,18.0,640.0,841.53,633.41
2016,5,29,8,45,814.0,121.5,1.0,18.5,683.0,872.02,650.39
2016,5,29,9,0,828.0,125.0,1.0,19.0,726.0,899.5,665.28
2016,5,29,9,15,839.5,127.5,1.05,19.0,765.0,920.44,677.98
2016,5,29,9,30,851.0,130.0,1.1,19.0,804.0,937.93,688.57
2016,5,29,9,45,856.5,133.5,1.15,19.5,836.5,933.76,684.02
2016,5,29,10,0,862.0,137.0,1.2,20.0,869.0,938.95,685.91
2016,5,29,10,15,868.5,139.0,1.25,20.0,896.0,939.9,686.36
2016,5,29,10,30,875.0,141.0,1.3,20.0,923.0,937.05,684.51
2016,5,29,10,45,879.0,142.0,1.4,20.5,943.0,927.27,677.76
2016,5,29,11,0,883.0,143.0,1.5,21.0,963.0,913.77,668.68
2016,5,29,11,15,886.0,144.0,1.55,21.0,976.0,895.74,657.3
2016,5,29,11,30,889.0,145.0,1.6,21.0,989.0,874.17,643.64
2016,5,29,11,45,890.5,144.5,1.7,21.0,994.5,846.81,626.66
2016,5,29,12,0,892.0,144.0,1.8,21.0,1000.0,816.33,607.43
2016,5,29,12,15,892.0,144.0,1.85,21.0,998.5,782.16,583.73
2016,5,29,12,30,892.0,144.0,1.9,21.0,997.0,745.29,557.53
2016,5,29,12,45,883.5,148.0,1.95,21.0,986.5,703.04,526.82
2016,5,29,13,0,875.0,152.0,2.0,21.0,976.0,658.94,494.01
2016,5,29,13,15,871.5,151.0,2.05,21.0,959.5,612.76,458.83
2016,5,29,13,30,868.0,150.0,2.1,21.0,943.0,564.8,421.22
2016,5,29,13,45,865.5,146.5,2.15,21.0,920.5,514.12,380.4
2016,5,29,14,0,863.0,143.0,2.2,21.0,898.0,461.95,337.13
2016,5,29,14,15,855.5,141.5,2.25,20.5,868.5,406.52,290.84
2016,5,29,14,30,848.0,140.0,2.3,20.0,839.0,350.54,243.1
2016,5,29,14,45,840.0,136.0,2.35,20.0,804.0,292.53,193.37
2016,5,29,15,0,832.0,132.0,2.4,20.0,769.0,234.62,145.72
2016,5,29,15,15,819.0,129.5,2.4,20.0,728.5,177.4,104.52
2016,5,29,15,30,806.0,127.0,2.4,20.0,688.0,121.32,76.68
2016,5,29,15,45,791.0,123.0,2.45,20.0,643.0,94.71,75.16
2016,5,29,16,0,776.0,119.0,2.5,20.0,598.0,93.17,74.11
2016,5,29,16,15,754.0,115.0,2.5,19.5,550.0,84.17,66.84
2016,5,29,16,30,732.0,111.0,2.5,19.0,502.0,82.33,65.63
2016,5,29,16,45,704.5,105.5,2.55,19.0,452.0,79.29,63.25
2016,5,29,17,0,677.0,100.0,2.6,19.0,402.0,76.14,60.75
2016,5,29,17,15,638.5,94.0,2.6,18.5,351.0,72.33,57.77
2016,5,29,17,30,600.0,88.0,2.6,18.0,300.0,68.46,54.66
2016,5,29,17,45,547.0,80.5,2.65,17.5,250.0,63.21,50.24
2016,5,29,18,0,494.0,73.0,2.7,17.0,200.0,57.91,45.62
2016,5,29,18,15,417.5,63.0,2.6,16.0,154.5,50.36,38.89
2016,5,29,18,30,341.0,53.0,2.5,15.0,109.0,40.17,29.61
2016,5,29,18,45,232.5,39.5,2.45,14.5,71.5,29.85,19.86
2016,5,29,19,0,124.0,26.0,2.4,14.0,34.0,19.6,6.99
2016,5,29,19,15,62.0,13.0,2.4,13.5,17.0,10.23,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,18.5,0.85,11.5,32.5,72.61,29.05
2016,5,30,5,30,264.0,37.0,0.8,12.0,65.0,156.21,116.84
2016,5,30,5,45,360.5,47.0,0.8,13.0,107.5,225.77,178.24
2016,5,30,6,0,457.0,57.0,0.8,14.0,150.0,303.71,244.39
2016,5,30,6,15,519.5,64.5,0.75,14.0,198.0,370.03,300.3
2016,5,30,6,30,582.0,72.0,0.7,14.0,246.0,441.08,357.82
2016,5,30,6,45,629.0,77.5,0.7,14.5,297.0,504.4,406.7
2016,5,30,7,0,676.0,83.0,0.7,15.0,348.0,569.9,455.22
2016,5,30,7,15,707.5,87.5,0.7,15.5,399.0,624.94,494.1
2016,5,30,7,30,739.0,92.0,0.7,16.0,450.0,676.7,528.96
2016,5,30,7,45,764.0,95.5,0.75,16.5,500.0,725.14,560.37
2016,5,30,8,0,789.0,99.0,0.8,17.0,550.0,772.24,590.2
2016,5,30,8,15,807.0,102.0,0.8,17.5,597.0,811.23,613.21
2016,5,30,8,30,825.0,105.0,0.8,18.0,644.0,847.85,634.3
2016,5,30,8,45,839.0,108.0,0.85,18.5,687.0,878.3,651.92
2016,5,30,9,0,853.0,111.0,0.9,19.0,730.0,894.49,660.19
2016,5,30,9,15,863.5,113.0,0.95,19.5,769.0,914.0,670.85
2016,5,30,9,30,874.0,115.0,1.0,20.0,808.0,930.07,679.26
2016,5,30,9,45,884.5,115.5,1.1,20.5,841.5,941.07,685.37
2016,5,30,10,0,895.0,116.0,1.2,21.0,875.0,948.38,689.23
2016,5,30,10,15,901.0,117.0,1.25,21.0,902.0,948.24,688.95
2016,5,30,10,30,907.0,118.0,1.3,21.0,929.0,944.24,686.4
2016,5,30,10,45,910.5,119.5,1.4,21.0,949.0,934.59,681.08
2016,5,30,11,0,914.0,121.0,1.5,21.0,969.0,921.11,673.33
2016,5,30,11,15,916.5,122.0,1.55,21.0,982.0,902.56,661.66
2016,5,30,11,30,919.0,123.0,1.6,21.0,995.0,880.39,647.64
2016,5,30,11,45,919.5,123.5,1.7,21.5,1000.5,852.71,629.29
2016,5,30,12,0,920.0,124.0,1.8,22.0,1006.0,821.81,608.71
2016,5,30,12,15,919.5,123.5,1.85,22.0,1004.5,786.38,584.82
2016,5,30,12,30,919.0,123.0,1.9,22.0,1003.0,748.18,557.8
2016,5,30,12,45,913.0,125.5,1.95,22.0,993.0,705.94,527.22
2016,5,30,13,0,907.0,128.0,2.0,22.0,983.0,661.6,494.31
2016,5,30,13,15,903.5,127.0,2.05,22.0,966.5,614.33,458.39
2016,5,30,13,30,900.0,126.0,2.1,22.0,950.0,565.2,419.96
2016,5,30,13,45,895.0,125.0,2.2,22.0,926.5,513.69,378.66
2016,5,30,14,0,890.0,124.0,2.3,22.0,903.0,460.83,334.95
2016,5,30,14,15,640.5,236.0,2.35,21.5,787.5,389.65,281.75
2016,5,30,14,30,391.0,348.0,2.4,21.0,672.0,347.69,253.43
2016,5,30,14,45,624.5,232.0,2.5,21.0,722.5,296.73,203.94
2016,5,30,15,0,858.0,116.0,2.6,21.0,773.0,235.58,144.89
2016,5,30,15,15,846.0,113.5,2.6,20.5,732.5,170.67,97.94
2016,5,30,15,30,834.0,111.0,2.6,20.0,692.0,113.23,69.5
2016,5,30,15,45,819.5,107.5,2.65,20.0,647.5,85.72,67.58
2016,5,30,16,0,805.0,104.0,2.7,20.0,603.0,84.12,66.45
2016,5,30,16,15,785.5,100.5,2.65,19.5,555.0,82.27,65.22
2016,5,30,16,30,766.0,97.0,2.6,19.0,507.0,80.32,63.9
2016,5,30,16,45,740.5,92.5,2.6,19.0,457.5,77.44,61.65
2016,5,30,17,0,715.0,88.0,2.6,19.0,408.0,68.73,54.34
2016,5,30,17,15,679.5,83.0,2.5,18.5,357.0,65.33,51.68
2016,5,30,17,30,644.0,78.0,2.4,18.0,306.0,61.87,48.9
2016,5,30,17,45,594.5,71.5,2.35,18.0,256.5,57.09,44.77
2016,5,30,18,0,545.0,65.0,2.3,18.0,207.0,52.27,40.49
2016,5,30,18,15,472.0,57.0,2.15,17.0,160.5,46.04,34.96
2016,5,30,18,30,399.0,49.0,2.0,16.0,114.0,39.84,29.23
2016,5,30,18,45,287.0,37.0,1.95,15.5,75.5,30.1,20.04
2016,5,30,19,0,175.0,25.0,1.9,15.0,37.0,19.04,7.09
2016,5,30,19,15,87.5,12.5,1.9,14.5,18.5,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,133.5,18.5,1.55,12.5,33.0,72.94,30.54
2016,5,31,5,30,267.0,37.0,1.5,13.0,66.0,156.77,117.16
2016,5,31,5,45,361.5,47.5,1.5,13.5,108.5,226.1,178.88
2016,5,31,6,0,456.0,58.0,1.5,14.0,151.0,303.52,245.62
2016,5,31,6,15,520.0,65.5,1.45,14.5,199.5,370.55,302.39
2016,5,31,6,30,584.0,73.0,1.4,15.0,248.0,442.43,360.84
2016,5,31,6,45,629.5,79.0,1.35,15.5,299.5,505.44,409.98
2016,5,31,7,0,675.0,85.0,1.3,16.0,351.0,570.49,458.62
2016,5,31,7,15,707.5,89.5,1.3,16.5,402.0,626.19,498.68
2016,5,31,7,30,740.0,94.0,1.3,17.0,453.0,681.92,537.18
2016,5,31,7,45,766.0,97.5,1.3,17.5,503.5,727.75,566.56
2016,5,31,8,0,792.0,101.0,1.3,18.0,554.0,775.71,596.8
2016,5,31,8,15,810.5,104.5,1.25,18.5,602.0,815.75,620.28
2016,5,31,8,30,829.0,108.0,1.2,19.0,650.0,853.42,641.7
2016,5,31,8,45,844.5,110.0,1.2,19.5,694.0,884.18,658.83
2016,5,31,9,0,860.0,112.0,1.2,20.0,738.0,900.66,666.49
2016,5,31,9,15,871.0,114.5,1.2,20.5,777.0,921.22,677.0
2016,5,31,9,30,882.0,117.0,1.2,21.0,816.0,938.29,685.19
2016,5,31,9,45,892.5,117.5,1.25,21.5,850.5,949.31,690.36
2016,5,31,10,0,903.0,118.0,1.3,22.0,885.0,956.61,693.32
2016,5,31,10,15,909.5,119.5,1.35,22.0,912.5,957.36,693.57
2016,5,31,10,30,916.0,121.0,1.4,22.0,940.0,954.2,691.51
2016,5,31,10,45,920.5,122.0,1.45,22.5,961.0,944.85,684.32
2016,5,31,11,0,925.0,123.0,1.5,23.0,982.0,931.63,674.81
2016,5,31,11,15,928.0,124.0,1.55,23.0,996.0,913.3,663.4
2016,5,31,11,30,931.0,125.0,1.6,23.0,1010.0,891.27,649.64
2016,5,31,11,45,932.5,125.0,1.65,23.0,1016.0,863.66,632.21
2016,5,31,12,0,934.0,125.0,1.7,23.0,1022.0,832.76,612.54
2016,5,31,12,15,934.0,125.0,1.75,23.0,1021.0,797.63,589.11
2016,5,31,12,30,934.0,125.0,1.8,23.0,1020.0,759.65,562.5
2016,5,31,12,45,937.0,121.5,1.9,23.0,1012.5,718.36,533.33
2016,5,31,13,0,940.0,118.0,2.0,23.0,1005.0,674.31,501.26
2016,5,31,13,15,937.0,117.0,2.05,23.0,988.5,626.0,464.74
2016,5,31,13,30,934.0,116.0,2.1,23.0,972.0,575.69,425.59
2016,5,31,13,45,929.0,115.5,2.2,23.0,949.0,522.96,383.53
2016,5,31,14,0,924.0,115.0,2.3,23.0,926.0,468.81,338.93
2016,5,31,14,15,917.5,113.5,2.3,23.0,896.0,412.27,291.04
2016,5,31,14,30,911.0,112.0,2.3,23.0,866.0,354.92,241.72
2016,5,31,14,45,902.0,110.0,2.35,23.0,830.0,296.11,191.54
2016,5,31,15,0,893.0,108.0,2.4,23.0,794.0,237.27,143.49
2016,5,31,15,15,881.5,106.0,2.4,22.5,753.0,178.34,101.71
2016,5,31,15,30,870.0,104.0,2.4,22.0,712.0,120.15,73.57
2016,5,31,15,45,855.0,101.5,2.45,22.0,666.5,82.97,64.7
2016,5,31,16,0,840.0,99.0,2.5,22.0,621.0,81.81,63.95
2016,5,31,16,15,820.5,95.5,2.45,21.5,572.0,79.78,62.58
2016,5,31,16,30,801.0,92.0,2.4,21.0,523.0,77.65,61.11
2016,5,31,16,45,775.0,88.5,2.4,21.0,471.5,75.29,59.31
2016,5,31,17,0,749.0,85.0,2.4,21.0,420.0,72.87,57.44
2016,5,31,17,15,714.0,80.0,2.3,20.5,368.5,63.83,49.95
2016,5,31,17,30,679.0,75.0,2.2,20.0,317.0,60.25,47.08
2016,5,31,17,45,629.0,69.5,2.15,19.5,265.5,56.05,43.59
2016,5,31,18,0,579.0,64.0,2.1,19.0,214.0,51.87,39.97
2016,5,31,18,15,505.0,56.0,2.05,18.0,166.5,45.53,34.38
2016,5,31,18,30,431.0,48.0,2.0,17.0,119.0,39.22,28.59
2016,5,31,18,45,316.5,37.0,1.95,16.5,79.5,30.22,20.1
2016,5,31,19,0,202.0,26.0,1.9,16.0,40.0,19.86,8.04
2016,5,31,19,15,101.0,13.0,1.95,15.5,20.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,9.0,2.3,12.0,10.0,15.75,0.0
2016,6,1,5,15,166.5,23.0,2.35,12.0,40.0,89.27,40.15
2016,6,1,5,30,299.0,37.0,2.4,12.0,70.0,169.69,127.72
2016,6,1,5,45,391.5,47.5,2.5,12.5,113.5,238.29,189.77
2016,6,1,6,0,484.0,58.0,2.6,13.0,157.0,316.21,257.95
2016,6,1,6,15,547.5,65.5,2.55,13.5,207.0,384.3,316.58
2016,6,1,6,30,611.0,73.0,2.5,14.0,257.0,457.14,376.92
2016,6,1,6,45,655.0,79.0,2.5,14.5,309.0,520.38,427.52
2016,6,1,7,0,699.0,85.0,2.5,15.0,361.0,585.48,477.67
2016,6,1,7,15,554.0,126.5,2.5,15.0,364.0,548.07,446.54
2016,6,1,7,30,409.0,168.0,2.5,15.0,367.0,504.88,410.32
2016,6,1,7,45,611.0,134.5,2.5,15.5,467.0,650.05,522.54
2016,6,1,8,0,813.0,101.0,2.5,16.0,567.0,791.59,623.75
2016,6,1,8,15,831.0,104.5,2.45,16.5,615.0,831.76,647.7
2016,6,1,8,30,849.0,108.0,2.4,17.0,663.0,869.48,670.33
2016,6,1,8,45,863.5,110.5,2.4,17.5,707.5,900.29,688.28
2016,6,1,9,0,878.0,113.0,2.4,18.0,752.0,916.69,696.28
2016,6,1,9,15,889.0,115.0,2.35,18.0,791.5,936.95,707.92
2016,6,1,9,30,900.0,117.0,2.3,18.0,831.0,953.68,717.14
2016,6,1,9,45,910.5,117.5,2.3,18.5,865.5,964.8,721.82
2016,6,1,10,0,921.0,118.0,2.3,19.0,900.0,972.12,724.12
2016,6,1,10,15,927.0,119.5,2.3,19.0,927.5,972.37,723.27
2016,6,1,10,30,933.0,121.0,2.3,19.0,955.0,968.65,719.99
2016,6,1,10,45,936.5,122.0,2.3,19.0,976.0,958.25,712.46
2016,6,1,11,0,940.0,123.0,2.3,19.0,997.0,943.94,702.51
2016,6,1,11,15,942.5,123.5,2.3,19.0,1010.5,924.49,689.26
2016,6,1,11,30,945.0,124.0,2.3,19.0,1024.0,901.36,673.63
2016,6,1,11,45,945.5,125.0,2.3,19.5,1029.5,873.44,653.58
2016,6,1,12,0,946.0,126.0,2.3,20.0,1035.0,842.21,631.36
2016,6,1,12,15,945.5,126.0,2.3,20.0,1033.5,806.34,606.33
2016,6,1,12,30,945.0,126.0,2.3,20.0,1032.0,767.61,578.13
2016,6,1,12,45,932.5,133.0,2.35,20.0,1020.0,723.34,545.57
2016,6,1,13,0,920.0,140.0,2.4,20.0,1008.0,677.25,510.9
2016,6,1,13,15,916.5,139.0,2.4,20.0,991.5,629.35,473.84
2016,6,1,13,30,913.0,138.0,2.4,20.0,975.0,579.56,434.29
2016,6,1,13,45,907.0,137.0,2.45,20.0,951.0,526.89,391.57
2016,6,1,14,0,901.0,136.0,2.5,20.0,927.0,472.94,346.55
2016,6,1,14,15,893.5,134.0,2.45,19.5,896.5,416.79,299.05
2016,6,1,14,30,886.0,132.0,2.4,19.0,866.0,359.99,250.12
2016,6,1,14,45,877.5,129.0,2.4,19.0,830.0,301.94,199.95
2016,6,1,15,0,869.0,126.0,2.4,19.0,794.0,237.92,147.24
2016,6,1,15,15,698.5,177.0,2.4,19.0,695.5,185.64,116.07
2016,6,1,15,30,528.0,228.0,2.4,19.0,597.0,158.19,111.67
2016,6,1,15,45,672.0,170.5,2.4,19.0,608.5,111.59,89.64
2016,6,1,16,0,816.0,113.0,2.4,19.0,620.0,90.17,71.81
2016,6,1,16,15,795.0,109.0,2.35,18.5,571.0,88.14,70.47
2016,6,1,16,30,774.0,105.0,2.3,18.0,522.0,85.99,69.01
2016,6,1,16,45,749.0,99.5,2.3,18.0,471.0,76.2,60.81
2016,6,1,17,0,724.0,94.0,2.3,18.0,420.0,72.88,58.15
2016,6,1,17,15,687.0,89.0,2.25,17.5,368.0,69.57,55.58
2016,6,1,17,30,650.0,84.0,2.2,17.0,316.0,66.22,52.91
2016,6,1,17,45,602.5,76.5,2.2,16.5,265.5,60.85,48.36
2016,6,1,18,0,555.0,69.0,2.2,16.0,215.0,55.39,43.6
2016,6,1,18,15,480.5,60.5,2.1,15.5,167.5,48.83,37.67
2016,6,1,18,30,406.0,52.0,2.0,15.0,120.0,42.27,31.53
2016,6,1,18,45,296.5,39.5,1.9,14.5,80.5,32.17,22.01
2016,6,1,19,0,187.0,27.0,1.8,14.0,41.0,20.55,9.02
2016,6,1,19,15,93.5,13.5,1.85,13.5,20.5,10.62,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,1.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,38.0,10.0,1.7,11.0,10.0,17.51,0.0
2016,6,2,5,15,172.5,23.5,1.65,11.5,40.5,91.61,42.76
2016,6,2,5,30,307.0,37.0,1.6,12.0,71.0,172.2,129.49
2016,6,2,5,45,403.5,47.0,1.6,12.5,115.5,242.33,192.34
2016,6,2,6,0,500.0,57.0,1.6,13.0,160.0,322.14,261.37
2016,6,2,6,15,562.5,64.0,1.5,13.5,209.5,389.83,318.78
2016,6,2,6,30,625.0,71.0,1.4,14.0,259.0,462.12,377.43
2016,6,2,6,45,472.5,106.0,1.35,14.5,263.5,427.71,349.54
2016,6,2,7,0,320.0,141.0,1.3,15.0,268.0,368.8,301.42
2016,6,2,7,15,287.5,168.5,1.2,15.5,294.0,387.47,314.51
2016,6,2,7,30,255.0,196.0,1.1,16.0,320.0,402.28,323.42
2016,6,2,7,45,538.5,147.0,1.05,16.5,445.0,596.38,472.41
2016,6,2,8,0,822.0,98.0,1.0,17.0,570.0,794.46,609.97
2016,6,2,8,15,839.5,101.0,0.95,17.5,618.0,833.89,630.49
2016,6,2,8,30,857.0,104.0,0.9,18.0,666.0,870.83,650.87
2016,6,2,8,45,871.0,106.5,0.85,18.5,710.0,890.82,659.75
2016,6,2,9,0,885.0,109.0,0.8,19.0,754.0,917.77,673.24
2016,6,2,9,15,895.0,111.5,0.75,19.5,793.0,937.8,682.0
