Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,30,905.0,114.0,0.7,20.0,832.0,954.24,688.51
2016,6,2,9,45,907.0,119.0,0.7,20.5,864.0,962.06,690.7
2016,6,2,10,0,909.0,124.0,0.7,21.0,896.0,965.9,690.63
2016,6,2,10,15,914.5,125.5,0.7,21.5,923.5,965.67,688.21
2016,6,2,10,30,920.0,127.0,0.7,22.0,951.0,961.52,683.56
2016,6,2,10,45,924.5,127.5,0.75,22.5,971.5,951.64,676.56
2016,6,2,11,0,929.0,128.0,0.8,23.0,992.0,937.9,667.31
2016,6,2,11,15,931.5,128.5,0.85,23.0,1005.0,918.62,655.95
2016,6,2,11,30,934.0,129.0,0.9,23.0,1018.0,895.69,642.32
2016,6,2,11,45,935.5,129.0,0.95,23.5,1024.0,868.02,624.42
2016,6,2,12,0,937.0,129.0,1.0,24.0,1030.0,837.07,604.37
2016,6,2,12,15,936.0,129.0,1.05,24.0,1028.0,801.14,581.23
2016,6,2,12,30,935.0,129.0,1.1,24.0,1026.0,762.44,555.09
2016,6,2,12,45,939.5,124.0,1.2,24.0,1018.5,721.09,527.04
2016,6,2,13,0,944.0,119.0,1.3,24.0,1011.0,676.9,495.96
2016,6,2,13,15,940.5,118.5,1.4,24.0,994.5,628.6,460.74
2016,6,2,13,30,937.0,118.0,1.5,24.0,978.0,578.33,422.75
2016,6,2,13,45,932.0,116.5,1.6,24.0,954.0,524.89,381.01
2016,6,2,14,0,927.0,115.0,1.7,24.0,930.0,470.04,336.68
2016,6,2,14,15,920.0,113.5,1.75,24.0,900.0,413.29,289.4
2016,6,2,14,30,913.0,112.0,1.8,24.0,870.0,355.79,240.6
2016,6,2,14,45,904.0,110.5,1.9,24.0,834.0,297.29,191.19
2016,6,2,15,0,895.0,109.0,2.0,24.0,798.0,238.76,143.75
2016,6,2,15,15,883.5,106.5,2.05,23.5,756.5,179.51,101.92
2016,6,2,15,30,872.0,104.0,2.1,23.0,715.0,121.02,73.49
2016,6,2,15,45,857.0,101.0,2.15,23.0,669.5,91.66,71.66
2016,6,2,16,0,842.0,98.0,2.2,23.0,624.0,81.17,63.12
2016,6,2,16,15,822.5,95.0,2.2,22.5,575.0,79.45,62.02
2016,6,2,16,30,803.0,92.0,2.2,22.0,526.0,77.65,60.84
2016,6,2,16,45,777.5,88.0,2.25,21.5,475.0,74.95,58.87
2016,6,2,17,0,752.0,84.0,2.3,21.0,424.0,72.15,56.81
2016,6,2,17,15,717.0,79.5,2.25,20.5,372.0,63.51,49.66
2016,6,2,17,30,682.0,75.0,2.2,20.0,320.0,60.26,47.09
2016,6,2,17,45,634.0,69.0,2.2,19.5,269.0,55.71,43.29
2016,6,2,18,0,586.0,63.0,2.2,19.0,218.0,51.15,39.35
2016,6,2,18,15,514.5,55.5,2.1,18.0,170.5,45.18,34.1
2016,6,2,18,30,443.0,48.0,2.0,17.0,123.0,39.25,28.66
2016,6,2,18,45,332.0,37.0,1.95,16.5,83.0,30.24,20.21
2016,6,2,19,0,221.0,26.0,1.9,16.0,43.0,21.25,9.76
2016,6,2,19,15,110.5,13.0,1.9,15.5,21.5,10.23,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,1.15,12.5,5.5,0.0,0.0
2016,6,3,5,0,56.0,10.0,1.1,13.0,11.0,22.02,0.0
2016,6,3,5,15,192.5,22.5,1.1,13.5,41.0,98.33,46.93
2016,6,3,5,30,329.0,35.0,1.1,14.0,71.0,178.14,132.71
2016,6,3,5,45,420.0,44.0,1.1,15.0,114.5,245.8,192.64
2016,6,3,6,0,511.0,53.0,1.1,16.0,158.0,322.55,257.75
2016,6,3,6,15,571.0,59.5,1.0,16.5,207.0,388.59,312.69
2016,6,3,6,30,631.0,66.0,0.9,17.0,256.0,459.06,368.56
2016,6,3,6,45,673.0,71.0,0.85,17.5,307.5,520.5,415.27
2016,6,3,7,0,715.0,76.0,0.8,18.0,359.0,581.01,459.26
2016,6,3,7,15,745.0,80.0,0.75,18.5,410.5,635.89,497.16
2016,6,3,7,30,775.0,84.0,0.7,19.0,462.0,690.46,532.52
2016,6,3,7,45,798.5,87.0,0.65,20.0,512.0,738.19,560.35
2016,6,3,8,0,822.0,90.0,0.6,21.0,562.0,784.42,586.23
2016,6,3,8,15,839.0,93.0,0.55,21.5,609.5,823.41,607.63
2016,6,3,8,30,856.0,96.0,0.5,22.0,657.0,850.33,620.79
2016,6,3,8,45,869.5,98.5,0.5,22.5,700.5,880.02,636.62
2016,6,3,9,0,883.0,101.0,0.5,23.0,744.0,906.64,650.29
2016,6,3,9,15,893.0,102.5,0.45,23.5,782.5,925.76,658.17
2016,6,3,9,30,903.0,104.0,0.4,24.0,821.0,941.37,663.93
2016,6,3,9,45,915.5,103.0,0.4,24.5,855.5,953.08,668.43
2016,6,3,10,0,928.0,102.0,0.4,25.0,890.0,961.06,670.8
2016,6,3,10,15,933.0,103.0,0.55,25.0,917.5,960.3,672.59
2016,6,3,10,30,938.0,104.0,0.7,25.0,945.0,955.6,672.12
2016,6,3,10,45,941.0,105.5,0.85,25.5,965.0,945.62,667.05
2016,6,3,11,0,944.0,107.0,1.0,26.0,985.0,931.73,659.44
2016,6,3,11,15,946.0,107.5,1.1,26.0,998.0,912.26,648.66
2016,6,3,11,30,948.0,108.0,1.2,26.0,1011.0,889.1,635.47
2016,6,3,11,45,948.0,109.0,1.35,26.0,1017.0,861.2,619.73
2016,6,3,12,0,948.0,110.0,1.5,26.0,1023.0,829.99,601.5
2016,6,3,12,15,947.5,110.5,1.6,26.0,1021.5,794.89,579.36
2016,6,3,12,30,947.0,111.0,1.7,26.0,1020.0,756.9,553.56
2016,6,3,12,45,936.5,116.5,1.8,26.0,1008.5,713.32,523.05
2016,6,3,13,0,926.0,122.0,1.9,26.0,997.0,667.8,490.26
2016,6,3,13,15,923.0,121.0,1.95,26.0,981.0,620.3,454.84
2016,6,3,13,30,920.0,120.0,2.0,26.0,965.0,570.84,416.83
2016,6,3,13,45,915.5,118.5,2.05,26.0,942.0,518.55,375.52
2016,6,3,14,0,911.0,117.0,2.1,26.0,919.0,464.84,331.8
2016,6,3,14,15,904.5,115.5,2.1,25.5,889.5,409.19,285.89
2016,6,3,14,30,898.0,114.0,2.1,25.0,860.0,352.76,238.38
2016,6,3,14,45,634.5,220.5,2.15,25.0,736.5,292.18,196.69
2016,6,3,15,0,371.0,327.0,2.2,25.0,613.0,270.45,188.92
2016,6,3,15,15,499.5,260.0,2.15,25.0,623.5,211.7,140.83
2016,6,3,15,30,628.0,193.0,2.1,25.0,634.0,143.7,95.33
2016,6,3,15,45,731.0,145.5,2.1,25.0,626.5,98.36,76.57
2016,6,3,16,0,834.0,98.0,2.1,25.0,619.0,80.93,62.39
2016,6,3,16,15,815.0,95.0,2.05,24.5,571.0,79.24,61.32
2016,6,3,16,30,796.0,92.0,2.0,24.0,523.0,77.47,60.17
2016,6,3,16,45,626.5,117.0,2.0,24.0,436.0,85.02,66.75
2016,6,3,17,0,457.0,142.0,2.0,24.0,349.0,97.64,77.62
2016,6,3,17,15,567.5,108.5,1.9,23.0,334.0,81.17,64.18
2016,6,3,17,30,678.0,75.0,1.8,22.0,319.0,60.18,46.6
2016,6,3,17,45,629.5,69.5,1.7,21.5,268.5,56.0,43.18
2016,6,3,18,0,581.0,64.0,1.6,21.0,218.0,51.83,39.62
2016,6,3,18,15,510.5,56.0,1.55,20.0,170.5,45.51,34.11
2016,6,3,18,30,440.0,48.0,1.5,19.0,123.0,39.2,28.39
2016,6,3,18,45,332.0,37.5,1.45,18.5,83.5,30.63,20.4
2016,6,3,19,0,224.0,27.0,1.4,18.0,44.0,22.09,10.56
2016,6,3,19,15,112.0,13.5,1.4,17.5,22.0,10.62,0.0
2016,6,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,15.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,16.0,9.0,7.08,0.0
2016,6,4,5,15,91.0,23.5,0.9,16.0,34.0,59.3,26.92
2016,6,4,5,30,182.0,38.0,0.8,16.0,59.0,124.9,92.1
2016,6,4,5,45,233.5,54.5,0.75,16.0,94.5,174.76,136.49
2016,6,4,6,0,285.0,71.0,0.7,16.0,130.0,229.76,183.99
2016,6,4,6,15,321.5,86.5,0.7,16.5,170.0,280.56,226.72
2016,6,4,6,30,358.0,102.0,0.7,17.0,210.0,334.21,270.24
2016,6,4,6,45,394.5,112.5,0.7,17.5,252.0,384.98,310.04
2016,6,4,7,0,431.0,123.0,0.7,18.0,294.0,437.82,350.02
2016,6,4,7,15,289.0,164.5,0.75,18.0,286.0,383.08,305.87
2016,6,4,7,30,147.0,206.0,0.8,18.0,278.0,315.9,251.4
2016,6,4,7,45,80.5,201.5,0.85,18.5,242.0,245.53,194.81
2016,6,4,8,0,14.0,197.0,0.9,19.0,206.0,173.5,135.65
2016,6,4,8,15,43.5,241.5,0.95,19.0,270.0,255.05,200.38
2016,6,4,8,30,73.0,286.0,1.0,19.0,334.0,324.07,253.14
2016,6,4,8,45,102.5,314.0,1.05,19.0,386.0,376.75,292.64
2016,6,4,9,0,132.0,342.0,1.1,19.0,438.0,449.45,346.06
2016,6,4,9,15,139.5,362.0,1.1,19.0,469.0,474.55,363.11
2016,6,4,9,30,147.0,382.0,1.1,19.0,500.0,498.78,379.74
2016,6,4,9,45,224.0,388.5,1.1,19.5,576.0,572.35,432.52
2016,6,4,10,0,301.0,395.0,1.1,20.0,652.0,664.18,495.52
2016,6,4,10,15,208.5,418.0,1.15,20.0,598.5,577.36,431.99
2016,6,4,10,30,116.0,441.0,1.2,20.0,545.0,509.12,381.7
2016,6,4,10,45,87.5,434.0,1.25,20.0,513.5,453.71,341.83
2016,6,4,11,0,59.0,427.0,1.3,20.0,482.0,417.04,314.75
2016,6,4,11,15,145.5,452.0,1.3,20.0,590.0,522.35,392.47
2016,6,4,11,30,232.0,477.0,1.3,20.0,698.0,605.86,451.56
2016,6,4,11,45,244.0,477.5,1.35,20.0,711.5,602.54,448.63
2016,6,4,12,0,256.0,478.0,1.4,20.0,725.0,605.43,450.65
2016,6,4,12,15,220.0,483.0,1.4,20.0,695.0,558.17,416.52
2016,6,4,12,30,184.0,488.0,1.4,20.0,665.0,520.46,389.2
2016,6,4,12,45,108.5,437.5,1.4,20.5,541.5,417.23,313.66
2016,6,4,13,0,33.0,387.0,1.4,21.0,418.0,318.55,240.4
2016,6,4,13,15,29.0,368.0,1.4,21.0,395.5,296.28,224.29
2016,6,4,13,30,25.0,349.0,1.4,21.0,373.0,274.9,208.4
2016,6,4,13,45,49.0,380.0,1.45,21.5,424.5,302.1,228.37
2016,6,4,14,0,73.0,411.0,1.5,22.0,476.0,324.69,244.18
2016,6,4,14,15,267.0,365.5,1.5,22.0,590.0,344.19,254.25
2016,6,4,14,30,461.0,320.0,1.5,22.0,704.0,346.59,248.36
2016,6,4,14,45,453.5,307.0,1.5,22.0,671.0,302.23,212.45
2016,6,4,15,0,446.0,294.0,1.5,22.0,638.0,258.68,178.37
2016,6,4,15,15,618.5,212.5,1.5,21.5,662.5,198.19,127.28
2016,6,4,15,30,791.0,131.0,1.5,21.0,687.0,124.84,78.23
2016,6,4,15,45,781.0,124.5,1.55,21.0,644.0,95.08,75.05
2016,6,4,16,0,771.0,118.0,1.6,21.0,601.0,92.1,72.82
2016,6,4,16,15,750.5,114.0,1.6,20.5,553.5,90.28,71.66
2016,6,4,16,30,730.0,110.0,1.6,20.0,506.0,81.42,64.51
2016,6,4,16,45,709.5,103.5,1.65,20.0,457.5,77.88,61.72
2016,6,4,17,0,689.0,97.0,1.7,20.0,409.0,74.14,58.73
2016,6,4,17,15,653.5,91.0,1.7,19.5,359.0,70.3,55.73
2016,6,4,17,30,618.0,85.0,1.7,19.0,309.0,66.36,52.58
2016,6,4,17,45,576.5,77.0,1.7,18.5,260.5,60.79,47.91
2016,6,4,18,0,535.0,69.0,1.7,18.0,212.0,55.08,42.98
2016,6,4,18,15,465.5,60.0,1.65,17.0,166.0,48.2,36.92
2016,6,4,18,30,396.0,51.0,1.6,16.0,120.0,41.28,30.6
2016,6,4,18,45,301.0,39.0,1.55,15.5,81.5,31.68,21.62
2016,6,4,19,0,206.0,27.0,1.5,15.0,43.0,20.64,9.92
2016,6,4,19,15,103.0,13.5,1.55,14.5,21.5,10.62,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,1.55,11.5,5.5,0.0,0.0
2016,6,5,5,0,59.0,9.0,1.6,12.0,11.0,21.86,0.0
2016,6,5,5,15,185.0,22.0,1.65,12.5,41.0,95.25,47.32
2016,6,5,5,30,311.0,35.0,1.7,13.0,71.0,170.62,127.88
2016,6,5,5,45,399.5,45.0,1.8,13.5,113.5,237.01,187.47
2016,6,5,6,0,488.0,55.0,1.9,14.0,156.0,312.34,252.94
2016,6,5,6,15,548.0,62.0,1.85,14.0,204.5,377.71,309.31
2016,6,5,6,30,608.0,69.0,1.8,14.0,253.0,447.56,367.35
2016,6,5,6,45,649.5,75.0,1.8,14.5,304.0,508.77,415.94
2016,6,5,7,0,691.0,81.0,1.8,15.0,355.0,571.69,463.97
2016,6,5,7,15,402.0,143.5,1.8,15.5,308.0,456.26,370.31
2016,6,5,7,30,113.0,206.0,1.8,16.0,261.0,290.43,234.33
2016,6,5,7,45,119.5,229.5,1.8,16.5,293.5,321.74,258.72
2016,6,5,8,0,126.0,253.0,1.8,17.0,326.0,352.79,281.57
2016,6,5,8,15,121.0,275.0,1.85,17.5,349.5,372.33,294.98
2016,6,5,8,30,116.0,297.0,1.9,18.0,373.0,390.88,307.51
2016,6,5,8,45,489.0,203.0,2.0,18.5,555.5,660.81,515.64
2016,6,5,9,0,862.0,109.0,2.1,19.0,738.0,894.35,678.08
2016,6,5,9,15,873.0,111.5,2.15,19.0,777.0,915.09,688.73
2016,6,5,9,30,884.0,114.0,2.2,19.0,816.0,932.37,699.32
2016,6,5,9,45,897.5,112.5,2.3,19.5,851.0,944.37,705.65
2016,6,5,10,0,911.0,111.0,2.4,20.0,886.0,952.73,709.68
2016,6,5,10,15,917.0,112.0,2.4,20.0,913.5,952.86,708.76
2016,6,5,10,30,923.0,113.0,2.4,20.0,941.0,949.1,705.46
2016,6,5,10,45,926.5,114.5,2.45,20.0,961.0,939.65,699.02
2016,6,5,11,0,930.0,116.0,2.5,20.0,981.0,926.33,690.12
2016,6,5,11,15,932.5,116.5,2.5,20.0,995.0,907.46,677.18
2016,6,5,11,30,935.0,117.0,2.5,20.0,1009.0,884.95,661.88
2016,6,5,11,45,936.5,117.0,2.5,20.5,1015.0,857.69,642.18
2016,6,5,12,0,938.0,117.0,2.5,21.0,1021.0,827.13,620.31
2016,6,5,12,15,938.0,117.5,2.45,21.0,1020.0,792.72,595.95
2016,6,5,12,30,938.0,118.0,2.4,21.0,1019.0,755.43,568.33
2016,6,5,12,45,927.5,123.5,2.4,21.0,1008.0,712.16,536.15
2016,6,5,13,0,917.0,129.0,2.4,21.0,997.0,666.99,501.9
2016,6,5,13,15,914.0,128.0,2.4,21.0,981.0,619.95,465.51
2016,6,5,13,30,911.0,127.0,2.4,21.0,965.0,570.97,426.62
2016,6,5,13,45,907.5,125.0,2.4,21.0,942.5,519.32,384.57
2016,6,5,14,0,904.0,123.0,2.4,21.0,920.0,466.16,340.12
2016,6,5,14,15,897.5,121.5,2.45,21.0,890.5,410.95,293.06
2016,6,5,14,30,891.0,120.0,2.5,21.0,861.0,354.95,244.54
2016,6,5,14,45,883.5,117.0,2.55,21.0,826.0,297.25,194.85
2016,6,5,15,0,876.0,114.0,2.6,21.0,791.0,239.37,147.05
2016,6,5,15,15,864.5,112.0,2.65,21.0,750.5,181.64,105.32
2016,6,5,15,30,853.0,110.0,2.7,21.0,710.0,116.03,69.84
2016,6,5,15,45,839.0,106.5,2.75,21.0,665.0,85.46,67.04
2016,6,5,16,0,825.0,103.0,2.8,21.0,620.0,83.83,65.9
2016,6,5,16,15,805.0,99.5,2.8,20.5,571.5,81.92,64.62
2016,6,5,16,30,785.0,96.0,2.8,20.0,523.0,79.91,63.26
2016,6,5,16,45,528.5,137.0,2.85,19.5,412.5,95.12,76.66
2016,6,5,17,0,272.0,178.0,2.9,19.0,302.0,118.58,97.18
2016,6,5,17,15,469.5,127.5,2.85,18.5,311.0,89.7,72.75
2016,6,5,17,30,667.0,77.0,2.8,18.0,320.0,61.39,48.44
2016,6,5,17,45,620.0,71.0,2.8,17.5,269.5,56.94,44.73
2016,6,5,18,0,573.0,65.0,2.8,17.0,219.0,52.46,40.85
2016,6,5,18,15,503.5,57.0,2.7,16.5,172.0,46.19,35.23
2016,6,5,18,30,434.0,49.0,2.6,16.0,125.0,39.92,29.41
2016,6,5,18,45,330.0,38.0,2.55,15.5,85.0,30.98,21.04
2016,6,5,19,0,226.0,27.0,2.5,15.0,45.0,22.04,11.19
2016,6,5,19,15,113.0,13.5,2.5,14.5,22.5,10.62,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,58.0,9.0,2.5,13.0,10.0,21.54,0.0
2016,6,6,5,15,175.0,21.5,2.5,13.0,39.0,91.52,45.84
2016,6,6,5,30,292.0,34.0,2.5,13.0,68.0,162.34,121.79
2016,6,6,5,45,377.0,43.5,2.5,13.5,108.5,225.53,178.77
2016,6,6,6,0,462.0,53.0,2.5,14.0,149.0,297.33,241.58
2016,6,6,6,15,519.5,60.0,2.45,14.5,195.5,359.89,295.55
2016,6,6,6,30,577.0,67.0,2.4,15.0,242.0,426.78,351.13
2016,6,6,6,45,316.0,110.5,2.4,15.5,209.0,333.16,274.49
2016,6,6,7,0,55.0,154.0,2.4,16.0,176.0,178.59,144.73
2016,6,6,7,15,35.5,162.5,2.4,16.0,178.0,172.83,139.58
2016,6,6,7,30,16.0,171.0,2.4,16.0,180.0,153.48,122.78
2016,6,6,7,45,58.0,210.5,2.4,16.5,244.0,237.2,191.18
2016,6,6,8,0,100.0,250.0,2.4,17.0,308.0,311.03,249.6
2016,6,6,8,15,105.5,273.5,2.4,17.5,339.0,339.44,270.36
2016,6,6,8,30,111.0,297.0,2.4,18.0,370.0,367.54,290.73
2016,6,6,8,45,468.5,202.0,2.45,18.5,540.0,641.25,503.45
2016,6,6,9,0,826.0,107.0,2.5,19.0,710.0,859.42,657.61
2016,6,6,9,15,837.0,109.5,2.5,19.0,748.0,879.79,668.22
2016,6,6,9,30,848.0,112.0,2.5,19.0,786.0,896.85,678.42
2016,6,6,9,45,856.5,113.5,2.55,19.0,819.0,907.16,684.55
2016,6,6,10,0,865.0,115.0,2.6,19.0,852.0,913.89,688.41
2016,6,6,10,15,871.5,116.5,2.6,19.0,878.5,915.11,688.28
2016,6,6,10,30,878.0,118.0,2.6,19.0,905.0,912.59,685.79
2016,6,6,10,45,883.0,119.0,2.65,19.5,925.5,904.51,678.8
2016,6,6,11,0,888.0,120.0,2.7,20.0,946.0,892.7,669.46
2016,6,6,11,15,665.5,263.5,2.65,20.0,887.5,829.77,622.87
2016,6,6,11,30,443.0,407.0,2.6,20.0,829.0,741.95,556.01
2016,6,6,11,45,306.5,449.0,2.6,20.0,742.0,638.48,480.86
2016,6,6,12,0,170.0,491.0,2.6,20.0,655.0,541.22,408.69
2016,6,6,12,15,114.5,468.0,2.6,20.0,579.0,468.42,355.21
2016,6,6,12,30,59.0,445.0,2.6,20.0,503.0,393.85,299.55
2016,6,6,12,45,59.5,441.5,2.6,20.0,499.0,383.6,292.16
2016,6,6,13,0,60.0,438.0,2.6,20.0,495.0,373.12,284.3
2016,6,6,13,15,132.5,449.0,2.6,20.0,572.0,414.01,315.04
2016,6,6,13,30,205.0,460.0,2.6,20.0,649.0,444.45,336.76
2016,6,6,13,45,156.5,445.0,2.6,20.0,587.0,393.09,297.95
2016,6,6,14,0,108.0,430.0,2.6,20.0,525.0,351.48,266.87
2016,6,6,14,15,91.0,407.5,2.6,19.5,486.0,318.7,242.61
2016,6,6,14,30,74.0,385.0,2.6,19.0,447.0,288.31,220.09
2016,6,6,14,45,101.0,376.5,2.65,19.0,457.5,279.12,211.93
2016,6,6,15,0,128.0,368.0,2.7,19.0,468.0,257.48,194.04
2016,6,6,15,15,204.0,341.0,2.7,18.5,489.5,237.08,176.31
2016,6,6,15,30,280.0,314.0,2.7,18.0,511.0,197.61,148.09
2016,6,6,15,45,263.0,295.0,2.75,18.0,470.5,175.36,143.43
2016,6,6,16,0,246.0,276.0,2.8,18.0,430.0,166.95,136.86
2016,6,6,16,15,274.5,248.0,2.85,17.5,407.5,154.64,127.2
2016,6,6,16,30,303.0,220.0,2.9,17.0,385.0,141.44,116.68
2016,6,6,16,45,252.0,203.5,2.95,17.0,332.5,131.93,108.98
2016,6,6,17,0,201.0,187.0,3.0,17.0,280.0,126.06,104.32
2016,6,6,17,15,108.0,157.5,3.0,16.5,206.5,107.32,88.65
2016,6,6,17,30,15.0,128.0,3.0,16.0,133.0,92.61,76.24
2016,6,6,17,45,9.0,109.0,3.0,16.0,112.0,79.25,64.64
2016,6,6,18,0,3.0,90.0,3.0,16.0,91.0,65.82,52.8
2016,6,6,18,15,197.0,70.5,2.95,15.5,105.5,51.74,40.28
2016,6,6,18,30,391.0,51.0,2.9,15.0,120.0,41.18,30.66
2016,6,6,18,45,294.5,39.5,2.9,14.5,82.0,32.0,22.04
2016,6,6,19,0,198.0,28.0,2.9,14.0,44.0,21.34,10.92
2016,6,6,19,15,99.0,14.0,2.9,13.5,22.0,11.02,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,2.35,12.0,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,2.4,12.0,11.0,18.05,0.0
2016,6,7,5,15,154.5,23.5,2.4,12.0,39.5,85.07,43.03
2016,6,7,5,30,268.0,37.0,2.4,12.0,68.0,153.75,115.72
2016,6,7,5,45,359.5,47.5,2.45,12.5,110.0,221.61,176.33
2016,6,7,6,0,451.0,58.0,2.5,13.0,152.0,296.63,241.84
2016,6,7,6,15,511.5,65.5,2.45,13.0,199.0,360.95,297.89
2016,6,7,6,30,572.0,73.0,2.4,13.0,246.0,429.83,355.94
2016,6,7,6,45,286.0,83.5,2.35,13.5,170.0,283.93,236.54
2016,6,7,7,0,0.0,94.0,2.3,14.0,94.0,73.97,57.3
2016,6,7,7,15,0.0,115.0,2.25,14.5,115.0,91.66,72.08
2016,6,7,7,30,0.0,136.0,2.2,15.0,136.0,109.37,86.42
2016,6,7,7,45,0.0,145.0,2.15,15.5,145.0,116.37,91.69
2016,6,7,8,0,0.0,154.0,2.1,16.0,154.0,123.43,96.98
2016,6,7,8,15,3.0,173.0,2.1,16.0,175.0,141.79,111.72
2016,6,7,8,30,6.0,192.0,2.1,16.0,196.0,160.26,126.41
2016,6,7,8,45,7.0,198.5,2.15,16.5,203.5,166.12,130.55
2016,6,7,9,0,8.0,205.0,2.2,17.0,211.0,172.05,134.76
2016,6,7,9,15,11.0,230.5,2.25,17.0,239.5,196.18,153.73
2016,6,7,9,30,14.0,256.0,2.3,17.0,268.0,220.26,172.46
2016,6,7,9,45,17.0,279.0,2.35,17.5,294.0,242.04,188.89
2016,6,7,10,0,20.0,302.0,2.4,18.0,320.0,263.62,204.99
2016,6,7,10,15,22.5,321.0,2.45,18.0,341.5,281.02,218.14
2016,6,7,10,30,25.0,340.0,2.5,18.0,363.0,315.38,244.18
2016,6,7,10,45,47.0,389.0,2.6,18.5,433.0,376.26,290.06
2016,6,7,11,0,69.0,438.0,2.7,19.0,503.0,435.27,333.53
2016,6,7,11,15,72.0,441.5,2.75,18.5,510.0,435.33,333.8
2016,6,7,11,30,75.0,445.0,2.8,18.0,517.0,434.71,333.88
2016,6,7,11,45,92.0,463.0,2.85,18.0,552.0,456.84,350.49
2016,6,7,12,0,109.0,481.0,2.9,18.0,587.0,476.75,365.22
2016,6,7,12,15,157.5,484.0,2.9,18.0,636.0,512.58,392.1
2016,6,7,12,30,206.0,487.0,2.9,18.0,685.0,534.7,408.48
2016,6,7,12,45,319.5,444.0,2.95,18.0,748.5,563.11,430.37
2016,6,7,13,0,433.0,401.0,3.0,18.0,812.0,579.18,442.22
2016,6,7,13,15,258.5,421.5,3.0,18.0,666.0,465.42,356.27
2016,6,7,13,30,84.0,442.0,3.0,18.0,520.0,371.03,284.84
2016,6,7,13,45,85.0,431.5,3.05,18.0,508.5,353.86,271.98
2016,6,7,14,0,86.0,421.0,3.1,18.0,497.0,336.6,258.61
2016,6,7,14,15,58.0,375.0,3.1,18.0,426.0,286.46,220.51
2016,6,7,14,30,30.0,329.0,3.1,18.0,355.0,240.7,185.87
2016,6,7,14,45,73.0,347.5,3.15,18.0,405.5,255.59,196.03
2016,6,7,15,0,116.0,366.0,3.2,18.0,456.0,254.36,193.18
2016,6,7,15,15,137.5,347.5,3.2,17.5,449.0,232.28,176.08
2016,6,7,15,30,159.0,329.0,3.2,17.0,442.0,207.87,159.58
2016,6,7,15,45,92.0,281.5,3.2,17.0,346.5,183.73,151.05
2016,6,7,16,0,25.0,234.0,3.2,17.0,251.0,165.71,136.4
2016,6,7,16,15,14.0,199.5,3.15,17.0,209.5,143.31,117.89
2016,6,7,16,30,3.0,165.0,3.1,17.0,168.0,120.37,98.73
2016,6,7,16,45,1.5,141.0,3.1,17.0,142.5,103.96,84.99
2016,6,7,17,0,0.0,117.0,3.1,17.0,117.0,87.29,70.86
2016,6,7,17,15,0.0,97.0,3.1,16.5,97.0,73.1,58.86
2016,6,7,17,30,0.0,77.0,3.1,16.0,77.0,58.72,46.49
2016,6,7,17,45,0.0,65.0,3.1,15.5,65.0,49.81,38.78
2016,6,7,18,0,0.0,53.0,3.1,15.0,53.0,40.57,30.63
2016,6,7,18,15,199.0,53.5,3.0,14.5,88.5,39.3,29.43
2016,6,7,18,30,398.0,54.0,2.9,14.0,124.0,43.64,32.98
2016,6,7,18,45,296.5,42.0,2.85,14.0,85.0,32.02,22.15
2016,6,7,19,0,195.0,30.0,2.8,14.0,46.0,22.78,12.21
2016,6,7,19,15,97.5,15.0,2.8,13.5,23.0,11.43,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,4.72,0.0
2016,6,8,5,15,5.5,21.5,2.95,12.0,22.0,18.73,5.69
2016,6,8,5,30,11.0,37.0,3.0,12.0,38.0,38.12,25.63
2016,6,8,5,45,24.0,55.5,3.15,12.5,60.0,61.77,46.52
2016,6,8,6,0,37.0,74.0,3.3,13.0,82.0,86.24,68.04
2016,6,8,6,15,46.0,94.5,3.35,13.0,107.0,111.95,90.58
2016,6,8,6,30,55.0,115.0,3.4,13.0,132.0,138.22,113.27
2016,6,8,6,45,61.0,135.5,3.5,13.0,157.5,163.19,134.46
2016,6,8,7,0,67.0,156.0,3.6,13.0,183.0,188.41,155.51
2016,6,8,7,15,76.5,179.5,3.65,13.0,214.0,219.56,181.19
2016,6,8,7,30,86.0,203.0,3.7,13.0,245.0,251.06,206.76
2016,6,8,7,45,64.5,216.0,3.75,13.5,249.5,247.73,202.42
2016,6,8,8,0,43.0,229.0,3.8,14.0,254.0,242.92,196.89
2016,6,8,8,15,42.0,247.0,3.8,14.0,273.5,258.91,209.15
2016,6,8,8,30,41.0,265.0,3.8,14.0,293.0,274.59,221.03
2016,6,8,8,45,160.5,296.0,3.85,14.5,412.5,427.3,343.92
2016,6,8,9,0,280.0,327.0,3.9,15.0,532.0,584.25,464.42
2016,6,8,9,15,394.5,305.5,3.9,15.0,610.5,666.15,526.87
2016,6,8,9,30,509.0,284.0,3.9,15.0,689.0,769.39,603.33
2016,6,8,9,45,689.5,206.0,3.9,15.5,778.5,865.57,674.06
2016,6,8,10,0,870.0,128.0,3.9,16.0,868.0,929.55,716.46
2016,6,8,10,15,500.5,286.0,3.9,16.0,715.0,753.74,585.25
2016,6,8,10,30,131.0,444.0,3.9,16.0,562.0,524.53,407.02
2016,6,8,10,45,279.0,417.0,3.9,16.0,675.0,640.85,497.64
2016,6,8,11,0,427.0,390.0,3.9,16.0,788.0,747.97,577.33
2016,6,8,11,15,659.5,264.0,3.95,16.0,889.0,824.39,636.8
2016,6,8,11,30,892.0,138.0,4.0,16.0,990.0,865.51,668.56
2016,6,8,11,45,661.5,276.0,4.05,16.0,910.0,788.65,609.0
2016,6,8,12,0,431.0,414.0,4.1,16.0,830.0,693.96,535.17
2016,6,8,12,15,661.5,277.0,4.1,16.0,914.5,731.34,566.89
2016,6,8,12,30,892.0,140.0,4.1,16.0,999.0,739.16,575.35
2016,6,8,12,45,540.5,309.5,4.1,16.0,828.5,611.73,474.89
2016,6,8,13,0,189.0,479.0,4.1,16.0,658.0,484.17,374.7
2016,6,8,13,15,524.5,315.5,4.05,16.0,801.5,542.56,420.74
2016,6,8,13,30,860.0,152.0,4.0,16.0,945.0,561.26,432.37
2016,6,8,13,45,864.5,144.5,4.0,16.0,925.0,512.4,390.72
2016,6,8,14,0,869.0,137.0,4.0,16.0,905.0,461.37,346.44
2016,6,8,14,15,667.0,228.5,3.95,16.0,807.0,394.88,293.27
2016,6,8,14,30,465.0,320.0,3.9,16.0,709.0,348.41,258.17
2016,6,8,14,45,487.5,296.5,3.85,16.0,688.5,305.15,220.58
2016,6,8,15,0,510.0,273.0,3.8,16.0,668.0,259.43,181.87
2016,6,8,15,15,548.5,242.0,3.8,15.5,647.0,209.13,142.45
2016,6,8,15,30,587.0,211.0,3.8,15.0,626.0,153.7,107.52
2016,6,8,15,45,501.5,224.0,3.8,15.0,563.0,137.28,113.05
2016,6,8,16,0,416.0,237.0,3.8,15.0,500.0,144.25,119.35
2016,6,8,16,15,399.0,220.5,3.8,14.5,456.5,137.1,113.8
2016,6,8,16,30,382.0,204.0,3.8,14.0,413.0,134.67,112.3
2016,6,8,16,45,360.0,186.5,3.8,14.0,368.5,124.92,104.22
2016,6,8,17,0,338.0,169.0,3.8,14.0,324.0,114.79,95.77
2016,6,8,17,15,210.0,157.0,3.75,14.0,249.5,105.61,88.04
2016,6,8,17,30,82.0,145.0,3.7,14.0,175.0,101.02,84.25
2016,6,8,17,45,71.5,124.5,3.7,14.0,148.0,87.53,72.49
2016,6,8,18,0,61.0,104.0,3.7,14.0,121.0,73.86,60.37
2016,6,8,18,15,49.5,83.5,3.55,13.5,95.5,60.01,47.97
2016,6,8,18,30,38.0,63.0,3.4,13.0,70.0,45.97,35.18
2016,6,8,18,45,19.0,45.0,3.3,13.0,48.5,33.26,23.34
2016,6,8,19,0,0.0,27.0,3.2,13.0,27.0,20.31,10.48
2016,6,8,19,15,0.0,13.5,3.15,12.5,13.5,10.3,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.5,5.0,3.0,11.0,6.0,0.0,0.0
2016,6,9,5,0,49.0,10.0,3.1,11.0,12.0,19.93,0.0
2016,6,9,5,15,171.0,23.5,3.25,11.5,41.5,89.67,46.22
2016,6,9,5,30,293.0,37.0,3.4,12.0,71.0,164.14,123.77
2016,6,9,5,45,382.0,47.0,3.6,12.5,113.0,229.51,182.89
2016,6,9,6,0,471.0,57.0,3.8,13.0,155.0,303.83,248.42
2016,6,9,6,15,530.5,64.5,3.8,13.0,203.0,368.45,305.37
2016,6,9,6,30,590.0,72.0,3.8,13.0,251.0,437.52,364.37
2016,6,9,6,45,295.0,74.5,3.8,13.5,164.0,278.09,233.08
2016,6,9,7,0,0.0,77.0,3.8,14.0,77.0,59.28,44.94
2016,6,9,7,15,0.0,90.0,3.75,14.5,90.0,69.88,53.78
2016,6,9,7,30,0.0,103.0,3.7,15.0,103.0,80.5,62.39
2016,6,9,7,45,1.5,136.5,3.7,15.5,137.5,110.01,86.62
2016,6,9,8,0,3.0,170.0,3.7,16.0,172.0,139.98,110.81
2016,6,9,8,15,4.5,181.0,3.65,16.0,184.0,150.05,118.7
2016,6,9,8,30,6.0,192.0,3.6,16.0,196.0,160.22,126.64
2016,6,9,8,45,6.0,191.5,3.55,16.5,196.0,159.13,125.16
2016,6,9,9,0,6.0,191.0,3.5,17.0,196.0,158.2,123.87
2016,6,9,9,15,7.5,203.0,3.45,17.0,209.0,169.35,132.59
2016,6,9,9,30,9.0,215.0,3.4,17.0,222.0,180.47,141.22
2016,6,9,9,45,10.0,226.5,3.4,17.0,234.5,190.65,149.07
2016,6,9,10,0,11.0,238.0,3.4,17.0,247.0,200.74,156.83
2016,6,9,10,15,14.0,266.0,3.35,17.0,278.0,226.39,176.86
2016,6,9,10,30,17.0,294.0,3.3,17.0,309.0,251.78,196.49
2016,6,9,10,45,22.0,328.5,3.3,17.5,348.5,284.05,220.97
2016,6,9,11,0,27.0,363.0,3.3,18.0,388.0,331.6,256.76
2016,6,9,11,15,47.5,406.5,3.3,18.0,452.0,383.53,296.29
2016,6,9,11,30,68.0,450.0,3.3,18.0,516.0,433.09,333.46
2016,6,9,11,45,70.5,450.5,3.35,18.0,519.0,428.91,330.04
2016,6,9,12,0,73.0,451.0,3.4,18.0,522.0,424.09,326.39
2016,6,9,12,15,147.5,467.5,3.45,18.0,610.5,492.06,378.31
2016,6,9,12,30,222.0,484.0,3.5,18.0,699.0,543.47,416.68
2016,6,9,12,45,570.5,302.0,3.55,18.0,845.5,622.39,479.09
2016,6,9,13,0,919.0,120.0,3.6,18.0,992.0,661.94,509.53
2016,6,9,13,15,501.5,281.5,3.65,18.0,757.0,505.36,388.78
2016,6,9,13,30,84.0,443.0,3.7,18.0,522.0,371.75,286.02
2016,6,9,13,45,159.5,437.5,3.75,18.0,581.0,389.75,299.45
2016,6,9,14,0,235.0,432.0,3.8,18.0,640.0,400.93,306.01
2016,6,9,14,15,315.0,391.0,3.8,18.0,660.0,377.44,284.98
2016,6,9,14,30,395.0,350.0,3.8,18.0,680.0,350.95,260.2
2016,6,9,14,45,432.0,318.5,3.85,18.0,665.5,304.62,220.58
2016,6,9,15,0,469.0,287.0,3.9,18.0,651.0,260.11,182.81
2016,6,9,15,15,662.5,194.5,3.95,17.5,679.5,194.4,125.01
2016,6,9,15,30,856.0,102.0,4.0,17.0,708.0,122.48,75.16
2016,6,9,15,45,841.5,99.5,4.05,17.0,664.0,90.33,72.31
2016,6,9,16,0,827.0,97.0,4.1,17.0,620.0,79.98,63.66
2016,6,9,16,15,809.0,94.0,4.1,16.5,572.5,78.31,62.56
2016,6,9,16,30,791.0,91.0,4.1,16.0,525.0,76.56,61.37
2016,6,9,16,45,766.5,87.0,4.15,16.0,475.0,73.88,59.26
2016,6,9,17,0,742.0,83.0,4.2,16.0,425.0,71.11,57.05
2016,6,9,17,15,709.5,78.5,4.2,15.5,374.5,67.75,54.4
2016,6,9,17,30,677.0,74.0,4.2,15.0,324.0,59.38,47.26
2016,6,9,17,45,633.0,68.5,4.2,15.0,274.5,55.24,43.67
2016,6,9,18,0,589.0,63.0,4.2,15.0,225.0,51.07,39.96
2016,6,9,18,15,523.5,55.5,4.1,14.5,178.0,45.15,34.62
2016,6,9,18,30,458.0,48.0,4.0,14.0,131.0,39.22,29.1
2016,6,9,18,45,364.0,38.0,3.95,13.5,91.0,31.09,21.42
2016,6,9,19,0,270.0,28.0,3.9,13.0,51.0,22.95,12.71
2016,6,9,19,15,135.0,14.0,3.85,12.5,25.5,11.3,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,41.5,5.5,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,83.0,11.0,3.4,12.0,12.0,29.0,0.0
2016,6,10,5,15,212.5,22.5,3.55,12.0,42.5,103.03,53.62
2016,6,10,5,30,342.0,34.0,3.7,12.0,73.0,178.66,134.66
2016,6,10,5,45,420.5,43.0,3.85,12.5,115.0,241.0,191.96
2016,6,10,6,0,499.0,52.0,4.0,13.0,157.0,311.14,254.38
2016,6,10,6,15,556.5,58.5,4.05,13.0,204.5,374.73,310.75
2016,6,10,6,30,614.0,65.0,4.1,13.0,252.0,442.58,369.02
2016,6,10,6,45,507.0,97.0,4.2,13.5,270.0,440.66,367.41
2016,6,10,7,0,400.0,129.0,4.3,14.0,288.0,420.27,349.7
2016,6,10,7,15,456.0,136.0,4.3,14.5,340.5,483.18,399.99
2016,6,10,7,30,512.0,143.0,4.3,15.0,393.0,548.84,450.81
2016,6,10,7,45,473.0,173.5,4.3,15.5,423.0,568.35,462.86
2016,6,10,8,0,434.0,204.0,4.3,16.0,453.0,582.71,470.76
2016,6,10,8,15,477.0,206.5,4.3,16.0,501.5,632.32,508.13
2016,6,10,8,30,520.0,209.0,4.3,16.0,550.0,681.97,544.75
2016,6,10,8,45,474.5,244.5,4.3,16.5,571.5,687.16,544.59
2016,6,10,9,0,429.0,280.0,4.3,17.0,593.0,687.45,541.07
2016,6,10,9,15,454.0,286.5,4.25,17.0,633.5,719.57,563.7
2016,6,10,9,30,479.0,293.0,4.2,17.0,674.0,749.82,584.7
2016,6,10,9,45,307.5,354.5,4.2,17.0,603.0,632.95,493.88
2016,6,10,10,0,136.0,416.0,4.2,17.0,532.0,513.06,399.52
2016,6,10,10,15,297.0,388.5,4.2,17.0,652.0,646.46,502.79
2016,6,10,10,30,458.0,361.0,4.2,17.0,772.0,774.25,597.51
2016,6,10,10,45,408.0,391.0,4.25,17.5,763.5,744.68,572.4
2016,6,10,11,0,358.0,421.0,4.3,18.0,755.0,702.23,539.32
2016,6,10,11,15,426.5,408.5,4.3,18.0,812.5,746.69,572.11
2016,6,10,11,30,495.0,396.0,4.3,18.0,870.0,775.31,592.9
2016,6,10,11,45,715.0,257.0,4.3,18.0,945.5,815.84,626.19
2016,6,10,12,0,935.0,118.0,4.3,18.0,1021.0,824.71,635.71
2016,6,10,12,15,935.5,118.0,4.3,18.0,1020.5,790.66,610.63
2016,6,10,12,30,936.0,118.0,4.3,18.0,1020.0,753.72,582.46
2016,6,10,12,45,916.5,130.5,4.3,18.0,1007.0,709.95,548.46
2016,6,10,13,0,897.0,143.0,4.3,18.0,994.0,664.64,512.69
2016,6,10,13,15,894.0,142.0,4.3,18.0,979.0,618.63,475.8
2016,6,10,13,30,891.0,141.0,4.3,18.0,964.0,570.73,436.46
2016,6,10,13,45,889.0,138.5,4.3,18.0,942.5,520.62,394.33
2016,6,10,14,0,887.0,136.0,4.3,18.0,921.0,468.88,349.74
2016,6,10,14,15,880.5,134.0,4.3,18.0,892.0,414.38,302.01
2016,6,10,14,30,874.0,132.0,4.3,18.0,863.0,359.12,252.97
2016,6,10,14,45,869.5,128.0,4.3,18.0,829.5,302.64,203.08
2016,6,10,15,0,865.0,124.0,4.3,18.0,796.0,245.64,154.82
2016,6,10,15,15,853.5,121.5,4.3,17.5,755.5,181.16,106.71
2016,6,10,15,30,842.0,119.0,4.3,17.0,715.0,123.65,76.15
2016,6,10,15,45,830.0,114.5,4.3,17.0,671.5,90.0,72.03
2016,6,10,16,0,818.0,110.0,4.3,17.0,628.0,87.99,70.54
2016,6,10,16,15,798.0,106.5,4.3,16.5,579.5,86.26,69.41
2016,6,10,16,30,778.0,103.0,4.3,16.0,531.0,84.43,68.19
2016,6,10,16,45,754.0,98.0,4.3,16.0,481.0,81.35,65.76
2016,6,10,17,0,730.0,93.0,4.3,16.0,431.0,72.13,57.92
2016,6,10,17,15,695.5,88.0,4.25,15.5,379.5,68.83,55.34
2016,6,10,17,30,661.0,83.0,4.2,15.0,328.0,65.47,52.65
2016,6,10,17,45,614.0,76.5,4.2,15.0,277.5,60.8,48.6
2016,6,10,18,0,567.0,70.0,4.2,15.0,227.0,56.08,44.4
2016,6,10,18,15,497.5,62.0,4.0,14.5,179.5,49.93,38.87
2016,6,10,18,30,428.0,54.0,3.8,14.0,132.0,43.79,33.15
2016,6,10,18,45,325.5,42.5,3.65,13.5,91.5,34.56,24.47
2016,6,10,19,0,223.0,31.0,3.5,13.0,51.0,23.62,13.37
2016,6,10,19,15,111.5,15.5,3.4,12.5,25.5,11.84,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,1.95,10.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,1.9,11.0,6.0,4.72,0.0
2016,6,11,5,15,0.0,21.0,1.95,11.5,21.0,16.47,4.53
2016,6,11,5,30,0.0,36.0,2.0,12.0,36.0,29.65,18.83
2016,6,11,5,45,14.0,55.0,2.1,12.5,58.0,56.84,42.43
2016,6,11,6,0,28.0,74.0,2.2,13.0,80.0,81.81,64.24
2016,6,11,6,15,37.5,94.5,2.2,13.5,104.5,107.28,86.3
2016,6,11,6,30,47.0,115.0,2.2,14.0,129.0,133.37,108.51
2016,6,11,6,45,55.5,135.5,2.2,14.5,155.0,159.48,130.26
2016,6,11,7,0,64.0,156.0,2.2,15.0,181.0,186.09,151.97
2016,6,11,7,15,37.5,160.5,2.15,15.5,175.5,171.66,138.83
2016,6,11,7,30,11.0,165.0,2.1,16.0,170.0,143.96,114.76
2016,6,11,7,45,100.0,208.5,2.1,16.5,265.0,282.98,228.73
2016,6,11,8,0,189.0,252.0,2.1,17.0,360.0,400.61,320.93
2016,6,11,8,15,222.5,270.5,2.0,17.5,408.5,450.05,357.01
2016,6,11,8,30,256.0,289.0,1.9,18.0,457.0,519.18,406.86
2016,6,11,8,45,411.5,259.0,1.85,18.5,550.0,646.05,500.33
2016,6,11,9,0,567.0,229.0,1.8,19.0,643.0,759.44,580.14
2016,6,11,9,15,726.5,170.0,1.7,19.5,729.5,857.62,645.46
2016,6,11,9,30,886.0,111.0,1.6,20.0,816.0,927.15,687.01
2016,6,11,9,45,888.0,116.5,1.55,20.5,848.0,935.84,688.74
2016,6,11,10,0,890.0,122.0,1.5,21.0,880.0,940.63,688.72
2016,6,11,10,15,897.0,123.5,1.4,21.5,908.0,942.3,686.1
2016,6,11,10,30,904.0,125.0,1.3,22.0,936.0,940.12,681.11
2016,6,11,10,45,909.5,125.5,1.25,22.5,957.5,931.84,673.14
2016,6,11,11,0,915.0,126.0,1.2,23.0,979.0,919.73,662.94
2016,6,11,11,15,918.0,127.0,1.2,23.0,993.0,902.12,651.42
2016,6,11,11,30,921.0,128.0,1.2,23.0,1007.0,880.87,637.68
2016,6,11,11,45,922.5,128.5,1.2,23.0,1014.0,854.49,620.68
2016,6,11,12,0,924.0,129.0,1.2,23.0,1021.0,824.85,601.57
2016,6,11,12,15,924.0,128.5,1.3,23.0,1020.0,790.26,579.34
2016,6,11,12,30,924.0,128.0,1.4,23.0,1019.0,752.89,554.11
2016,6,11,12,45,928.5,124.0,1.55,23.5,1012.5,713.31,526.0
2016,6,11,13,0,933.0,120.0,1.7,24.0,1006.0,670.91,494.92
2016,6,11,13,15,930.5,119.5,1.85,23.5,991.0,624.25,461.47
2016,6,11,13,30,928.0,119.0,2.0,23.0,976.0,575.53,425.04
2016,6,11,13,45,923.0,118.5,2.2,23.0,953.5,523.77,384.2
2016,6,11,14,0,918.0,118.0,2.4,23.0,931.0,470.56,340.7
2016,6,11,14,15,912.0,116.5,2.5,23.0,902.0,415.13,293.92
2016,6,11,14,30,906.0,115.0,2.6,23.0,873.0,358.84,245.52
2016,6,11,14,45,896.5,114.0,2.75,23.0,838.0,301.34,196.36
2016,6,11,15,0,887.0,113.0,2.9,23.0,803.0,243.82,149.04
2016,6,11,15,15,875.5,110.5,2.95,22.5,762.5,185.38,106.76
2016,6,11,15,30,864.0,108.0,3.0,22.0,722.0,127.66,76.97
2016,6,11,15,45,847.5,106.5,3.05,22.0,677.0,85.54,66.81
2016,6,11,16,0,831.0,105.0,3.1,22.0,632.0,85.12,66.69
2016,6,11,16,15,812.0,101.5,3.05,21.5,583.5,83.28,65.48
2016,6,11,16,30,793.0,98.0,3.0,21.0,535.0,81.33,64.18
2016,6,11,16,45,765.0,95.0,3.0,20.5,484.0,79.44,62.92
2016,6,11,17,0,737.0,92.0,3.0,20.0,433.0,71.58,56.51
2016,6,11,17,15,703.0,87.0,2.95,19.5,381.5,68.26,53.94
2016,6,11,17,30,669.0,82.0,2.9,19.0,330.0,64.87,51.27
2016,6,11,17,45,620.5,76.0,2.85,18.5,279.0,60.5,47.65
2016,6,11,18,0,572.0,70.0,2.8,18.0,228.0,56.12,43.9
2016,6,11,18,15,504.5,61.5,2.75,17.0,180.5,49.59,38.18
2016,6,11,18,30,437.0,53.0,2.7,16.0,133.0,43.03,32.22
2016,6,11,18,45,336.5,42.0,2.65,15.5,92.5,34.18,23.96
2016,6,11,19,0,236.0,31.0,2.6,15.0,52.0,23.68,13.4
2016,6,11,19,15,118.0,15.5,2.55,14.5,26.0,11.86,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.5,5.5,2.1,11.5,6.0,0.0,0.0
2016,6,12,5,0,49.0,11.0,2.1,12.0,12.0,20.57,0.0
2016,6,12,5,15,171.0,24.5,2.2,12.5,42.0,90.25,46.48
2016,6,12,5,30,293.0,38.0,2.3,13.0,72.0,163.79,122.72
2016,6,12,5,45,380.5,48.5,2.4,13.5,114.5,228.84,181.02
2016,6,12,6,0,468.0,59.0,2.5,14.0,157.0,302.68,245.42
2016,6,12,6,15,528.5,67.0,2.45,14.0,205.5,368.13,302.2
2016,6,12,6,30,589.0,75.0,2.4,14.0,254.0,438.14,360.9
2016,6,12,6,45,634.5,80.5,2.35,14.5,305.0,500.3,410.7
2016,6,12,7,0,680.0,86.0,2.3,15.0,356.0,564.5,460.18
2016,6,12,7,15,711.0,90.5,2.25,15.0,406.5,619.06,501.39
2016,6,12,7,30,742.0,95.0,2.2,15.0,457.0,673.58,541.34
2016,6,12,7,45,766.5,98.5,2.15,15.5,507.0,718.32,570.97
2016,6,12,8,0,791.0,102.0,2.1,16.0,557.0,765.03,601.14
2016,6,12,8,15,808.5,105.0,2.05,16.5,603.5,803.74,624.89
2016,6,12,8,30,826.0,108.0,2.0,17.0,650.0,840.09,646.59
2016,6,12,8,45,840.0,111.0,1.95,17.5,693.5,870.79,664.01
