Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,854.0,114.0,1.9,18.0,737.0,898.47,679.19
2016,6,12,9,15,864.0,116.0,1.9,18.0,775.0,906.75,683.03
2016,6,12,9,30,874.0,118.0,1.9,18.0,813.0,922.74,692.37
2016,6,12,9,45,885.5,117.5,1.9,18.5,847.0,934.1,697.28
2016,6,12,10,0,897.0,117.0,1.9,19.0,881.0,941.84,699.92
2016,6,12,10,15,902.5,118.5,1.95,19.0,908.0,942.28,699.78
2016,6,12,10,30,908.0,120.0,2.0,19.0,935.0,938.87,697.3
2016,6,12,10,45,910.5,122.0,2.1,19.5,955.0,929.38,690.14
2016,6,12,11,0,913.0,124.0,2.2,20.0,975.0,916.08,680.56
2016,6,12,11,15,915.5,124.5,2.25,20.0,988.0,897.77,668.51
2016,6,12,11,30,918.0,125.0,2.3,20.0,1001.0,875.86,654.11
2016,6,12,11,45,917.0,126.0,2.4,20.0,1006.5,848.08,636.12
2016,6,12,12,0,916.0,127.0,2.5,20.0,1012.0,817.18,615.88
2016,6,12,12,15,915.5,127.0,2.55,20.0,1011.0,782.97,591.86
2016,6,12,12,30,915.0,127.0,2.6,20.0,1010.0,746.02,564.92
2016,6,12,12,45,910.0,129.0,2.65,20.0,1000.0,704.96,534.38
2016,6,12,13,0,905.0,131.0,2.7,20.0,990.0,661.74,501.52
2016,6,12,13,15,901.5,130.0,2.7,20.0,974.5,615.35,465.29
2016,6,12,13,30,898.0,129.0,2.7,20.0,959.0,567.1,426.66
2016,6,12,13,45,892.5,128.0,2.7,20.0,936.0,516.2,384.93
2016,6,12,14,0,887.0,127.0,2.7,20.0,913.0,464.0,341.0
2016,6,12,14,15,880.0,125.5,2.65,19.5,884.0,409.84,294.96
2016,6,12,14,30,873.0,124.0,2.6,19.0,855.0,354.96,247.45
2016,6,12,14,45,863.5,122.0,2.6,19.0,820.0,298.68,198.55
2016,6,12,15,0,854.0,120.0,2.6,19.0,785.0,242.42,151.57
2016,6,12,15,15,842.0,117.5,2.55,19.0,745.5,178.42,103.89
2016,6,12,15,30,830.0,115.0,2.5,19.0,706.0,121.67,73.51
2016,6,12,15,45,815.5,112.0,2.45,19.0,662.0,87.98,69.67
2016,6,12,16,0,801.0,109.0,2.4,19.0,618.0,86.83,68.94
2016,6,12,16,15,781.5,105.5,2.35,18.5,570.5,85.13,67.83
2016,6,12,16,30,762.0,102.0,2.3,18.0,523.0,83.32,66.64
2016,6,12,16,45,738.0,97.5,2.3,18.0,473.5,80.61,64.54
2016,6,12,17,0,714.0,93.0,2.3,18.0,424.0,71.77,57.12
2016,6,12,17,15,680.0,87.5,2.25,17.5,373.5,68.17,54.3
2016,6,12,17,30,646.0,82.0,2.2,17.0,323.0,64.49,51.35
2016,6,12,17,45,603.0,75.5,2.2,16.5,274.0,59.87,47.49
2016,6,12,18,0,560.0,69.0,2.2,16.0,225.0,55.2,43.46
2016,6,12,18,15,495.0,61.0,2.15,15.5,178.5,49.09,37.99
2016,6,12,18,30,430.0,53.0,2.1,15.0,132.0,42.96,32.31
2016,6,12,18,45,336.0,42.0,2.05,14.5,92.5,34.16,24.08
2016,6,12,19,0,242.0,31.0,2.0,14.0,53.0,23.71,13.6
2016,6,12,19,15,121.0,15.5,2.05,13.5,26.5,11.87,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,29.0,5.5,2.7,10.5,6.0,0.0,0.0
2016,6,13,5,0,58.0,11.0,2.8,11.0,12.0,22.7,0.0
2016,6,13,5,15,180.0,24.0,2.8,11.0,42.0,92.06,47.57
2016,6,13,5,30,302.0,37.0,2.8,11.0,72.0,165.82,125.16
2016,6,13,5,45,393.5,46.0,2.85,11.5,114.0,231.4,184.5
2016,6,13,6,0,485.0,55.0,2.9,12.0,156.0,306.07,250.26
2016,6,13,6,15,252.5,81.5,2.9,12.5,135.0,222.9,184.65
2016,6,13,6,30,20.0,108.0,2.9,13.0,114.0,101.93,81.87
2016,6,13,6,45,26.0,127.5,2.95,13.5,137.0,132.5,107.77
2016,6,13,7,0,32.0,147.0,3.0,14.0,160.0,155.21,126.46
2016,6,13,7,15,75.5,176.5,3.0,14.0,212.0,215.03,176.62
2016,6,13,7,30,119.0,206.0,3.0,14.0,264.0,293.18,240.55
2016,6,13,7,45,458.0,150.5,3.05,14.5,408.5,531.21,434.64
2016,6,13,8,0,797.0,95.0,3.1,15.0,553.0,761.51,608.48
2016,6,13,8,15,815.0,98.0,3.15,15.0,600.0,800.78,633.82
2016,6,13,8,30,833.0,101.0,3.2,15.0,647.0,837.74,658.7
2016,6,13,8,45,847.5,103.0,3.25,15.5,690.5,857.83,670.14
2016,6,13,9,0,862.0,105.0,3.3,16.0,734.0,884.68,686.46
2016,6,13,9,15,873.0,107.5,3.3,16.0,773.5,905.77,699.59
2016,6,13,9,30,884.0,110.0,3.3,16.0,813.0,923.42,710.4
2016,6,13,9,45,896.0,109.5,3.3,16.5,848.0,935.43,716.03
2016,6,13,10,0,908.0,109.0,3.3,17.0,883.0,943.79,719.26
2016,6,13,10,15,914.5,110.5,3.4,17.0,910.5,945.3,719.98
2016,6,13,10,30,921.0,112.0,3.5,17.0,938.0,942.92,718.19
2016,6,13,10,45,923.5,114.0,3.6,17.5,958.5,933.52,710.35
2016,6,13,11,0,926.0,116.0,3.7,18.0,979.0,920.27,700.0
2016,6,13,11,15,928.5,116.5,3.8,18.0,993.0,901.94,687.54
2016,6,13,11,30,931.0,117.0,3.9,18.0,1007.0,879.96,672.58
2016,6,13,11,45,929.5,119.5,4.0,18.0,1012.5,852.9,654.04
2016,6,13,12,0,928.0,122.0,4.1,18.0,1018.0,822.62,633.17
2016,6,13,12,15,928.0,122.0,4.15,18.0,1017.0,788.52,608.42
2016,6,13,12,30,928.0,122.0,4.2,18.0,1016.0,751.6,580.48
2016,6,13,12,45,925.5,122.0,4.3,18.5,1007.5,710.35,547.91
2016,6,13,13,0,923.0,122.0,4.4,19.0,999.0,666.77,513.1
2016,6,13,13,15,920.0,121.0,4.45,18.5,983.5,620.01,476.75
2016,6,13,13,30,917.0,120.0,4.5,18.0,968.0,571.28,437.68
2016,6,13,13,45,908.5,121.5,4.55,18.0,944.5,519.85,394.47
2016,6,13,14,0,900.0,123.0,4.6,18.0,921.0,467.31,349.2
2016,6,13,14,15,893.5,121.5,4.6,17.5,892.0,412.7,301.72
2016,6,13,14,30,887.0,120.0,4.6,17.0,863.0,357.31,252.7
2016,6,13,14,45,881.0,116.5,4.7,17.0,829.0,300.25,202.02
2016,6,13,15,0,875.0,113.0,4.8,17.0,795.0,242.83,153.02
2016,6,13,15,15,863.5,110.5,4.8,17.0,754.5,185.16,109.58
2016,6,13,15,30,852.0,108.0,4.8,17.0,714.0,128.22,78.78
2016,6,13,15,45,846.0,101.5,4.85,17.0,671.5,91.58,73.39
2016,6,13,16,0,840.0,95.0,4.9,17.0,629.0,79.0,62.81
2016,6,13,16,15,822.0,92.0,4.9,16.5,581.0,77.27,61.65
2016,6,13,16,30,804.0,89.0,4.9,16.0,533.0,75.45,60.4
2016,6,13,16,45,780.5,85.5,4.9,16.0,483.5,73.08,58.55
2016,6,13,17,0,757.0,82.0,4.9,16.0,434.0,70.63,56.61
2016,6,13,17,15,725.0,77.5,4.9,15.5,383.0,67.23,53.92
2016,6,13,17,30,693.0,73.0,4.9,15.0,332.0,58.9,46.82
2016,6,13,17,45,639.5,69.5,4.9,14.5,281.0,56.01,44.44
2016,6,13,18,0,586.0,66.0,4.9,14.0,230.0,53.24,42.06
2016,6,13,18,15,521.5,58.5,4.8,13.5,183.0,47.39,36.78
2016,6,13,18,30,457.0,51.0,4.7,13.0,136.0,41.55,31.32
2016,6,13,18,45,354.0,41.0,4.65,13.0,95.5,33.42,23.58
2016,6,13,19,0,251.0,31.0,4.6,13.0,55.0,25.34,15.06
2016,6,13,19,15,125.5,15.5,4.6,12.5,27.5,11.88,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,5.5,3.7,10.0,6.5,0.0,0.0
2016,6,14,5,0,66.0,11.0,3.7,10.0,13.0,24.57,0.0
2016,6,14,5,15,195.0,23.5,3.7,10.5,43.0,97.51,50.44
2016,6,14,5,30,324.0,36.0,3.7,11.0,73.0,172.42,130.15
2016,6,14,5,45,423.5,43.5,3.75,11.5,116.5,240.78,192.15
2016,6,14,6,0,523.0,51.0,3.8,12.0,160.0,318.92,261.19
2016,6,14,6,15,579.5,57.0,3.8,12.5,208.0,382.41,317.07
2016,6,14,6,30,636.0,63.0,3.8,13.0,256.0,450.03,374.44
2016,6,14,6,45,563.5,87.0,3.85,13.5,281.0,462.73,384.96
2016,6,14,7,0,491.0,111.0,3.9,14.0,306.0,458.49,380.84
2016,6,14,7,15,637.5,94.0,3.85,14.0,382.5,570.73,471.26
2016,6,14,7,30,784.0,77.0,3.8,14.0,459.0,679.83,555.55
2016,6,14,7,45,806.0,79.5,3.75,14.5,508.0,726.07,586.83
2016,6,14,8,0,828.0,82.0,3.7,15.0,557.0,762.81,610.75
2016,6,14,8,15,843.5,84.5,3.65,15.0,603.5,799.85,635.69
2016,6,14,8,30,859.0,87.0,3.6,15.0,650.0,834.45,658.56
2016,6,14,8,45,869.5,90.0,3.55,15.0,692.5,862.55,676.55
2016,6,14,9,0,880.0,93.0,3.5,15.0,735.0,887.52,692.25
2016,6,14,9,15,638.5,210.0,3.5,15.0,689.0,816.99,639.05
2016,6,14,9,30,397.0,327.0,3.5,15.0,643.0,688.19,539.0
2016,6,14,9,45,462.0,319.5,3.5,15.5,702.0,757.1,588.93
2016,6,14,10,0,527.0,312.0,3.5,16.0,761.0,806.08,622.73
2016,6,14,10,15,714.5,215.0,3.55,16.0,844.0,885.42,682.7
2016,6,14,10,30,902.0,118.0,3.6,16.0,927.0,931.26,713.96
2016,6,14,10,45,908.5,117.5,3.65,16.0,948.5,923.29,707.68
2016,6,14,11,0,915.0,117.0,3.7,16.0,970.0,911.53,699.29
2016,6,14,11,15,918.0,117.5,3.75,16.0,984.0,893.86,686.88
2016,6,14,11,30,921.0,118.0,3.8,16.0,998.0,872.58,672.01
2016,6,14,11,45,923.0,117.5,3.9,16.0,1004.5,846.18,653.79
2016,6,14,12,0,925.0,117.0,4.0,16.0,1011.0,816.52,633.2
2016,6,14,12,15,925.0,117.0,4.1,16.0,1010.5,782.68,608.77
2016,6,14,12,30,925.0,117.0,4.2,16.0,1010.0,746.01,580.97
2016,6,14,12,45,927.0,114.5,4.35,16.0,1002.5,706.14,550.58
2016,6,14,13,0,929.0,112.0,4.5,16.0,995.0,663.61,517.37
2016,6,14,13,15,926.5,111.0,4.55,16.0,980.0,617.05,479.68
2016,6,14,13,30,924.0,110.0,4.6,16.0,965.0,568.44,439.36
2016,6,14,13,45,920.0,109.0,4.65,16.0,943.0,517.27,395.86
2016,6,14,14,0,916.0,108.0,4.7,16.0,921.0,464.57,349.91
2016,6,14,14,15,718.0,207.5,4.7,16.0,832.0,401.84,298.81
2016,6,14,14,30,520.0,307.0,4.7,16.0,743.0,359.22,265.87
2016,6,14,14,45,706.0,204.0,4.7,16.0,770.0,303.17,211.63
2016,6,14,15,0,892.0,101.0,4.7,16.0,797.0,239.38,150.11
2016,6,14,15,15,729.0,160.5,4.7,15.5,710.0,185.06,115.55
2016,6,14,15,30,566.0,220.0,4.7,15.0,623.0,161.1,112.96
2016,6,14,15,45,705.5,156.0,4.75,15.0,626.5,103.13,83.86
2016,6,14,16,0,845.0,92.0,4.8,15.0,630.0,86.11,69.46
2016,6,14,16,15,827.5,89.0,4.8,15.0,582.5,75.45,60.43
2016,6,14,16,30,810.0,86.0,4.8,15.0,535.0,73.57,59.0
2016,6,14,16,45,786.0,83.0,4.85,15.0,485.5,71.45,57.35
2016,6,14,17,0,762.0,80.0,4.9,15.0,436.0,69.29,55.65
2016,6,14,17,15,527.5,107.5,4.9,14.5,340.5,79.28,64.77
2016,6,14,17,30,293.0,135.0,4.9,14.0,245.0,94.11,78.2
2016,6,14,17,45,267.5,119.0,4.9,14.0,208.0,83.84,69.25
2016,6,14,18,0,242.0,103.0,4.9,14.0,171.0,73.31,59.91
2016,6,14,18,15,360.0,76.0,4.8,13.5,155.0,56.18,44.61
2016,6,14,18,30,478.0,49.0,4.7,13.0,139.0,40.11,30.05
2016,6,14,18,45,368.5,40.5,4.6,12.5,97.5,33.08,23.36
2016,6,14,19,0,259.0,32.0,4.5,12.0,56.0,26.2,15.92
2016,6,14,19,15,129.5,16.0,4.45,11.5,28.0,12.26,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,9.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,10.0,13.0,10.23,0.0
2016,6,15,5,15,163.5,24.5,3.85,10.0,43.0,87.27,44.55
2016,6,15,5,30,327.0,36.0,3.9,10.0,73.0,173.11,131.09
2016,6,15,5,45,423.0,43.5,4.0,10.5,116.5,240.12,192.33
2016,6,15,6,0,519.0,51.0,4.1,11.0,160.0,316.54,260.37
2016,6,15,6,15,576.0,57.5,4.15,11.5,208.0,380.62,317.11
2016,6,15,6,30,633.0,64.0,4.2,12.0,256.0,448.91,375.48
2016,6,15,6,45,521.0,95.5,4.3,12.5,272.5,444.97,372.38
2016,6,15,7,0,409.0,127.0,4.4,13.0,289.0,421.84,352.47
2016,6,15,7,15,488.5,126.5,4.45,13.0,346.0,493.15,411.06
2016,6,15,7,30,568.0,126.0,4.5,13.0,403.0,578.16,478.64
2016,6,15,7,45,699.0,104.0,4.55,13.5,480.5,674.36,553.39
2016,6,15,8,0,830.0,82.0,4.6,14.0,558.0,763.84,618.38
2016,6,15,8,15,846.0,84.5,4.6,14.0,604.5,801.38,644.07
2016,6,15,8,30,862.0,87.0,4.6,14.0,651.0,836.49,668.03
2016,6,15,8,45,875.0,88.5,4.7,14.5,694.0,865.23,686.51
2016,6,15,9,0,888.0,90.0,4.8,15.0,737.0,890.95,702.74
2016,6,15,9,15,897.5,91.5,4.8,15.0,776.0,910.31,715.05
2016,6,15,9,30,907.0,93.0,4.8,15.0,815.0,926.16,724.93
2016,6,15,9,45,591.5,247.0,4.85,15.0,725.5,811.91,638.65
2016,6,15,10,0,276.0,401.0,4.9,15.0,636.0,644.23,506.08
2016,6,15,10,15,598.0,254.0,4.9,15.0,784.0,815.52,641.25
2016,6,15,10,30,920.0,107.0,4.9,15.0,932.0,937.06,729.94
2016,6,15,10,45,927.0,106.5,4.95,15.5,954.0,929.59,722.1
2016,6,15,11,0,934.0,106.0,5.0,16.0,976.0,918.25,712.47
2016,6,15,11,15,936.5,106.5,5.0,16.0,990.0,900.1,699.16
2016,6,15,11,30,939.0,107.0,5.0,16.0,1004.0,878.29,683.33
2016,6,15,11,45,943.0,105.5,5.05,16.0,1011.5,852.46,664.96
2016,6,15,12,0,947.0,104.0,5.1,16.0,1019.0,823.22,644.1
2016,6,15,12,15,947.0,104.0,5.05,16.0,1018.0,788.95,618.7
2016,6,15,12,30,947.0,104.0,5.0,16.0,1017.0,751.76,589.49
2016,6,15,12,45,935.5,110.5,4.95,16.0,1006.5,709.13,555.55
2016,6,15,13,0,924.0,117.0,4.9,16.0,996.0,664.57,519.54
2016,6,15,13,15,584.0,286.0,4.85,16.0,838.5,553.61,430.85
2016,6,15,13,30,244.0,455.0,4.8,16.0,681.0,459.78,356.63
2016,6,15,13,45,358.5,403.0,4.8,16.0,726.5,457.72,353.64
2016,6,15,14,0,473.0,351.0,4.8,16.0,772.0,441.28,337.5
2016,6,15,14,15,477.0,334.0,4.7,15.5,746.5,397.81,301.13
2016,6,15,14,30,481.0,317.0,4.6,15.0,721.0,353.7,263.68
2016,6,15,14,45,409.0,329.5,4.6,15.0,663.0,307.2,226.65
2016,6,15,15,0,337.0,342.0,4.6,15.0,605.0,275.32,202.97
2016,6,15,15,15,611.0,216.0,4.55,14.5,663.0,203.83,135.9
2016,6,15,15,30,885.0,90.0,4.5,14.0,721.0,121.4,72.59
2016,6,15,15,45,875.0,86.5,4.45,14.0,677.5,83.71,67.42
2016,6,15,16,0,865.0,83.0,4.4,14.0,634.0,81.22,65.49
2016,6,15,16,15,848.0,80.0,4.3,14.0,586.5,78.68,63.48
2016,6,15,16,30,831.0,77.0,4.2,14.0,539.0,75.99,61.33
2016,6,15,16,45,808.0,74.5,4.15,14.0,489.0,66.07,52.84
2016,6,15,17,0,785.0,72.0,4.1,14.0,439.0,64.03,51.23
2016,6,15,17,15,755.0,68.0,3.95,13.5,388.0,60.74,48.6
2016,6,15,17,30,725.0,64.0,3.8,13.0,337.0,57.4,45.86
2016,6,15,17,45,682.5,60.0,3.65,12.5,286.5,53.83,42.86
2016,6,15,18,0,640.0,56.0,3.5,12.0,236.0,50.29,39.77
2016,6,15,18,15,579.0,50.0,3.25,11.5,188.5,41.44,31.77
2016,6,15,18,30,518.0,44.0,3.0,11.0,141.0,36.47,27.1
2016,6,15,18,45,424.5,35.5,2.75,11.0,100.0,29.34,20.26
2016,6,15,19,0,331.0,27.0,2.5,11.0,59.0,22.28,12.85
2016,6,15,19,15,165.5,13.5,2.35,10.5,29.5,10.9,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.2,11.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.2,11.0,3.0,2.36,0.0
2016,6,16,5,15,0.0,11.5,1.2,11.0,11.5,8.74,0.0
2016,6,16,5,30,0.0,20.0,1.2,11.0,20.0,15.23,6.98
2016,6,16,5,45,0.0,32.0,1.3,11.5,32.0,24.43,15.2
2016,6,16,6,0,0.0,44.0,1.4,12.0,44.0,33.66,23.36
2016,6,16,6,15,0.0,58.0,1.3,12.0,58.0,44.89,33.21
2016,6,16,6,30,0.0,72.0,1.2,12.0,72.0,56.36,43.13
2016,6,16,6,45,0.0,86.0,1.2,12.5,86.0,67.82,52.78
2016,6,16,7,0,0.0,100.0,1.2,13.0,100.0,79.28,62.25
2016,6,16,7,15,25.0,146.0,1.15,13.0,158.5,147.72,119.98
2016,6,16,7,30,50.0,192.0,1.1,13.0,217.0,212.19,172.8
2016,6,16,7,45,113.0,221.5,1.1,13.5,285.0,306.19,248.36
2016,6,16,8,0,176.0,251.0,1.1,14.0,353.0,388.35,311.97
2016,6,16,8,15,97.0,240.5,1.1,14.0,297.5,297.01,238.02
2016,6,16,8,30,18.0,230.0,1.1,14.0,242.0,204.24,162.16
2016,6,16,8,45,101.0,285.0,1.1,14.5,358.5,344.32,274.01
2016,6,16,9,0,184.0,340.0,1.1,15.0,475.0,491.07,383.91
2016,6,16,9,15,130.0,351.5,1.15,15.0,449.5,453.33,352.64
2016,6,16,9,30,76.0,363.0,1.2,15.0,424.0,394.04,306.68
2016,6,16,9,45,202.5,374.5,1.3,15.5,545.0,536.72,415.19
2016,6,16,10,0,329.0,386.0,1.4,16.0,666.0,677.98,516.37
2016,6,16,10,15,196.5,398.5,1.5,16.0,567.5,546.09,418.24
2016,6,16,10,30,64.0,411.0,1.6,16.0,469.0,415.23,319.51
2016,6,16,10,45,157.0,434.0,1.7,16.5,580.0,531.28,407.28
2016,6,16,11,0,250.0,457.0,1.8,17.0,691.0,640.01,485.2
2016,6,16,11,15,245.0,466.0,1.9,17.0,697.5,631.52,478.15
2016,6,16,11,30,240.0,475.0,2.0,17.0,704.0,609.79,462.81
2016,6,16,11,45,254.5,464.0,2.1,17.5,708.5,608.92,461.81
2016,6,16,12,0,269.0,453.0,2.2,18.0,713.0,594.63,451.15
2016,6,16,12,15,179.5,462.0,2.25,18.0,636.0,511.55,389.47
2016,6,16,12,30,90.0,471.0,2.3,18.0,559.0,436.06,332.79
2016,6,16,12,45,64.0,437.0,2.4,18.0,499.5,383.28,293.7
2016,6,16,13,0,38.0,403.0,2.5,18.0,440.0,333.68,256.41
2016,6,16,13,15,61.0,423.5,2.55,18.0,481.0,355.07,272.91
2016,6,16,13,30,84.0,444.0,2.6,18.0,522.0,372.95,286.17
2016,6,16,13,45,81.5,431.0,2.65,18.0,505.5,352.51,270.49
2016,6,16,14,0,79.0,418.0,2.7,18.0,489.0,332.46,255.15
2016,6,16,14,15,83.0,406.5,2.7,17.5,479.0,316.08,242.79
2016,6,16,14,30,87.0,395.0,2.7,17.0,469.0,299.25,229.88
2016,6,16,14,45,155.5,381.5,2.75,17.0,506.0,288.86,219.06
2016,6,16,15,0,224.0,368.0,2.8,17.0,543.0,277.3,206.84
2016,6,16,15,15,188.5,350.5,2.75,17.0,492.5,242.06,181.55
2016,6,16,15,30,153.0,333.0,2.7,17.0,442.0,211.29,161.67
2016,6,16,15,45,150.5,310.5,2.7,17.0,412.5,189.35,155.5
2016,6,16,16,0,148.0,288.0,2.7,17.0,383.0,178.58,146.99
2016,6,16,16,15,162.0,264.5,2.6,16.5,361.0,167.28,138.19
2016,6,16,16,30,176.0,241.0,2.5,16.0,339.0,155.41,128.83
2016,6,16,16,45,118.5,214.5,2.45,16.0,277.5,139.93,116.06
2016,6,16,17,0,61.0,188.0,2.4,16.0,216.0,127.93,106.17
2016,6,16,17,15,57.5,167.0,2.3,15.5,191.0,114.83,95.39
2016,6,16,17,30,54.0,146.0,2.2,15.0,166.0,101.47,84.2
2016,6,16,17,45,49.0,125.0,2.1,15.0,141.0,87.85,72.42
2016,6,16,18,0,44.0,104.0,2.0,15.0,116.0,74.0,60.25
2016,6,16,18,15,34.5,84.5,1.8,14.5,93.0,60.78,48.52
2016,6,16,18,30,25.0,65.0,1.6,14.0,70.0,47.39,36.41
2016,6,16,18,45,12.5,47.0,1.45,13.5,49.5,34.74,24.77
2016,6,16,19,0,0.0,29.0,1.3,13.0,29.0,21.83,12.42
2016,6,16,19,15,0.0,14.5,1.2,13.0,14.5,11.06,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.0,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,12.0,2.0,1.57,0.0
2016,6,17,5,15,0.0,6.5,1.55,12.5,6.5,4.92,0.0
2016,6,17,5,30,0.0,11.0,1.6,13.0,11.0,8.34,1.21
2016,6,17,5,45,0.0,17.5,1.7,13.5,17.5,13.3,5.62
2016,6,17,6,0,0.0,24.0,1.8,14.0,24.0,18.26,9.99
2016,6,17,6,15,0.0,31.0,1.8,14.0,31.0,23.63,14.7
2016,6,17,6,30,0.0,38.0,1.8,14.0,38.0,29.0,19.35
2016,6,17,6,45,0.0,45.5,1.8,14.5,45.5,34.78,24.23
2016,6,17,7,0,0.0,53.0,1.8,15.0,53.0,40.56,29.03
2016,6,17,7,15,0.0,67.5,1.8,15.0,67.5,51.78,38.43
2016,6,17,7,30,0.0,82.0,1.8,15.0,82.0,63.03,47.75
2016,6,17,7,45,0.0,68.5,1.85,15.0,68.5,52.6,38.81
2016,6,17,8,0,0.0,55.0,1.9,15.0,55.0,42.21,29.97
2016,6,17,8,15,3.5,124.0,1.95,15.5,126.0,100.1,77.97
2016,6,17,8,30,7.0,193.0,2.0,16.0,197.0,161.88,127.85
2016,6,17,8,45,21.5,242.5,2.05,16.5,257.5,217.49,172.01
2016,6,17,9,0,36.0,292.0,2.1,17.0,318.0,292.93,230.58
2016,6,17,9,15,19.5,227.5,2.15,17.0,242.0,201.05,157.58
2016,6,17,9,30,3.0,163.0,2.2,17.0,166.0,131.45,101.54
2016,6,17,9,45,1.5,129.5,2.3,17.0,131.0,102.69,78.31
2016,6,17,10,0,0.0,96.0,2.4,17.0,96.0,74.58,55.42
2016,6,17,10,15,1.5,125.0,2.45,17.0,127.0,99.12,75.28
2016,6,17,10,30,3.0,154.0,2.5,17.0,158.0,123.75,94.99
2016,6,17,10,45,4.0,159.5,2.55,17.5,164.0,128.95,98.87
2016,6,17,11,0,5.0,165.0,2.6,18.0,170.0,134.08,102.69
2016,6,17,11,15,10.0,226.5,2.65,18.0,236.0,187.49,144.9
2016,6,17,11,30,15.0,288.0,2.7,18.0,302.0,240.52,186.12
2016,6,17,11,45,18.0,317.5,2.75,18.0,335.0,265.32,205.08
2016,6,17,12,0,21.0,347.0,2.8,18.0,368.0,289.38,223.45
2016,6,17,12,15,51.0,406.5,2.8,18.0,456.0,364.49,280.92
2016,6,17,12,30,81.0,466.0,2.8,18.0,544.0,425.92,326.83
2016,6,17,12,45,108.0,472.0,2.85,18.0,575.5,439.18,336.7
2016,6,17,13,0,135.0,478.0,2.9,18.0,607.0,451.0,345.46
2016,6,17,13,15,272.0,434.5,2.9,18.0,688.5,483.39,369.98
2016,6,17,13,30,409.0,391.0,2.9,18.0,770.0,501.34,382.06
2016,6,17,13,45,315.5,413.0,2.9,18.0,701.5,444.63,338.21
2016,6,17,14,0,222.0,435.0,2.9,18.0,633.0,398.88,303.39
2016,6,17,14,15,143.0,407.5,2.9,17.5,533.5,333.09,254.52
2016,6,17,14,30,64.0,380.0,2.9,17.0,434.0,283.27,218.34
2016,6,17,14,45,140.5,374.5,2.95,17.0,487.0,281.47,214.1
2016,6,17,15,0,217.0,369.0,3.0,17.0,540.0,276.78,206.88
2016,6,17,15,15,132.0,333.5,3.05,16.5,436.0,226.44,172.06
2016,6,17,15,30,47.0,298.0,3.1,16.0,332.0,197.17,153.93
2016,6,17,15,45,78.0,292.0,3.2,16.0,343.5,188.73,155.75
2016,6,17,16,0,109.0,286.0,3.3,16.0,355.0,185.36,153.39
2016,6,17,16,15,59.5,234.5,3.4,15.5,272.0,156.84,130.01
2016,6,17,16,30,10.0,183.0,3.5,15.0,189.0,132.13,109.56
2016,6,17,16,45,5.0,121.5,3.6,15.0,124.5,91.16,74.48
2016,6,17,17,0,0.0,60.0,3.7,15.0,60.0,46.0,35.12
2016,6,17,17,15,0.0,44.0,3.7,14.5,44.0,33.64,24.37
2016,6,17,17,30,0.0,28.0,3.7,14.0,28.0,21.35,13.51
2016,6,17,17,45,0.0,23.5,3.7,13.5,23.5,17.89,10.47
2016,6,17,18,0,0.0,19.0,3.7,13.0,19.0,14.45,7.39
2016,6,17,18,15,0.0,15.0,3.5,12.5,15.0,11.39,4.62
2016,6,17,18,30,0.0,11.0,3.3,12.0,11.0,8.34,1.83
2016,6,17,18,45,0.0,7.5,3.15,12.0,7.5,5.68,0.0
2016,6,17,19,0,0.0,4.0,3.0,12.0,4.0,3.02,0.0
2016,6,17,19,15,0.0,2.0,2.85,12.0,2.0,1.51,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,55.0,5.0,1.65,10.5,6.5,0.0,0.0
2016,6,18,5,0,110.0,10.0,1.7,11.0,13.0,34.01,0.0
2016,6,18,5,15,250.5,20.5,1.75,11.0,44.5,109.81,54.11
2016,6,18,5,30,391.0,31.0,1.8,11.0,76.0,189.8,142.01
2016,6,18,5,45,477.5,38.5,1.85,11.5,119.5,255.68,202.36
2016,6,18,6,0,564.0,46.0,1.9,12.0,163.0,330.17,267.97
2016,6,18,6,15,621.0,51.5,1.9,12.5,212.5,393.01,322.6
2016,6,18,6,30,678.0,57.0,1.9,13.0,262.0,462.35,380.29
2016,6,18,6,45,718.5,61.5,1.9,13.5,313.5,524.06,429.7
2016,6,18,7,0,759.0,66.0,1.9,14.0,365.0,587.23,478.27
2016,6,18,7,15,787.5,69.5,1.85,14.5,417.0,641.96,518.31
2016,6,18,7,30,816.0,73.0,1.8,15.0,469.0,696.28,555.64
2016,6,18,7,45,838.0,75.5,1.75,15.5,520.0,736.4,581.03
2016,6,18,8,0,860.0,78.0,1.7,16.0,571.0,781.72,609.6
2016,6,18,8,15,876.5,80.5,1.6,16.5,619.0,820.65,632.39
2016,6,18,8,30,893.0,83.0,1.5,17.0,667.0,857.09,652.91
2016,6,18,8,45,905.5,85.0,1.45,17.5,711.5,886.75,669.0
2016,6,18,9,0,918.0,87.0,1.4,18.0,756.0,913.25,682.8
2016,6,18,9,15,928.0,88.5,1.35,18.0,795.5,933.62,693.72
2016,6,18,9,30,938.0,90.0,1.3,18.0,835.0,950.39,702.33
2016,6,18,9,45,943.0,93.0,1.3,18.5,869.0,960.41,706.09
2016,6,18,10,0,948.0,96.0,1.3,19.0,903.0,966.46,707.46
2016,6,18,10,15,953.5,97.0,1.3,19.0,931.0,966.99,706.78
2016,6,18,10,30,959.0,98.0,1.3,19.0,959.0,963.51,703.74
2016,6,18,10,45,964.0,98.5,1.3,19.5,980.5,955.1,696.37
2016,6,18,11,0,969.0,99.0,1.3,20.0,1002.0,942.7,686.64
2016,6,18,11,15,971.5,99.5,1.35,20.0,1016.0,924.21,675.17
2016,6,18,11,30,974.0,100.0,1.4,20.0,1030.0,901.92,661.3
2016,6,18,11,45,975.5,100.0,1.5,20.5,1037.0,874.72,643.58
2016,6,18,12,0,977.0,100.0,1.6,21.0,1044.0,844.06,623.45
2016,6,18,12,15,977.0,99.5,1.65,21.0,1043.5,808.61,600.54
2016,6,18,12,30,977.0,99.0,1.7,21.0,1043.0,770.15,573.56
2016,6,18,12,45,976.0,98.5,1.8,21.0,1035.0,728.17,543.82
2016,6,18,13,0,975.0,98.0,1.9,21.0,1027.0,683.57,511.24
2016,6,18,13,15,972.5,97.5,1.9,21.0,1011.5,635.62,474.59
2016,6,18,13,30,970.0,97.0,1.9,21.0,996.0,585.49,435.23
2016,6,18,13,45,965.5,96.5,1.95,21.0,973.5,532.41,392.67
2016,6,18,14,0,961.0,96.0,2.0,21.0,951.0,477.75,347.47
2016,6,18,14,15,955.5,95.0,2.0,21.0,922.0,421.01,299.23
2016,6,18,14,30,950.0,94.0,2.0,21.0,893.0,363.25,249.24
2016,6,18,14,45,940.5,93.5,2.05,21.0,857.5,304.03,198.21
2016,6,18,15,0,931.0,93.0,2.1,21.0,822.0,244.73,148.82
2016,6,18,15,15,921.0,91.0,2.1,20.5,781.5,184.58,104.28
2016,6,18,15,30,911.0,89.0,2.1,20.0,741.0,124.93,71.88
2016,6,18,15,45,896.0,88.0,2.15,20.0,695.5,85.2,67.01
2016,6,18,16,0,881.0,87.0,2.2,20.0,650.0,84.1,66.32
2016,6,18,16,15,864.0,84.5,2.2,19.5,602.0,81.91,64.8
2016,6,18,16,30,847.0,82.0,2.2,19.0,554.0,79.57,63.15
2016,6,18,16,45,824.5,78.5,2.25,19.0,503.0,69.16,54.42
2016,6,18,17,0,802.0,75.0,2.3,19.0,452.0,66.49,52.31
2016,6,18,17,15,772.0,71.5,2.3,18.5,400.0,63.61,50.1
2016,6,18,17,30,742.0,68.0,2.3,18.0,348.0,60.69,47.81
2016,6,18,17,45,701.0,63.0,2.3,18.0,297.0,56.43,44.18
2016,6,18,18,0,660.0,58.0,2.3,18.0,246.0,52.13,40.42
2016,6,18,18,15,599.0,52.0,2.3,17.0,197.0,43.15,32.56
2016,6,18,18,30,538.0,46.0,2.3,16.0,148.0,38.19,28.05
2016,6,18,18,45,444.5,37.5,2.35,15.5,105.5,31.06,21.38
2016,6,18,19,0,351.0,29.0,2.4,15.0,63.0,24.01,14.15
2016,6,18,19,15,175.5,14.5,2.4,14.5,31.5,11.74,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,12.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,13.0,13.0,34.94,0.0
2016,6,19,5,15,254.5,21.5,1.15,13.5,45.0,111.6,53.41
2016,6,19,5,30,398.0,32.0,1.1,14.0,77.0,192.93,142.23
2016,6,19,5,45,486.0,39.5,1.1,14.5,121.5,259.83,202.38
2016,6,19,6,0,574.0,47.0,1.1,15.0,166.0,335.45,267.45
2016,6,19,6,15,629.5,52.5,1.1,15.5,215.0,397.9,320.45
2016,6,19,6,30,685.0,58.0,1.1,16.0,264.0,466.85,376.28
2016,6,19,6,45,723.5,62.0,1.1,16.5,315.5,527.15,423.16
2016,6,19,7,0,762.0,66.0,1.1,17.0,367.0,588.68,468.99
2016,6,19,7,15,789.0,69.5,1.1,17.5,418.5,642.51,507.32
2016,6,19,7,30,816.0,73.0,1.1,18.0,470.0,695.82,543.03
2016,6,19,7,45,837.0,76.0,1.15,18.5,520.0,735.79,568.38
2016,6,19,8,0,858.0,79.0,1.2,19.0,570.0,780.89,596.93
2016,6,19,8,15,873.5,81.0,1.15,19.5,617.0,818.4,618.44
2016,6,19,8,30,889.0,83.0,1.1,20.0,664.0,853.4,637.85
2016,6,19,8,45,901.0,85.0,1.1,20.5,708.0,882.59,653.83
2016,6,19,9,0,913.0,87.0,1.1,21.0,752.0,908.63,667.66
2016,6,19,9,15,922.5,88.5,1.1,21.5,791.0,928.54,677.47
2016,6,19,9,30,932.0,90.0,1.1,22.0,830.0,944.86,685.05
2016,6,19,9,45,942.5,89.5,1.1,22.5,864.5,956.31,689.6
2016,6,19,10,0,953.0,89.0,1.1,23.0,899.0,963.96,691.9
2016,6,19,10,15,958.5,90.0,1.15,23.0,927.0,964.66,692.18
2016,6,19,10,30,964.0,91.0,1.2,23.0,955.0,961.36,690.14
2016,6,19,10,45,966.0,93.0,1.25,23.0,976.0,951.87,684.32
2016,6,19,11,0,968.0,95.0,1.3,23.0,997.0,938.4,676.11
2016,6,19,11,15,970.5,95.5,1.4,23.0,1011.0,920.07,665.58
2016,6,19,11,30,973.0,96.0,1.5,23.0,1025.0,897.95,652.54
2016,6,19,11,45,968.5,100.0,1.65,23.0,1030.5,869.51,635.83
2016,6,19,12,0,964.0,104.0,1.8,23.0,1036.0,837.76,616.64
2016,6,19,12,15,964.0,104.0,1.9,23.0,1035.5,803.1,594.52
2016,6,19,12,30,964.0,104.0,2.0,23.0,1035.0,765.47,568.42
2016,6,19,12,45,955.5,108.5,2.15,23.0,1025.0,722.8,538.27
2016,6,19,13,0,947.0,113.0,2.3,23.0,1015.0,677.98,505.62
2016,6,19,13,15,944.5,112.5,2.4,22.5,999.5,631.13,471.13
2016,6,19,13,30,942.0,112.0,2.5,22.0,984.0,582.18,433.76
2016,6,19,13,45,941.0,109.0,2.6,22.0,963.0,530.28,391.99
2016,6,19,14,0,940.0,106.0,2.7,22.0,942.0,476.54,347.39
2016,6,19,14,15,591.0,254.0,2.75,22.0,774.0,388.46,282.46
2016,6,19,14,30,242.0,402.0,2.8,22.0,606.0,337.6,249.84
2016,6,19,14,45,249.5,382.5,2.85,22.0,585.5,305.48,224.07
2016,6,19,15,0,257.0,363.0,2.9,22.0,565.0,272.8,198.11
2016,6,19,15,15,158.0,336.0,2.9,21.5,458.0,231.59,171.61
2016,6,19,15,30,59.0,309.0,2.9,21.0,351.0,203.9,155.83
2016,6,19,15,45,250.0,270.5,2.95,21.0,433.0,162.6,131.18
2016,6,19,16,0,441.0,232.0,3.0,21.0,515.0,141.67,114.25
2016,6,19,16,15,289.0,237.5,3.0,20.5,417.5,149.34,121.26
2016,6,19,16,30,137.0,243.0,3.0,20.0,320.0,155.51,127.05
2016,6,19,16,45,188.5,216.0,3.0,20.0,311.0,142.27,116.32
2016,6,19,17,0,240.0,189.0,3.0,20.0,302.0,123.99,101.24
2016,6,19,17,15,145.0,167.0,2.9,19.5,233.0,113.48,92.8
2016,6,19,17,30,50.0,145.0,2.8,19.0,164.0,100.93,82.45
2016,6,19,17,45,44.0,125.0,2.75,18.5,140.0,87.86,71.46
2016,6,19,18,0,38.0,105.0,2.7,18.0,116.0,74.59,60.06
2016,6,19,18,15,30.0,85.5,2.55,17.5,93.0,61.41,48.49
2016,6,19,18,30,22.0,66.0,2.4,17.0,70.0,48.05,36.53
2016,6,19,18,45,11.0,48.0,2.3,16.5,50.0,35.51,25.12
2016,6,19,19,0,0.0,30.0,2.2,16.0,30.0,22.54,12.92
2016,6,19,19,15,0.0,15.0,2.2,15.5,15.0,11.44,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,57.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,115.0,11.0,2.5,11.0,13.0,35.8,0.0
2016,6,20,5,15,262.5,21.5,2.5,11.5,45.5,113.57,53.68
2016,6,20,5,30,410.0,32.0,2.5,12.0,78.0,196.79,146.55
2016,6,20,5,45,501.5,39.0,2.55,12.5,123.0,265.17,209.27
2016,6,20,6,0,593.0,46.0,2.6,13.0,168.0,340.0,275.45
2016,6,20,6,15,647.5,51.0,2.5,13.5,217.5,405.02,331.97
2016,6,20,6,30,702.0,56.0,2.4,14.0,267.0,473.66,389.09
2016,6,20,6,45,742.0,59.5,2.35,14.5,319.0,535.02,438.27
2016,6,20,7,0,782.0,63.0,2.3,15.0,371.0,597.7,486.42
2016,6,20,7,15,808.5,66.5,2.3,15.5,423.0,651.98,526.54
2016,6,20,7,30,835.0,70.0,2.3,16.0,475.0,699.02,558.83
2016,6,20,7,45,854.5,73.0,2.35,17.0,525.0,745.3,588.61
2016,6,20,8,0,874.0,76.0,2.4,18.0,575.0,789.82,616.39
2016,6,20,8,15,889.5,78.0,2.4,18.5,623.0,827.85,639.83
2016,6,20,8,30,905.0,80.0,2.4,19.0,671.0,863.32,661.16
2016,6,20,8,45,916.0,82.0,2.4,19.5,715.0,892.06,677.61
2016,6,20,9,0,927.0,84.0,2.4,20.0,759.0,917.57,691.77
2016,6,20,9,15,936.0,86.0,2.4,20.5,798.5,937.84,702.35
2016,6,20,9,30,945.0,88.0,2.4,21.0,838.0,954.46,710.53
2016,6,20,9,45,943.5,94.5,2.4,21.5,870.0,962.36,713.01
2016,6,20,10,0,942.0,101.0,2.4,22.0,902.0,966.07,712.93
2016,6,20,10,15,947.5,102.0,2.45,22.0,929.5,966.63,712.8
2016,6,20,10,30,953.0,103.0,2.5,22.0,957.0,963.21,710.2
2016,6,20,10,45,957.5,103.5,2.55,22.0,978.5,954.43,704.22
2016,6,20,11,0,962.0,104.0,2.6,22.0,1000.0,941.7,695.76
2016,6,20,11,15,964.5,104.5,2.65,22.0,1014.0,923.33,683.66
2016,6,20,11,30,967.0,105.0,2.7,22.0,1028.0,901.19,669.1
2016,6,20,11,45,969.0,104.0,2.75,22.0,1035.0,873.72,650.97
2016,6,20,12,0,971.0,103.0,2.8,22.0,1042.0,842.84,630.48
2016,6,20,12,15,970.5,103.0,2.85,22.0,1041.0,807.65,606.82
2016,6,20,12,30,970.0,103.0,2.9,22.0,1040.0,769.49,579.17
2016,6,20,12,45,968.0,103.0,3.0,22.0,1031.5,727.53,548.42
2016,6,20,13,0,966.0,103.0,3.1,22.0,1023.0,683.03,514.99
2016,6,20,13,15,963.0,102.0,3.15,22.0,1007.0,634.83,477.72
2016,6,20,13,30,960.0,101.0,3.2,22.0,991.0,584.54,437.79
2016,6,20,13,45,955.0,100.5,3.25,22.0,968.0,531.74,394.73
2016,6,20,14,0,950.0,100.0,3.3,22.0,945.0,477.41,349.2
2016,6,20,14,15,943.5,99.0,3.35,21.5,916.0,420.89,301.36
2016,6,20,14,30,937.0,98.0,3.4,21.0,887.0,363.48,251.71
2016,6,20,14,45,927.5,97.0,3.45,21.0,851.5,304.66,200.44
2016,6,20,15,0,918.0,96.0,3.5,21.0,816.0,245.76,150.87
2016,6,20,15,15,907.5,94.5,3.5,20.5,775.5,186.59,106.56
2016,6,20,15,30,897.0,93.0,3.5,20.0,735.0,127.97,74.13
2016,6,20,15,45,881.5,91.5,3.5,20.0,690.0,86.84,68.44
2016,6,20,16,0,866.0,90.0,3.5,20.0,645.0,85.5,67.53
2016,6,20,16,15,849.0,87.0,3.45,19.5,597.0,83.07,65.81
2016,6,20,16,30,832.0,84.0,3.4,19.0,549.0,72.71,57.28
2016,6,20,16,45,701.5,101.5,3.35,19.0,468.5,76.05,60.37
2016,6,20,17,0,571.0,119.0,3.3,19.0,388.0,86.23,69.35
2016,6,20,17,15,300.5,129.0,3.15,18.5,269.5,90.76,73.63
2016,6,20,17,30,30.0,139.0,3.0,18.0,151.0,97.26,79.63
2016,6,20,17,45,24.5,120.0,2.95,17.5,129.0,84.75,69.04
2016,6,20,18,0,19.0,101.0,2.9,17.0,107.0,73.36,59.23
2016,6,20,18,15,11.5,82.0,2.85,16.5,85.5,59.9,47.37
2016,6,20,18,30,4.0,63.0,2.8,16.0,64.0,46.4,35.24
2016,6,20,18,45,2.0,45.0,2.8,15.5,45.5,33.51,23.51
2016,6,20,19,0,0.0,27.0,2.8,15.0,27.0,20.52,11.33
2016,6,20,19,15,0.0,13.5,2.85,15.0,13.5,10.28,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,51.5,5.5,1.9,11.5,6.5,0.0,0.0
2016,6,21,5,0,103.0,11.0,1.9,12.0,13.0,32.89,0.0
2016,6,21,5,15,246.0,21.5,1.9,12.5,44.0,108.33,49.43
2016,6,21,5,30,389.0,32.0,1.9,13.0,75.0,189.12,139.93
2016,6,21,5,45,477.5,39.5,1.9,13.5,119.0,255.64,200.54
2016,6,21,6,0,566.0,47.0,1.9,14.0,163.0,330.95,266.32
2016,6,21,6,15,621.0,52.0,1.8,14.5,211.5,392.14,319.1
2016,6,21,6,30,676.0,57.0,1.7,15.0,260.0,459.81,374.72
2016,6,21,6,45,716.5,61.0,1.65,16.0,311.5,520.88,422.18
2016,6,21,7,0,757.0,65.0,1.6,17.0,363.0,583.41,468.49
2016,6,21,7,15,784.0,68.5,1.6,17.5,414.0,637.07,507.37
2016,6,21,7,30,811.0,72.0,1.6,18.0,465.0,690.23,543.68
2016,6,21,7,45,832.5,74.5,1.6,18.5,514.5,729.95,568.81
2016,6,21,8,0,854.0,77.0,1.6,19.0,564.0,774.82,597.13
2016,6,21,8,15,869.5,79.0,1.6,19.5,611.5,812.33,619.72
2016,6,21,8,30,885.0,81.0,1.6,20.0,659.0,847.35,640.29
2016,6,21,8,45,897.5,82.5,1.6,21.0,702.5,876.46,655.37
2016,6,21,9,0,910.0,84.0,1.6,22.0,746.0,902.48,668.23
2016,6,21,9,15,919.5,86.0,1.6,22.0,785.0,923.04,679.99
2016,6,21,9,30,929.0,88.0,1.6,22.0,824.0,940.02,689.51
2016,6,21,9,45,931.0,92.0,1.6,22.5,856.5,948.52,692.31
2016,6,21,10,0,933.0,96.0,1.6,23.0,889.0,953.05,692.73
2016,6,21,10,15,938.5,97.5,1.65,23.5,916.5,954.28,691.87
2016,6,21,10,30,944.0,99.0,1.7,24.0,944.0,951.56,688.62
2016,6,21,10,45,946.5,100.5,1.75,24.5,965.0,942.19,681.26
2016,6,21,11,0,949.0,102.0,1.8,25.0,986.0,928.91,671.56
2016,6,21,11,15,951.5,102.5,1.85,25.0,1000.0,910.89,660.2
2016,6,21,11,30,954.0,103.0,1.9,25.0,1014.0,889.14,646.47
2016,6,21,11,45,954.0,103.5,2.0,25.0,1020.5,861.77,629.52
2016,6,21,12,0,954.0,104.0,2.1,25.0,1027.0,831.08,610.24
2016,6,21,12,15,954.0,104.0,2.2,25.0,1026.0,796.85,588.23
2016,6,21,12,30,954.0,104.0,2.3,25.0,1025.0,759.67,562.29
2016,6,21,12,45,949.5,105.5,2.4,25.0,1016.0,717.84,532.39
2016,6,21,13,0,945.0,107.0,2.5,25.0,1007.0,673.69,499.98
2016,6,21,13,15,942.0,106.5,2.6,24.5,992.0,626.79,465.54
2016,6,21,13,30,939.0,106.0,2.7,24.0,977.0,577.84,428.29
2016,6,21,13,45,935.0,105.0,2.85,24.0,954.5,526.17,386.98
2016,6,21,14,0,931.0,104.0,3.0,24.0,932.0,472.94,343.07
2016,6,21,14,15,925.0,103.0,3.05,23.5,903.5,417.61,296.69
2016,6,21,14,30,919.0,102.0,3.1,23.0,875.0,361.35,248.51
2016,6,21,14,45,911.0,100.5,3.2,23.0,841.0,303.57,198.6
2016,6,21,15,0,903.0,99.0,3.3,23.0,807.0,245.57,150.14
2016,6,21,15,15,892.5,97.0,3.35,22.5,767.5,186.95,106.5
2016,6,21,15,30,882.0,95.0,3.4,22.0,728.0,128.89,74.32
2016,6,21,15,45,869.0,93.0,3.45,22.0,684.0,87.35,68.31
2016,6,21,16,0,856.0,91.0,3.5,22.0,640.0,85.82,67.26
2016,6,21,16,15,839.0,88.0,3.5,21.5,592.5,83.43,65.58
2016,6,21,16,30,822.0,85.0,3.5,21.0,545.0,73.13,57.17
2016,6,21,16,45,800.5,81.5,3.5,20.5,495.5,70.69,55.4
2016,6,21,17,0,779.0,78.0,3.5,20.0,446.0,68.15,53.53
2016,6,21,17,15,749.0,74.0,3.45,19.5,395.0,65.02,51.11
2016,6,21,17,30,719.0,70.0,3.4,19.0,344.0,61.83,48.6
2016,6,21,17,45,678.5,65.0,3.4,18.5,293.5,57.67,45.16
2016,6,21,18,0,638.0,60.0,3.4,18.0,243.0,49.35,37.97
2016,6,21,18,15,577.5,54.0,3.3,17.5,195.5,44.44,33.62
2016,6,21,18,30,517.0,48.0,3.2,17.0,148.0,39.58,29.14
2016,6,21,18,45,423.5,39.5,3.1,16.5,106.0,32.54,22.57
2016,6,21,19,0,330.0,31.0,3.0,16.0,64.0,25.57,15.46
2016,6,21,19,15,165.0,15.5,3.0,15.5,32.0,12.53,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,43.5,5.5,3.5,10.5,6.5,0.0,0.0
2016,6,22,5,0,87.0,11.0,3.6,11.0,13.0,29.06,0.0
2016,6,22,5,15,233.0,22.0,3.65,11.5,44.0,104.59,46.33
2016,6,22,5,30,379.0,33.0,3.7,12.0,75.0,186.3,138.59
