Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,45,469.0,41.0,3.75,12.5,119.0,253.49,200.52
2016,6,22,6,0,559.0,49.0,3.8,13.0,163.0,329.61,268.06
2016,6,22,6,15,616.0,54.5,3.8,13.5,212.0,394.36,325.02
2016,6,22,6,30,673.0,60.0,3.8,14.0,261.0,460.97,381.58
2016,6,22,6,45,526.5,95.0,3.8,14.5,270.0,445.04,368.69
2016,6,22,7,0,380.0,130.0,3.8,15.0,279.0,404.28,334.44
2016,6,22,7,15,269.0,166.5,3.75,15.5,279.5,366.2,301.56
2016,6,22,7,30,158.0,203.0,3.7,16.0,280.0,317.78,259.49
2016,6,22,7,45,226.0,218.0,3.65,16.5,340.5,388.34,316.03
2016,6,22,8,0,294.0,233.0,3.6,17.0,401.0,480.19,386.97
2016,6,22,8,15,297.5,255.0,3.55,17.0,437.0,512.44,410.07
2016,6,22,8,30,301.0,277.0,3.5,17.0,473.0,543.36,432.1
2016,6,22,8,45,606.0,182.5,3.5,17.5,611.5,744.88,586.39
2016,6,22,9,0,911.0,88.0,3.5,18.0,750.0,907.66,699.7
2016,6,22,9,15,920.5,90.0,3.45,18.5,789.0,928.22,709.52
2016,6,22,9,30,930.0,92.0,3.4,19.0,828.0,945.19,717.97
2016,6,22,9,45,937.5,93.0,3.35,19.5,862.0,955.57,721.97
2016,6,22,10,0,945.0,94.0,3.3,20.0,896.0,962.12,723.49
2016,6,22,10,15,950.5,95.0,3.3,20.0,924.0,962.92,723.01
2016,6,22,10,30,956.0,96.0,3.3,20.0,952.0,959.74,720.02
2016,6,22,10,45,959.5,97.0,3.3,20.5,973.5,950.78,711.92
2016,6,22,11,0,963.0,98.0,3.3,21.0,995.0,937.86,701.34
2016,6,22,11,15,966.0,98.5,3.3,21.0,1009.5,920.14,689.01
2016,6,22,11,30,969.0,99.0,3.3,21.0,1024.0,898.62,674.2
2016,6,22,11,45,970.0,99.5,3.35,21.0,1031.0,871.8,656.12
2016,6,22,12,0,971.0,100.0,3.4,21.0,1038.0,841.54,635.64
2016,6,22,12,15,699.5,256.5,3.4,21.0,932.5,747.03,564.54
2016,6,22,12,30,428.0,413.0,3.4,21.0,827.0,643.54,485.69
2016,6,22,12,45,691.5,261.0,3.4,21.0,923.0,676.93,513.14
2016,6,22,13,0,955.0,109.0,3.4,21.0,1019.0,682.1,517.76
2016,6,22,13,15,953.0,108.0,3.4,21.0,1004.0,634.95,480.52
2016,6,22,13,30,951.0,107.0,3.4,21.0,989.0,585.64,440.93
2016,6,22,13,45,946.5,106.5,3.45,21.0,967.0,533.49,398.16
2016,6,22,14,0,942.0,106.0,3.5,21.0,945.0,479.77,352.9
2016,6,22,14,15,936.5,105.0,3.5,21.0,916.5,424.01,304.79
2016,6,22,14,30,931.0,104.0,3.5,21.0,888.0,367.24,255.02
2016,6,22,14,45,923.5,102.0,3.5,21.0,853.5,308.55,203.77
2016,6,22,15,0,916.0,100.0,3.5,21.0,819.0,249.57,153.99
2016,6,22,15,15,905.5,98.0,3.5,20.5,778.5,190.15,109.28
2016,6,22,15,30,895.0,96.0,3.5,20.0,738.0,131.27,76.16
2016,6,22,15,45,882.0,93.5,3.55,20.0,693.5,88.02,69.43
2016,6,22,16,0,869.0,91.0,3.6,20.0,649.0,86.18,68.1
2016,6,22,16,15,851.5,88.0,3.6,19.5,600.5,83.75,66.39
2016,6,22,16,30,834.0,85.0,3.6,19.0,552.0,73.41,57.88
2016,6,22,16,45,811.5,82.0,3.65,19.0,501.5,71.27,56.24
2016,6,22,17,0,789.0,79.0,3.7,19.0,451.0,69.06,54.54
2016,6,22,17,15,758.5,75.0,3.7,18.5,399.5,65.92,52.11
2016,6,22,17,30,728.0,71.0,3.7,18.0,348.0,62.73,49.59
2016,6,22,17,45,685.0,66.0,3.75,17.5,297.0,58.54,46.12
2016,6,22,18,0,642.0,61.0,3.8,17.0,246.0,50.13,38.82
2016,6,22,18,15,581.0,55.0,3.8,16.0,197.5,45.24,34.54
2016,6,22,18,30,520.0,49.0,3.8,15.0,149.0,40.39,30.11
2016,6,22,18,45,422.0,40.5,3.8,14.5,106.5,33.34,23.47
2016,6,22,19,0,324.0,32.0,3.8,14.0,64.0,26.38,16.3
2016,6,22,19,15,162.0,16.0,3.8,13.5,32.0,12.93,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.0,3.3,10.5,6.0,0.0,0.0
2016,6,23,5,0,120.0,10.0,3.4,11.0,12.0,35.94,0.0
2016,6,23,5,15,270.0,20.0,3.4,11.0,44.5,113.11,48.4
2016,6,23,5,30,420.0,30.0,3.4,11.0,77.0,197.29,146.85
2016,6,23,5,45,511.5,37.0,3.45,11.5,122.0,263.17,208.47
2016,6,23,6,0,603.0,44.0,3.5,12.0,167.0,341.31,278.08
2016,6,23,6,15,657.0,49.0,3.5,12.5,216.5,406.43,335.63
2016,6,23,6,30,711.0,54.0,3.5,13.0,266.0,475.18,394.0
2016,6,23,6,45,750.0,57.5,3.55,14.0,318.0,536.32,443.4
2016,6,23,7,0,789.0,61.0,3.6,15.0,370.0,598.72,491.73
2016,6,23,7,15,814.0,64.0,3.5,15.5,421.0,651.71,531.42
2016,6,23,7,30,839.0,67.0,3.4,16.0,472.0,697.45,563.01
2016,6,23,7,45,858.5,69.0,3.35,16.5,521.5,742.84,593.39
2016,6,23,8,0,878.0,71.0,3.3,17.0,571.0,786.5,621.79
2016,6,23,8,15,891.5,73.0,3.25,17.5,617.5,823.2,644.61
2016,6,23,8,30,905.0,75.0,3.2,18.0,664.0,857.24,665.2
2016,6,23,8,45,915.0,77.0,3.15,18.5,707.0,885.35,681.34
2016,6,23,9,0,925.0,79.0,3.1,19.0,750.0,910.2,695.09
2016,6,23,9,15,932.5,80.5,3.05,19.5,788.0,928.82,704.48
2016,6,23,9,30,940.0,82.0,3.0,20.0,826.0,943.8,711.42
2016,6,23,9,45,940.5,86.0,3.0,20.5,857.5,951.25,713.74
2016,6,23,10,0,941.0,90.0,3.0,21.0,889.0,954.69,713.53
2016,6,23,10,15,945.0,91.0,3.05,21.0,915.5,954.28,712.66
2016,6,23,10,30,949.0,92.0,3.1,21.0,942.0,949.94,709.3
2016,6,23,10,45,953.0,92.0,3.2,21.0,962.5,940.69,703.15
2016,6,23,11,0,957.0,92.0,3.3,21.0,983.0,927.55,694.47
2016,6,23,11,15,958.5,92.5,3.4,21.0,996.0,908.86,682.09
2016,6,23,11,30,960.0,93.0,3.5,21.0,1009.0,886.46,667.2
2016,6,23,11,45,961.5,92.0,3.6,21.0,1015.5,859.18,648.93
2016,6,23,12,0,963.0,91.0,3.7,21.0,1022.0,828.51,628.24
2016,6,23,12,15,963.0,91.0,3.8,21.0,1021.5,794.33,604.95
2016,6,23,12,30,963.0,91.0,3.9,21.0,1021.0,757.14,577.75
2016,6,23,12,45,959.0,93.0,4.0,21.0,1012.5,716.0,546.74
2016,6,23,13,0,955.0,95.0,4.1,21.0,1004.0,672.42,513.16
2016,6,23,13,15,952.5,94.5,4.1,20.5,989.0,625.58,476.96
2016,6,23,13,30,950.0,94.0,4.1,20.0,974.0,576.59,437.98
2016,6,23,13,45,948.0,91.5,4.2,20.0,953.0,524.45,394.73
2016,6,23,14,0,946.0,89.0,4.3,20.0,932.0,470.52,348.81
2016,6,23,14,15,940.0,88.0,4.35,20.0,903.0,414.59,300.06
2016,6,23,14,30,934.0,87.0,4.4,20.0,874.0,357.72,249.65
2016,6,23,14,45,927.0,85.0,4.45,20.0,839.5,299.21,197.94
2016,6,23,15,0,920.0,83.0,4.5,20.0,805.0,240.37,147.65
2016,6,23,15,15,910.0,81.5,4.5,19.5,765.5,181.36,102.64
2016,6,23,15,30,900.0,80.0,4.5,19.0,726.0,122.83,69.26
2016,6,23,15,45,886.5,78.0,4.5,19.0,681.5,78.93,62.02
2016,6,23,16,0,873.0,76.0,4.5,19.0,637.0,77.13,60.69
2016,6,23,16,15,857.0,74.0,4.5,18.5,590.0,75.14,59.3
2016,6,23,16,30,841.0,72.0,4.5,18.0,543.0,73.03,57.8
2016,6,23,16,45,818.5,69.5,4.5,18.0,493.5,70.33,55.66
2016,6,23,17,0,796.0,67.0,4.5,18.0,444.0,60.71,47.5
2016,6,23,17,15,768.0,64.0,4.4,17.5,393.5,58.05,45.45
2016,6,23,17,30,740.0,61.0,4.3,17.0,343.0,55.37,43.33
2016,6,23,17,45,699.5,57.0,4.25,16.5,293.0,51.73,40.29
2016,6,23,18,0,659.0,53.0,4.2,16.0,243.0,48.09,37.17
2016,6,23,18,15,601.5,48.0,4.05,15.5,195.5,43.48,33.06
2016,6,23,18,30,544.0,43.0,3.9,15.0,148.0,35.89,26.14
2016,6,23,18,45,451.5,35.5,3.8,14.5,106.0,29.48,20.12
2016,6,23,19,0,359.0,28.0,3.7,14.0,64.0,23.19,13.67
2016,6,23,19,15,179.5,14.0,3.65,13.5,32.0,11.32,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,50.5,5.0,3.0,10.5,6.0,0.0,0.0
2016,6,24,5,0,101.0,10.0,3.1,11.0,12.0,31.43,0.0
2016,6,24,5,15,252.5,20.5,3.1,11.0,43.5,108.11,43.99
2016,6,24,5,30,404.0,31.0,3.1,11.0,75.0,192.51,143.0
2016,6,24,5,45,491.5,38.5,3.15,11.5,119.5,259.24,205.2
2016,6,24,6,0,579.0,46.0,3.2,12.0,164.0,334.69,272.45
2016,6,24,6,15,635.5,51.5,3.1,12.5,213.5,397.85,328.13
2016,6,24,6,30,692.0,57.0,3.0,13.0,263.0,467.61,386.94
2016,6,24,6,45,729.5,61.5,2.9,14.0,314.5,528.23,435.32
2016,6,24,7,0,767.0,66.0,2.8,15.0,366.0,590.04,482.37
2016,6,24,7,15,794.5,69.5,2.65,15.5,418.0,644.56,522.53
2016,6,24,7,30,822.0,73.0,2.5,16.0,470.0,698.6,559.84
2016,6,24,7,45,841.5,76.5,2.35,16.5,520.0,738.42,584.85
2016,6,24,8,0,861.0,80.0,2.2,17.0,570.0,783.23,612.75
2016,6,24,8,15,876.5,82.5,2.1,17.5,617.5,821.6,635.63
2016,6,24,8,30,892.0,85.0,2.0,18.0,665.0,857.44,656.24
2016,6,24,8,45,903.0,87.5,1.95,18.5,708.5,886.6,672.36
2016,6,24,9,0,914.0,90.0,1.9,19.0,752.0,912.55,686.16
2016,6,24,9,15,923.0,91.5,1.85,19.5,791.5,932.25,695.66
2016,6,24,9,30,932.0,93.0,1.8,20.0,831.0,948.35,702.8
2016,6,24,9,45,940.5,94.0,1.8,20.5,865.0,959.75,707.53
2016,6,24,10,0,949.0,95.0,1.8,21.0,899.0,967.31,709.88
2016,6,24,10,15,954.0,96.0,1.8,21.0,927.5,967.74,709.12
2016,6,24,10,30,959.0,97.0,1.8,21.0,956.0,964.17,705.98
2016,6,24,10,45,963.5,97.5,1.85,21.5,977.0,955.68,699.09
2016,6,24,11,0,968.0,98.0,1.9,22.0,998.0,943.2,689.76
2016,6,24,11,15,970.5,98.5,1.95,22.0,1012.5,925.07,678.18
2016,6,24,11,30,973.0,99.0,2.0,22.0,1027.0,903.13,664.16
2016,6,24,11,45,974.0,99.0,2.15,22.0,1034.0,875.87,647.54
2016,6,24,12,0,975.0,99.0,2.3,22.0,1041.0,845.17,628.39
2016,6,24,12,15,975.0,99.0,2.4,22.0,1041.0,810.45,605.88
2016,6,24,12,30,975.0,99.0,2.5,22.0,1041.0,772.7,579.29
2016,6,24,12,45,965.5,104.5,2.6,22.5,1031.0,729.96,547.18
2016,6,24,13,0,956.0,110.0,2.7,23.0,1021.0,685.06,512.8
2016,6,24,13,15,953.5,109.5,2.8,23.0,1006.0,637.98,477.01
2016,6,24,13,30,951.0,109.0,2.9,23.0,991.0,588.75,438.46
2016,6,24,13,45,946.5,108.5,3.0,23.0,969.0,536.6,396.48
2016,6,24,14,0,942.0,108.0,3.1,23.0,947.0,482.88,351.94
2016,6,24,14,15,936.5,106.5,3.1,22.5,918.5,426.77,304.76
2016,6,24,14,30,931.0,105.0,3.1,22.0,890.0,369.66,255.69
2016,6,24,14,45,922.5,104.0,3.15,22.0,855.0,311.33,205.11
2016,6,24,15,0,914.0,103.0,3.2,22.0,820.0,252.81,155.94
2016,6,24,15,15,904.0,101.0,3.15,22.0,780.0,193.5,111.08
2016,6,24,15,30,894.0,99.0,3.1,22.0,740.0,134.67,77.58
2016,6,24,15,45,879.5,97.0,3.1,22.0,695.5,89.96,70.47
2016,6,24,16,0,865.0,95.0,3.1,22.0,651.0,88.43,69.43
2016,6,24,16,15,848.0,92.0,3.1,21.5,603.0,77.84,60.83
2016,6,24,16,30,831.0,89.0,3.1,21.0,555.0,76.01,59.61
2016,6,24,16,45,807.5,85.5,3.1,21.0,504.0,73.59,57.76
2016,6,24,17,0,784.0,82.0,3.1,21.0,453.0,71.1,55.83
2016,6,24,17,15,753.0,78.0,3.05,20.0,401.5,68.03,53.6
2016,6,24,17,30,722.0,74.0,3.0,19.0,350.0,64.92,51.28
2016,6,24,17,45,678.5,69.0,3.0,18.5,298.5,56.14,43.82
2016,6,24,18,0,635.0,64.0,3.0,18.0,247.0,52.26,40.53
2016,6,24,18,15,572.0,57.5,2.9,17.0,198.5,47.05,36.0
2016,6,24,18,30,509.0,51.0,2.8,16.0,150.0,41.87,31.3
2016,6,24,18,45,412.0,42.0,2.7,15.5,107.0,34.49,24.38
2016,6,24,19,0,315.0,33.0,2.6,15.0,64.0,27.17,16.93
2016,6,24,19,15,157.5,16.5,2.6,14.5,32.0,13.33,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,183.5,16.0,1.4,13.5,36.0,82.72,30.33
2016,6,25,5,30,367.0,32.0,1.4,14.0,72.0,180.41,131.86
2016,6,25,5,45,458.5,40.5,1.4,14.5,116.0,247.87,192.88
2016,6,25,6,0,550.0,49.0,1.4,15.0,160.0,324.56,259.14
2016,6,25,6,15,608.0,54.5,1.35,15.5,209.0,389.35,314.26
2016,6,25,6,30,666.0,60.0,1.3,16.0,258.0,456.07,368.7
2016,6,25,6,45,707.0,64.5,1.3,16.5,309.5,517.74,417.11
2016,6,25,7,0,748.0,69.0,1.3,17.0,361.0,580.92,464.62
2016,6,25,7,15,776.5,72.5,1.3,17.5,412.5,635.44,503.86
2016,6,25,7,30,805.0,76.0,1.3,18.0,464.0,689.6,540.81
2016,6,25,7,45,827.5,79.0,1.35,19.0,514.5,737.86,571.15
2016,6,25,8,0,850.0,82.0,1.4,20.0,565.0,776.7,594.21
2016,6,25,8,15,866.0,84.5,1.45,20.5,612.5,815.2,617.82
2016,6,25,8,30,882.0,87.0,1.5,21.0,660.0,851.23,639.43
2016,6,25,8,45,895.0,89.0,1.55,21.5,704.0,881.4,656.89
2016,6,25,9,0,908.0,91.0,1.6,22.0,748.0,908.47,672.23
2016,6,25,9,15,917.5,92.5,1.65,22.0,787.5,928.58,684.29
2016,6,25,9,30,927.0,94.0,1.7,22.0,827.0,945.13,694.16
2016,6,25,9,45,927.5,99.0,1.75,22.5,859.0,953.35,697.4
2016,6,25,10,0,928.0,104.0,1.8,23.0,891.0,957.54,698.23
2016,6,25,10,15,934.0,105.5,1.9,23.0,919.0,959.3,699.59
2016,6,25,10,30,940.0,107.0,2.0,23.0,947.0,957.11,698.49
2016,6,25,10,45,943.5,108.0,2.1,23.0,968.5,948.24,693.16
2016,6,25,11,0,947.0,109.0,2.2,23.0,990.0,935.46,685.37
2016,6,25,11,15,949.5,109.5,2.25,23.0,1004.5,917.52,673.76
2016,6,25,11,30,952.0,110.0,2.3,23.0,1019.0,895.84,659.74
2016,6,25,11,45,953.0,110.5,2.4,23.5,1026.0,869.35,641.68
2016,6,25,12,0,954.0,111.0,2.5,24.0,1033.0,839.46,621.32
2016,6,25,12,15,954.0,111.0,2.55,24.0,1032.5,805.23,598.56
2016,6,25,12,30,954.0,111.0,2.6,24.0,1032.0,768.05,572.02
2016,6,25,12,45,955.0,109.0,2.7,24.0,1025.0,727.23,542.63
2016,6,25,13,0,956.0,107.0,2.8,24.0,1018.0,683.71,510.47
2016,6,25,13,15,953.5,106.5,2.85,24.0,1003.0,636.69,474.58
2016,6,25,13,30,951.0,106.0,2.9,24.0,988.0,587.52,436.03
2016,6,25,13,45,947.0,105.0,2.95,24.0,966.0,535.31,394.04
2016,6,25,14,0,943.0,104.0,3.0,24.0,944.0,481.5,349.52
2016,6,25,14,15,937.0,103.0,3.05,23.5,915.5,425.54,302.74
2016,6,25,14,30,931.0,102.0,3.1,23.0,887.0,368.62,254.07
2016,6,25,14,45,923.5,100.0,3.15,23.0,852.5,309.94,203.34
2016,6,25,15,0,916.0,98.0,3.2,23.0,818.0,250.98,153.9
2016,6,25,15,15,906.0,96.5,3.2,22.5,778.0,191.93,109.49
2016,6,25,15,30,896.0,95.0,3.2,22.0,738.0,133.34,76.15
2016,6,25,15,45,883.5,92.5,3.25,22.0,694.0,87.48,68.4
2016,6,25,16,0,871.0,90.0,3.3,22.0,650.0,85.64,67.09
2016,6,25,16,15,854.0,87.0,3.25,21.5,602.0,83.21,65.38
2016,6,25,16,30,837.0,84.0,3.2,21.0,554.0,72.81,56.88
2016,6,25,16,45,815.0,81.0,3.2,21.0,503.5,70.65,55.24
2016,6,25,17,0,793.0,78.0,3.2,21.0,453.0,68.42,53.53
2016,6,25,17,15,763.5,74.0,3.15,20.5,401.5,65.27,51.11
2016,6,25,17,30,734.0,70.0,3.1,20.0,350.0,62.06,48.59
2016,6,25,17,45,692.0,65.0,3.05,19.5,299.0,57.85,45.13
2016,6,25,18,0,650.0,60.0,3.0,19.0,248.0,49.49,37.93
2016,6,25,18,15,589.5,54.0,2.85,18.0,199.5,44.56,33.66
2016,6,25,18,30,529.0,48.0,2.7,17.0,151.0,39.67,29.23
2016,6,25,18,45,434.5,39.5,2.6,16.5,108.0,32.59,22.64
2016,6,25,19,0,340.0,31.0,2.5,16.0,65.0,25.6,15.56
2016,6,25,19,15,170.0,15.5,2.55,15.5,32.5,12.53,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,1.9,13.5,34.5,80.13,27.14
2016,6,26,5,30,351.0,32.0,1.9,14.0,69.0,174.66,127.53
2016,6,26,5,45,440.5,40.0,1.9,14.5,112.0,239.89,187.03
2016,6,26,6,0,530.0,48.0,1.9,15.0,155.0,314.12,251.71
2016,6,26,6,15,587.5,54.0,1.8,15.5,203.0,378.16,306.63
2016,6,26,6,30,645.0,60.0,1.7,16.0,251.0,446.51,362.75
2016,6,26,6,45,686.0,64.5,1.6,16.5,301.5,504.86,408.77
2016,6,26,7,0,727.0,69.0,1.5,17.0,352.0,567.15,455.62
2016,6,26,7,15,755.5,73.0,1.45,17.5,402.5,621.42,494.73
2016,6,26,7,30,784.0,77.0,1.4,18.0,453.0,675.4,531.64
2016,6,26,7,45,806.0,79.5,1.4,19.0,502.5,722.03,560.64
2016,6,26,8,0,828.0,82.0,1.4,20.0,552.0,767.16,587.81
2016,6,26,8,15,844.0,85.0,1.4,20.5,599.0,797.75,605.47
2016,6,26,8,30,860.0,88.0,1.4,21.0,646.0,833.84,626.75
2016,6,26,8,45,872.0,90.0,1.45,21.5,689.0,862.73,643.46
2016,6,26,9,0,884.0,92.0,1.5,22.0,732.0,888.57,658.1
2016,6,26,9,15,893.5,94.0,1.55,22.5,770.5,908.94,669.12
2016,6,26,9,30,903.0,96.0,1.6,23.0,809.0,925.82,677.93
2016,6,26,9,45,910.5,97.0,1.7,23.5,842.5,936.23,683.26
2016,6,26,10,0,918.0,98.0,1.8,24.0,876.0,942.9,686.3
2016,6,26,10,15,923.5,99.5,1.85,24.0,903.5,944.42,686.87
2016,6,26,10,30,929.0,101.0,1.9,24.0,931.0,942.04,685.09
2016,6,26,10,45,931.0,102.5,2.0,24.5,951.0,932.61,678.11
2016,6,26,11,0,933.0,104.0,2.1,25.0,971.0,919.34,668.76
2016,6,26,11,15,935.0,104.5,2.15,25.0,985.0,901.4,657.23
2016,6,26,11,30,937.0,105.0,2.2,25.0,999.0,879.8,643.35
2016,6,26,11,45,937.0,106.0,2.3,25.5,1005.5,853.46,625.53
2016,6,26,12,0,937.0,107.0,2.4,26.0,1012.0,823.83,605.46
2016,6,26,12,15,937.0,107.0,2.5,26.0,1011.5,790.28,583.7
2016,6,26,12,30,937.0,107.0,2.6,26.0,1011.0,753.82,558.11
2016,6,26,12,45,926.5,112.5,2.75,26.0,1001.0,711.75,528.06
2016,6,26,13,0,916.0,118.0,2.9,26.0,991.0,667.72,495.78
2016,6,26,13,15,913.5,117.5,2.95,25.5,976.5,622.38,462.2
2016,6,26,13,30,911.0,117.0,3.0,25.0,962.0,574.99,425.95
2016,6,26,13,45,906.5,116.0,3.1,25.0,940.5,524.42,385.46
2016,6,26,14,0,902.0,115.0,3.2,25.0,919.0,472.38,342.58
2016,6,26,14,15,896.0,113.5,3.25,25.0,891.0,418.18,296.81
2016,6,26,14,30,890.0,112.0,3.3,25.0,863.0,363.1,249.45
2016,6,26,14,45,882.0,110.0,3.4,25.0,829.0,306.52,200.91
2016,6,26,15,0,874.0,108.0,3.5,25.0,795.0,249.75,153.63
2016,6,26,15,15,863.5,106.0,3.5,24.5,756.0,192.67,110.92
2016,6,26,15,30,853.0,104.0,3.5,24.0,717.0,136.13,78.67
2016,6,26,15,45,839.5,101.5,3.55,24.0,674.0,91.36,71.08
2016,6,26,16,0,826.0,99.0,3.6,24.0,631.0,80.99,62.66
2016,6,26,16,15,808.5,96.0,3.55,23.5,584.0,79.41,61.66
2016,6,26,16,30,791.0,93.0,3.5,23.0,537.0,77.72,60.57
2016,6,26,16,45,770.0,88.5,3.5,23.0,488.5,74.84,58.34
2016,6,26,17,0,749.0,84.0,3.5,23.0,440.0,71.82,55.98
2016,6,26,17,15,718.5,80.0,3.4,22.0,389.5,68.88,53.89
2016,6,26,17,30,688.0,76.0,3.3,21.0,339.0,60.84,47.33
2016,6,26,17,45,649.0,70.0,3.25,20.5,289.5,56.43,43.71
2016,6,26,18,0,610.0,64.0,3.2,20.0,240.0,51.95,39.92
2016,6,26,18,15,549.5,57.0,3.05,19.5,192.5,46.43,35.07
2016,6,26,18,30,489.0,50.0,2.9,19.0,145.0,40.91,30.06
2016,6,26,18,45,402.0,40.5,2.8,18.5,104.0,33.2,22.95
2016,6,26,19,0,315.0,31.0,2.7,18.0,63.0,25.48,15.31
2016,6,26,19,15,157.5,15.5,2.7,17.5,31.5,12.5,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.0,78.5,23.95
2016,6,27,5,30,346.0,31.0,2.1,15.0,68.0,171.8,124.63
2016,6,27,5,45,434.0,39.5,2.1,15.5,110.0,236.55,183.75
2016,6,27,6,0,522.0,48.0,2.1,16.0,152.0,310.27,247.91
2016,6,27,6,15,580.0,54.0,2.0,16.5,200.0,374.16,302.71
2016,6,27,6,30,638.0,60.0,1.9,17.0,248.0,442.44,358.82
2016,6,27,6,45,679.0,64.5,1.8,17.5,298.0,500.47,404.69
2016,6,27,7,0,720.0,69.0,1.7,18.0,348.0,562.48,451.51
2016,6,27,7,15,749.0,73.0,1.65,18.5,399.0,616.85,490.86
2016,6,27,7,30,778.0,77.0,1.6,19.0,450.0,670.98,528.1
2016,6,27,7,45,800.0,80.0,1.6,20.0,499.5,718.03,557.54
2016,6,27,8,0,822.0,83.0,1.6,21.0,549.0,763.61,585.16
2016,6,27,8,15,839.0,85.5,1.65,21.5,596.0,794.28,603.46
2016,6,27,8,30,856.0,88.0,1.7,22.0,643.0,830.6,625.54
2016,6,27,8,45,869.5,90.0,1.75,23.0,686.5,860.75,641.92
2016,6,27,9,0,883.0,92.0,1.8,24.0,730.0,887.94,656.16
2016,6,27,9,15,893.5,94.0,1.85,24.0,769.5,909.24,669.02
2016,6,27,9,30,904.0,96.0,1.9,24.0,809.0,927.08,679.72
2016,6,27,9,45,900.5,103.5,1.95,24.5,839.5,934.13,682.18
2016,6,27,10,0,897.0,111.0,2.0,25.0,870.0,937.09,682.19
2016,6,27,10,15,903.0,112.5,2.05,25.0,898.0,938.91,682.95
2016,6,27,10,30,909.0,114.0,2.1,25.0,926.0,936.89,681.35
2016,6,27,10,45,914.0,115.0,2.2,25.5,947.5,929.65,675.66
2016,6,27,11,0,919.0,116.0,2.3,26.0,969.0,918.56,667.59
2016,6,27,11,15,921.5,116.5,2.4,26.0,983.5,901.08,656.71
2016,6,27,11,30,924.0,117.0,2.5,26.0,998.0,879.96,643.46
2016,6,27,11,45,926.0,117.0,2.6,26.0,1005.5,854.51,627.29
2016,6,27,12,0,928.0,117.0,2.7,26.0,1013.0,825.74,608.8
2016,6,27,12,15,928.0,117.0,2.8,26.0,1013.0,792.31,586.68
2016,6,27,12,30,928.0,117.0,2.9,26.0,1013.0,756.01,561.01
2016,6,27,12,45,931.5,113.5,3.0,26.0,1006.5,716.73,532.69
2016,6,27,13,0,935.0,110.0,3.1,26.0,1000.0,674.66,501.58
2016,6,27,13,15,932.5,109.0,3.15,26.0,985.5,628.22,466.21
2016,6,27,13,30,930.0,108.0,3.2,26.0,971.0,579.69,428.28
2016,6,27,13,45,926.5,106.5,3.3,26.0,949.5,528.42,387.28
2016,6,27,14,0,923.0,105.0,3.4,26.0,928.0,475.54,343.76
2016,6,27,14,15,917.0,104.0,3.45,26.0,900.0,420.65,297.45
2016,6,27,14,30,911.0,103.0,3.5,26.0,872.0,364.83,249.51
2016,6,27,14,45,905.0,100.5,3.6,26.0,838.0,307.35,200.17
2016,6,27,15,0,899.0,98.0,3.7,26.0,804.0,249.43,151.88
2016,6,27,15,15,889.0,96.0,3.75,25.5,765.0,191.05,108.15
2016,6,27,15,30,879.0,94.0,3.8,25.0,726.0,133.16,74.99
2016,6,27,15,45,868.0,91.0,3.85,25.0,683.0,86.15,66.48
2016,6,27,16,0,857.0,88.0,3.9,25.0,640.0,84.06,64.96
2016,6,27,16,15,840.5,85.5,3.9,24.5,593.0,81.95,63.54
2016,6,27,16,30,824.0,83.0,3.9,24.0,546.0,71.83,55.36
2016,6,27,16,45,804.5,79.0,3.9,23.5,497.0,69.04,53.31
2016,6,27,17,0,785.0,75.0,3.9,23.0,448.0,66.13,51.14
2016,6,27,17,15,756.0,71.5,3.8,22.5,397.0,63.3,49.0
2016,6,27,17,30,727.0,68.0,3.7,22.0,346.0,60.43,46.78
2016,6,27,17,45,688.0,63.0,3.6,21.5,296.0,56.22,43.35
2016,6,27,18,0,649.0,58.0,3.5,21.0,246.0,51.98,39.77
2016,6,27,18,15,591.0,52.0,3.35,20.0,198.0,43.05,32.05
2016,6,27,18,30,533.0,46.0,3.2,19.0,150.0,38.13,27.64
2016,6,27,18,45,443.0,38.0,3.1,18.5,107.5,31.43,21.43
2016,6,27,19,0,353.0,30.0,3.0,18.0,65.0,24.81,14.76
2016,6,27,19,15,176.5,15.0,2.95,17.5,32.5,12.13,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,177.0,16.0,2.2,13.5,34.5,80.0,21.85
2016,6,28,5,30,354.0,32.0,2.1,14.0,69.0,175.34,127.38
2016,6,28,5,45,442.0,40.5,2.05,14.5,111.5,240.63,187.44
2016,6,28,6,0,530.0,49.0,2.0,15.0,154.0,314.82,252.19
2016,6,28,6,15,411.0,76.0,1.9,15.5,171.5,307.06,249.82
2016,6,28,6,30,292.0,103.0,1.8,16.0,189.0,278.08,227.8
2016,6,28,6,45,316.0,118.5,1.7,16.5,227.0,321.84,263.75
2016,6,28,7,0,340.0,134.0,1.6,17.0,265.0,366.89,299.16
2016,6,28,7,15,243.0,167.5,1.55,17.5,268.0,349.55,282.78
2016,6,28,7,30,146.0,201.0,1.5,18.0,271.0,307.38,246.76
2016,6,28,7,45,489.0,142.0,1.5,18.5,412.5,543.11,432.76
2016,6,28,8,0,832.0,83.0,1.5,19.0,554.0,771.61,596.22
2016,6,28,8,15,848.5,86.0,1.5,19.5,601.0,802.76,612.36
2016,6,28,8,30,865.0,89.0,1.5,20.0,648.0,839.48,634.17
2016,6,28,8,45,879.0,90.5,1.55,21.0,692.5,869.76,650.61
2016,6,28,9,0,893.0,92.0,1.6,22.0,737.0,897.05,664.93
2016,6,28,9,15,903.0,93.5,1.65,22.5,776.5,917.57,675.99
2016,6,28,9,30,913.0,95.0,1.7,23.0,816.0,934.59,684.85
2016,6,28,9,45,918.5,98.0,1.75,23.5,849.5,945.4,689.77
2016,6,28,10,0,924.0,101.0,1.8,24.0,883.0,952.35,692.34
2016,6,28,10,15,930.0,102.0,1.85,24.0,911.0,953.86,692.9
2016,6,28,10,30,936.0,103.0,1.9,24.0,939.0,951.45,691.11
2016,6,28,10,45,939.5,104.5,2.0,24.0,960.5,943.33,686.33
2016,6,28,11,0,943.0,106.0,2.1,24.0,982.0,931.3,679.09
2016,6,28,11,15,946.0,106.5,2.15,24.0,997.0,914.06,668.01
2016,6,28,11,30,949.0,107.0,2.2,24.0,1012.0,893.09,654.53
2016,6,28,11,45,949.5,108.0,2.3,24.0,1019.0,866.87,638.02
2016,6,28,12,0,950.0,109.0,2.4,24.0,1026.0,837.27,619.15
2016,6,28,12,15,950.5,109.0,2.45,24.0,1026.5,803.67,597.02
2016,6,28,12,30,951.0,109.0,2.5,24.0,1027.0,767.08,570.96
2016,6,28,12,45,944.0,112.5,2.6,24.0,1018.0,725.28,540.85
2016,6,28,13,0,937.0,116.0,2.7,24.0,1009.0,681.26,508.36
2016,6,28,13,15,934.5,115.5,2.75,24.0,994.5,635.01,473.16
2016,6,28,13,30,932.0,115.0,2.8,24.0,980.0,586.65,435.36
2016,6,28,13,45,930.0,113.0,2.85,24.0,959.0,535.57,394.37
2016,6,28,14,0,928.0,111.0,2.9,24.0,938.0,482.73,350.74
2016,6,28,14,15,922.5,109.5,2.95,23.5,910.0,427.33,304.57
2016,6,28,14,30,917.0,108.0,3.0,23.0,882.0,370.95,256.46
2016,6,28,14,45,911.0,105.5,3.05,23.0,848.0,313.04,206.37
2016,6,28,15,0,905.0,103.0,3.1,23.0,814.0,254.68,157.3
2016,6,28,15,15,895.0,101.0,3.1,22.5,775.0,195.83,112.75
2016,6,28,15,30,885.0,99.0,3.1,22.0,736.0,137.46,78.78
2016,6,28,15,45,874.0,96.0,3.1,22.0,692.0,89.23,69.85
2016,6,28,16,0,863.0,93.0,3.1,22.0,648.0,87.2,68.39
2016,6,28,16,15,846.0,90.0,3.05,21.5,600.5,76.49,59.68
2016,6,28,16,30,829.0,87.0,3.0,21.0,553.0,74.61,58.42
2016,6,28,16,45,808.5,83.5,3.0,21.0,503.5,72.22,56.58
2016,6,28,17,0,788.0,80.0,3.0,21.0,454.0,69.74,54.66
2016,6,28,17,15,758.5,76.0,2.95,20.5,402.5,66.65,52.3
2016,6,28,17,30,729.0,72.0,2.9,20.0,351.0,63.5,49.84
2016,6,28,17,45,689.5,66.5,2.9,19.5,300.5,58.99,46.12
2016,6,28,18,0,650.0,61.0,2.9,19.0,250.0,50.22,38.57
2016,6,28,18,15,590.0,55.0,2.85,18.0,201.0,45.32,34.33
2016,6,28,18,30,530.0,49.0,2.8,17.0,152.0,40.46,29.93
2016,6,28,18,45,437.0,40.5,2.75,16.5,109.0,33.42,23.35
2016,6,28,19,0,344.0,32.0,2.7,16.0,66.0,26.45,16.27
2016,6,28,19,15,172.0,16.0,2.8,15.5,33.0,12.95,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,160.5,17.0,2.65,11.5,33.5,76.13,17.77
2016,6,29,5,30,321.0,34.0,2.6,12.0,67.0,165.52,120.94
2016,6,29,5,45,418.0,43.0,2.6,12.5,110.5,233.36,183.41
2016,6,29,6,0,515.0,52.0,2.6,13.0,154.0,311.02,251.64
2016,6,29,6,15,319.0,83.0,2.55,13.5,152.0,268.27,220.59
2016,6,29,6,30,123.0,114.0,2.5,14.0,150.0,185.77,152.75
2016,6,29,6,45,136.0,134.0,2.5,14.5,181.0,218.64,180.49
2016,6,29,7,0,149.0,154.0,2.5,15.0,212.0,252.22,207.83
2016,6,29,7,15,83.5,161.5,2.45,15.5,195.0,204.85,167.22
2016,6,29,7,30,18.0,169.0,2.4,16.0,178.0,153.3,122.72
2016,6,29,7,45,94.0,207.5,2.4,16.5,260.0,261.29,211.68
2016,6,29,8,0,170.0,246.0,2.4,17.0,342.0,378.82,304.47
2016,6,29,8,15,186.0,268.0,2.4,17.5,381.5,417.1,332.29
2016,6,29,8,30,202.0,290.0,2.4,18.0,421.0,455.27,359.86
2016,6,29,8,45,140.5,306.5,2.4,18.5,400.5,420.35,329.97
2016,6,29,9,0,79.0,323.0,2.4,19.0,380.0,362.84,283.35
2016,6,29,9,15,104.5,349.0,2.4,19.5,429.0,409.56,318.39
2016,6,29,9,30,130.0,375.0,2.4,20.0,478.0,475.8,366.55
2016,6,29,9,45,525.0,243.5,2.45,20.5,683.5,743.81,568.19
2016,6,29,10,0,920.0,112.0,2.5,21.0,889.0,960.11,715.06
2016,6,29,10,15,925.5,113.0,2.55,21.0,917.5,961.02,713.02
2016,6,29,10,30,931.0,114.0,2.6,21.0,946.0,958.02,710.64
2016,6,29,10,45,936.0,115.0,2.65,21.5,967.5,950.63,704.14
2016,6,29,11,0,941.0,116.0,2.7,22.0,989.0,939.31,695.19
2016,6,29,11,15,943.5,116.5,2.7,22.0,1003.5,921.51,682.98
2016,6,29,11,30,946.0,117.0,2.7,22.0,1018.0,899.98,668.39
2016,6,29,11,45,947.5,117.5,2.75,22.0,1025.5,874.03,651.25
2016,6,29,12,0,949.0,118.0,2.8,22.0,1033.0,844.68,631.78
2016,6,29,12,15,948.5,117.5,2.85,22.0,1033.0,809.82,608.23
2016,6,29,12,30,948.0,117.0,2.9,22.0,1033.0,772.07,580.99
2016,6,29,12,45,946.5,117.0,2.95,22.0,1025.0,731.3,550.97
2016,6,29,13,0,945.0,117.0,3.0,22.0,1017.0,687.99,518.38
2016,6,29,13,15,942.5,116.5,3.0,22.0,1002.5,641.37,482.31
2016,6,29,13,30,940.0,116.0,3.0,22.0,988.0,592.61,443.67
2016,6,29,13,45,936.0,114.5,3.05,22.0,966.0,540.5,401.53
2016,6,29,14,0,932.0,113.0,3.1,22.0,944.0,486.79,356.88
2016,6,29,14,15,926.0,112.0,3.1,21.5,915.5,431.28,310.13
2016,6,29,14,30,920.0,111.0,3.1,21.0,887.0,374.82,261.5
2016,6,29,14,45,912.5,109.0,3.1,21.0,852.5,316.6,210.78
2016,6,29,15,0,905.0,107.0,3.1,21.0,818.0,258.08,161.21
2016,6,29,15,15,894.5,105.0,3.1,21.0,778.0,199.08,115.91
2016,6,29,15,30,884.0,103.0,3.1,21.0,738.0,140.59,81.32
2016,6,29,15,45,625.5,179.5,3.1,21.0,615.5,114.16,91.04
2016,6,29,16,0,367.0,256.0,3.1,21.0,493.0,159.82,129.4
2016,6,29,16,15,321.0,244.0,3.1,20.5,440.0,153.45,124.65
2016,6,29,16,30,275.0,232.0,3.1,20.0,387.0,146.87,119.78
2016,6,29,16,45,234.0,214.0,3.1,20.0,337.5,137.02,111.89
2016,6,29,17,0,193.0,196.0,3.1,20.0,288.0,131.05,107.22
2016,6,29,17,15,453.5,136.0,3.1,19.5,319.0,94.38,76.4
2016,6,29,17,30,714.0,76.0,3.1,19.0,350.0,61.26,48.08
2016,6,29,17,45,670.0,71.0,3.15,18.5,298.5,57.45,44.97
2016,6,29,18,0,626.0,66.0,3.2,18.0,247.0,53.63,41.73
2016,6,29,18,15,562.5,59.0,3.15,17.0,198.5,48.1,36.92
2016,6,29,18,30,499.0,52.0,3.1,16.0,150.0,42.58,31.92
2016,6,29,18,45,398.5,43.0,3.1,15.5,107.0,35.22,25.02
2016,6,29,19,0,298.0,34.0,3.1,15.0,64.0,27.94,17.57
2016,6,29,19,15,149.0,17.0,3.1,14.5,32.0,13.73,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,123.0,18.0,1.75,12.5,30.5,63.73,10.97
2016,6,30,5,30,246.0,36.0,1.7,13.0,61.0,140.47,101.7
2016,6,30,5,45,339.0,47.5,1.7,14.0,102.5,203.37,158.56
2016,6,30,6,0,432.0,59.0,1.7,15.0,144.0,279.98,224.33
2016,6,30,6,15,496.5,67.5,1.6,15.0,191.5,345.97,281.06
2016,6,30,6,30,561.0,76.0,1.5,15.0,239.0,417.03,340.0
2016,6,30,6,45,607.5,82.5,1.4,15.5,289.5,479.74,389.48
2016,6,30,7,0,654.0,89.0,1.3,16.0,340.0,544.75,438.52
2016,6,30,7,15,687.5,94.0,1.25,16.5,391.0,600.99,479.21
2016,6,30,7,30,721.0,99.0,1.2,17.0,442.0,657.5,518.54
2016,6,30,7,45,747.5,103.0,1.2,18.0,492.5,707.43,550.77
2016,6,30,8,0,774.0,107.0,1.2,19.0,543.0,752.56,578.03
2016,6,30,8,15,793.0,110.5,1.15,19.5,590.5,793.36,602.14
2016,6,30,8,30,812.0,114.0,1.1,20.0,638.0,831.96,624.21
2016,6,30,8,45,826.5,117.0,1.1,20.5,682.0,863.65,641.97
2016,6,30,9,0,841.0,120.0,1.1,21.0,726.0,892.42,657.68
2016,6,30,9,15,852.5,122.5,1.15,21.0,765.5,914.84,671.23
2016,6,30,9,30,864.0,125.0,1.2,21.0,805.0,921.43,674.68
2016,6,30,9,45,881.0,122.5,1.25,21.5,841.5,936.69,682.73
2016,6,30,10,0,898.0,120.0,1.3,22.0,878.0,948.42,688.46
2016,6,30,10,15,904.0,121.5,1.4,22.0,906.0,950.22,690.03
2016,6,30,10,30,910.0,123.0,1.5,22.0,934.0,948.16,689.31
2016,6,30,10,45,914.0,124.5,1.6,22.5,955.5,940.41,683.69
2016,6,30,11,0,918.0,126.0,1.7,23.0,977.0,928.81,675.68
2016,6,30,11,15,920.5,126.5,1.8,23.0,992.0,911.26,665.14
2016,6,30,11,30,923.0,127.0,1.9,23.0,1007.0,890.05,652.2
2016,6,30,11,45,924.0,127.5,2.05,23.0,1014.0,864.11,636.51
2016,6,30,12,0,925.0,128.0,2.2,23.0,1021.0,834.87,618.41
2016,6,30,12,15,925.0,128.0,2.3,23.0,1020.5,801.38,596.29
2016,6,30,12,30,925.0,128.0,2.4,23.0,1020.0,765.05,570.79
2016,6,30,12,45,920.5,129.5,2.5,23.0,1011.5,724.08,541.34
2016,6,30,13,0,916.0,131.0,2.6,23.0,1003.0,680.86,509.47
2016,6,30,13,15,912.5,130.0,2.65,23.0,988.0,634.42,474.18
2016,6,30,13,30,909.0,129.0,2.7,23.0,973.0,586.04,436.41
2016,6,30,13,45,906.5,126.5,2.75,23.0,951.5,535.38,395.78
2016,6,30,14,0,904.0,124.0,2.8,23.0,930.0,483.06,352.61
2016,6,30,14,15,897.5,122.5,2.85,23.0,901.5,428.4,306.49
2016,6,30,14,30,891.0,121.0,2.9,23.0,873.0,372.9,258.74
2016,6,30,14,45,884.0,118.0,2.95,23.0,839.0,315.71,209.47
2016,6,30,15,0,877.0,115.0,3.0,23.0,805.0,258.22,161.22
2016,6,30,15,15,866.0,112.5,3.0,23.0,765.0,200.37,117.1
2016,6,30,15,30,855.0,110.0,3.0,23.0,725.0,143.13,83.22
2016,6,30,15,45,841.5,107.0,3.05,23.0,681.0,85.44,66.4
2016,6,30,16,0,828.0,104.0,3.1,23.0,637.0,84.18,65.59
2016,6,30,16,15,809.5,100.5,3.1,22.5,589.5,82.35,64.39
2016,6,30,16,30,791.0,97.0,3.1,22.0,542.0,80.41,63.09
2016,6,30,16,45,767.0,93.5,3.1,22.0,492.0,78.25,61.48
2016,6,30,17,0,743.0,90.0,3.1,22.0,442.0,76.02,59.79
2016,6,30,17,15,711.0,85.0,3.05,21.5,391.5,66.9,52.29
2016,6,30,17,30,679.0,80.0,3.0,21.0,341.0,63.48,49.62
2016,6,30,17,45,635.5,74.5,2.95,20.5,290.5,59.48,46.36
2016,6,30,18,0,592.0,69.0,2.9,20.0,240.0,55.45,42.97
2016,6,30,18,15,528.5,61.5,2.8,19.0,192.0,49.67,37.98
2016,6,30,18,30,465.0,54.0,2.7,18.0,144.0,43.89,32.79
2016,6,30,18,45,370.5,44.0,2.65,17.5,103.0,35.86,25.35
2016,6,30,19,0,276.0,34.0,2.6,17.0,62.0,27.85,17.32
2016,6,30,19,15,138.0,17.0,2.7,16.5,31.0,13.04,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,121.5,17.5,2.3,13.0,30.0,62.46,7.14
2016,7,1,5,30,243.0,35.0,2.3,13.0,60.0,138.3,99.74
2016,7,1,5,45,337.5,46.0,2.35,13.5,100.5,203.66,159.28
2016,7,1,6,0,432.0,57.0,2.4,14.0,141.0,278.05,224.21
2016,7,1,6,15,495.5,65.0,2.35,14.5,188.0,342.92,280.37
2016,7,1,6,30,559.0,73.0,2.3,15.0,235.0,412.78,338.72
2016,7,1,6,45,604.0,79.0,2.25,15.5,284.5,473.88,388.03
2016,7,1,7,0,649.0,85.0,2.2,16.0,334.0,537.16,437.14
2016,7,1,7,15,682.0,90.0,2.1,16.0,384.5,592.81,479.21
2016,7,1,7,30,715.0,95.0,2.0,16.0,435.0,648.75,520.07
2016,7,1,7,45,741.0,99.0,1.95,16.5,484.5,694.66,551.03
2016,7,1,8,0,767.0,103.0,1.9,17.0,534.0,743.01,582.39
2016,7,1,8,15,786.0,106.0,1.85,17.5,581.0,783.11,607.09
2016,7,1,8,30,805.0,109.0,1.8,18.0,628.0,821.04,629.82
2016,7,1,8,45,820.0,112.0,1.8,18.5,672.0,853.08,648.6
2016,7,1,9,0,835.0,115.0,1.8,19.0,716.0,882.26,665.27
2016,7,1,9,15,846.5,117.0,1.85,19.0,755.0,892.54,670.97
2016,7,1,9,30,858.0,119.0,1.9,19.0,794.0,910.7,682.27
2016,7,1,9,45,867.5,121.0,1.95,19.5,828.5,923.57,688.71
2016,7,1,10,0,877.0,123.0,2.0,20.0,863.0,932.82,692.87
2016,7,1,10,15,883.5,124.5,2.0,20.0,891.0,935.12,693.35
2016,7,1,10,30,890.0,126.0,2.0,20.0,919.0,933.64,691.53
2016,7,1,10,45,895.5,126.5,2.05,20.0,941.0,926.54,686.69
2016,7,1,11,0,901.0,127.0,2.1,20.0,963.0,915.66,679.49
2016,7,1,11,15,904.0,128.0,2.15,20.0,977.5,899.28,668.74
2016,7,1,11,30,907.0,129.0,2.2,20.0,992.0,879.28,655.63
2016,7,1,11,45,909.0,129.0,2.25,20.5,999.5,854.15,637.85
2016,7,1,12,0,911.0,129.0,2.3,21.0,1007.0,825.74,617.9
2016,7,1,12,15,911.0,129.0,2.35,20.5,1007.0,792.72,596.52
2016,7,1,12,30,911.0,129.0,2.4,20.0,1007.0,756.89,571.81
2016,7,1,12,45,903.5,132.5,2.45,20.0,998.0,715.89,541.63
2016,7,1,13,0,896.0,136.0,2.5,20.0,989.0,672.85,509.26
2016,7,1,13,15,893.0,135.5,2.55,20.0,974.5,627.88,474.68
2016,7,1,13,30,890.0,135.0,2.6,20.0,960.0,580.96,437.61
2016,7,1,13,45,886.5,132.5,2.65,20.0,938.5,530.7,396.93
2016,7,1,14,0,883.0,130.0,2.7,20.0,917.0,478.92,353.82
2016,7,1,14,15,876.0,128.5,2.7,20.0,889.0,425.12,307.91
2016,7,1,14,30,869.0,127.0,2.7,20.0,861.0,370.56,260.49
2016,7,1,14,45,861.5,124.5,2.75,20.0,827.0,314.73,211.91
2016,7,1,15,0,854.0,122.0,2.8,20.0,793.0,258.64,164.35
2016,7,1,15,15,842.0,119.5,2.8,20.0,753.5,194.89,115.05
2016,7,1,15,30,830.0,117.0,2.8,20.0,714.0,137.89,80.48
2016,7,1,15,45,816.0,113.5,2.8,20.0,670.5,88.67,69.93
2016,7,1,16,0,802.0,110.0,2.8,20.0,627.0,87.27,69.0
2016,7,1,16,15,783.0,106.5,2.8,19.5,580.0,85.61,67.94
2016,7,1,16,30,764.0,103.0,2.8,19.0,533.0,83.84,66.79
2016,7,1,16,45,740.0,98.5,2.8,19.0,483.5,81.16,64.73
2016,7,1,17,0,716.0,94.0,2.8,19.0,434.0,72.32,57.33
2016,7,1,17,15,683.0,89.0,2.75,18.5,383.5,69.1,54.86
2016,7,1,17,30,650.0,84.0,2.7,18.0,333.0,65.82,52.28
2016,7,1,17,45,605.5,78.0,2.7,18.0,283.5,61.59,48.69
2016,7,1,18,0,561.0,72.0,2.7,18.0,234.0,57.33,44.97
2016,7,1,18,15,497.5,64.0,2.65,17.5,187.0,51.3,39.65
2016,7,1,18,30,434.0,56.0,2.6,17.0,140.0,45.24,34.11
2016,7,1,18,45,339.5,45.0,2.55,16.5,99.5,36.5,26.01
2016,7,1,19,0,245.0,34.0,2.5,16.0,59.0,25.92,15.8
2016,7,1,19,15,122.5,17.0,2.5,15.5,29.5,13.0,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
