Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,121.0,17.0,2.15,11.5,29.0,61.5,3.09
2016,7,2,5,30,242.0,34.0,2.2,12.0,58.0,136.82,98.56
2016,7,2,5,45,339.5,44.5,2.25,12.5,99.0,203.06,159.21
2016,7,2,6,0,437.0,55.0,2.3,13.0,140.0,278.36,225.13
2016,7,2,6,15,501.0,63.0,2.3,13.0,187.0,343.63,282.42
2016,7,2,6,30,565.0,71.0,2.3,13.0,234.0,414.0,342.25
2016,7,2,6,45,611.5,77.0,2.3,13.5,284.0,476.24,393.01
2016,7,2,7,0,658.0,83.0,2.3,14.0,334.0,540.82,443.72
2016,7,2,7,15,690.5,87.5,2.3,14.5,384.5,595.94,485.33
2016,7,2,7,30,723.0,92.0,2.3,15.0,435.0,651.28,525.74
2016,7,2,7,45,748.5,96.0,2.3,15.5,484.5,697.39,557.33
2016,7,2,8,0,774.0,100.0,2.3,16.0,534.0,745.62,589.36
2016,7,2,8,15,793.0,103.0,2.3,16.0,581.5,785.94,616.16
2016,7,2,8,30,812.0,106.0,2.3,16.0,629.0,824.1,641.13
2016,7,2,8,45,827.5,108.5,2.3,16.5,672.5,856.23,660.4
2016,7,2,9,0,843.0,111.0,2.3,17.0,716.0,885.52,677.52
2016,7,2,9,15,854.0,113.5,2.3,17.0,755.5,896.31,683.16
2016,7,2,9,30,865.0,116.0,2.3,17.0,795.0,914.69,694.25
2016,7,2,9,45,862.5,124.5,2.3,17.5,826.5,923.07,697.22
2016,7,2,10,0,860.0,133.0,2.3,18.0,858.0,927.45,697.69
2016,7,2,10,15,867.0,134.5,2.3,18.0,886.0,930.12,698.48
2016,7,2,10,30,874.0,136.0,2.3,18.0,914.0,929.04,696.91
2016,7,2,10,45,878.5,137.5,2.35,18.5,936.0,921.95,690.61
2016,7,2,11,0,883.0,139.0,2.4,19.0,958.0,911.1,681.97
2016,7,2,11,15,886.5,140.0,2.4,19.0,972.5,895.26,670.93
2016,7,2,11,30,890.0,141.0,2.4,19.0,987.0,875.83,657.59
2016,7,2,11,45,891.0,141.5,2.45,19.0,994.5,850.49,640.68
2016,7,2,12,0,892.0,142.0,2.5,19.0,1002.0,821.97,621.58
2016,7,2,12,15,892.5,142.0,2.5,19.0,1002.5,789.7,598.6
2016,7,2,12,30,893.0,142.0,2.5,19.0,1003.0,754.67,572.81
2016,7,2,12,45,898.5,137.0,2.55,19.0,997.5,716.82,544.89
2016,7,2,13,0,904.0,132.0,2.6,19.0,992.0,676.15,514.18
2016,7,2,13,15,901.0,131.5,2.6,19.0,977.5,630.87,478.96
2016,7,2,13,30,898.0,131.0,2.6,19.0,963.0,583.61,441.3
2016,7,2,13,45,893.0,129.5,2.65,19.0,941.5,532.91,400.14
2016,7,2,14,0,888.0,128.0,2.7,19.0,920.0,480.81,356.64
2016,7,2,14,15,881.5,126.5,2.7,19.0,891.5,426.93,310.47
2016,7,2,14,30,875.0,125.0,2.7,19.0,863.0,372.23,262.72
2016,7,2,14,45,866.0,123.0,2.7,19.0,829.0,315.95,213.57
2016,7,2,15,0,857.0,121.0,2.7,19.0,795.0,259.58,165.6
2016,7,2,15,15,845.5,119.0,2.7,18.5,755.5,195.98,116.36
2016,7,2,15,30,834.0,117.0,2.7,18.0,716.0,139.09,81.68
2016,7,2,15,45,818.0,114.0,2.7,18.0,672.0,89.04,70.8
2016,7,2,16,0,802.0,111.0,2.7,18.0,628.0,87.91,70.1
2016,7,2,16,15,782.5,107.5,2.65,17.5,580.5,86.25,69.04
2016,7,2,16,30,763.0,104.0,2.6,17.0,533.0,84.5,67.89
2016,7,2,16,45,736.5,100.5,2.6,17.0,483.5,76.14,60.89
2016,7,2,17,0,710.0,97.0,2.6,17.0,434.0,74.18,59.42
2016,7,2,17,15,677.0,91.5,2.55,16.5,383.5,70.7,56.7
2016,7,2,17,30,644.0,86.0,2.5,16.0,333.0,67.13,53.86
2016,7,2,17,45,597.0,80.0,2.5,16.0,283.0,62.93,50.27
2016,7,2,18,0,550.0,74.0,2.5,16.0,233.0,58.71,46.57
2016,7,2,18,15,486.0,65.5,2.45,15.5,186.0,52.35,40.92
2016,7,2,18,30,422.0,57.0,2.4,15.0,139.0,45.95,35.03
2016,7,2,18,45,329.5,45.5,2.35,14.5,98.5,36.85,26.55
2016,7,2,19,0,237.0,34.0,2.3,14.0,58.0,25.88,15.91
2016,7,2,19,15,118.5,17.0,2.3,13.5,29.0,12.99,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.5,2.1,11.0,29.0,62.97,0.0
2016,7,3,5,30,258.0,33.0,2.2,11.0,58.0,142.57,102.67
2016,7,3,5,45,355.0,43.0,2.3,11.5,99.0,207.82,163.39
2016,7,3,6,0,452.0,53.0,2.4,12.0,140.0,283.16,229.8
2016,7,3,6,15,515.0,61.0,2.4,12.5,187.0,348.61,287.06
2016,7,3,6,30,578.0,69.0,2.4,13.0,234.0,419.09,346.56
2016,7,3,6,45,623.0,74.5,2.4,13.5,284.5,480.46,396.71
2016,7,3,7,0,668.0,80.0,2.4,14.0,335.0,544.01,446.7
2016,7,3,7,15,700.0,85.0,2.35,14.0,385.0,599.77,489.54
2016,7,3,7,30,732.0,90.0,2.3,14.0,435.0,652.65,528.97
2016,7,3,7,45,756.0,93.5,2.25,14.5,484.5,700.68,561.58
2016,7,3,8,0,780.0,97.0,2.2,15.0,534.0,747.45,592.23
2016,7,3,8,15,798.5,100.5,2.2,15.0,581.5,788.12,619.31
2016,7,3,8,30,817.0,104.0,2.2,15.0,629.0,826.6,644.51
2016,7,3,8,45,832.0,106.5,2.2,15.5,672.5,858.46,663.58
2016,7,3,9,0,847.0,109.0,2.2,16.0,716.0,876.63,673.02
2016,7,3,9,15,858.0,111.0,2.2,16.0,755.5,897.98,686.06
2016,7,3,9,30,869.0,113.0,2.2,16.0,795.0,916.0,696.8
2016,7,3,9,45,890.0,108.0,2.25,16.5,832.5,932.69,705.9
2016,7,3,10,0,911.0,103.0,2.3,17.0,870.0,945.91,712.71
2016,7,3,10,15,917.0,104.0,2.3,17.0,898.5,947.67,712.78
2016,7,3,10,30,923.0,105.0,2.3,17.0,927.0,945.56,710.5
2016,7,3,10,45,927.5,106.0,2.35,17.5,948.5,938.2,704.02
2016,7,3,11,0,932.0,107.0,2.4,18.0,970.0,926.94,695.09
2016,7,3,11,15,935.0,107.5,2.45,18.0,985.0,910.09,683.82
2016,7,3,11,30,938.0,108.0,2.5,18.0,1000.0,889.52,670.11
2016,7,3,11,45,939.0,108.5,2.55,18.5,1007.5,863.71,651.61
2016,7,3,12,0,940.0,109.0,2.6,19.0,1015.0,834.53,630.84
2016,7,3,12,15,940.0,109.0,2.6,19.0,1015.0,800.99,607.87
2016,7,3,12,30,940.0,109.0,2.6,19.0,1015.0,764.51,581.15
2016,7,3,12,45,925.0,118.0,2.65,19.0,1004.0,721.9,549.45
2016,7,3,13,0,910.0,127.0,2.7,19.0,993.0,677.48,515.74
2016,7,3,13,15,907.0,126.5,2.7,18.5,978.5,632.0,481.24
2016,7,3,13,30,904.0,126.0,2.7,18.0,964.0,584.51,444.12
2016,7,3,13,45,899.5,124.5,2.75,18.0,942.5,533.8,402.72
2016,7,3,14,0,895.0,123.0,2.8,18.0,921.0,481.61,358.89
2016,7,3,14,15,888.5,121.5,2.8,18.0,893.0,427.4,312.2
2016,7,3,14,30,882.0,120.0,2.8,18.0,865.0,372.34,263.89
2016,7,3,14,45,874.0,118.0,2.8,18.0,830.5,315.96,214.33
2016,7,3,15,0,866.0,116.0,2.8,18.0,796.0,259.36,165.81
2016,7,3,15,15,854.5,114.0,2.75,18.0,757.0,202.26,121.17
2016,7,3,15,30,843.0,112.0,2.7,18.0,718.0,137.6,79.92
2016,7,3,15,45,828.5,109.0,2.7,18.0,674.0,86.29,68.47
2016,7,3,16,0,814.0,106.0,2.7,18.0,630.0,85.07,67.68
2016,7,3,16,15,795.5,102.5,2.7,17.5,582.5,83.31,66.52
2016,7,3,16,30,777.0,99.0,2.7,17.0,535.0,81.44,65.26
2016,7,3,16,45,753.0,95.0,2.7,17.0,485.5,79.0,63.38
2016,7,3,17,0,729.0,91.0,2.7,17.0,436.0,70.62,56.32
2016,7,3,17,15,696.5,86.0,2.65,16.5,385.5,67.32,53.75
2016,7,3,17,30,664.0,81.0,2.6,16.0,335.0,63.94,51.06
2016,7,3,17,45,620.0,75.0,2.6,15.5,285.5,59.63,47.46
2016,7,3,18,0,576.0,69.0,2.6,15.0,236.0,55.27,43.71
2016,7,3,18,15,514.0,61.5,2.55,14.5,188.5,49.54,38.59
2016,7,3,18,30,452.0,54.0,2.5,14.0,141.0,43.8,33.27
2016,7,3,18,45,360.5,43.5,2.5,14.0,100.5,35.41,25.34
2016,7,3,19,0,269.0,33.0,2.5,14.0,60.0,26.99,16.8
2016,7,3,19,15,134.5,16.5,2.5,13.5,30.0,12.66,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,15.5,2.3,11.0,29.0,67.3,0.0
2016,7,4,5,30,281.0,31.0,2.4,11.0,58.0,148.79,106.55
2016,7,4,5,45,380.5,40.5,2.55,11.5,99.5,215.58,169.36
2016,7,4,6,0,480.0,50.0,2.7,12.0,141.0,292.79,237.64
2016,7,4,6,15,542.0,56.5,2.65,12.5,188.5,357.42,294.49
2016,7,4,6,30,604.0,63.0,2.6,13.0,236.0,426.9,353.33
2016,7,4,6,45,302.0,89.5,2.6,13.5,176.0,296.46,246.85
2016,7,4,7,0,0.0,116.0,2.6,14.0,116.0,94.6,74.76
2016,7,4,7,15,12.5,144.0,2.55,14.0,150.0,127.7,102.87
2016,7,4,7,30,25.0,172.0,2.5,14.0,184.0,161.74,131.09
2016,7,4,7,45,34.0,196.5,2.45,14.5,214.5,204.92,165.94
2016,7,4,8,0,43.0,221.0,2.4,15.0,245.0,235.75,190.12
2016,7,4,8,15,80.5,254.5,2.35,15.0,304.5,299.6,241.4
2016,7,4,8,30,118.0,288.0,2.3,15.0,364.0,383.51,306.89
2016,7,4,8,45,85.5,296.0,2.3,15.5,353.0,343.99,273.68
2016,7,4,9,0,53.0,304.0,2.3,16.0,342.0,321.71,254.31
2016,7,4,9,15,165.0,331.0,2.3,16.0,459.0,466.9,368.08
2016,7,4,9,30,277.0,358.0,2.3,16.0,576.0,613.78,477.51
2016,7,4,9,45,310.5,368.5,2.35,16.5,622.0,652.57,503.61
2016,7,4,10,0,344.0,379.0,2.4,17.0,668.0,689.84,529.03
2016,7,4,10,15,390.5,369.0,2.4,17.0,708.0,717.45,548.72
2016,7,4,10,30,437.0,359.0,2.4,17.0,748.0,759.44,578.03
2016,7,4,10,45,667.0,243.5,2.45,17.5,853.5,855.57,648.73
2016,7,4,11,0,897.0,128.0,2.5,18.0,959.0,915.89,689.36
2016,7,4,11,15,900.0,129.0,2.5,18.0,973.5,899.68,677.33
2016,7,4,11,30,903.0,130.0,2.5,18.0,988.0,879.84,663.64
2016,7,4,11,45,903.0,131.0,2.55,18.0,995.0,854.05,646.32
2016,7,4,12,0,903.0,132.0,2.6,18.0,1002.0,825.05,626.78
2016,7,4,12,15,902.5,132.0,2.6,18.0,1001.5,791.91,603.42
2016,7,4,12,30,902.0,132.0,2.6,18.0,1001.0,756.0,576.88
2016,7,4,12,45,911.0,125.0,2.65,18.5,996.5,718.78,548.25
2016,7,4,13,0,920.0,118.0,2.7,19.0,992.0,678.43,516.7
2016,7,4,13,15,916.5,117.0,2.7,18.5,977.5,631.96,481.46
2016,7,4,13,30,913.0,116.0,2.7,18.0,963.0,583.53,443.62
2016,7,4,13,45,908.5,115.0,2.7,18.0,941.0,532.81,402.01
2016,7,4,14,0,904.0,114.0,2.7,18.0,919.0,480.58,358.01
2016,7,4,14,15,897.5,112.5,2.7,18.0,891.0,425.97,310.99
2016,7,4,14,30,891.0,111.0,2.7,18.0,863.0,370.5,262.31
2016,7,4,14,45,883.0,109.0,2.7,18.0,829.0,313.68,212.33
2016,7,4,15,0,875.0,107.0,2.7,18.0,795.0,256.65,163.35
2016,7,4,15,15,864.0,105.0,2.7,17.5,755.5,199.19,118.5
2016,7,4,15,30,853.0,103.0,2.7,17.0,716.0,142.32,83.5
2016,7,4,15,45,840.5,100.0,2.75,17.0,672.5,90.54,72.37
2016,7,4,16,0,828.0,97.0,2.8,17.0,629.0,79.8,63.44
2016,7,4,16,15,810.0,94.0,2.75,16.5,582.0,78.15,62.35
2016,7,4,16,30,792.0,91.0,2.7,16.0,535.0,76.41,61.17
2016,7,4,16,45,770.5,86.5,2.7,16.0,486.0,73.46,58.83
2016,7,4,17,0,749.0,82.0,2.7,16.0,437.0,70.39,56.35
2016,7,4,17,15,480.0,115.0,2.7,15.5,333.0,81.88,66.74
2016,7,4,17,30,211.0,148.0,2.7,15.0,229.0,100.41,83.33
2016,7,4,17,45,195.5,128.5,2.7,15.0,195.0,88.54,73.05
2016,7,4,18,0,180.0,109.0,2.7,15.0,161.0,76.27,62.27
2016,7,4,18,15,332.0,79.0,2.65,14.5,152.0,57.91,45.99
2016,7,4,18,30,484.0,49.0,2.6,14.0,143.0,40.09,29.98
2016,7,4,18,45,393.5,39.5,2.55,13.5,102.0,32.35,22.72
2016,7,4,19,0,303.0,30.0,2.5,13.0,61.0,24.62,14.87
2016,7,4,19,15,151.5,15.0,2.5,12.5,30.5,12.09,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,130.0,16.0,2.65,11.5,28.5,62.29,0.0
2016,7,5,5,30,260.0,32.0,2.7,12.0,57.0,142.35,100.95
2016,7,5,5,45,357.0,42.0,2.75,12.5,97.5,207.63,162.47
2016,7,5,6,0,454.0,52.0,2.8,13.0,138.0,283.08,229.0
2016,7,5,6,15,519.0,59.5,2.75,13.0,185.5,349.15,287.34
2016,7,5,6,30,584.0,67.0,2.7,13.0,233.0,420.43,348.24
2016,7,5,6,45,292.0,85.5,2.65,13.5,168.5,286.06,238.39
2016,7,5,7,0,0.0,104.0,2.6,14.0,104.0,83.5,65.43
2016,7,5,7,15,0.0,113.5,2.55,14.5,113.5,90.83,71.5
2016,7,5,7,30,0.0,123.0,2.5,15.0,123.0,98.26,77.31
2016,7,5,7,45,4.5,151.5,2.45,15.5,154.0,126.16,100.12
2016,7,5,8,0,9.0,180.0,2.4,16.0,185.0,154.44,122.82
2016,7,5,8,15,29.5,222.0,2.35,16.0,241.0,224.34,179.43
2016,7,5,8,30,50.0,264.0,2.3,16.0,297.0,282.65,225.5
2016,7,5,8,45,105.0,298.5,2.3,16.5,372.5,363.75,289.02
2016,7,5,9,0,160.0,333.0,2.3,17.0,448.0,465.81,366.19
2016,7,5,9,15,519.5,221.5,2.35,17.0,623.0,716.87,558.71
2016,7,5,9,30,879.0,110.0,2.4,17.0,798.0,923.57,703.17
2016,7,5,9,45,889.5,110.5,2.45,17.5,833.0,936.35,707.65
2016,7,5,10,0,900.0,111.0,2.5,18.0,868.0,945.48,711.7
2016,7,5,10,15,906.5,112.5,2.55,18.0,896.5,948.15,712.89
2016,7,5,10,30,913.0,114.0,2.6,18.0,925.0,946.95,711.65
2016,7,5,10,45,918.0,115.0,2.65,18.5,947.5,940.02,705.37
2016,7,5,11,0,923.0,116.0,2.7,19.0,970.0,929.22,696.66
2016,7,5,11,15,926.5,116.5,2.75,19.0,985.5,912.83,685.61
2016,7,5,11,30,930.0,117.0,2.8,19.0,1001.0,892.73,672.13
2016,7,5,11,45,932.0,117.5,2.85,19.0,1009.0,867.78,655.36
2016,7,5,12,0,934.0,118.0,2.9,19.0,1017.0,839.42,636.23
2016,7,5,12,15,935.0,118.0,2.95,19.0,1017.5,806.67,613.98
2016,7,5,12,30,936.0,118.0,3.0,19.0,1018.0,770.92,587.78
2016,7,5,12,45,931.0,120.5,3.05,19.0,1010.5,730.12,557.32
2016,7,5,13,0,926.0,123.0,3.1,19.0,1003.0,687.01,524.48
2016,7,5,13,15,923.5,122.0,3.1,19.0,988.5,640.77,488.34
2016,7,5,13,30,921.0,121.0,3.1,19.0,974.0,592.45,449.66
2016,7,5,13,45,920.0,118.5,3.1,19.0,953.5,541.92,408.19
2016,7,5,14,0,919.0,116.0,3.1,19.0,933.0,489.54,364.02
2016,7,5,14,15,913.0,114.5,3.1,18.5,905.5,434.23,317.05
2016,7,5,14,30,907.0,113.0,3.1,18.0,878.0,377.99,268.15
2016,7,5,14,45,901.5,110.0,3.15,18.0,844.5,320.21,217.17
2016,7,5,15,0,896.0,107.0,3.2,18.0,811.0,261.93,166.91
2016,7,5,15,15,885.5,105.0,3.2,18.0,771.0,203.23,120.64
2016,7,5,15,30,875.0,103.0,3.2,18.0,731.0,145.04,84.45
2016,7,5,15,45,862.5,100.0,3.25,18.0,687.5,91.18,72.65
2016,7,5,16,0,850.0,97.0,3.3,18.0,644.0,80.41,63.71
2016,7,5,16,15,831.5,94.0,3.35,17.5,596.0,78.71,62.59
2016,7,5,16,30,813.0,91.0,3.4,17.0,548.0,76.92,61.38
2016,7,5,16,45,516.5,142.0,3.45,16.5,423.0,97.51,79.56
2016,7,5,17,0,220.0,193.0,3.5,16.0,298.0,130.0,108.1
2016,7,5,17,15,110.0,153.5,3.55,15.5,206.0,105.47,87.31
2016,7,5,17,30,0.0,114.0,3.6,15.0,114.0,83.9,68.84
2016,7,5,17,45,0.0,97.0,3.65,15.0,97.0,71.81,58.33
2016,7,5,18,0,0.0,80.0,3.7,15.0,80.0,59.64,47.58
2016,7,5,18,15,241.0,66.0,3.65,14.5,112.5,48.18,37.37
2016,7,5,18,30,482.0,52.0,3.6,14.0,145.0,42.46,32.07
2016,7,5,18,45,381.5,42.5,3.55,13.5,103.0,34.73,24.78
2016,7,5,19,0,281.0,33.0,3.5,13.0,61.0,27.07,16.86
2016,7,5,19,15,140.5,16.5,3.45,12.5,30.5,13.32,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,142.5,14.5,2.75,11.0,28.0,66.22,0.0
2016,7,6,5,30,285.0,29.0,2.7,11.0,56.0,148.4,104.84
2016,7,6,5,45,383.0,38.0,2.7,11.5,97.0,214.11,167.9
2016,7,6,6,0,481.0,47.0,2.7,12.0,138.0,290.18,235.36
2016,7,6,6,15,543.0,54.0,2.55,12.5,184.5,355.34,292.63
2016,7,6,6,30,605.0,61.0,2.4,13.0,231.0,425.46,351.83
2016,7,6,6,45,334.5,103.5,2.3,13.5,201.0,331.96,275.45
2016,7,6,7,0,64.0,146.0,2.2,14.0,171.0,176.89,144.67
2016,7,6,7,15,113.5,170.5,2.1,14.5,221.5,250.69,206.01
2016,7,6,7,30,163.0,195.0,2.0,15.0,272.0,314.95,257.49
2016,7,6,7,45,481.0,140.0,1.9,15.5,401.0,536.77,434.84
2016,7,6,8,0,799.0,85.0,1.8,16.0,530.0,750.34,590.9
2016,7,6,8,15,816.5,88.0,1.75,16.0,577.0,790.32,614.89
2016,7,6,8,30,834.0,91.0,1.7,16.0,624.0,818.87,632.21
2016,7,6,8,45,848.0,93.0,1.7,16.5,667.5,849.46,650.2
2016,7,6,9,0,862.0,95.0,1.7,17.0,711.0,877.19,666.0
2016,7,6,9,15,873.0,97.0,1.75,17.0,750.5,899.13,679.64
2016,7,6,9,30,884.0,99.0,1.8,17.0,790.0,917.68,691.11
2016,7,6,9,45,891.5,100.5,1.85,17.5,823.5,928.98,696.52
2016,7,6,10,0,899.0,102.0,1.9,18.0,857.0,936.59,699.63
2016,7,6,10,15,905.0,103.5,1.95,18.0,885.0,939.03,700.77
2016,7,6,10,30,911.0,105.0,2.0,18.0,913.0,937.62,699.53
2016,7,6,10,45,916.0,105.5,2.15,18.5,935.0,930.48,694.37
2016,7,6,11,0,921.0,106.0,2.3,19.0,957.0,919.5,686.69
2016,7,6,11,15,923.5,106.5,2.4,19.0,971.5,902.55,675.85
2016,7,6,11,30,926.0,107.0,2.5,19.0,986.0,881.92,662.55
2016,7,6,11,45,928.5,106.5,2.65,19.5,993.5,856.89,645.35
2016,7,6,12,0,931.0,106.0,2.8,20.0,1001.0,828.47,625.74
2016,7,6,12,15,930.5,106.0,2.9,19.5,1001.0,794.94,604.46
2016,7,6,12,30,930.0,106.0,3.0,19.0,1001.0,758.52,579.48
2016,7,6,12,45,635.0,273.0,3.15,19.0,882.0,660.33,503.73
2016,7,6,13,0,340.0,440.0,3.3,19.0,763.0,561.19,427.36
2016,7,6,13,15,364.0,420.0,3.4,19.0,761.5,536.36,409.12
2016,7,6,13,30,388.0,400.0,3.5,19.0,760.0,509.13,388.08
2016,7,6,13,45,350.5,407.0,3.6,19.0,726.5,467.45,355.65
2016,7,6,14,0,313.0,414.0,3.7,19.0,693.0,428.39,325.06
2016,7,6,14,15,187.0,396.0,3.7,18.5,561.5,348.52,265.59
2016,7,6,14,30,61.0,378.0,3.7,18.0,430.0,284.33,219.04
2016,7,6,14,45,49.0,349.0,3.75,18.0,389.5,254.26,196.12
2016,7,6,15,0,37.0,320.0,3.8,18.0,349.0,226.36,174.89
2016,7,6,15,15,120.0,326.0,3.8,18.0,414.0,225.54,171.03
2016,7,6,15,30,203.0,332.0,3.8,18.0,479.0,220.58,166.09
2016,7,6,15,45,130.5,301.5,3.8,18.0,393.5,184.7,151.28
2016,7,6,16,0,58.0,271.0,3.8,18.0,308.0,176.74,145.1
2016,7,6,16,15,207.5,243.0,3.75,17.5,361.5,158.0,130.03
2016,7,6,16,30,357.0,215.0,3.7,17.0,415.0,139.87,115.31
2016,7,6,16,45,561.5,145.5,3.7,17.0,427.0,101.88,83.12
2016,7,6,17,0,766.0,76.0,3.7,17.0,439.0,66.46,52.69
2016,7,6,17,15,736.5,72.0,3.7,16.5,388.5,63.32,50.25
2016,7,6,17,30,707.0,68.0,3.7,16.0,338.0,60.11,47.69
2016,7,6,17,45,667.0,63.0,3.7,15.5,288.5,55.93,44.19
2016,7,6,18,0,627.0,58.0,3.7,15.0,239.0,47.75,37.02
2016,7,6,18,15,567.0,52.0,3.6,14.5,191.5,42.82,32.6
2016,7,6,18,30,507.0,46.0,3.5,14.0,144.0,37.93,28.05
2016,7,6,18,45,415.5,37.5,3.45,14.0,102.5,30.88,21.36
2016,7,6,19,0,324.0,29.0,3.4,14.0,61.0,23.89,14.11
2016,7,6,19,15,162.0,14.5,3.35,13.5,30.5,11.71,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,154.0,13.5,3.1,11.5,28.0,68.09,0.0
2016,7,7,5,30,308.0,27.0,3.1,12.0,56.0,154.43,107.83
2016,7,7,5,45,403.0,35.5,3.1,12.5,96.5,219.5,171.37
2016,7,7,6,0,498.0,44.0,3.1,13.0,137.0,294.66,238.24
2016,7,7,6,15,558.5,50.0,3.0,13.0,183.5,358.68,295.33
2016,7,7,6,30,619.0,56.0,2.9,13.0,230.0,427.51,354.54
2016,7,7,6,45,309.5,71.0,2.85,13.5,158.0,279.96,234.0
2016,7,7,7,0,0.0,86.0,2.8,14.0,86.0,67.39,51.84
2016,7,7,7,15,0.0,111.0,2.8,14.5,111.0,88.68,69.73
2016,7,7,7,30,0.0,136.0,2.8,15.0,136.0,110.1,87.21
2016,7,7,7,45,23.0,179.0,2.8,15.5,192.0,165.85,133.41
2016,7,7,8,0,46.0,222.0,2.8,16.0,248.0,239.83,193.15
2016,7,7,8,15,31.5,222.0,2.8,16.0,240.5,226.35,181.12
2016,7,7,8,30,17.0,222.0,2.8,16.0,233.0,197.22,156.77
2016,7,7,8,45,22.0,246.0,2.85,16.5,261.0,222.24,176.27
2016,7,7,9,0,27.0,270.0,2.9,17.0,289.0,265.38,209.64
2016,7,7,9,15,48.5,310.0,2.95,17.0,347.0,322.19,254.02
2016,7,7,9,30,70.0,350.0,3.0,17.0,405.0,378.91,297.56
2016,7,7,9,45,111.5,379.0,3.1,17.0,471.0,462.59,361.41
2016,7,7,10,0,153.0,408.0,3.2,17.0,537.0,525.22,408.38
2016,7,7,10,15,251.0,404.0,3.25,17.0,623.5,625.3,483.66
2016,7,7,10,30,349.0,400.0,3.3,17.0,710.0,703.86,541.68
2016,7,7,10,45,635.0,251.5,3.35,17.5,832.0,836.85,641.5
2016,7,7,11,0,921.0,103.0,3.4,18.0,954.0,917.88,697.61
2016,7,7,11,15,924.0,103.5,3.4,18.0,969.0,901.45,685.14
2016,7,7,11,30,927.0,104.0,3.4,18.0,984.0,881.32,670.99
2016,7,7,11,45,929.5,104.0,3.4,18.0,992.0,856.77,653.83
2016,7,7,12,0,932.0,104.0,3.4,18.0,1000.0,828.8,634.31
2016,7,7,12,15,932.0,104.0,3.4,18.0,1000.0,795.67,611.13
2016,7,7,12,30,932.0,104.0,3.4,18.0,1000.0,759.59,584.5
2016,7,7,12,45,672.0,254.0,3.4,18.0,897.5,672.33,515.79
2016,7,7,13,0,412.0,404.0,3.4,18.0,795.0,582.69,445.87
2016,7,7,13,15,422.0,394.0,3.35,18.0,789.5,553.1,423.3
2016,7,7,13,30,432.0,384.0,3.3,18.0,784.0,521.85,398.66
2016,7,7,13,45,347.0,405.5,3.3,18.5,722.5,465.43,354.35
2016,7,7,14,0,262.0,427.0,3.3,19.0,661.0,415.02,315.06
2016,7,7,14,15,156.0,397.0,3.3,18.5,535.0,337.68,257.6
2016,7,7,14,30,50.0,367.0,3.3,18.0,409.0,274.11,211.25
2016,7,7,14,45,101.0,371.0,3.3,18.0,452.0,281.49,215.27
2016,7,7,15,0,152.0,375.0,3.3,18.0,495.0,273.41,206.56
2016,7,7,15,15,109.5,345.0,3.3,18.0,429.5,243.06,184.97
2016,7,7,15,30,67.0,315.0,3.3,18.0,364.0,210.26,162.15
2016,7,7,15,45,36.5,252.5,3.35,18.0,279.5,167.54,136.9
2016,7,7,16,0,6.0,190.0,3.4,18.0,195.0,138.28,112.77
2016,7,7,16,15,7.0,184.5,3.45,17.5,189.5,134.02,109.76
2016,7,7,16,30,8.0,179.0,3.5,17.0,184.0,129.64,106.6
2016,7,7,16,45,6.0,164.5,3.6,16.5,168.0,119.43,98.41
2016,7,7,17,0,4.0,150.0,3.7,16.0,152.0,109.14,90.06
2016,7,7,17,15,2.0,128.0,3.75,15.5,129.0,93.98,77.32
2016,7,7,17,30,0.0,106.0,3.8,15.0,106.0,78.64,64.23
2016,7,7,17,45,0.0,90.5,3.9,15.0,90.5,67.49,54.52
2016,7,7,18,0,0.0,75.0,4.0,15.0,75.0,56.28,44.59
2016,7,7,18,15,257.0,59.5,3.9,14.5,109.0,43.93,33.59
2016,7,7,18,30,514.0,44.0,3.8,14.0,143.0,36.43,26.71
2016,7,7,18,45,426.0,36.0,3.75,13.5,102.0,29.74,20.4
2016,7,7,19,0,338.0,28.0,3.7,13.0,61.0,23.13,13.5
2016,7,7,19,15,169.0,14.0,3.6,12.5,30.5,11.32,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,167.0,12.5,3.1,12.0,27.5,70.36,0.0
2016,7,8,5,30,334.0,25.0,3.1,12.0,55.0,161.36,111.6
2016,7,8,5,45,425.5,32.5,3.15,12.5,95.0,225.17,175.53
2016,7,8,6,0,517.0,40.0,3.2,13.0,135.0,298.72,241.43
2016,7,8,6,15,258.5,59.0,3.15,13.5,106.5,211.43,173.96
2016,7,8,6,30,0.0,78.0,3.1,14.0,78.0,62.78,48.09
2016,7,8,6,45,0.0,95.0,3.05,14.5,95.0,77.0,60.18
2016,7,8,7,0,0.0,112.0,3.0,15.0,112.0,91.16,71.88
2016,7,8,7,15,28.5,148.5,2.9,15.5,162.0,154.7,125.21
2016,7,8,7,30,57.0,185.0,2.8,16.0,212.0,212.4,172.46
2016,7,8,7,45,75.0,211.0,2.75,16.5,250.0,252.51,204.29
2016,7,8,8,0,93.0,237.0,2.7,17.0,288.0,293.39,236.13
2016,7,8,8,15,102.5,260.5,2.65,17.0,322.0,325.16,260.47
2016,7,8,8,30,112.0,284.0,2.6,17.0,356.0,356.87,284.46
2016,7,8,8,45,205.0,298.0,2.6,17.5,440.0,470.46,372.33
2016,7,8,9,0,298.0,312.0,2.6,18.0,524.0,587.97,459.42
2016,7,8,9,15,591.5,198.5,2.6,18.5,649.5,769.65,595.06
2016,7,8,9,30,885.0,85.0,2.6,19.0,775.0,905.62,686.95
2016,7,8,9,45,891.5,87.0,2.6,19.5,808.5,916.89,690.79
2016,7,8,10,0,898.0,89.0,2.6,20.0,842.0,924.46,693.38
2016,7,8,10,15,904.0,90.5,2.65,20.0,870.0,927.26,694.65
2016,7,8,10,30,910.0,92.0,2.7,20.0,898.0,926.23,693.5
2016,7,8,10,45,914.0,93.0,2.8,20.0,920.0,919.03,688.75
2016,7,8,11,0,918.0,94.0,2.9,20.0,942.0,908.01,681.53
2016,7,8,11,15,921.5,94.5,2.95,20.0,957.0,892.3,670.84
2016,7,8,11,30,925.0,95.0,3.0,20.0,972.0,872.89,657.7
2016,7,8,11,45,927.5,94.5,3.05,20.5,980.0,848.18,639.73
2016,7,8,12,0,930.0,94.0,3.1,21.0,988.0,820.06,619.48
2016,7,8,12,15,930.5,94.0,3.15,21.0,988.5,787.59,597.36
2016,7,8,12,30,931.0,94.0,3.2,21.0,989.0,752.11,572.06
2016,7,8,12,45,925.0,97.5,3.25,21.0,981.0,712.13,542.14
2016,7,8,13,0,919.0,101.0,3.3,21.0,973.0,669.84,509.86
2016,7,8,13,15,916.5,100.5,3.35,21.0,959.5,624.54,474.61
2016,7,8,13,30,914.0,100.0,3.4,21.0,946.0,577.15,436.79
2016,7,8,13,45,912.0,98.0,3.45,21.0,925.5,527.0,395.77
2016,7,8,14,0,910.0,96.0,3.5,21.0,905.0,475.09,352.13
2016,7,8,14,15,904.5,95.0,3.5,20.5,878.0,420.97,306.1
2016,7,8,14,30,899.0,94.0,3.5,20.0,851.0,365.86,258.13
2016,7,8,14,45,892.5,91.5,3.55,20.0,818.0,308.71,207.74
2016,7,8,15,0,886.0,89.0,3.6,20.0,785.0,251.18,158.1
2016,7,8,15,15,876.0,87.5,3.6,20.0,746.5,193.61,112.5
2016,7,8,15,30,866.0,86.0,3.6,20.0,708.0,136.51,76.56
2016,7,8,15,45,854.5,83.5,3.65,20.0,665.0,81.32,63.77
2016,7,8,16,0,843.0,81.0,3.7,20.0,622.0,79.41,62.37
2016,7,8,16,15,826.5,78.5,3.65,19.5,576.0,77.21,60.82
2016,7,8,16,30,810.0,76.0,3.6,19.0,530.0,74.88,59.14
2016,7,8,16,45,790.0,72.5,3.55,19.0,481.5,64.29,50.22
2016,7,8,17,0,770.0,69.0,3.5,19.0,433.0,61.6,48.08
2016,7,8,17,15,482.5,109.0,3.4,18.5,328.0,78.21,62.79
2016,7,8,17,30,195.0,149.0,3.3,18.0,223.0,103.23,84.84
2016,7,8,17,45,186.0,127.5,3.25,17.5,190.0,89.66,73.33
2016,7,8,18,0,177.0,106.0,3.2,17.0,157.0,74.39,60.13
2016,7,8,18,15,348.5,74.0,3.1,16.5,149.0,54.71,42.79
2016,7,8,18,30,520.0,42.0,3.0,16.0,141.0,34.92,25.15
2016,7,8,18,45,432.0,34.0,2.95,16.0,100.5,28.18,18.81
2016,7,8,19,0,344.0,26.0,2.9,16.0,60.0,21.5,11.92
2016,7,8,19,15,172.0,13.0,2.9,15.5,30.0,10.51,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,2.1,13.0,27.0,70.53,0.0
2016,7,9,5,30,341.0,24.0,2.1,13.0,54.0,162.82,110.81
2016,7,9,5,45,432.0,31.0,2.15,13.5,94.0,226.14,174.97
2016,7,9,6,0,523.0,38.0,2.2,14.0,134.0,296.98,238.23
2016,7,9,6,15,581.0,43.5,2.25,14.5,180.0,360.73,294.38
2016,7,9,6,30,639.0,49.0,2.3,15.0,226.0,428.91,352.11
2016,7,9,6,45,677.0,53.0,2.4,15.5,274.5,487.18,400.01
2016,7,9,7,0,715.0,57.0,2.5,16.0,323.0,546.95,447.28
2016,7,9,7,15,465.5,123.0,2.55,16.5,306.0,473.43,386.16
2016,7,9,7,30,216.0,189.0,2.6,17.0,289.0,347.9,282.79
2016,7,9,7,45,254.0,206.5,2.65,17.5,337.0,417.65,337.31
2016,7,9,8,0,292.0,224.0,2.7,18.0,385.0,473.01,378.84
2016,7,9,8,15,281.5,248.5,2.7,18.0,415.5,496.85,395.21
2016,7,9,8,30,271.0,273.0,2.7,18.0,446.0,518.63,409.96
2016,7,9,8,45,210.0,301.5,2.75,18.5,441.5,478.9,376.87
2016,7,9,9,0,149.0,330.0,2.8,19.0,437.0,454.64,355.41
2016,7,9,9,15,187.0,348.0,2.85,19.0,489.0,505.96,394.11
2016,7,9,9,30,225.0,366.0,2.9,19.0,541.0,557.04,431.72
2016,7,9,9,45,218.5,384.5,3.0,19.0,561.0,567.02,437.85
2016,7,9,10,0,212.0,403.0,3.1,19.0,581.0,575.55,443.19
2016,7,9,10,15,560.0,248.0,3.15,19.0,739.0,786.35,603.22
2016,7,9,10,30,908.0,93.0,3.2,19.0,897.0,926.52,701.38
2016,7,9,10,45,915.5,92.0,3.25,19.5,919.5,920.57,694.42
2016,7,9,11,0,923.0,91.0,3.3,20.0,942.0,910.79,686.21
2016,7,9,11,15,926.5,91.5,3.35,20.0,957.0,895.08,675.39
2016,7,9,11,30,930.0,92.0,3.4,20.0,972.0,875.65,662.1
2016,7,9,11,45,620.5,275.0,3.5,20.0,864.5,771.45,585.59
2016,7,9,12,0,311.0,458.0,3.6,20.0,757.0,642.99,487.33
2016,7,9,12,15,626.5,273.0,3.7,19.5,875.5,720.76,551.39
2016,7,9,12,30,942.0,88.0,3.8,19.0,994.0,756.39,582.77
2016,7,9,12,45,939.0,90.0,3.9,19.0,987.5,716.94,552.47
2016,7,9,13,0,936.0,92.0,4.0,19.0,981.0,674.95,520.03
2016,7,9,13,15,935.5,92.0,4.05,19.0,968.5,630.56,484.81
2016,7,9,13,30,935.0,92.0,4.1,19.0,956.0,583.81,446.81
2016,7,9,13,45,670.5,231.0,4.2,19.0,844.0,504.32,383.67
2016,7,9,14,0,406.0,370.0,4.3,19.0,732.0,439.73,333.65
2016,7,9,14,15,667.0,228.0,4.35,18.5,799.5,416.2,309.88
2016,7,9,14,30,928.0,86.0,4.4,18.0,867.0,370.9,264.23
2016,7,9,14,45,924.0,84.5,4.45,18.0,835.5,313.47,212.64
2016,7,9,15,0,920.0,83.0,4.5,18.0,804.0,255.31,161.59
2016,7,9,15,15,912.5,81.5,4.5,17.5,767.0,196.1,114.17
2016,7,9,15,30,905.0,80.0,4.5,17.0,730.0,137.04,76.46
2016,7,9,15,45,895.0,79.0,4.55,17.0,687.5,79.78,63.25
2016,7,9,16,0,885.0,78.0,4.6,17.0,645.0,78.7,62.54
2016,7,9,16,15,870.5,75.5,4.6,16.5,598.5,76.43,60.9
2016,7,9,16,30,856.0,73.0,4.6,16.0,552.0,74.02,59.14
2016,7,9,16,45,835.0,71.0,4.6,16.0,502.5,71.67,57.29
2016,7,9,17,0,814.0,69.0,4.6,16.0,453.0,62.48,49.45
2016,7,9,17,15,786.5,65.5,4.55,15.5,402.0,59.48,47.09
2016,7,9,17,30,759.0,62.0,4.5,15.0,351.0,56.43,44.63
2016,7,9,17,45,718.0,58.5,4.45,15.0,299.5,53.16,41.82
2016,7,9,18,0,677.0,55.0,4.4,15.0,248.0,49.92,38.95
2016,7,9,18,15,618.5,49.0,4.25,14.5,199.0,44.5,34.08
2016,7,9,18,30,560.0,43.0,4.1,14.0,150.0,36.03,26.34
2016,7,9,18,45,464.0,35.5,3.95,13.5,106.5,29.58,20.23
2016,7,9,19,0,368.0,28.0,3.8,13.0,63.0,23.27,13.49
2016,7,9,19,15,184.0,14.0,3.75,12.5,31.5,11.36,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,170.5,12.5,3.15,11.5,27.5,58.18,0.0
2016,7,10,5,30,341.0,25.0,3.2,12.0,55.0,164.11,110.99
2016,7,10,5,45,439.5,33.0,3.25,12.5,96.5,231.71,180.24
2016,7,10,6,0,538.0,41.0,3.3,13.0,138.0,309.87,250.17
2016,7,10,6,15,599.0,46.5,3.25,13.5,186.0,373.35,306.76
2016,7,10,6,30,660.0,52.0,3.2,14.0,234.0,444.29,367.29
2016,7,10,6,45,703.0,56.0,3.15,14.5,285.5,506.76,418.73
2016,7,10,7,0,746.0,60.0,3.1,15.0,337.0,571.07,469.51
2016,7,10,7,15,775.0,63.5,3.0,15.5,388.0,626.52,511.28
2016,7,10,7,30,804.0,67.0,2.9,16.0,439.0,681.75,550.14
2016,7,10,7,45,827.0,69.5,2.85,16.5,489.5,723.36,577.6
2016,7,10,8,0,850.0,72.0,2.8,17.0,540.0,770.33,608.38
2016,7,10,8,15,866.5,74.5,2.75,17.5,588.0,810.24,633.33
2016,7,10,8,30,883.0,77.0,2.7,18.0,636.0,847.74,656.14
2016,7,10,8,45,897.0,78.0,2.65,18.5,681.0,878.68,674.0
2016,7,10,9,0,911.0,79.0,2.6,19.0,726.0,906.62,689.61
2016,7,10,9,15,920.5,81.0,2.6,19.0,766.0,928.36,702.63
2016,7,10,9,30,930.0,83.0,2.6,19.0,806.0,946.52,713.29
2016,7,10,9,45,934.5,86.0,2.6,19.5,840.0,957.4,717.79
2016,7,10,10,0,939.0,89.0,2.6,20.0,874.0,964.33,719.8
2016,7,10,10,15,945.0,90.0,2.65,20.0,903.0,966.61,720.7
2016,7,10,10,30,951.0,91.0,2.7,20.0,932.0,964.9,719.11
2016,7,10,10,45,955.0,92.0,2.8,20.5,954.5,957.35,712.85
2016,7,10,11,0,959.0,93.0,2.9,21.0,977.0,945.82,704.05
2016,7,10,11,15,962.0,93.5,3.0,21.0,992.0,928.99,693.14
2016,7,10,11,30,965.0,94.0,3.1,21.0,1007.0,908.32,679.68
2016,7,10,11,45,966.0,94.5,3.25,21.0,1015.0,882.26,662.84
2016,7,10,12,0,967.0,95.0,3.4,21.0,1023.0,852.68,643.48
2016,7,10,12,15,967.5,95.0,3.45,21.0,1024.0,818.96,620.56
2016,7,10,12,30,968.0,95.0,3.5,21.0,1025.0,782.11,594.54
2016,7,10,12,45,962.0,98.5,3.6,21.0,1017.0,740.6,563.76
2016,7,10,13,0,956.0,102.0,3.7,21.0,1009.0,696.66,530.45
2016,7,10,13,15,953.5,101.5,3.7,21.0,994.5,649.61,493.73
2016,7,10,13,30,951.0,101.0,3.7,21.0,980.0,600.36,454.37
2016,7,10,13,45,948.0,100.0,3.75,21.0,959.0,548.48,412.0
2016,7,10,14,0,945.0,99.0,3.8,21.0,938.0,494.83,366.96
2016,7,10,14,15,940.0,97.5,3.75,21.0,910.5,438.51,318.48
2016,7,10,14,30,935.0,96.0,3.7,21.0,883.0,381.08,268.12
2016,7,10,14,45,928.5,94.5,3.7,21.0,849.0,322.37,216.47
2016,7,10,15,0,922.0,93.0,3.7,21.0,815.0,263.2,165.5
2016,7,10,15,15,912.0,91.0,3.65,21.0,775.5,202.95,117.82
2016,7,10,15,30,902.0,89.0,3.6,21.0,736.0,143.16,79.91
2016,7,10,15,45,890.0,87.0,3.6,21.0,692.0,84.44,66.13
2016,7,10,16,0,878.0,85.0,3.6,21.0,648.0,82.81,65.0
2016,7,10,16,15,861.5,82.5,3.55,20.5,600.0,80.61,63.46
2016,7,10,16,30,845.0,80.0,3.5,20.0,552.0,78.26,61.8
2016,7,10,16,45,822.5,77.0,3.5,20.0,501.5,68.09,53.29
2016,7,10,17,0,800.0,74.0,3.5,20.0,451.0,65.74,51.46
2016,7,10,17,15,770.5,70.0,3.4,19.5,399.0,62.48,48.92
2016,7,10,17,30,741.0,66.0,3.3,19.0,347.0,59.16,46.28
2016,7,10,17,45,698.0,62.0,3.25,18.5,295.5,55.61,43.36
2016,7,10,18,0,655.0,58.0,3.2,18.0,244.0,52.08,40.37
2016,7,10,18,15,593.5,51.5,3.1,17.5,195.0,42.72,32.09
2016,7,10,18,30,532.0,45.0,3.0,17.0,146.0,37.37,27.18
2016,7,10,18,45,433.0,37.0,2.9,16.5,103.0,30.62,20.83
2016,7,10,19,0,334.0,29.0,2.8,16.0,60.0,23.98,13.79
2016,7,10,19,15,167.0,14.5,2.8,15.5,30.0,11.75,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,12.5,1.2,13.5,26.0,55.65,0.0
2016,7,11,5,30,323.0,25.0,1.2,14.0,52.0,157.53,103.81
2016,7,11,5,45,423.5,33.0,1.3,14.5,93.5,225.57,172.94
2016,7,11,6,0,524.0,41.0,1.4,15.0,135.0,303.82,241.47
2016,7,11,6,15,585.5,47.0,1.4,15.5,182.5,367.33,296.63
2016,7,11,6,30,647.0,53.0,1.4,16.0,230.0,438.54,355.66
2016,7,11,6,45,689.0,57.0,1.4,16.5,280.5,499.91,404.65
2016,7,11,7,0,731.0,61.0,1.4,17.0,331.0,563.04,452.88
2016,7,11,7,15,761.0,64.5,1.4,17.5,382.0,618.64,493.5
2016,7,11,7,30,791.0,68.0,1.4,18.0,433.0,674.13,531.49
2016,7,11,7,45,813.0,71.0,1.4,18.5,483.0,715.12,557.58
2016,7,11,8,0,835.0,74.0,1.4,19.0,533.0,761.48,586.94
2016,7,11,8,15,852.0,76.5,1.45,19.0,581.0,801.39,612.83
2016,7,11,8,30,869.0,79.0,1.5,19.0,629.0,838.99,636.92
2016,7,11,8,45,881.0,81.5,1.55,19.5,673.0,869.61,654.88
2016,7,11,9,0,893.0,84.0,1.6,20.0,717.0,897.15,670.7
2016,7,11,9,15,903.5,86.0,1.65,20.0,757.0,919.51,684.34
2016,7,11,9,30,914.0,88.0,1.7,20.0,797.0,938.37,695.76
2016,7,11,9,45,914.0,93.5,1.8,20.5,829.5,947.56,700.24
2016,7,11,10,0,914.0,99.0,1.9,21.0,862.0,952.72,702.26
2016,7,11,10,15,920.0,100.5,1.95,21.0,891.0,955.39,703.55
2016,7,11,10,30,926.0,102.0,2.0,21.0,920.0,954.13,702.42
2016,7,11,10,45,930.5,103.0,2.05,21.5,942.5,947.09,696.3
2016,7,11,11,0,935.0,104.0,2.1,22.0,965.0,936.12,687.79
2016,7,11,11,15,938.5,104.5,2.15,22.0,980.5,919.93,677.29
2016,7,11,11,30,942.0,105.0,2.2,22.0,996.0,899.96,664.37
2016,7,11,11,45,944.0,105.0,2.3,22.5,1004.0,874.64,647.1
2016,7,11,12,0,946.0,105.0,2.4,23.0,1012.0,845.85,627.47
2016,7,11,12,15,946.5,105.5,2.45,22.5,1013.0,813.02,607.01
2016,7,11,12,30,947.0,106.0,2.5,22.0,1014.0,777.1,583.19
2016,7,11,12,45,948.0,104.0,2.65,22.0,1008.0,736.66,554.39
2016,7,11,13,0,949.0,102.0,2.8,22.0,1002.0,693.47,522.73
2016,7,11,13,15,947.0,101.5,2.85,22.0,988.0,647.01,487.23
2016,7,11,13,30,945.0,101.0,2.9,22.0,974.0,598.3,449.01
2016,7,11,13,45,941.5,100.0,3.0,22.0,953.0,546.43,407.39
2016,7,11,14,0,938.0,99.0,3.1,22.0,932.0,492.87,363.09
2016,7,11,14,15,933.0,98.0,3.15,22.0,904.5,437.22,315.77
2016,7,11,14,30,928.0,97.0,3.2,22.0,877.0,380.47,266.47
2016,7,11,14,45,921.5,95.0,3.25,22.0,843.5,321.77,215.24
2016,7,11,15,0,915.0,93.0,3.3,22.0,810.0,262.62,164.62
2016,7,11,15,15,905.5,91.0,3.3,21.5,770.5,202.81,117.65
2016,7,11,15,30,896.0,89.0,3.3,21.0,731.0,143.39,80.06
2016,7,11,15,45,885.0,86.5,3.3,21.0,687.5,84.25,65.97
2016,7,11,16,0,874.0,84.0,3.3,21.0,644.0,82.09,64.38
2016,7,11,16,15,857.5,81.5,3.3,20.5,596.0,79.87,62.84
2016,7,11,16,30,841.0,79.0,3.3,20.0,548.0,77.52,61.17
2016,7,11,16,45,821.0,75.5,3.3,20.0,498.0,67.03,52.38
2016,7,11,17,0,801.0,72.0,3.3,20.0,448.0,64.35,50.26
2016,7,11,17,15,771.5,68.5,3.25,19.5,396.5,61.4,47.99
2016,7,11,17,30,742.0,65.0,3.2,19.0,345.0,58.42,45.64
2016,7,11,17,45,702.5,60.0,3.2,18.5,294.0,54.11,42.05
2016,7,11,18,0,663.0,55.0,3.2,18.0,243.0,49.76,38.32
2016,7,11,18,15,602.5,49.5,3.1,17.0,194.5,44.76,33.95
2016,7,11,18,30,542.0,44.0,3.0,16.0,146.0,36.67,26.67
2016,7,11,18,45,447.5,35.5,2.95,15.5,103.0,29.5,19.95
2016,7,11,19,0,353.0,27.0,2.9,15.0,60.0,22.4,12.49
2016,7,11,19,15,176.5,13.5,2.95,14.5,30.0,10.95,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
