Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,167.0,12.0,3.15,12.0,26.0,56.86,0.0
2016,7,12,5,30,334.0,24.0,3.2,12.0,52.0,159.89,104.67
2016,7,12,5,45,432.5,32.0,3.25,12.5,93.0,228.28,177.09
2016,7,12,6,0,531.0,40.0,3.3,13.0,134.0,306.13,246.97
2016,7,12,6,15,594.0,46.0,3.25,13.5,182.5,370.87,304.69
2016,7,12,6,30,657.0,52.0,3.2,14.0,231.0,443.37,366.57
2016,7,12,6,45,471.0,92.5,3.15,14.5,234.5,403.93,334.96
2016,7,12,7,0,285.0,133.0,3.1,15.0,238.0,333.8,276.53
2016,7,12,7,15,542.5,101.0,3.05,15.5,337.0,512.71,422.06
2016,7,12,7,30,800.0,69.0,3.0,16.0,436.0,682.59,552.15
2016,7,12,7,45,821.5,72.5,2.95,16.5,487.0,731.49,584.23
2016,7,12,8,0,843.0,76.0,2.9,17.0,538.0,770.99,609.48
2016,7,12,8,15,861.0,78.5,2.8,17.0,586.5,812.0,636.23
2016,7,12,8,30,879.0,81.0,2.7,17.0,635.0,850.71,660.82
2016,7,12,8,45,891.5,83.5,2.65,17.5,680.0,882.0,678.96
2016,7,12,9,0,904.0,86.0,2.6,18.0,725.0,910.2,694.77
2016,7,12,9,15,914.5,87.5,2.55,18.5,765.5,932.18,706.2
2016,7,12,9,30,925.0,89.0,2.5,19.0,806.0,950.64,715.22
2016,7,12,9,45,934.5,89.5,2.45,19.5,841.5,963.42,720.46
2016,7,12,10,0,944.0,90.0,2.4,20.0,877.0,972.39,723.27
2016,7,12,10,15,950.0,91.0,2.4,20.0,906.5,974.71,723.69
2016,7,12,10,30,956.0,92.0,2.4,20.0,936.0,973.01,721.66
2016,7,12,10,45,960.0,93.0,2.4,20.5,958.0,965.45,714.56
2016,7,12,11,0,964.0,94.0,2.4,21.0,980.0,953.86,705.01
2016,7,12,11,15,966.5,94.5,2.45,21.0,995.0,936.52,693.62
2016,7,12,11,30,969.0,95.0,2.5,21.0,1010.0,915.33,679.75
2016,7,12,11,45,970.0,95.5,2.55,21.0,1018.0,889.15,662.55
2016,7,12,12,0,971.0,96.0,2.6,21.0,1026.0,859.44,642.95
2016,7,12,12,15,971.0,96.0,2.65,21.0,1026.5,825.17,620.14
2016,7,12,12,30,971.0,96.0,2.7,21.0,1027.0,787.78,594.36
2016,7,12,12,45,961.0,101.5,2.8,21.5,1017.0,744.92,562.11
2016,7,12,13,0,951.0,107.0,2.9,22.0,1007.0,699.85,527.61
2016,7,12,13,15,948.0,106.5,2.95,21.5,992.5,652.58,492.51
2016,7,12,13,30,945.0,106.0,3.0,21.0,978.0,603.17,454.59
2016,7,12,13,45,941.0,105.0,3.1,21.0,956.0,550.94,412.56
2016,7,12,14,0,937.0,104.0,3.2,21.0,934.0,497.06,367.87
2016,7,12,14,15,930.5,102.5,3.2,21.0,906.0,440.42,319.6
2016,7,12,14,30,924.0,101.0,3.2,21.0,878.0,382.86,269.53
2016,7,12,14,45,916.5,99.5,3.25,21.0,843.5,324.33,218.31
2016,7,12,15,0,909.0,98.0,3.3,21.0,809.0,265.46,167.76
2016,7,12,15,15,898.5,96.0,3.3,21.0,769.0,205.71,120.42
2016,7,12,15,30,888.0,94.0,3.3,21.0,729.0,146.47,82.56
2016,7,12,15,45,875.5,91.0,3.3,21.0,685.0,87.32,68.55
2016,7,12,16,0,863.0,88.0,3.3,21.0,641.0,84.21,66.18
2016,7,12,16,15,846.0,85.5,3.25,20.5,593.0,82.06,64.69
2016,7,12,16,30,829.0,83.0,3.2,20.0,545.0,72.0,56.45
2016,7,12,16,45,807.5,79.5,3.2,20.0,495.0,69.49,54.5
2016,7,12,17,0,786.0,76.0,3.2,20.0,445.0,66.89,52.46
2016,7,12,17,15,756.0,72.0,3.1,19.5,393.5,63.7,49.98
2016,7,12,17,30,726.0,68.0,3.0,19.0,342.0,60.45,47.41
2016,7,12,17,45,685.5,63.0,2.95,18.5,291.0,56.23,43.91
2016,7,12,18,0,645.0,58.0,2.9,18.0,240.0,47.99,36.76
2016,7,12,18,15,582.5,52.0,2.8,17.5,191.5,43.0,32.34
2016,7,12,18,30,520.0,46.0,2.7,17.0,143.0,38.08,27.78
2016,7,12,18,45,422.5,37.0,2.6,16.5,100.5,30.57,20.76
2016,7,12,19,0,325.0,28.0,2.5,16.0,58.0,23.13,12.92
2016,7,12,19,15,162.5,14.0,2.5,15.5,29.0,11.34,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,149.0,12.5,1.75,12.5,24.5,52.18,0.0
2016,7,13,5,30,298.0,25.0,1.7,13.0,49.0,148.16,94.4
2016,7,13,5,45,401.5,34.0,1.65,14.0,90.5,218.44,167.64
2016,7,13,6,0,505.0,43.0,1.6,15.0,132.0,298.16,237.16
2016,7,13,6,15,570.0,49.5,1.45,15.5,180.0,365.73,295.36
2016,7,13,6,30,635.0,56.0,1.3,16.0,228.0,438.61,355.22
2016,7,13,6,45,679.5,61.0,1.2,16.5,279.0,499.65,403.37
2016,7,13,7,0,724.0,66.0,1.1,17.0,330.0,565.41,452.6
2016,7,13,7,15,755.0,70.0,1.0,17.5,382.0,622.25,492.79
2016,7,13,7,30,786.0,74.0,0.9,18.0,434.0,679.04,530.21
2016,7,13,7,45,809.5,77.0,0.85,19.0,484.5,728.48,559.92
2016,7,13,8,0,833.0,80.0,0.8,20.0,535.0,776.56,587.65
2016,7,13,8,15,850.5,82.5,0.75,20.5,583.5,808.81,604.98
2016,7,13,8,30,868.0,85.0,0.7,21.0,632.0,846.83,625.9
2016,7,13,8,45,881.5,87.5,0.7,21.5,677.0,878.75,643.22
2016,7,13,9,0,895.0,90.0,0.7,22.0,722.0,907.66,658.46
2016,7,13,9,15,905.5,91.5,0.75,22.0,762.5,929.5,671.4
2016,7,13,9,30,916.0,93.0,0.8,22.0,803.0,947.85,682.27
2016,7,13,9,45,912.0,101.5,0.85,22.5,835.0,956.39,685.8
2016,7,13,10,0,908.0,110.0,0.9,23.0,867.0,960.68,686.9
2016,7,13,10,15,914.5,111.5,1.0,23.0,896.0,963.67,689.6
2016,7,13,10,30,921.0,113.0,1.1,23.0,925.0,962.74,689.9
2016,7,13,10,45,926.0,113.5,1.25,23.5,947.5,955.54,685.82
2016,7,13,11,0,931.0,114.0,1.4,24.0,970.0,944.44,679.23
2016,7,13,11,15,934.0,115.0,1.5,24.0,985.5,928.14,669.88
2016,7,13,11,30,937.0,116.0,1.6,24.0,1001.0,908.06,658.08
2016,7,13,11,45,939.0,116.0,1.7,24.5,1009.0,882.63,641.48
2016,7,13,12,0,941.0,116.0,1.8,25.0,1017.0,853.75,622.55
2016,7,13,12,15,941.0,116.0,1.9,25.0,1017.5,820.05,601.48
2016,7,13,12,30,941.0,116.0,2.0,25.0,1018.0,783.33,576.99
2016,7,13,12,45,943.5,113.0,2.15,25.0,1012.0,743.19,549.38
2016,7,13,13,0,946.0,110.0,2.3,25.0,1006.0,700.22,518.83
2016,7,13,13,15,943.5,109.5,2.4,25.0,991.5,653.39,484.19
2016,7,13,13,30,941.0,109.0,2.5,25.0,977.0,604.38,446.81
2016,7,13,13,45,937.0,108.0,2.6,25.0,955.5,552.26,405.9
2016,7,13,14,0,933.0,107.0,2.7,25.0,934.0,498.5,362.34
2016,7,13,14,15,927.0,105.5,2.75,24.5,905.5,442.18,316.04
2016,7,13,14,30,921.0,104.0,2.8,24.0,877.0,384.88,267.64
2016,7,13,14,45,913.5,102.5,2.85,24.0,843.0,326.42,217.24
2016,7,13,15,0,906.0,101.0,2.9,24.0,809.0,267.61,167.44
2016,7,13,15,15,895.5,99.0,2.95,24.0,769.0,207.93,120.73
2016,7,13,15,30,885.0,97.0,3.0,24.0,729.0,148.74,83.22
2016,7,13,15,45,872.0,94.5,3.05,24.0,685.0,89.92,69.88
2016,7,13,16,0,859.0,92.0,3.1,24.0,641.0,86.49,67.27
2016,7,13,16,15,841.5,89.5,3.1,23.5,593.0,76.13,58.92
2016,7,13,16,30,824.0,87.0,3.1,23.0,545.0,74.56,57.93
2016,7,13,16,45,802.0,83.0,3.1,23.0,495.0,71.8,55.79
2016,7,13,17,0,780.0,79.0,3.1,23.0,445.0,68.92,53.54
2016,7,13,17,15,749.5,75.0,3.05,22.5,393.5,65.8,51.17
2016,7,13,17,30,719.0,71.0,3.0,22.0,342.0,62.63,48.7
2016,7,13,17,45,677.0,66.0,2.95,21.5,290.5,54.01,41.44
2016,7,13,18,0,635.0,61.0,2.9,21.0,239.0,50.09,38.13
2016,7,13,18,15,571.5,54.0,2.7,20.0,190.5,44.43,33.22
2016,7,13,18,30,508.0,47.0,2.5,19.0,142.0,38.79,28.13
2016,7,13,18,45,410.0,38.0,2.4,18.5,99.5,31.33,21.2
2016,7,13,19,0,312.0,29.0,2.3,18.0,57.0,23.94,13.31
2016,7,13,19,15,156.0,14.5,2.25,17.5,28.5,11.76,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,158.0,12.0,1.45,13.5,24.5,54.39,0.0
2016,7,14,5,30,316.0,24.0,1.4,14.0,49.0,152.96,94.69
2016,7,14,5,45,421.5,33.0,1.35,15.0,91.0,225.63,171.95
2016,7,14,6,0,527.0,42.0,1.3,16.0,133.0,307.37,242.8
2016,7,14,6,15,591.5,48.0,1.2,16.5,181.5,375.27,300.93
2016,7,14,6,30,656.0,54.0,1.1,17.0,230.0,445.9,358.71
2016,7,14,6,45,699.5,58.5,1.0,17.5,281.5,509.48,408.23
2016,7,14,7,0,743.0,63.0,0.9,18.0,333.0,574.94,456.53
2016,7,14,7,15,773.5,67.0,0.9,18.5,385.5,632.25,497.41
2016,7,14,7,30,804.0,71.0,0.9,19.0,438.0,689.45,535.55
2016,7,14,7,45,827.0,74.0,0.9,19.5,489.0,739.19,566.89
2016,7,14,8,0,850.0,77.0,0.9,20.0,540.0,779.51,591.02
2016,7,14,8,15,867.0,79.5,0.9,20.5,588.5,820.02,614.85
2016,7,14,8,30,884.0,82.0,0.9,21.0,637.0,858.13,636.62
2016,7,14,8,45,897.5,83.5,0.95,21.5,682.0,889.39,654.42
2016,7,14,9,0,911.0,85.0,1.0,22.0,727.0,917.59,670.18
2016,7,14,9,15,921.0,87.0,1.05,22.0,767.5,939.88,683.43
2016,7,14,9,30,931.0,89.0,1.1,22.0,808.0,958.58,694.51
2016,7,14,9,45,933.5,93.0,1.2,22.5,842.0,968.7,699.78
2016,7,14,10,0,936.0,97.0,1.3,23.0,876.0,974.79,702.66
2016,7,14,10,15,942.0,98.5,1.35,23.0,905.5,977.55,704.13
2016,7,14,10,30,948.0,100.0,1.4,23.0,935.0,976.29,703.21
2016,7,14,10,45,952.5,101.0,1.5,23.5,957.5,969.13,698.08
2016,7,14,11,0,957.0,102.0,1.6,24.0,980.0,957.96,690.49
2016,7,14,11,15,959.5,102.5,1.7,24.0,995.5,940.58,680.31
2016,7,14,11,30,962.0,103.0,1.8,24.0,1011.0,919.38,667.66
2016,7,14,11,45,963.5,103.5,1.9,24.0,1019.0,893.61,651.96
2016,7,14,12,0,965.0,104.0,2.0,24.0,1027.0,864.29,633.79
2016,7,14,12,15,965.0,104.0,2.05,24.0,1027.5,830.03,611.72
2016,7,14,12,30,965.0,104.0,2.1,24.0,1028.0,792.65,586.66
2016,7,14,12,45,956.5,108.5,2.2,24.0,1018.5,750.0,556.64
2016,7,14,13,0,948.0,113.0,2.3,24.0,1009.0,705.08,524.21
2016,7,14,13,15,945.0,112.5,2.35,24.0,994.5,657.78,488.92
2016,7,14,13,30,942.0,112.0,2.4,24.0,980.0,608.33,450.99
2016,7,14,13,45,937.5,111.0,2.45,24.0,958.0,555.81,409.61
2016,7,14,14,0,933.0,110.0,2.5,24.0,936.0,501.7,365.67
2016,7,14,14,15,927.0,108.5,2.5,23.5,907.5,445.28,319.18
2016,7,14,14,30,921.0,107.0,2.5,23.0,879.0,387.88,270.61
2016,7,14,14,45,913.0,105.0,2.55,23.0,844.5,328.84,219.77
2016,7,14,15,0,905.0,103.0,2.6,23.0,810.0,269.53,169.51
2016,7,14,15,15,894.0,101.0,2.6,22.5,770.0,209.73,122.78
2016,7,14,15,30,883.0,99.0,2.6,22.0,730.0,150.48,85.1
2016,7,14,15,45,869.5,96.5,2.6,22.0,685.5,91.65,71.88
2016,7,14,16,0,856.0,94.0,2.6,22.0,641.0,87.59,68.74
2016,7,14,16,15,838.0,91.0,2.6,21.5,592.5,77.02,60.16
2016,7,14,16,30,820.0,88.0,2.6,21.0,544.0,75.15,58.91
2016,7,14,16,45,797.0,84.5,2.6,21.0,493.5,72.74,57.06
2016,7,14,17,0,774.0,81.0,2.6,21.0,443.0,70.25,55.13
2016,7,14,17,15,742.0,77.0,2.55,20.5,391.0,67.16,52.77
2016,7,14,17,30,710.0,73.0,2.5,20.0,339.0,64.03,50.33
2016,7,14,17,45,665.5,67.5,2.5,19.5,287.5,54.94,42.6
2016,7,14,18,0,621.0,62.0,2.5,19.0,236.0,50.68,38.97
2016,7,14,18,15,555.5,55.5,2.45,18.0,187.5,45.44,34.39
2016,7,14,18,30,490.0,49.0,2.4,17.0,139.0,40.25,29.65
2016,7,14,18,45,386.5,39.5,2.35,16.5,97.0,32.44,22.33
2016,7,14,19,0,283.0,30.0,2.3,16.0,55.0,24.7,13.91
2016,7,14,19,15,141.5,15.0,2.35,15.5,27.5,12.17,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,114.5,13.5,2.25,12.0,22.5,43.24,0.0
2016,7,15,5,30,229.0,27.0,2.3,12.0,45.0,125.2,75.65
2016,7,15,5,45,336.0,38.0,2.35,12.5,84.5,196.71,151.74
2016,7,15,6,0,443.0,49.0,2.4,13.0,124.0,276.94,222.8
2016,7,15,6,15,247.0,74.5,2.3,13.5,119.0,214.01,175.42
2016,7,15,6,30,51.0,100.0,2.2,14.0,114.0,123.12,99.65
2016,7,15,6,45,60.5,120.5,2.15,14.5,140.0,150.2,122.77
2016,7,15,7,0,70.0,141.0,2.1,15.0,166.0,177.86,145.64
2016,7,15,7,15,90.0,164.5,2.05,15.0,202.0,216.69,177.68
2016,7,15,7,30,110.0,188.0,2.0,15.0,238.0,272.0,222.31
2016,7,15,7,45,456.5,139.0,1.95,15.5,382.5,521.82,424.22
2016,7,15,8,0,803.0,90.0,1.9,16.0,527.0,766.05,603.7
2016,7,15,8,15,822.0,93.0,1.9,16.5,575.5,807.99,627.98
2016,7,15,8,30,841.0,96.0,1.9,17.0,624.0,847.7,652.23
2016,7,15,8,45,856.5,98.5,1.9,17.5,669.0,871.11,664.93
2016,7,15,9,0,872.0,101.0,1.9,18.0,714.0,901.29,682.3
2016,7,15,9,15,883.5,103.0,1.9,18.0,754.5,924.19,695.85
2016,7,15,9,30,895.0,105.0,1.9,18.0,795.0,943.66,707.18
2016,7,15,9,45,903.0,107.0,1.95,18.5,830.5,956.28,713.3
2016,7,15,10,0,911.0,109.0,2.0,19.0,866.0,965.11,717.07
2016,7,15,10,15,917.5,110.5,2.05,19.0,895.0,968.18,718.56
2016,7,15,10,30,924.0,112.0,2.1,19.0,924.0,967.3,717.63
2016,7,15,10,45,732.5,230.5,2.15,19.5,884.5,915.3,681.04
2016,7,15,11,0,541.0,349.0,2.2,20.0,845.0,831.48,618.48
2016,7,15,11,15,741.5,231.0,2.25,20.0,923.0,889.41,663.17
2016,7,15,11,30,942.0,113.0,2.3,20.0,1001.0,912.6,679.28
2016,7,15,11,45,944.5,113.0,2.35,20.5,1009.5,887.52,661.16
2016,7,15,12,0,947.0,113.0,2.4,21.0,1018.0,858.92,641.14
2016,7,15,12,15,947.0,113.0,2.4,21.0,1018.5,825.05,618.35
2016,7,15,12,30,947.0,113.0,2.4,21.0,1019.0,788.13,592.44
2016,7,15,12,45,936.5,118.5,2.4,21.0,1009.5,745.31,561.04
2016,7,15,13,0,926.0,124.0,2.4,21.0,1000.0,700.4,527.5
2016,7,15,13,15,923.0,123.5,2.4,20.5,985.0,653.88,493.02
2016,7,15,13,30,920.0,123.0,2.4,20.0,970.0,605.27,455.87
2016,7,15,13,45,628.0,263.5,2.4,20.0,836.0,511.91,384.36
2016,7,15,14,0,336.0,404.0,2.4,20.0,702.0,438.28,329.17
2016,7,15,14,15,340.5,386.5,2.4,20.0,680.5,401.67,300.19
2016,7,15,14,30,345.0,369.0,2.4,20.0,659.0,364.58,270.08
2016,7,15,14,45,342.5,354.5,2.4,20.0,632.5,326.88,239.39
2016,7,15,15,0,340.0,340.0,2.4,20.0,606.0,289.46,209.2
2016,7,15,15,15,428.5,289.5,2.4,19.5,607.0,239.75,167.29
2016,7,15,15,30,517.0,239.0,2.4,19.0,608.0,186.42,126.92
2016,7,15,15,45,520.0,219.0,2.4,19.0,570.5,137.0,110.82
2016,7,15,16,0,523.0,199.0,2.4,19.0,533.0,126.21,102.16
2016,7,15,16,15,500.0,193.0,2.35,18.5,492.5,124.07,100.87
2016,7,15,16,30,477.0,187.0,2.3,18.0,452.0,121.78,99.46
2016,7,15,16,45,415.5,178.0,2.3,18.0,393.0,116.75,95.5
2016,7,15,17,0,354.0,169.0,2.3,18.0,334.0,115.1,94.43
2016,7,15,17,15,510.5,125.0,2.3,17.5,332.5,88.76,72.16
2016,7,15,17,30,667.0,81.0,2.3,17.0,331.0,64.12,51.01
2016,7,15,17,45,620.5,75.0,2.35,17.0,280.0,59.77,47.31
2016,7,15,18,0,574.0,69.0,2.4,17.0,229.0,55.4,43.45
2016,7,15,18,15,505.5,61.0,2.35,16.5,181.5,49.23,37.95
2016,7,15,18,30,437.0,53.0,2.3,16.0,134.0,43.07,32.24
2016,7,15,18,45,332.5,42.5,2.3,15.5,93.0,34.64,24.3
2016,7,15,19,0,228.0,32.0,2.3,15.0,52.0,24.35,13.53
2016,7,15,19,15,114.0,16.0,2.35,14.5,26.0,12.2,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,114.0,13.0,2.2,12.5,21.5,42.75,0.0
2016,7,16,5,30,228.0,26.0,2.2,13.0,43.0,123.59,71.66
2016,7,16,5,45,337.5,36.5,2.2,13.5,83.0,196.21,150.41
2016,7,16,6,0,447.0,47.0,2.2,14.0,123.0,277.15,221.87
2016,7,16,6,15,517.5,54.5,2.1,14.5,170.5,346.17,282.08
2016,7,16,6,30,588.0,62.0,2.0,15.0,218.0,421.07,344.88
2016,7,16,6,45,322.5,100.0,1.9,15.5,188.5,324.55,267.02
2016,7,16,7,0,57.0,138.0,1.8,16.0,159.0,166.35,134.78
2016,7,16,7,15,72.0,161.5,1.7,16.0,192.0,201.22,163.85
2016,7,16,7,30,87.0,185.0,1.6,16.0,225.0,236.92,192.53
2016,7,16,7,45,231.0,193.5,1.55,16.5,315.0,389.41,315.04
2016,7,16,8,0,375.0,202.0,1.5,17.0,405.0,519.72,414.46
2016,7,16,8,15,607.5,149.0,1.5,17.5,513.0,696.42,544.96
2016,7,16,8,30,840.0,96.0,1.5,18.0,621.0,847.98,647.04
2016,7,16,8,45,856.0,98.0,1.5,18.5,666.5,871.3,658.09
2016,7,16,9,0,872.0,100.0,1.5,19.0,712.0,901.45,675.12
2016,7,16,9,15,883.5,102.0,1.55,19.0,752.5,924.41,689.11
2016,7,16,9,30,895.0,104.0,1.6,19.0,793.0,943.93,700.97
2016,7,16,9,45,902.0,106.5,1.65,19.5,828.0,956.2,706.83
2016,7,16,10,0,909.0,109.0,1.7,20.0,863.0,964.64,710.36
2016,7,16,10,15,915.5,110.5,1.8,20.0,892.5,967.74,712.57
2016,7,16,10,30,922.0,112.0,1.9,20.0,922.0,966.9,712.35
2016,7,16,10,45,926.5,113.5,2.0,20.5,944.5,960.26,707.09
2016,7,16,11,0,931.0,115.0,2.1,21.0,967.0,949.66,699.37
2016,7,16,11,15,934.0,115.5,2.15,21.0,983.0,932.92,688.5
2016,7,16,11,30,937.0,116.0,2.2,21.0,999.0,912.42,675.22
2016,7,16,11,45,939.0,116.5,2.3,21.0,1007.0,887.41,659.41
2016,7,16,12,0,941.0,117.0,2.4,21.0,1015.0,858.9,641.16
2016,7,16,12,15,941.5,117.0,2.4,21.0,1016.0,825.5,618.69
2016,7,16,12,30,942.0,117.0,2.4,21.0,1017.0,789.04,593.05
2016,7,16,12,45,941.0,116.5,2.45,21.0,1010.5,748.26,563.54
2016,7,16,13,0,940.0,116.0,2.5,21.0,1004.0,704.85,531.41
2016,7,16,13,15,937.5,115.5,2.5,20.5,989.5,658.06,496.67
2016,7,16,13,30,935.0,115.0,2.5,20.0,975.0,609.1,459.19
2016,7,16,13,45,934.0,112.0,2.55,20.0,954.5,557.14,417.55
2016,7,16,14,0,933.0,109.0,2.6,20.0,934.0,503.26,373.06
2016,7,16,14,15,927.5,108.0,2.6,20.0,906.0,447.26,325.48
2016,7,16,14,30,922.0,107.0,2.6,20.0,878.0,390.2,275.92
2016,7,16,14,45,916.0,104.0,2.6,20.0,844.0,330.86,224.08
2016,7,16,15,0,910.0,101.0,2.6,20.0,810.0,271.04,172.63
2016,7,16,15,15,899.5,99.0,2.6,19.5,770.5,210.89,124.89
2016,7,16,15,30,889.0,97.0,2.6,19.0,731.0,151.24,86.17
2016,7,16,15,45,877.0,94.5,2.65,19.0,686.5,91.97,73.03
2016,7,16,16,0,865.0,92.0,2.7,19.0,642.0,86.65,68.79
2016,7,16,16,15,847.5,89.0,2.7,18.5,594.0,75.99,60.03
2016,7,16,16,30,830.0,86.0,2.7,18.0,546.0,74.07,58.71
2016,7,16,16,45,807.5,82.5,2.7,18.0,495.0,71.6,56.79
2016,7,16,17,0,785.0,79.0,2.7,18.0,444.0,69.05,54.78
2016,7,16,17,15,753.5,75.0,2.7,17.5,392.0,65.9,52.34
2016,7,16,17,30,722.0,71.0,2.7,17.0,340.0,62.71,49.8
2016,7,16,17,45,677.5,66.0,2.7,17.0,288.5,54.04,42.26
2016,7,16,18,0,633.0,61.0,2.7,17.0,237.0,50.1,38.78
2016,7,16,18,15,567.0,54.0,2.7,16.5,188.0,44.42,33.7
2016,7,16,18,30,501.0,47.0,2.7,16.0,139.0,38.77,28.45
2016,7,16,18,45,390.5,38.0,2.7,15.5,96.5,31.27,21.36
2016,7,16,19,0,280.0,29.0,2.7,15.0,54.0,23.89,12.98
2016,7,16,19,15,140.0,14.5,2.75,14.5,27.0,11.41,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,124.0,12.5,2.95,11.5,21.5,45.28,0.0
2016,7,17,5,30,248.0,25.0,3.0,12.0,43.0,129.22,72.08
2016,7,17,5,45,364.0,34.5,3.05,12.5,83.5,205.22,157.82
2016,7,17,6,0,480.0,44.0,3.1,13.0,124.0,289.49,233.03
2016,7,17,6,15,548.5,50.5,3.05,13.5,172.0,357.97,293.79
2016,7,17,6,30,617.0,57.0,3.0,14.0,220.0,432.1,357.08
2016,7,17,6,45,308.5,82.0,3.0,14.5,163.5,296.09,246.45
2016,7,17,7,0,0.0,107.0,3.0,15.0,107.0,87.34,68.5
2016,7,17,7,15,22.5,141.0,2.95,15.0,151.5,133.54,107.85
2016,7,17,7,30,45.0,175.0,2.9,15.0,196.0,195.44,159.21
2016,7,17,7,45,154.5,199.0,2.85,15.5,281.0,320.07,261.93
2016,7,17,8,0,264.0,223.0,2.8,16.0,366.0,454.2,367.75
2016,7,17,8,15,561.0,155.0,2.8,16.0,494.0,664.77,532.23
2016,7,17,8,30,858.0,87.0,2.8,16.0,622.0,844.91,661.53
2016,7,17,8,45,871.5,89.0,2.85,16.5,666.5,876.26,679.37
2016,7,17,9,0,885.0,91.0,2.9,17.0,711.0,904.62,696.27
2016,7,17,9,15,895.0,93.0,2.95,17.0,751.0,926.59,710.02
2016,7,17,9,30,905.0,95.0,3.0,17.0,791.0,945.05,721.45
2016,7,17,9,45,906.5,100.5,3.05,17.5,824.5,955.6,726.2
2016,7,17,10,0,908.0,106.0,3.1,18.0,858.0,962.13,728.39
2016,7,17,10,15,914.0,107.0,3.1,18.0,886.5,964.36,728.8
2016,7,17,10,30,920.0,108.0,3.1,18.0,915.0,962.68,726.74
2016,7,17,10,45,924.5,109.0,3.15,18.5,937.0,955.69,720.26
2016,7,17,11,0,929.0,110.0,3.2,19.0,959.0,944.78,711.29
2016,7,17,11,15,931.5,110.5,3.25,19.0,974.0,927.75,699.65
2016,7,17,11,30,934.0,111.0,3.3,19.0,989.0,906.99,685.54
2016,7,17,11,45,935.5,111.0,3.4,19.0,997.0,881.32,668.41
2016,7,17,12,0,937.0,111.0,3.5,19.0,1005.0,852.21,648.83
2016,7,17,12,15,937.0,111.0,3.55,19.0,1005.5,818.67,625.79
2016,7,17,12,30,937.0,111.0,3.6,19.0,1006.0,782.1,599.68
2016,7,17,12,45,931.0,114.0,3.65,19.0,997.5,740.83,568.71
2016,7,17,13,0,925.0,117.0,3.7,19.0,989.0,697.24,535.35
2016,7,17,13,15,680.5,248.0,3.75,18.5,884.5,611.21,468.75
2016,7,17,13,30,436.0,379.0,3.8,18.0,780.0,529.91,406.1
2016,7,17,13,45,270.0,403.5,3.85,18.0,650.0,432.89,332.32
2016,7,17,14,0,104.0,428.0,3.9,18.0,520.0,357.36,275.2
2016,7,17,14,15,203.0,406.5,3.95,18.0,579.0,366.1,280.1
2016,7,17,14,30,302.0,385.0,4.0,18.0,638.0,361.1,272.49
2016,7,17,14,45,264.0,375.5,4.05,18.0,590.0,318.47,238.85
2016,7,17,15,0,226.0,366.0,4.1,18.0,542.0,287.85,215.33
2016,7,17,15,15,284.0,333.0,4.15,17.5,543.0,248.93,182.75
2016,7,17,15,30,342.0,300.0,4.2,17.0,544.0,211.49,154.28
2016,7,17,15,45,251.0,293.5,4.3,17.0,466.5,175.95,144.75
2016,7,17,16,0,160.0,287.0,4.4,17.0,389.0,178.38,147.27
2016,7,17,16,15,84.5,233.0,4.4,16.5,286.5,156.52,129.47
2016,7,17,16,30,9.0,179.0,4.4,16.0,184.0,129.45,106.99
2016,7,17,16,45,48.0,185.0,4.45,16.0,207.5,127.3,105.53
2016,7,17,17,0,87.0,191.0,4.5,16.0,231.0,129.79,108.05
2016,7,17,17,15,49.0,159.0,4.45,15.5,181.0,110.04,91.41
2016,7,17,17,30,11.0,127.0,4.4,15.0,131.0,92.05,76.07
2016,7,17,17,45,5.5,109.0,4.4,15.0,111.0,79.3,64.97
2016,7,17,18,0,0.0,91.0,4.4,15.0,91.0,66.5,53.63
2016,7,17,18,15,235.0,70.0,4.3,14.5,112.0,50.92,39.72
2016,7,17,18,30,470.0,49.0,4.2,14.0,133.0,40.15,29.89
2016,7,17,18,45,361.5,39.0,4.1,13.5,92.0,31.95,22.1
2016,7,17,19,0,253.0,29.0,4.0,13.0,51.0,23.82,12.82
2016,7,17,19,15,126.5,14.5,3.95,12.5,25.5,11.41,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,130.0,11.5,3.1,11.5,20.5,46.28,0.0
2016,7,18,5,30,260.0,23.0,3.2,12.0,41.0,131.25,69.27
2016,7,18,5,45,371.0,31.5,3.3,12.5,80.5,205.31,157.53
2016,7,18,6,0,482.0,40.0,3.4,13.0,120.0,286.49,230.69
2016,7,18,6,15,548.5,46.5,3.4,13.0,167.0,353.86,291.4
2016,7,18,6,30,615.0,53.0,3.4,13.0,214.0,426.84,354.92
2016,7,18,6,45,307.5,81.0,3.4,13.5,161.5,294.82,246.71
2016,7,18,7,0,0.0,109.0,3.4,14.0,109.0,89.39,70.53
2016,7,18,7,15,39.0,145.5,3.3,14.5,163.5,161.21,131.63
2016,7,18,7,30,78.0,182.0,3.2,15.0,218.0,227.79,186.69
2016,7,18,7,45,50.5,189.5,3.15,15.5,213.5,213.72,173.42
2016,7,18,8,0,23.0,197.0,3.1,16.0,209.0,183.18,146.89
2016,7,18,8,15,144.5,232.0,3.05,16.0,321.0,351.85,285.08
2016,7,18,8,30,266.0,267.0,3.0,16.0,433.0,513.81,411.43
2016,7,18,8,45,244.0,293.0,3.0,16.5,453.5,525.15,416.46
2016,7,18,9,0,222.0,319.0,3.0,17.0,474.0,513.63,405.39
2016,7,18,9,15,270.0,329.0,3.0,17.0,528.5,588.17,460.94
2016,7,18,9,30,318.0,339.0,3.0,17.0,583.0,642.03,500.11
2016,7,18,9,45,326.5,354.0,3.0,17.5,615.0,663.28,513.29
2016,7,18,10,0,335.0,369.0,3.0,18.0,647.0,682.68,525.22
2016,7,18,10,15,298.0,394.0,3.0,18.0,648.0,667.48,512.13
2016,7,18,10,30,261.0,419.0,3.0,18.0,649.0,650.31,497.92
2016,7,18,10,45,359.0,395.0,3.05,18.5,719.0,708.77,541.02
2016,7,18,11,0,457.0,371.0,3.1,19.0,789.0,779.0,590.6
2016,7,18,11,15,320.5,421.5,3.1,19.0,717.0,675.31,513.13
2016,7,18,11,30,184.0,472.0,3.1,19.0,645.0,574.78,437.58
2016,7,18,11,45,215.5,471.5,3.15,19.0,676.0,588.93,448.87
2016,7,18,12,0,247.0,471.0,3.2,19.0,707.0,610.61,464.67
2016,7,18,12,15,247.5,471.5,3.25,19.0,707.5,593.87,452.18
2016,7,18,12,30,248.0,472.0,3.3,19.0,708.0,575.91,438.92
2016,7,18,12,45,599.5,282.0,3.35,19.0,848.0,656.73,503.39
2016,7,18,13,0,951.0,92.0,3.4,19.0,988.0,696.18,534.7
2016,7,18,13,15,579.0,274.0,3.4,19.0,817.0,570.01,436.37
2016,7,18,13,30,207.0,456.0,3.4,19.0,646.0,458.12,349.87
2016,7,18,13,45,211.5,444.0,3.4,19.0,634.0,433.31,330.98
2016,7,18,14,0,216.0,432.0,3.4,19.0,622.0,407.89,310.92
2016,7,18,14,15,301.0,392.5,3.4,19.0,648.5,391.91,296.4
2016,7,18,14,30,386.0,353.0,3.4,19.0,675.0,370.44,276.03
2016,7,18,14,45,655.0,216.5,3.4,19.0,736.5,324.82,229.75
2016,7,18,15,0,924.0,80.0,3.4,19.0,798.0,261.91,166.25
2016,7,18,15,15,914.5,78.5,3.4,18.5,758.5,201.59,117.59
2016,7,18,15,30,905.0,77.0,3.4,18.0,719.0,141.64,78.0
2016,7,18,15,45,894.5,74.0,3.4,18.0,675.5,81.33,64.32
2016,7,18,16,0,884.0,71.0,3.4,18.0,632.0,74.2,58.46
2016,7,18,16,15,868.5,69.0,3.4,17.5,584.5,72.1,56.96
2016,7,18,16,30,853.0,67.0,3.4,17.0,537.0,69.88,55.35
2016,7,18,16,45,833.0,64.5,3.45,17.0,487.5,67.11,53.14
2016,7,18,17,0,813.0,62.0,3.5,17.0,438.0,64.23,50.82
2016,7,18,17,15,785.0,58.5,3.5,16.5,387.0,60.39,47.73
2016,7,18,17,30,757.0,55.0,3.5,16.0,336.0,51.13,39.79
2016,7,18,17,45,717.0,51.5,3.5,16.0,285.0,47.7,36.83
2016,7,18,18,0,677.0,48.0,3.5,16.0,234.0,44.31,33.8
2016,7,18,18,15,617.5,43.0,3.45,15.5,185.5,39.53,29.49
2016,7,18,18,30,558.0,38.0,3.4,15.0,137.0,34.83,25.07
2016,7,18,18,45,458.5,30.5,3.35,14.5,95.0,27.78,18.38
2016,7,18,19,0,359.0,23.0,3.3,14.0,53.0,20.86,10.25
2016,7,18,19,15,179.5,11.5,3.25,13.5,26.5,9.05,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,149.5,10.5,2.6,11.5,20.5,51.17,0.0
2016,7,19,5,30,299.0,21.0,2.7,12.0,41.0,142.46,70.28
2016,7,19,5,45,410.0,29.0,2.8,12.5,81.5,218.58,167.09
2016,7,19,6,0,521.0,37.0,2.9,13.0,122.0,298.15,239.48
2016,7,19,6,15,586.0,43.0,2.9,13.0,170.0,366.77,301.29
2016,7,19,6,30,651.0,49.0,2.9,13.0,218.0,440.55,365.3
2016,7,19,6,45,336.0,87.5,2.9,13.5,176.0,320.27,267.26
2016,7,19,7,0,21.0,126.0,2.9,14.0,134.0,120.1,96.82
2016,7,19,7,15,44.0,152.5,2.85,14.5,172.0,172.78,141.23
2016,7,19,7,30,67.0,179.0,2.8,15.0,210.0,216.77,177.24
2016,7,19,7,45,178.5,197.5,2.8,15.5,291.0,337.98,276.82
2016,7,19,8,0,290.0,216.0,2.8,16.0,372.0,468.89,379.84
2016,7,19,8,15,582.5,145.5,2.8,16.0,495.0,674.91,540.4
2016,7,19,8,30,875.0,75.0,2.8,16.0,618.0,848.25,663.96
2016,7,19,8,45,885.5,78.0,2.8,16.5,662.0,878.75,680.86
2016,7,19,9,0,896.0,81.0,2.8,17.0,706.0,906.07,696.62
2016,7,19,9,15,906.0,82.5,2.8,17.0,746.0,927.89,709.84
2016,7,19,9,30,916.0,84.0,2.8,17.0,786.0,946.19,720.72
2016,7,19,9,45,919.5,87.5,2.8,17.5,820.0,956.9,725.14
2016,7,19,10,0,923.0,91.0,2.8,18.0,854.0,963.66,727.06
2016,7,19,10,15,929.0,92.5,2.8,18.0,883.0,966.7,728.0
2016,7,19,10,30,935.0,94.0,2.8,18.0,912.0,965.77,726.44
2016,7,19,10,45,937.5,96.0,2.85,18.0,933.5,958.1,720.93
2016,7,19,11,0,940.0,98.0,2.9,18.0,955.0,946.46,712.9
2016,7,19,11,15,942.5,98.5,2.9,18.0,970.5,929.5,700.99
2016,7,19,11,30,945.0,99.0,2.9,18.0,986.0,908.76,686.62
2016,7,19,11,45,947.0,99.0,2.95,18.0,994.0,883.46,669.56
2016,7,19,12,0,949.0,99.0,3.0,18.0,1002.0,854.64,650.06
2016,7,19,12,15,949.5,99.0,3.0,18.0,1003.0,821.28,627.02
2016,7,19,12,30,950.0,99.0,3.0,18.0,1004.0,784.79,601.38
2016,7,19,12,45,944.0,101.5,3.05,18.5,996.0,742.81,569.05
2016,7,19,13,0,938.0,104.0,3.1,19.0,988.0,698.45,534.42
2016,7,19,13,15,935.5,103.5,3.1,19.0,973.5,651.79,498.15
2016,7,19,13,30,933.0,103.0,3.1,19.0,959.0,602.94,459.25
2016,7,19,13,45,934.0,99.0,3.15,19.0,939.0,551.29,417.25
2016,7,19,14,0,935.0,95.0,3.2,19.0,919.0,497.54,372.25
2016,7,19,14,15,929.5,94.0,3.25,19.0,891.0,441.42,324.07
2016,7,19,14,30,924.0,93.0,3.3,19.0,863.0,384.25,273.87
2016,7,19,14,45,920.0,89.5,3.35,19.0,829.5,324.96,221.38
2016,7,19,15,0,916.0,86.0,3.4,19.0,796.0,264.97,169.03
2016,7,19,15,15,906.0,84.5,3.45,18.5,757.0,204.87,120.56
2016,7,19,15,30,896.0,83.0,3.5,18.0,718.0,145.2,81.05
2016,7,19,15,45,886.5,79.5,3.55,18.0,674.5,84.99,67.45
2016,7,19,16,0,877.0,76.0,3.6,18.0,631.0,77.17,61.0
2016,7,19,16,15,861.0,73.5,3.6,17.5,583.5,74.82,59.3
2016,7,19,16,30,845.0,71.0,3.6,17.0,536.0,72.33,57.47
2016,7,19,16,45,826.5,67.5,3.6,17.0,486.5,68.98,54.77
2016,7,19,17,0,808.0,64.0,3.6,17.0,437.0,65.49,51.92
2016,7,19,17,15,779.5,60.5,3.55,16.5,385.5,55.7,43.61
2016,7,19,17,30,751.0,57.0,3.5,16.0,334.0,52.53,41.03
2016,7,19,17,45,713.5,52.5,3.5,16.0,283.5,48.42,37.47
2016,7,19,18,0,676.0,48.0,3.5,16.0,233.0,44.29,33.79
2016,7,19,18,15,615.5,43.0,3.35,15.5,184.5,39.51,29.47
2016,7,19,18,30,555.0,38.0,3.2,15.0,136.0,34.81,25.04
2016,7,19,18,45,457.5,30.5,3.1,14.5,94.0,27.79,18.35
2016,7,19,19,0,360.0,23.0,3.0,14.0,52.0,20.88,9.99
2016,7,19,19,15,180.0,11.5,2.95,13.5,26.0,9.05,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,151.0,10.0,2.45,11.5,20.0,51.31,0.0
2016,7,20,5,30,302.0,20.0,2.5,12.0,40.0,142.2,64.05
2016,7,20,5,45,414.0,28.5,2.6,12.5,80.5,220.12,167.7
2016,7,20,6,0,526.0,37.0,2.7,13.0,121.0,300.9,241.36
2016,7,20,6,15,284.0,65.0,2.7,13.5,113.0,236.14,193.69
2016,7,20,6,30,42.0,93.0,2.7,14.0,105.0,111.6,89.87
2016,7,20,6,45,48.5,113.5,2.7,14.5,129.5,136.64,111.37
2016,7,20,7,0,55.0,134.0,2.7,15.0,154.0,161.97,132.43
2016,7,20,7,15,431.0,98.5,2.6,15.0,288.5,428.4,355.98
2016,7,20,7,30,807.0,63.0,2.5,15.0,423.0,680.86,551.85
2016,7,20,7,45,830.0,65.5,2.45,15.5,474.0,729.98,583.16
2016,7,20,8,0,853.0,68.0,2.4,16.0,525.0,777.78,614.2
2016,7,20,8,15,870.0,70.0,2.35,16.5,573.5,818.26,639.26
2016,7,20,8,30,887.0,72.0,2.3,17.0,622.0,856.37,662.18
2016,7,20,8,45,900.5,73.5,2.25,17.5,667.0,888.15,680.31
2016,7,20,9,0,914.0,75.0,2.2,18.0,712.0,916.87,696.13
2016,7,20,9,15,924.0,76.5,2.2,18.0,753.0,939.08,709.26
2016,7,20,9,30,934.0,78.0,2.2,18.0,794.0,957.71,720.06
2016,7,20,9,45,934.0,84.5,2.25,18.5,827.5,968.68,725.02
2016,7,20,10,0,934.0,91.0,2.3,19.0,861.0,975.44,727.36
2016,7,20,10,15,940.0,92.0,2.3,19.0,890.5,977.97,727.91
2016,7,20,10,30,946.0,93.0,2.3,19.0,920.0,976.49,725.99
2016,7,20,10,45,952.5,92.5,2.35,19.5,943.0,969.94,720.05
2016,7,20,11,0,959.0,92.0,2.4,20.0,966.0,959.38,711.61
2016,7,20,11,15,962.0,92.5,2.45,20.0,982.0,942.64,700.58
2016,7,20,11,30,965.0,93.0,2.5,20.0,998.0,922.02,687.04
2016,7,20,11,45,968.0,92.5,2.6,20.5,1007.0,896.71,669.5
2016,7,20,12,0,971.0,92.0,2.7,21.0,1016.0,867.75,649.49
2016,7,20,12,15,971.5,92.0,2.75,21.0,1016.5,833.78,626.86
2016,7,20,12,30,972.0,92.0,2.8,21.0,1017.0,796.58,601.84
2016,7,20,12,45,971.0,91.5,2.85,21.0,1010.5,754.88,571.42
2016,7,20,13,0,970.0,91.0,2.9,21.0,1004.0,710.4,538.26
2016,7,20,13,15,968.0,90.5,2.95,21.0,989.5,662.72,501.86
2016,7,20,13,30,966.0,90.0,3.0,21.0,975.0,612.71,462.65
2016,7,20,13,45,963.5,88.5,3.1,21.0,954.0,559.54,419.99
2016,7,20,14,0,961.0,87.0,3.2,21.0,933.0,504.51,374.44
2016,7,20,14,15,955.5,86.0,3.25,20.5,905.0,447.0,326.11
2016,7,20,14,30,950.0,85.0,3.3,20.0,877.0,388.38,275.47
2016,7,20,14,45,944.0,83.5,3.35,20.0,843.0,328.41,222.51
2016,7,20,15,0,938.0,82.0,3.4,20.0,809.0,267.89,169.84
2016,7,20,15,15,929.0,80.5,3.4,19.5,769.5,206.58,120.45
2016,7,20,15,30,920.0,79.0,3.4,19.0,730.0,145.58,80.03
2016,7,20,15,45,908.5,76.5,3.45,19.0,685.5,84.4,66.68
2016,7,20,16,0,897.0,74.0,3.5,19.0,641.0,76.44,60.14
2016,7,20,16,15,881.0,72.0,3.5,18.5,593.0,74.34,58.66
2016,7,20,16,30,865.0,70.0,3.5,18.0,545.0,72.12,57.06
2016,7,20,16,45,845.0,67.0,3.55,18.0,494.0,69.02,54.59
2016,7,20,17,0,825.0,64.0,3.6,18.0,443.0,65.79,51.98
2016,7,20,17,15,796.5,60.5,3.6,17.5,391.0,56.0,43.7
2016,7,20,17,30,768.0,57.0,3.6,17.0,339.0,52.79,41.1
2016,7,20,17,45,728.0,53.0,3.6,17.0,287.5,49.01,37.83
2016,7,20,18,0,688.0,49.0,3.6,17.0,236.0,45.23,34.47
2016,7,20,18,15,626.0,43.5,3.5,16.5,186.5,40.02,29.78
2016,7,20,18,30,564.0,38.0,3.4,16.0,137.0,34.88,24.97
2016,7,20,18,45,461.0,30.5,3.35,15.5,94.5,27.81,18.24
2016,7,20,19,0,358.0,23.0,3.3,15.0,52.0,19.18,8.35
2016,7,20,19,15,179.0,11.5,3.3,14.5,26.0,9.05,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,2.9,11.5,19.5,51.86,0.0
2016,7,21,5,30,305.0,20.0,3.0,12.0,39.0,142.97,57.14
2016,7,21,5,45,418.0,28.0,3.15,12.5,79.5,217.93,165.58
2016,7,21,6,0,531.0,36.0,3.3,13.0,120.0,302.72,243.1
2016,7,21,6,15,597.0,41.5,3.3,13.5,168.0,371.99,305.27
2016,7,21,6,30,663.0,47.0,3.3,14.0,216.0,446.47,369.43
2016,7,21,6,45,707.5,51.0,3.3,14.5,267.5,510.75,422.95
2016,7,21,7,0,752.0,55.0,3.3,15.0,319.0,577.08,475.83
2016,7,21,7,15,782.0,58.5,3.2,15.5,370.5,634.24,518.86
2016,7,21,7,30,812.0,62.0,3.1,16.0,422.0,684.42,553.67
2016,7,21,7,45,835.0,64.0,3.05,16.5,473.0,733.19,586.61
2016,7,21,8,0,858.0,66.0,3.0,17.0,524.0,780.63,617.7
2016,7,21,8,15,875.0,68.0,2.95,17.0,572.5,821.35,644.44
2016,7,21,8,30,892.0,70.0,2.9,17.0,621.0,859.68,669.11
2016,7,21,8,45,905.5,71.5,2.85,17.5,666.5,891.64,687.72
2016,7,21,9,0,919.0,73.0,2.8,18.0,712.0,920.53,704.0
2016,7,21,9,15,929.0,74.5,2.8,18.5,752.5,942.89,716.08
2016,7,21,9,30,939.0,76.0,2.8,19.0,793.0,961.65,725.73
2016,7,21,9,45,943.5,79.5,2.8,19.5,828.5,973.67,730.92
2016,7,21,10,0,948.0,83.0,2.8,20.0,864.0,981.66,733.54
2016,7,21,10,15,954.5,84.0,2.85,20.0,893.5,984.8,734.94
2016,7,21,10,30,961.0,85.0,2.9,20.0,923.0,983.88,733.8
2016,7,21,10,45,966.5,85.0,2.95,20.0,946.5,976.92,728.81
2016,7,21,11,0,972.0,85.0,3.0,20.0,970.0,965.9,721.25
2016,7,21,11,15,975.0,85.5,3.1,20.0,986.0,949.08,710.3
2016,7,21,11,30,978.0,86.0,3.2,20.0,1002.0,928.32,696.75
2016,7,21,11,45,980.0,86.0,3.3,20.0,1010.5,902.42,679.68
2016,7,21,12,0,982.0,86.0,3.4,20.0,1019.0,872.86,660.04
2016,7,21,12,15,982.5,86.0,3.45,20.0,1020.5,838.62,636.78
2016,7,21,12,30,983.0,86.0,3.5,20.0,1022.0,801.1,611.1
2016,7,21,12,45,703.0,240.0,3.6,20.0,907.0,700.38,533.87
2016,7,21,13,0,423.0,394.0,3.7,20.0,792.0,596.57,454.18
2016,7,21,13,15,416.5,389.0,3.7,20.0,776.0,559.78,426.6
2016,7,21,13,30,410.0,384.0,3.7,20.0,760.0,522.68,397.97
2016,7,21,13,45,688.5,235.5,3.75,20.0,848.5,529.5,401.48
2016,7,21,14,0,967.0,87.0,3.8,20.0,937.0,508.3,380.04
2016,7,21,14,15,961.5,86.0,3.8,20.0,909.0,450.38,330.09
2016,7,21,14,30,956.0,85.0,3.8,20.0,881.0,391.33,278.21
2016,7,21,14,45,951.5,82.5,3.8,20.0,847.0,330.65,224.42
2016,7,21,15,0,947.0,80.0,3.8,20.0,813.0,269.26,170.8
2016,7,21,15,15,938.0,78.5,3.75,19.5,773.0,207.36,120.75
2016,7,21,15,30,929.0,77.0,3.7,19.0,733.0,145.74,79.74
2016,7,21,15,45,918.5,74.5,3.7,19.0,688.5,84.0,66.35
2016,7,21,16,0,908.0,72.0,3.7,19.0,644.0,75.45,59.3
2016,7,21,16,15,892.0,69.5,3.65,18.5,595.5,72.97,57.49
2016,7,21,16,30,876.0,67.0,3.6,18.0,547.0,70.36,55.56
2016,7,21,16,45,855.0,64.5,3.6,18.0,495.5,67.51,53.29
2016,7,21,17,0,834.0,62.0,3.6,18.0,444.0,64.56,50.91
2016,7,21,17,15,805.5,59.0,3.55,17.5,392.0,61.01,48.09
2016,7,21,17,30,777.0,56.0,3.5,17.0,340.0,52.17,40.55
2016,7,21,17,45,735.5,52.0,3.45,16.5,287.5,48.32,37.31
2016,7,21,18,0,694.0,48.0,3.4,16.0,235.0,44.49,33.96
2016,7,21,18,15,632.0,43.0,3.3,15.5,185.5,39.66,29.58
2016,7,21,18,30,570.0,38.0,3.2,15.0,136.0,34.93,25.11
2016,7,21,18,45,464.0,30.5,3.1,14.5,93.0,27.84,18.31
2016,7,21,19,0,358.0,23.0,3.0,14.0,50.0,19.2,8.05
2016,7,21,19,15,179.0,11.5,2.95,13.5,25.0,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
