Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,11.5,19.0,50.97,0.0
2016,7,22,5,30,298.0,20.0,2.2,12.0,38.0,140.27,47.31
2016,7,22,5,45,413.0,28.5,2.25,12.5,78.5,220.87,166.95
2016,7,22,6,0,528.0,37.0,2.3,13.0,119.0,302.83,242.22
2016,7,22,6,15,596.5,43.0,2.2,13.5,168.0,374.05,305.34
2016,7,22,6,30,665.0,49.0,2.1,14.0,217.0,450.7,370.25
2016,7,22,6,45,710.5,53.0,2.05,14.5,269.0,515.89,423.47
2016,7,22,7,0,756.0,57.0,2.0,15.0,321.0,583.17,475.83
2016,7,22,7,15,787.0,60.5,1.95,15.5,373.5,641.32,518.63
2016,7,22,7,30,818.0,64.0,1.9,16.0,426.0,692.46,553.26
2016,7,22,7,45,841.0,67.0,1.85,17.0,478.0,742.72,585.05
2016,7,22,8,0,864.0,70.0,1.8,18.0,530.0,791.59,614.73
2016,7,22,8,15,881.0,72.5,1.8,18.5,579.0,833.08,640.06
2016,7,22,8,30,898.0,75.0,1.8,19.0,628.0,872.14,663.29
2016,7,22,8,45,911.0,77.0,1.8,19.5,673.5,904.34,681.55
2016,7,22,9,0,924.0,79.0,1.8,20.0,719.0,933.4,697.55
2016,7,22,9,15,933.5,80.5,1.8,20.5,760.0,955.31,708.74
2016,7,22,9,30,943.0,82.0,1.8,21.0,801.0,973.56,717.59
2016,7,22,9,45,945.5,86.5,1.85,21.5,835.5,984.7,722.53
2016,7,22,10,0,948.0,91.0,1.9,22.0,870.0,991.71,724.98
2016,7,22,10,15,954.0,92.0,1.95,22.0,899.5,994.23,726.1
2016,7,22,10,30,960.0,93.0,2.0,22.0,929.0,992.68,724.77
2016,7,22,10,45,965.0,93.5,2.05,22.5,952.0,985.61,718.65
2016,7,22,11,0,970.0,94.0,2.1,23.0,975.0,974.45,710.06
2016,7,22,11,15,972.5,94.5,2.2,23.0,991.0,957.01,699.42
2016,7,22,11,30,975.0,95.0,2.3,23.0,1007.0,935.65,686.24
2016,7,22,11,45,977.0,95.0,2.4,23.0,1015.5,909.6,669.93
2016,7,22,12,0,979.0,95.0,2.5,23.0,1024.0,879.9,651.09
2016,7,22,12,15,979.0,95.0,2.6,23.0,1024.5,845.14,628.68
2016,7,22,12,30,979.0,95.0,2.7,23.0,1025.0,807.15,603.85
2016,7,22,12,45,974.0,97.5,2.8,23.0,1017.0,764.65,573.52
2016,7,22,13,0,969.0,100.0,2.9,23.0,1009.0,719.57,540.51
2016,7,22,13,15,966.5,99.5,2.95,23.0,994.5,671.36,504.13
2016,7,22,13,30,964.0,99.0,3.0,23.0,980.0,620.86,464.99
2016,7,22,13,45,960.0,98.0,3.1,23.0,958.5,567.14,422.38
2016,7,22,14,0,956.0,97.0,3.2,23.0,937.0,511.69,377.03
2016,7,22,14,15,950.5,96.0,3.2,22.5,908.5,454.15,329.1
2016,7,22,14,30,945.0,95.0,3.2,22.0,880.0,395.49,278.92
2016,7,22,14,45,937.0,93.5,3.25,22.0,845.0,334.93,226.11
2016,7,22,15,0,929.0,92.0,3.3,22.0,810.0,274.05,173.73
2016,7,22,15,15,919.0,90.5,3.3,22.0,770.0,212.78,124.51
2016,7,22,15,30,909.0,89.0,3.3,22.0,730.0,151.93,84.24
2016,7,22,15,45,895.5,87.0,3.3,22.0,685.0,91.3,71.67
2016,7,22,16,0,882.0,85.0,3.3,22.0,640.0,82.85,64.82
2016,7,22,16,15,865.0,82.5,3.3,21.5,591.0,80.59,63.25
2016,7,22,16,30,848.0,80.0,3.3,21.0,542.0,78.18,61.54
2016,7,22,16,45,823.0,77.0,3.3,21.0,490.5,68.18,53.2
2016,7,22,17,0,798.0,74.0,3.3,21.0,439.0,65.77,51.34
2016,7,22,17,15,766.5,70.5,3.25,20.5,386.5,62.85,49.09
2016,7,22,17,30,735.0,67.0,3.2,20.0,334.0,59.9,46.77
2016,7,22,17,45,688.0,62.0,3.15,19.5,281.5,55.55,43.15
2016,7,22,18,0,641.0,57.0,3.1,19.0,229.0,47.26,35.94
2016,7,22,18,15,573.0,50.5,3.0,18.0,179.5,41.85,31.17
2016,7,22,18,30,505.0,44.0,2.9,17.0,130.0,36.5,26.24
2016,7,22,18,45,391.0,34.5,2.85,16.5,88.0,28.52,18.67
2016,7,22,19,0,277.0,25.0,2.8,16.0,46.0,20.65,8.5
2016,7,22,19,15,138.5,12.5,2.8,15.5,23.0,9.83,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,122.0,10.0,1.55,13.5,17.0,43.26,0.0
2016,7,23,5,30,244.0,20.0,1.5,14.0,34.0,121.2,30.84
2016,7,23,5,45,365.0,29.5,1.45,15.0,74.0,203.17,151.15
2016,7,23,6,0,486.0,39.0,1.4,16.0,114.0,290.16,228.5
2016,7,23,6,15,557.5,45.5,1.4,16.5,162.0,360.76,289.81
2016,7,23,6,30,629.0,52.0,1.4,17.0,210.0,434.53,351.37
2016,7,23,6,45,677.0,57.0,1.4,17.5,261.5,500.97,404.56
2016,7,23,7,0,725.0,62.0,1.4,18.0,313.0,569.78,457.13
2016,7,23,7,15,757.5,66.0,1.4,18.5,365.5,628.46,499.9
2016,7,23,7,30,790.0,70.0,1.4,19.0,418.0,687.25,539.63
2016,7,23,7,45,815.0,72.5,1.4,20.0,469.5,738.08,571.35
2016,7,23,8,0,840.0,75.0,1.4,21.0,521.0,779.46,595.55
2016,7,23,8,15,857.5,77.5,1.45,21.5,570.0,820.65,620.81
2016,7,23,8,30,875.0,80.0,1.5,22.0,619.0,859.51,644.09
2016,7,23,8,45,889.0,82.5,1.55,22.5,664.5,892.64,663.26
2016,7,23,9,0,903.0,85.0,1.6,23.0,710.0,922.71,680.3
2016,7,23,9,15,913.5,86.5,1.65,23.5,751.0,945.17,692.32
2016,7,23,9,30,924.0,88.0,1.7,24.0,792.0,964.08,702.11
2016,7,23,9,45,930.0,91.0,1.8,24.5,827.0,976.64,708.56
2016,7,23,10,0,936.0,94.0,1.9,25.0,862.0,985.24,712.61
2016,7,23,10,15,942.0,95.0,1.95,25.0,891.5,987.74,713.68
2016,7,23,10,30,948.0,96.0,2.0,25.0,921.0,986.21,712.37
2016,7,23,10,45,951.0,98.0,2.15,25.0,943.5,978.83,708.59
2016,7,23,11,0,954.0,100.0,2.3,25.0,966.0,967.38,702.24
2016,7,23,11,15,957.0,100.5,2.4,25.0,982.0,950.53,691.89
2016,7,23,11,30,960.0,101.0,2.5,25.0,998.0,929.79,679.03
2016,7,23,11,45,960.5,102.5,2.6,25.0,1006.0,904.04,662.84
2016,7,23,12,0,961.0,104.0,2.7,25.0,1014.0,874.71,644.19
2016,7,23,12,15,961.5,104.0,2.75,25.0,1015.0,840.71,621.94
2016,7,23,12,30,962.0,104.0,2.8,25.0,1016.0,803.5,597.21
2016,7,23,12,45,959.0,104.5,2.85,25.0,1009.0,761.22,566.94
2016,7,23,13,0,956.0,105.0,2.9,25.0,1002.0,716.33,534.1
2016,7,23,13,15,954.0,104.5,2.95,25.0,987.5,668.87,498.55
2016,7,23,13,30,952.0,104.0,3.0,25.0,973.0,619.11,460.27
2016,7,23,13,45,948.0,103.0,3.05,25.0,951.5,565.85,418.23
2016,7,23,14,0,944.0,102.0,3.1,25.0,930.0,510.89,373.56
2016,7,23,14,15,938.5,101.0,3.1,25.0,902.0,453.85,325.86
2016,7,23,14,30,933.0,100.0,3.1,25.0,874.0,395.73,276.15
2016,7,23,14,45,925.5,98.0,3.15,25.0,839.5,335.51,224.31
2016,7,23,15,0,918.0,96.0,3.2,25.0,805.0,274.95,172.83
2016,7,23,15,15,908.0,94.5,3.2,24.5,764.5,214.19,124.81
2016,7,23,15,30,898.0,93.0,3.2,24.0,724.0,153.85,85.33
2016,7,23,15,45,884.0,90.5,3.25,24.0,679.0,93.41,72.84
2016,7,23,16,0,870.0,88.0,3.3,24.0,634.0,84.35,65.55
2016,7,23,16,15,852.5,85.5,3.25,23.5,585.5,82.13,64.03
2016,7,23,16,30,835.0,83.0,3.2,23.0,537.0,72.26,56.04
2016,7,23,16,45,811.0,79.5,3.2,22.5,486.0,69.67,54.16
2016,7,23,17,0,787.0,76.0,3.2,22.0,435.0,67.01,52.19
2016,7,23,17,15,755.0,72.0,3.15,21.5,382.5,63.77,49.69
2016,7,23,17,30,723.0,68.0,3.1,21.0,330.0,60.5,47.1
2016,7,23,17,45,676.5,63.0,3.05,20.5,278.0,56.21,43.54
2016,7,23,18,0,630.0,58.0,3.0,20.0,226.0,47.89,36.34
2016,7,23,18,15,560.0,51.0,2.95,19.0,176.5,42.13,31.26
2016,7,23,18,30,490.0,44.0,2.9,18.0,127.0,36.42,26.02
2016,7,23,18,45,374.5,34.5,2.85,17.5,85.5,28.46,18.47
2016,7,23,19,0,259.0,25.0,2.8,17.0,44.0,20.62,7.85
2016,7,23,19,15,129.5,12.5,2.85,16.5,22.0,9.83,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,10.0,1.65,14.5,15.5,36.39,0.0
2016,7,24,5,30,196.0,20.0,1.6,15.0,31.0,104.12,16.24
2016,7,24,5,45,319.5,31.0,1.55,15.5,70.0,186.79,138.06
2016,7,24,6,0,443.0,42.0,1.5,16.0,109.0,274.24,216.15
2016,7,24,6,15,518.5,49.5,1.4,16.5,156.5,346.18,278.34
2016,7,24,6,30,594.0,57.0,1.3,17.0,204.0,424.67,343.21
2016,7,24,6,45,645.5,62.0,1.2,17.5,255.5,491.38,396.05
2016,7,24,7,0,697.0,67.0,1.1,18.0,307.0,558.04,446.26
2016,7,24,7,15,731.5,71.5,1.05,18.5,359.5,617.75,489.11
2016,7,24,7,30,766.0,76.0,1.0,19.0,412.0,677.75,529.17
2016,7,24,7,45,792.5,79.0,1.0,19.5,463.5,729.65,562.35
2016,7,24,8,0,819.0,82.0,1.0,20.0,515.0,780.42,593.87
2016,7,24,8,15,838.0,84.5,1.0,20.5,564.0,822.8,618.92
2016,7,24,8,30,857.0,87.0,1.0,21.0,613.0,853.4,635.74
2016,7,24,8,45,872.5,89.0,1.05,21.5,658.5,886.84,655.12
2016,7,24,9,0,888.0,91.0,1.1,22.0,704.0,917.36,672.37
2016,7,24,9,15,899.0,93.0,1.15,22.5,745.0,940.55,684.84
2016,7,24,9,30,910.0,95.0,1.2,23.0,786.0,960.23,695.15
2016,7,24,9,45,919.0,96.0,1.3,23.5,822.0,973.28,702.14
2016,7,24,10,0,928.0,97.0,1.4,24.0,858.0,982.51,706.84
2016,7,24,10,15,934.5,98.5,1.5,24.0,887.5,985.95,709.38
2016,7,24,10,30,941.0,100.0,1.6,24.0,917.0,985.36,709.51
2016,7,24,10,45,946.0,100.5,1.7,24.0,940.0,978.33,705.65
2016,7,24,11,0,951.0,101.0,1.8,24.0,963.0,967.28,699.33
2016,7,24,11,15,954.0,102.0,1.85,24.0,979.0,950.91,689.05
2016,7,24,11,30,957.0,103.0,1.9,24.0,995.0,930.63,676.33
2016,7,24,11,45,958.5,103.0,2.0,24.5,1003.0,904.4,658.98
2016,7,24,12,0,960.0,103.0,2.1,25.0,1011.0,874.61,639.26
2016,7,24,12,15,960.0,103.0,2.2,25.0,1011.5,840.23,617.59
2016,7,24,12,30,960.0,103.0,2.3,25.0,1012.0,802.68,593.48
2016,7,24,12,45,956.0,104.5,2.4,25.0,1004.5,760.54,563.97
2016,7,24,13,0,952.0,106.0,2.5,25.0,997.0,715.84,531.85
2016,7,24,13,15,949.0,105.5,2.55,24.5,982.0,667.87,497.21
2016,7,24,13,30,946.0,105.0,2.6,24.0,967.0,617.7,459.75
2016,7,24,13,45,941.0,104.0,2.7,24.0,945.0,564.14,417.79
2016,7,24,14,0,936.0,103.0,2.8,24.0,923.0,509.0,373.19
2016,7,24,14,15,930.0,102.0,2.85,23.5,894.5,452.11,326.35
2016,7,24,14,30,924.0,101.0,2.9,23.0,866.0,394.2,277.28
2016,7,24,14,45,915.0,99.5,2.95,23.0,831.0,334.32,225.46
2016,7,24,15,0,906.0,98.0,3.0,23.0,796.0,274.26,174.12
2016,7,24,15,15,895.5,96.0,3.0,22.5,756.0,213.72,125.92
2016,7,24,15,30,885.0,94.0,3.0,22.0,716.0,153.68,86.21
2016,7,24,15,45,870.5,92.0,3.0,22.0,671.0,94.22,74.11
2016,7,24,16,0,856.0,90.0,3.0,22.0,626.0,85.18,66.79
2016,7,24,16,15,838.0,87.5,2.95,21.5,577.5,74.92,58.45
2016,7,24,16,30,820.0,85.0,2.9,21.0,529.0,73.29,57.39
2016,7,24,16,45,795.0,81.5,2.9,21.0,478.0,70.75,55.43
2016,7,24,17,0,770.0,78.0,2.9,21.0,427.0,68.14,53.39
2016,7,24,17,15,737.5,73.5,2.9,20.5,375.0,64.61,50.62
2016,7,24,17,30,705.0,69.0,2.9,20.0,323.0,61.01,47.74
2016,7,24,17,45,658.5,64.0,2.9,19.5,271.5,52.42,40.41
2016,7,24,18,0,612.0,59.0,2.9,19.0,220.0,48.46,36.99
2016,7,24,18,15,542.0,51.5,2.9,18.5,171.5,42.37,31.53
2016,7,24,18,30,472.0,44.0,2.9,18.0,123.0,36.31,25.9
2016,7,24,18,45,356.5,34.0,2.9,17.5,82.0,27.98,18.0
2016,7,24,19,0,241.0,24.0,2.9,17.0,41.0,19.75,6.6
2016,7,24,19,15,120.5,12.0,2.9,16.5,20.5,9.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,11.5,15.0,35.91,0.0
2016,7,25,5,30,192.0,20.0,2.0,12.0,30.0,102.32,4.87
2016,7,25,5,45,319.0,30.5,2.0,12.5,69.0,186.61,138.87
2016,7,25,6,0,446.0,41.0,2.0,13.0,108.0,275.24,219.74
2016,7,25,6,15,522.5,48.5,1.9,13.5,156.0,347.91,283.76
2016,7,25,6,30,599.0,56.0,1.8,14.0,204.0,427.25,350.73
2016,7,25,6,45,650.5,61.0,1.75,14.5,255.5,494.27,405.33
2016,7,25,7,0,702.0,66.0,1.7,15.0,307.0,561.29,457.54
2016,7,25,7,15,374.5,117.5,1.65,15.5,248.5,414.56,338.98
2016,7,25,7,30,47.0,169.0,1.6,16.0,190.0,193.31,155.77
2016,7,25,7,45,122.5,196.5,1.55,16.5,259.5,296.93,240.69
2016,7,25,8,0,198.0,224.0,1.5,17.0,329.0,389.55,312.9
2016,7,25,8,15,530.0,155.5,1.5,17.5,471.5,637.73,503.79
2016,7,25,8,30,862.0,87.0,1.5,18.0,614.0,859.23,656.1
2016,7,25,8,45,876.5,89.0,1.5,18.5,659.5,891.94,672.51
2016,7,25,9,0,891.0,91.0,1.5,19.0,705.0,921.67,688.92
2016,7,25,9,15,902.0,93.0,1.5,19.5,746.5,944.94,700.97
2016,7,25,9,30,913.0,95.0,1.5,20.0,788.0,964.67,710.74
2016,7,25,9,45,916.5,99.5,1.55,20.5,822.5,976.28,716.04
2016,7,25,10,0,920.0,104.0,1.6,21.0,857.0,983.88,718.95
2016,7,25,10,15,927.0,105.5,1.6,21.0,886.5,987.67,720.24
2016,7,25,10,30,934.0,107.0,1.6,21.0,916.0,987.45,719.13
2016,7,25,10,45,938.0,108.0,1.65,21.5,939.0,979.9,712.85
2016,7,25,11,0,942.0,109.0,1.7,22.0,962.0,968.36,704.19
2016,7,25,11,15,945.0,109.5,1.75,22.0,978.0,951.49,693.58
2016,7,25,11,30,948.0,110.0,1.8,22.0,994.0,930.77,680.55
2016,7,25,11,45,949.5,110.5,1.85,22.0,1002.5,905.03,664.24
2016,7,25,12,0,951.0,111.0,1.9,22.0,1011.0,875.73,645.56
2016,7,25,12,15,951.5,111.0,1.9,22.0,1011.5,841.82,623.25
2016,7,25,12,30,952.0,111.0,1.9,22.0,1012.0,804.75,598.46
2016,7,25,12,45,950.5,111.0,1.95,22.5,1005.0,763.26,568.09
2016,7,25,13,0,949.0,111.0,2.0,23.0,998.0,719.08,535.18
2016,7,25,13,15,946.5,110.5,2.05,23.0,983.5,671.4,499.98
2016,7,25,13,30,944.0,110.0,2.1,23.0,969.0,621.47,462.05
2016,7,25,13,45,941.0,108.0,2.15,23.0,948.0,568.16,420.4
2016,7,25,14,0,938.0,106.0,2.2,23.0,927.0,513.08,375.99
2016,7,25,14,15,932.0,105.0,2.2,22.5,898.5,455.94,329.1
2016,7,25,14,30,926.0,104.0,2.2,22.0,870.0,397.77,279.98
2016,7,25,14,45,920.5,101.0,2.25,22.0,835.5,337.63,228.03
2016,7,25,15,0,915.0,98.0,2.3,22.0,801.0,276.93,176.11
2016,7,25,15,15,904.5,96.0,2.25,22.0,760.5,215.74,127.1
2016,7,25,15,30,894.0,94.0,2.2,22.0,720.0,155.04,86.74
2016,7,25,15,45,883.0,90.5,2.2,22.0,675.5,94.16,74.02
2016,7,25,16,0,872.0,87.0,2.2,22.0,631.0,83.78,65.59
2016,7,25,16,15,854.0,84.5,2.2,21.5,582.5,81.52,64.04
2016,7,25,16,30,836.0,82.0,2.2,21.0,534.0,71.64,55.98
2016,7,25,16,45,814.5,78.0,2.2,21.0,483.0,68.73,53.69
2016,7,25,17,0,793.0,74.0,2.2,21.0,432.0,65.7,51.29
2016,7,25,17,15,760.5,70.0,2.15,20.5,379.0,62.4,48.72
2016,7,25,17,30,728.0,66.0,2.1,20.0,326.0,59.05,46.05
2016,7,25,17,45,683.5,60.5,2.05,19.5,274.0,54.33,42.09
2016,7,25,18,0,639.0,55.0,2.0,19.0,222.0,45.76,34.63
2016,7,25,18,15,569.5,48.5,1.85,18.0,173.0,40.31,29.79
2016,7,25,18,30,500.0,42.0,1.7,17.0,124.0,34.92,24.8
2016,7,25,18,45,387.5,32.5,1.55,16.5,82.5,26.92,17.15
2016,7,25,19,0,275.0,23.0,1.4,16.0,41.0,19.03,5.41
2016,7,25,19,15,137.5,11.5,1.4,15.5,20.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.0,1.0,14.5,14.5,39.47,0.0
2016,7,26,5,30,221.0,18.0,0.9,15.0,29.0,110.4,0.0
2016,7,26,5,45,343.0,28.5,0.85,15.5,68.0,194.93,141.85
2016,7,26,6,0,465.0,39.0,0.8,16.0,107.0,282.59,221.09
2016,7,26,6,15,539.5,46.0,0.75,16.5,155.0,354.62,282.87
2016,7,26,6,30,614.0,53.0,0.7,17.0,203.0,433.14,347.01
2016,7,26,6,45,662.0,58.5,0.7,17.5,254.5,496.35,396.91
2016,7,26,7,0,710.0,64.0,0.7,18.0,306.0,565.45,448.75
2016,7,26,7,15,744.0,68.5,0.7,18.5,358.5,625.47,491.53
2016,7,26,7,30,778.0,73.0,0.7,19.0,411.0,685.74,531.37
2016,7,26,7,45,802.5,76.5,0.7,20.0,462.5,737.22,562.65
2016,7,26,8,0,827.0,80.0,0.7,21.0,514.0,787.43,592.08
2016,7,26,8,15,846.0,83.0,0.65,21.5,563.5,821.72,610.39
2016,7,26,8,30,865.0,86.0,0.6,22.0,613.0,862.24,632.48
2016,7,26,8,45,878.5,88.5,0.6,23.0,659.0,894.75,648.54
2016,7,26,9,0,892.0,91.0,0.6,24.0,705.0,924.2,662.47
2016,7,26,9,15,903.5,93.0,0.65,24.0,746.0,947.98,676.35
2016,7,26,9,30,915.0,95.0,0.7,24.0,787.0,968.22,688.16
2016,7,26,9,45,921.0,98.0,0.8,24.5,822.5,980.63,694.96
2016,7,26,10,0,927.0,101.0,0.9,25.0,858.0,989.09,699.48
2016,7,26,10,15,933.0,102.5,0.95,25.0,887.5,992.0,701.09
2016,7,26,10,30,939.0,104.0,1.0,25.0,917.0,990.87,700.41
2016,7,26,10,45,944.0,105.0,1.1,25.5,940.0,984.25,696.05
2016,7,26,11,0,949.0,106.0,1.2,26.0,963.0,973.58,689.26
2016,7,26,11,15,952.0,106.5,1.3,26.0,979.0,956.63,679.92
2016,7,26,11,30,955.0,107.0,1.4,26.0,995.0,935.8,668.11
2016,7,26,11,45,956.5,107.0,1.5,26.5,1003.0,909.47,651.44
2016,7,26,12,0,958.0,107.0,1.6,27.0,1011.0,879.57,632.38
2016,7,26,12,15,958.0,107.0,1.7,27.0,1012.0,845.08,611.41
2016,7,26,12,30,958.0,107.0,1.8,27.0,1013.0,807.42,588.0
2016,7,26,12,45,950.0,111.0,1.9,27.0,1004.0,764.32,558.61
2016,7,26,13,0,942.0,115.0,2.0,27.0,995.0,718.89,526.78
2016,7,26,13,15,939.5,114.5,2.05,27.0,980.0,671.39,492.29
2016,7,26,13,30,937.0,114.0,2.1,27.0,965.0,621.66,455.11
2016,7,26,13,45,933.5,112.5,2.2,27.0,943.5,568.67,414.56
2016,7,26,14,0,930.0,111.0,2.3,27.0,922.0,513.97,371.28
2016,7,26,14,15,923.5,109.5,2.3,26.5,893.5,456.56,324.94
2016,7,26,14,30,917.0,108.0,2.3,26.0,865.0,398.22,276.47
2016,7,26,14,45,910.0,105.5,2.35,26.0,830.0,338.36,225.58
2016,7,26,15,0,903.0,103.0,2.4,26.0,795.0,278.12,174.85
2016,7,26,15,15,892.0,101.0,2.4,25.5,754.5,217.4,127.2
2016,7,26,15,30,881.0,99.0,2.4,25.0,714.0,157.24,87.82
2016,7,26,15,45,868.0,96.0,2.45,25.0,669.5,97.21,75.66
2016,7,26,16,0,855.0,93.0,2.5,25.0,625.0,86.94,67.43
2016,7,26,16,15,836.5,90.0,2.45,24.5,576.0,76.57,59.11
2016,7,26,16,30,818.0,87.0,2.4,24.0,527.0,74.64,57.83
2016,7,26,16,45,795.0,82.5,2.4,24.0,476.0,71.49,55.37
2016,7,26,17,0,772.0,78.0,2.4,24.0,425.0,68.22,52.79
2016,7,26,17,15,738.5,74.0,2.3,23.0,372.5,65.03,50.47
2016,7,26,17,30,705.0,70.0,2.2,22.0,320.0,61.82,48.05
2016,7,26,17,45,659.5,64.0,2.15,21.5,268.5,52.46,40.11
2016,7,26,18,0,614.0,58.0,2.1,21.0,217.0,47.75,36.05
2016,7,26,18,15,543.5,50.5,1.95,20.0,168.5,41.64,30.67
2016,7,26,18,30,473.0,43.0,1.8,19.0,120.0,35.56,25.1
2016,7,26,18,45,361.5,32.5,1.65,18.5,79.0,26.82,16.81
2016,7,26,19,0,250.0,22.0,1.5,18.0,38.0,18.13,3.85
2016,7,26,19,15,125.0,11.0,1.45,17.5,19.0,8.65,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,65.0,8.5,1.5,15.0,11.5,25.82,0.0
2016,7,27,5,30,130.0,17.0,1.5,15.0,23.0,75.16,0.0
2016,7,27,5,45,236.5,30.5,1.5,15.5,58.5,151.58,109.4
2016,7,27,6,0,343.0,44.0,1.5,16.0,94.0,231.69,182.43
2016,7,27,6,15,418.0,54.5,1.4,16.5,139.0,301.86,243.24
2016,7,27,6,30,493.0,65.0,1.3,17.0,184.0,378.88,307.35
2016,7,27,6,45,544.5,72.5,1.2,17.5,233.0,444.34,359.77
2016,7,27,7,0,596.0,80.0,1.1,18.0,282.0,512.9,412.04
2016,7,27,7,15,633.5,86.0,1.1,18.5,332.5,572.46,455.79
2016,7,27,7,30,671.0,92.0,1.1,19.0,383.0,632.89,498.51
2016,7,27,7,45,699.0,97.0,1.15,19.5,433.0,685.14,533.31
2016,7,27,8,0,727.0,102.0,1.2,20.0,483.0,736.67,566.77
2016,7,27,8,15,748.5,106.0,1.2,20.5,530.5,776.09,590.55
2016,7,27,8,30,770.0,110.0,1.2,21.0,578.0,818.01,615.68
2016,7,27,8,45,787.5,113.0,1.25,21.5,623.0,853.03,636.37
2016,7,27,9,0,805.0,116.0,1.3,22.0,668.0,885.35,655.12
2016,7,27,9,15,818.0,118.5,1.35,22.5,708.0,910.01,668.75
2016,7,27,9,30,831.0,121.0,1.4,23.0,748.0,931.37,680.29
2016,7,27,9,45,819.0,135.0,1.45,23.5,777.5,937.84,682.3
2016,7,27,10,0,807.0,149.0,1.5,24.0,807.0,939.94,681.79
2016,7,27,10,15,815.0,151.0,1.55,24.0,836.0,944.91,684.63
2016,7,27,10,30,823.0,153.0,1.6,24.0,865.0,946.11,685.12
2016,7,27,10,45,832.5,152.5,1.65,24.5,888.5,942.44,681.33
2016,7,27,11,0,842.0,152.0,1.7,25.0,912.0,934.9,675.22
2016,7,27,11,15,846.0,153.0,1.75,25.0,927.5,919.98,665.81
2016,7,27,11,30,850.0,154.0,1.8,25.0,943.0,886.57,644.51
2016,7,27,11,45,856.5,151.5,1.85,25.0,953.0,864.2,630.49
2016,7,27,12,0,863.0,149.0,1.9,25.0,963.0,838.43,614.06
2016,7,27,12,15,863.5,149.0,1.95,25.0,963.5,806.6,593.54
2016,7,27,12,30,864.0,149.0,2.0,25.0,964.0,771.92,569.67
2016,7,27,12,45,872.5,142.0,2.1,25.0,960.0,735.03,544.16
2016,7,27,13,0,881.0,135.0,2.2,25.0,956.0,695.03,515.69
2016,7,27,13,15,877.5,134.5,2.25,25.0,941.5,649.33,481.92
2016,7,27,13,30,874.0,134.0,2.3,25.0,927.0,601.67,445.75
2016,7,27,13,45,874.0,129.5,2.4,25.0,907.0,551.28,406.64
2016,7,27,14,0,874.0,125.0,2.5,25.0,887.0,499.01,364.74
2016,7,27,14,15,867.0,123.5,2.5,24.5,859.0,444.24,320.03
2016,7,27,14,30,860.0,122.0,2.5,24.0,831.0,388.67,273.41
2016,7,27,14,45,856.5,117.0,2.55,24.0,798.0,331.3,224.11
2016,7,27,15,0,853.0,112.0,2.6,24.0,765.0,273.24,174.7
2016,7,27,15,15,841.0,110.0,2.55,23.5,725.5,215.19,128.74
2016,7,27,15,30,829.0,108.0,2.5,23.0,686.0,150.24,84.79
2016,7,27,15,45,819.5,102.5,2.5,23.0,643.0,90.9,61.36
2016,7,27,16,0,810.0,97.0,2.5,23.0,600.0,79.8,62.01
2016,7,27,16,15,790.0,94.0,2.5,22.5,552.0,78.1,60.92
2016,7,27,16,30,770.0,91.0,2.5,22.0,504.0,76.31,59.74
2016,7,27,16,45,750.5,85.0,2.5,21.5,455.0,72.35,56.7
2016,7,27,17,0,731.0,79.0,2.5,21.0,406.0,68.19,53.44
2016,7,27,17,15,697.0,74.5,2.45,20.5,355.0,64.72,50.74
2016,7,27,17,30,663.0,70.0,2.4,20.0,304.0,56.51,43.84
2016,7,27,17,45,621.0,63.0,2.35,20.0,254.5,51.24,39.31
2016,7,27,18,0,579.0,56.0,2.3,20.0,205.0,45.88,34.57
2016,7,27,18,15,508.5,49.0,2.3,19.0,158.5,40.18,29.51
2016,7,27,18,30,438.0,42.0,2.3,18.0,112.0,34.54,24.29
2016,7,27,18,45,332.5,31.0,2.3,17.5,73.5,25.47,15.66
2016,7,27,19,0,227.0,20.0,2.3,17.0,35.0,16.4,1.89
2016,7,27,19,15,113.5,10.0,2.3,16.5,17.5,7.87,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,8.0,1.7,13.5,12.5,34.66,0.0
2016,7,28,5,30,192.0,16.0,1.7,14.0,25.0,97.75,0.0
2016,7,28,5,45,312.0,26.5,1.7,14.5,61.5,181.43,130.62
2016,7,28,6,0,432.0,37.0,1.7,15.0,98.0,266.62,210.49
2016,7,28,6,15,506.5,44.0,1.65,15.0,144.5,336.98,272.96
2016,7,28,6,30,581.0,51.0,1.6,15.0,191.0,414.0,338.59
2016,7,28,6,45,631.0,56.5,1.6,15.5,241.0,477.11,390.32
2016,7,28,7,0,681.0,62.0,1.6,16.0,291.0,546.28,444.33
2016,7,28,7,15,510.0,108.5,1.55,16.5,296.0,502.75,407.55
2016,7,28,7,30,339.0,155.0,1.5,17.0,301.0,428.8,347.02
2016,7,28,7,45,570.0,115.5,1.45,18.0,397.5,606.3,482.78
2016,7,28,8,0,801.0,76.0,1.4,19.0,494.0,764.39,591.45
2016,7,28,8,15,820.0,78.5,1.4,19.5,542.0,797.53,609.66
2016,7,28,8,30,839.0,81.0,1.4,20.0,590.0,836.97,633.21
2016,7,28,8,45,853.5,83.5,1.4,20.5,634.5,869.95,651.94
2016,7,28,9,0,868.0,86.0,1.4,21.0,679.0,900.02,668.57
2016,7,28,9,15,879.0,87.5,1.45,21.0,719.5,922.58,682.13
2016,7,28,9,30,890.0,89.0,1.5,21.0,760.0,941.71,693.59
2016,7,28,9,45,897.5,91.0,1.6,21.5,795.0,954.46,700.38
2016,7,28,10,0,905.0,93.0,1.7,22.0,830.0,963.42,704.83
2016,7,28,10,15,911.0,94.5,1.75,22.0,858.5,966.55,706.35
2016,7,28,10,30,917.0,96.0,1.8,22.0,887.0,965.73,705.51
2016,7,28,10,45,921.5,96.5,1.9,22.5,909.5,958.53,699.96
2016,7,28,11,0,926.0,97.0,2.0,23.0,932.0,947.41,691.99
2016,7,28,11,15,928.5,98.0,2.05,23.0,947.0,931.06,681.48
2016,7,28,11,30,931.0,99.0,2.1,23.0,962.0,910.92,668.57
2016,7,28,11,45,932.0,99.0,2.2,23.0,969.5,884.9,652.26
2016,7,28,12,0,933.0,99.0,2.3,23.0,977.0,855.41,633.55
2016,7,28,12,15,932.5,99.0,2.35,23.0,977.5,821.43,611.27
2016,7,28,12,30,932.0,99.0,2.4,23.0,978.0,784.39,586.75
2016,7,28,12,45,921.5,104.5,2.45,23.0,968.0,741.87,556.31
2016,7,28,13,0,911.0,110.0,2.5,23.0,958.0,697.22,523.5
2016,7,28,13,15,907.5,109.5,2.5,23.0,943.5,650.46,488.22
2016,7,28,13,30,904.0,109.0,2.5,23.0,929.0,601.66,450.46
2016,7,28,13,45,900.5,107.5,2.55,23.0,907.5,550.26,409.84
2016,7,28,14,0,897.0,106.0,2.6,23.0,886.0,497.23,366.64
2016,7,28,14,15,890.5,104.5,2.6,22.5,858.0,441.56,320.65
2016,7,28,14,30,884.0,103.0,2.6,22.0,830.0,385.01,272.62
2016,7,28,14,45,876.5,100.5,2.65,22.0,796.0,326.85,222.13
2016,7,28,15,0,869.0,98.0,2.7,22.0,762.0,268.42,171.91
2016,7,28,15,15,857.5,96.0,2.65,21.5,722.5,209.61,124.78
2016,7,28,15,30,846.0,94.0,2.6,21.0,683.0,151.47,85.83
2016,7,28,15,45,832.5,91.5,2.6,21.0,639.0,93.83,63.99
2016,7,28,16,0,819.0,89.0,2.6,21.0,595.0,74.96,58.44
2016,7,28,16,15,800.0,86.0,2.6,20.5,547.5,73.08,57.17
2016,7,28,16,30,781.0,83.0,2.6,20.0,500.0,71.12,55.8
2016,7,28,16,45,757.0,79.0,2.6,20.0,450.5,68.27,53.56
2016,7,28,17,0,733.0,75.0,2.6,20.0,401.0,65.33,51.21
2016,7,28,17,15,699.0,71.0,2.55,19.5,350.5,62.14,48.72
2016,7,28,17,30,665.0,67.0,2.5,19.0,300.0,54.43,42.22
2016,7,28,17,45,618.0,61.5,2.5,19.0,250.5,50.12,38.5
2016,7,28,18,0,571.0,56.0,2.5,19.0,201.0,45.81,34.65
2016,7,28,18,15,501.0,48.5,2.45,18.5,154.5,39.75,29.18
2016,7,28,18,30,431.0,41.0,2.4,18.0,108.0,33.71,23.54
2016,7,28,18,45,321.5,30.5,2.4,17.5,70.5,25.03,15.2
2016,7,28,19,0,212.0,20.0,2.4,17.0,33.0,16.39,0.52
2016,7,28,19,15,106.0,10.0,2.4,16.5,16.5,7.87,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,72.5,7.5,1.75,13.5,11.0,27.42,0.0
2016,7,29,5,30,145.0,15.0,1.8,14.0,22.0,79.88,0.0
2016,7,29,5,45,255.5,27.0,1.85,14.5,56.5,159.45,113.34
2016,7,29,6,0,366.0,39.0,1.9,15.0,91.0,238.8,188.63
2016,7,29,6,15,441.5,48.0,1.85,15.0,135.5,308.77,250.73
2016,7,29,6,30,517.0,57.0,1.8,15.0,180.0,385.68,316.54
2016,7,29,6,45,567.0,63.5,1.75,15.5,228.5,450.09,369.43
2016,7,29,7,0,617.0,70.0,1.7,16.0,277.0,517.51,422.34
2016,7,29,7,15,654.0,75.5,1.65,16.5,327.0,576.99,466.86
2016,7,29,7,30,691.0,81.0,1.6,17.0,377.0,637.32,509.56
2016,7,29,7,45,718.5,85.0,1.6,17.5,427.0,685.51,541.69
2016,7,29,8,0,746.0,89.0,1.6,18.0,477.0,736.25,574.86
2016,7,29,8,15,767.0,92.5,1.6,18.5,524.5,779.68,602.03
2016,7,29,8,30,788.0,96.0,1.6,19.0,572.0,821.15,627.34
2016,7,29,8,45,805.0,98.5,1.65,19.5,617.0,855.62,648.0
2016,7,29,9,0,822.0,101.0,1.7,20.0,662.0,887.35,666.67
2016,7,29,9,15,834.5,103.0,1.75,20.5,702.0,899.87,672.41
2016,7,29,9,30,847.0,105.0,1.8,21.0,742.0,920.25,683.66
2016,7,29,9,45,858.5,106.0,1.85,21.5,777.5,935.19,691.25
2016,7,29,10,0,870.0,107.0,1.9,22.0,813.0,946.54,696.6
2016,7,29,10,15,877.0,108.5,1.95,22.0,842.5,950.4,698.54
2016,7,29,10,30,884.0,110.0,2.0,22.0,872.0,950.43,698.18
2016,7,29,10,45,891.5,109.5,2.05,22.0,895.5,945.09,694.48
2016,7,29,11,0,899.0,109.0,2.1,22.0,919.0,935.91,688.41
2016,7,29,11,15,903.0,109.5,2.15,22.0,934.5,920.64,678.46
2016,7,29,11,30,907.0,110.0,2.2,22.0,950.0,901.62,666.13
2016,7,29,11,45,911.5,108.5,2.25,22.5,959.0,877.59,649.24
2016,7,29,12,0,916.0,107.0,2.3,23.0,968.0,850.03,630.06
2016,7,29,12,15,916.5,107.0,2.35,22.5,969.0,817.18,609.66
2016,7,29,12,30,917.0,107.0,2.4,22.0,970.0,781.26,586.92
2016,7,29,12,45,916.5,106.5,2.45,22.0,963.5,741.3,558.14
2016,7,29,13,0,916.0,106.0,2.5,22.0,957.0,698.66,526.75
2016,7,29,13,15,913.5,105.0,2.5,22.0,943.0,651.89,491.31
2016,7,29,13,30,911.0,104.0,2.5,22.0,929.0,602.96,453.31
2016,7,29,13,45,909.5,101.5,2.55,22.0,908.5,551.48,412.45
2016,7,29,14,0,908.0,99.0,2.6,22.0,888.0,498.15,368.82
2016,7,29,14,15,902.0,98.0,2.6,22.0,860.0,442.43,321.9
2016,7,29,14,30,896.0,97.0,2.6,22.0,832.0,385.74,273.03
2016,7,29,14,45,890.5,94.0,2.6,22.0,799.0,327.09,221.93
2016,7,29,15,0,885.0,91.0,2.6,22.0,766.0,267.92,170.92
2016,7,29,15,15,875.0,89.0,2.6,21.5,726.5,208.4,123.09
2016,7,29,15,30,865.0,87.0,2.6,21.0,687.0,149.35,83.4
2016,7,29,15,45,854.0,84.0,2.6,21.0,644.0,90.35,60.86
2016,7,29,16,0,843.0,81.0,2.6,21.0,601.0,79.29,62.11
2016,7,29,16,15,825.5,78.0,2.55,20.5,553.5,76.66,60.22
2016,7,29,16,30,808.0,75.0,2.5,20.0,506.0,66.32,51.7
2016,7,29,16,45,787.5,71.0,2.45,20.0,456.5,63.31,49.3
2016,7,29,17,0,767.0,67.0,2.4,20.0,407.0,60.19,46.78
2016,7,29,17,15,735.5,63.5,2.4,19.5,356.0,57.15,44.4
2016,7,29,17,30,704.0,60.0,2.4,19.0,305.0,54.09,41.93
2016,7,29,17,45,661.0,55.0,2.4,18.5,255.0,49.69,38.2
2016,7,29,18,0,618.0,50.0,2.4,18.0,205.0,45.28,34.32
2016,7,29,18,15,549.5,43.5,2.35,17.5,158.0,36.3,26.28
2016,7,29,18,30,481.0,37.0,2.3,17.0,111.0,30.85,21.14
2016,7,29,18,45,369.0,27.5,2.3,16.5,72.0,22.8,13.31
2016,7,29,19,0,257.0,18.0,2.3,16.0,33.0,14.84,0.0
2016,7,29,19,15,128.5,9.0,2.3,15.5,16.5,7.08,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,101.5,7.5,1.5,12.0,11.5,36.16,0.0
2016,7,30,5,30,203.0,15.0,1.5,12.0,23.0,83.37,0.0
2016,7,30,5,45,329.5,25.0,1.55,12.5,60.5,188.36,133.37
2016,7,30,6,0,456.0,35.0,1.6,13.0,98.0,277.16,219.76
2016,7,30,6,15,531.5,42.0,1.6,13.5,145.0,349.44,284.11
2016,7,30,6,30,607.0,49.0,1.6,14.0,192.0,425.3,348.85
2016,7,30,6,45,336.0,88.0,1.65,15.0,170.5,328.88,271.27
2016,7,30,7,0,65.0,127.0,1.7,16.0,149.0,165.01,134.08
2016,7,30,7,15,163.0,146.0,1.65,16.5,213.0,268.93,221.0
2016,7,30,7,30,261.0,165.0,1.6,17.0,277.0,383.72,312.37
2016,7,30,7,45,541.5,119.0,1.6,17.5,387.5,590.08,472.74
2016,7,30,8,0,822.0,73.0,1.6,18.0,498.0,772.62,601.78
2016,7,30,8,15,840.5,75.5,1.65,18.0,546.5,814.52,627.71
2016,7,30,8,30,859.0,78.0,1.7,18.0,595.0,854.19,653.27
2016,7,30,8,45,872.5,80.5,1.75,18.5,640.5,886.85,672.55
2016,7,30,9,0,886.0,83.0,1.8,19.0,686.0,916.47,689.68
2016,7,30,9,15,896.5,84.5,1.9,19.0,726.5,938.91,703.88
2016,7,30,9,30,907.0,86.0,2.0,19.0,767.0,957.84,715.88
2016,7,30,9,45,915.5,87.0,2.1,19.5,802.0,970.64,722.55
2016,7,30,10,0,924.0,88.0,2.2,20.0,837.0,979.61,726.84
2016,7,30,10,15,930.0,89.5,2.25,20.0,866.5,982.79,728.3
2016,7,30,10,30,936.0,91.0,2.3,20.0,896.0,981.94,727.31
2016,7,30,10,45,939.5,92.0,2.4,20.5,918.0,974.18,721.06
2016,7,30,11,0,943.0,93.0,2.5,21.0,940.0,962.43,712.31
2016,7,30,11,15,945.5,93.5,2.55,21.0,955.5,945.32,701.03
2016,7,30,11,30,948.0,94.0,2.6,21.0,971.0,924.37,687.26
2016,7,30,11,45,948.5,94.5,2.65,21.0,978.5,897.95,669.86
2016,7,30,12,0,949.0,95.0,2.7,21.0,986.0,868.01,650.06
2016,7,30,12,15,949.0,95.0,2.7,21.0,986.5,833.85,626.96
2016,7,30,12,30,949.0,95.0,2.7,21.0,987.0,796.52,601.59
2016,7,30,12,45,947.0,95.0,2.75,21.0,980.0,754.77,571.76
2016,7,30,13,0,945.0,95.0,2.8,21.0,973.0,710.34,538.81
2016,7,30,13,15,942.5,94.5,2.75,20.5,958.5,662.71,503.19
2016,7,30,13,30,940.0,94.0,2.7,20.0,944.0,612.82,464.81
2016,7,30,13,45,937.5,92.5,2.7,20.0,922.5,560.12,422.41
2016,7,30,14,0,935.0,91.0,2.7,20.0,901.0,505.58,377.26
2016,7,30,14,15,929.5,90.0,2.65,20.0,873.0,448.58,328.76
2016,7,30,14,30,924.0,89.0,2.6,20.0,845.0,390.5,278.19
2016,7,30,14,45,918.0,86.5,2.6,20.0,811.5,330.39,225.41
2016,7,30,15,0,912.0,84.0,2.6,20.0,778.0,269.8,172.71
2016,7,30,15,15,902.5,82.5,2.55,19.5,738.5,209.04,123.38
2016,7,30,15,30,893.0,81.0,2.5,19.0,699.0,148.67,82.42
2016,7,30,15,45,882.0,78.5,2.5,19.0,655.0,88.23,59.25
2016,7,30,16,0,871.0,76.0,2.5,19.0,611.0,76.86,60.57
2016,7,30,16,15,854.0,73.5,2.5,18.5,563.0,74.44,58.82
2016,7,30,16,30,837.0,71.0,2.5,18.0,515.0,71.88,56.94
2016,7,30,16,45,816.0,67.5,2.5,18.0,465.0,68.44,54.16
2016,7,30,17,0,795.0,64.0,2.5,18.0,415.0,58.56,45.75
2016,7,30,17,15,764.0,60.5,2.5,17.5,363.0,55.4,43.24
2016,7,30,17,30,733.0,57.0,2.5,17.0,311.0,52.22,40.64
2016,7,30,17,45,688.5,52.5,2.55,16.5,260.0,48.06,37.08
2016,7,30,18,0,644.0,48.0,2.6,16.0,209.0,43.92,33.4
2016,7,30,18,15,575.0,42.0,2.55,15.5,160.5,38.33,28.28
2016,7,30,18,30,506.0,36.0,2.5,15.0,112.0,32.82,23.02
2016,7,30,18,45,389.0,27.0,2.5,14.5,72.5,22.49,13.06
2016,7,30,19,0,272.0,18.0,2.5,14.0,33.0,14.9,0.0
2016,7,30,19,15,136.0,9.0,2.45,13.5,16.5,7.08,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,97.0,7.0,1.7,11.5,11.0,5.51,0.0
2016,7,31,5,30,194.0,14.0,1.8,12.0,22.0,79.66,0.0
2016,7,31,5,45,323.5,24.0,1.9,12.5,59.0,185.38,129.25
2016,7,31,6,0,453.0,34.0,2.0,13.0,96.0,275.48,218.59
2016,7,31,6,15,529.0,41.0,2.0,13.0,143.0,347.92,284.08
2016,7,31,6,30,605.0,48.0,2.0,13.0,190.0,424.11,350.33
2016,7,31,6,45,303.5,78.5,2.0,13.5,150.0,298.29,248.48
2016,7,31,7,0,2.0,109.0,2.0,14.0,110.0,92.95,73.52
2016,7,31,7,15,30.5,138.5,1.9,14.5,151.5,152.15,123.87
2016,7,31,7,30,59.0,168.0,1.8,15.0,193.0,203.98,166.57
2016,7,31,7,45,108.0,194.5,1.75,15.5,247.5,287.11,233.86
2016,7,31,8,0,157.0,221.0,1.7,16.0,302.0,357.24,288.77
2016,7,31,8,15,180.5,243.0,1.65,16.0,345.0,402.78,323.19
2016,7,31,8,30,204.0,265.0,1.6,16.0,388.0,448.7,357.33
2016,7,31,8,45,547.5,173.0,1.6,16.5,537.0,713.8,558.48
2016,7,31,9,0,891.0,81.0,1.6,17.0,686.0,920.51,697.34
2016,7,31,9,15,902.0,82.5,1.6,17.5,727.0,943.55,707.22
2016,7,31,9,30,913.0,84.0,1.6,18.0,768.0,963.05,716.96
2016,7,31,9,45,918.5,87.0,1.65,18.5,803.0,975.27,722.69
2016,7,31,10,0,924.0,90.0,1.7,19.0,838.0,983.52,726.02
2016,7,31,10,15,930.0,91.5,1.75,19.0,867.5,986.65,727.55
2016,7,31,10,30,936.0,93.0,1.8,19.0,897.0,985.74,726.65
2016,7,31,10,45,941.0,93.5,1.85,19.5,920.0,978.82,720.63
2016,7,31,11,0,946.0,94.0,1.9,20.0,943.0,967.87,712.17
2016,7,31,11,15,949.0,95.0,1.95,20.0,958.5,951.57,701.7
2016,7,31,11,30,952.0,96.0,2.0,20.0,974.0,931.37,688.75
2016,7,31,11,45,954.0,95.5,2.05,20.0,982.5,905.12,671.81
2016,7,31,12,0,956.0,95.0,2.1,20.0,991.0,875.27,652.46
2016,7,31,12,15,956.0,95.5,2.15,20.0,991.5,841.25,630.19
2016,7,31,12,30,956.0,96.0,2.2,20.0,992.0,804.01,605.55
2016,7,31,12,45,952.0,97.0,2.25,20.0,984.0,761.29,575.41
2016,7,31,13,0,948.0,98.0,2.3,20.0,976.0,716.0,542.16
2016,7,31,13,15,945.0,97.5,2.35,20.0,961.5,667.78,505.9
2016,7,31,13,30,942.0,97.0,2.4,20.0,947.0,617.35,466.9
2016,7,31,13,45,939.5,95.0,2.45,20.0,925.5,564.02,424.48
2016,7,31,14,0,937.0,93.0,2.5,20.0,904.0,508.88,379.23
2016,7,31,14,15,931.0,92.0,2.55,19.5,875.5,451.43,331.38
2016,7,31,14,30,925.0,91.0,2.6,19.0,847.0,392.96,281.19
2016,7,31,14,45,919.0,88.5,2.65,19.0,812.5,332.66,228.12
2016,7,31,15,0,913.0,86.0,2.7,19.0,778.0,271.87,175.08
2016,7,31,15,15,902.5,84.5,2.75,18.5,738.0,210.75,125.29
2016,7,31,15,30,892.0,83.0,2.8,18.0,698.0,150.14,83.96
2016,7,31,15,45,880.0,80.0,2.85,18.0,653.5,89.28,60.25
2016,7,31,16,0,868.0,77.0,2.9,18.0,609.0,77.4,61.29
2016,7,31,16,15,850.5,74.5,2.9,17.5,560.5,74.98,59.54
2016,7,31,16,30,833.0,72.0,2.9,17.0,512.0,72.42,57.65
2016,7,31,16,45,809.5,69.0,2.9,17.0,461.5,62.38,49.12
2016,7,31,17,0,786.0,66.0,2.9,17.0,411.0,59.83,47.07
2016,7,31,17,15,754.0,62.5,2.85,16.5,359.0,56.72,44.59
