Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,30,722.0,59.0,2.8,16.0,307.0,53.59,42.03
2016,7,31,17,45,675.0,54.0,2.75,15.5,255.5,49.08,38.14
2016,7,31,18,0,628.0,49.0,2.7,15.0,204.0,44.57,34.12
2016,7,31,18,15,556.5,42.5,2.6,14.5,156.5,38.61,28.63
2016,7,31,18,30,485.0,36.0,2.5,14.0,109.0,30.1,20.7
2016,7,31,18,45,366.5,26.5,2.45,14.0,69.5,22.0,12.54
2016,7,31,19,0,248.0,17.0,2.4,14.0,30.0,14.02,0.0
2016,7,31,19,15,124.0,8.5,2.3,13.5,15.0,6.69,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,73.5,7.5,1.75,11.5,10.0,5.9,0.0
2016,8,1,5,30,147.0,15.0,1.8,12.0,20.0,64.02,0.0
2016,8,1,5,45,279.5,26.0,1.9,12.5,55.5,169.08,115.46
2016,8,1,6,0,412.0,37.0,2.0,13.0,91.0,260.44,206.49
2016,8,1,6,15,491.0,44.5,2.0,13.5,137.5,333.31,271.75
2016,8,1,6,30,570.0,52.0,2.0,14.0,184.0,413.32,340.27
2016,8,1,6,45,285.0,54.0,2.05,14.5,120.0,256.49,213.89
2016,8,1,7,0,0.0,56.0,2.1,15.0,56.0,42.87,30.95
2016,8,1,7,15,0.0,94.5,2.05,15.0,94.5,75.41,58.61
2016,8,1,7,30,0.0,133.0,2.0,15.0,133.0,110.09,87.47
2016,8,1,7,45,0.0,135.0,1.95,15.5,135.0,110.03,86.89
2016,8,1,8,0,0.0,137.0,1.9,16.0,137.0,110.49,86.78
2016,8,1,8,15,11.5,178.0,1.85,16.5,185.0,156.67,124.47
2016,8,1,8,30,23.0,219.0,1.8,17.0,233.0,203.85,162.0
2016,8,1,8,45,30.0,245.0,1.8,17.5,264.5,252.15,199.43
2016,8,1,9,0,37.0,271.0,1.8,18.0,296.0,283.15,222.68
2016,8,1,9,15,149.0,306.5,1.85,18.0,416.5,443.32,347.68
2016,8,1,9,30,261.0,342.0,1.9,18.0,537.0,605.87,467.83
2016,8,1,9,45,584.0,220.5,1.95,18.5,684.5,817.89,622.81
2016,8,1,10,0,907.0,99.0,2.0,19.0,832.0,978.65,728.54
2016,8,1,10,15,914.0,100.5,2.05,19.0,862.0,982.57,728.81
2016,8,1,10,30,921.0,102.0,2.1,19.0,892.0,982.49,728.35
2016,8,1,10,45,926.0,103.0,2.15,19.5,915.0,976.01,722.47
2016,8,1,11,0,931.0,104.0,2.2,20.0,938.0,965.52,714.16
2016,8,1,11,15,934.5,104.5,2.25,20.0,954.0,949.22,703.5
2016,8,1,11,30,938.0,105.0,2.3,20.0,970.0,929.06,690.38
2016,8,1,11,45,939.5,106.0,2.35,20.0,978.5,903.86,673.92
2016,8,1,12,0,941.0,107.0,2.4,20.0,987.0,875.07,655.04
2016,8,1,12,15,941.0,107.0,2.45,20.0,987.5,840.81,632.36
2016,8,1,12,30,941.0,107.0,2.5,20.0,988.0,803.4,607.38
2016,8,1,12,45,940.0,106.5,2.55,20.0,981.0,761.89,577.62
2016,8,1,13,0,939.0,106.0,2.6,20.0,974.0,717.65,544.94
2016,8,1,13,15,936.0,105.5,2.65,20.0,959.5,669.63,508.62
2016,8,1,13,30,933.0,105.0,2.7,20.0,945.0,619.42,469.61
2016,8,1,13,45,929.5,103.5,2.75,20.0,923.0,566.21,427.12
2016,8,1,14,0,926.0,102.0,2.8,20.0,901.0,511.29,381.93
2016,8,1,14,15,919.5,101.0,2.8,19.5,872.5,454.01,334.05
2016,8,1,14,30,913.0,100.0,2.8,19.0,844.0,395.79,283.97
2016,8,1,14,45,905.5,98.0,2.85,19.0,809.5,335.89,231.28
2016,8,1,15,0,898.0,96.0,2.9,19.0,775.0,275.66,178.78
2016,8,1,15,15,887.5,94.0,2.95,18.5,734.5,214.86,129.26
2016,8,1,15,30,877.0,92.0,3.0,18.0,694.0,154.58,88.07
2016,8,1,15,45,862.5,89.5,3.1,18.0,649.5,94.59,64.65
2016,8,1,16,0,848.0,87.0,3.2,18.0,605.0,83.08,66.17
2016,8,1,16,15,829.5,84.0,3.2,17.5,556.5,72.58,57.48
2016,8,1,16,30,811.0,81.0,3.2,17.0,508.0,70.52,56.02
2016,8,1,16,45,786.0,77.5,3.2,17.0,457.0,67.89,53.93
2016,8,1,17,0,761.0,74.0,3.2,17.0,406.0,65.19,51.77
2016,8,1,17,15,726.5,70.0,3.15,16.5,354.0,61.92,49.16
2016,8,1,17,30,692.0,66.0,3.1,16.0,302.0,58.62,46.46
2016,8,1,17,45,640.5,60.5,3.1,15.5,250.5,49.73,38.71
2016,8,1,18,0,589.0,55.0,3.1,15.0,199.0,45.31,34.76
2016,8,1,18,15,513.0,47.5,3.0,14.5,151.5,39.16,29.08
2016,8,1,18,30,437.0,40.0,2.9,14.0,104.0,33.06,23.24
2016,8,1,18,45,309.0,29.0,2.85,14.0,65.5,23.87,13.88
2016,8,1,19,0,181.0,18.0,2.8,14.0,27.0,14.76,0.0
2016,8,1,19,15,90.5,9.0,2.75,13.5,13.5,7.08,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,56.5,7.5,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,113.0,15.0,2.4,12.0,18.0,52.1,0.0
2016,8,2,5,45,251.5,27.0,2.5,12.5,53.5,157.95,105.24
2016,8,2,6,0,390.0,39.0,2.6,13.0,89.0,252.82,200.56
2016,8,2,6,15,474.5,47.0,2.55,13.5,136.0,328.44,268.39
2016,8,2,6,30,559.0,55.0,2.5,14.0,183.0,411.67,339.87
2016,8,2,6,45,279.5,59.5,2.5,14.5,123.5,261.08,217.93
2016,8,2,7,0,0.0,64.0,2.5,15.0,64.0,49.07,36.22
2016,8,2,7,15,0.0,96.5,2.45,15.0,96.5,77.36,60.27
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,106.38,84.41
2016,8,2,7,45,5.0,150.0,2.35,15.5,152.5,128.37,102.33
2016,8,2,8,0,10.0,171.0,2.3,16.0,176.0,150.63,120.19
2016,8,2,8,15,14.5,192.0,2.25,16.5,200.5,172.67,137.58
2016,8,2,8,30,19.0,213.0,2.2,17.0,225.0,194.84,154.8
2016,8,2,8,45,26.5,239.5,2.15,17.5,257.5,225.01,178.23
2016,8,2,9,0,34.0,266.0,2.1,18.0,290.0,275.6,217.15
2016,8,2,9,15,55.0,301.0,2.05,18.0,341.5,328.86,258.2
2016,8,2,9,30,76.0,336.0,2.0,18.0,393.0,382.01,298.35
2016,8,2,9,45,201.0,348.5,2.0,18.5,508.5,532.35,412.32
2016,8,2,10,0,326.0,361.0,2.0,19.0,624.0,682.35,519.89
2016,8,2,10,15,630.0,232.0,2.0,19.5,763.0,867.97,652.57
2016,8,2,10,30,934.0,103.0,2.0,20.0,902.0,997.56,735.59
2016,8,2,10,45,939.0,104.0,2.05,20.5,925.0,990.89,728.18
2016,8,2,11,0,944.0,105.0,2.1,21.0,948.0,980.16,719.79
2016,8,2,11,15,947.0,105.5,2.1,21.0,964.0,963.11,708.24
2016,8,2,11,30,950.0,106.0,2.1,21.0,980.0,942.15,694.27
2016,8,2,11,45,952.0,106.0,2.15,21.0,988.5,916.09,677.52
2016,8,2,12,0,954.0,106.0,2.2,21.0,997.0,886.41,658.34
2016,8,2,12,15,954.0,106.0,2.2,21.0,997.5,851.66,635.23
2016,8,2,12,30,954.0,106.0,2.2,21.0,998.0,813.71,609.87
2016,8,2,12,45,946.0,110.0,2.2,21.5,988.5,770.29,577.77
2016,8,2,13,0,938.0,114.0,2.2,22.0,979.0,724.52,543.12
2016,8,2,13,15,934.5,113.5,2.25,22.0,964.0,676.0,507.16
2016,8,2,13,30,931.0,113.0,2.3,22.0,949.0,625.35,468.53
2016,8,2,13,45,927.0,111.5,2.35,22.0,927.0,571.77,426.5
2016,8,2,14,0,923.0,110.0,2.4,22.0,905.0,516.53,381.79
2016,8,2,14,15,916.0,108.5,2.45,22.0,876.0,458.64,333.64
2016,8,2,14,30,909.0,107.0,2.5,22.0,847.0,399.87,283.47
2016,8,2,14,45,900.0,105.5,2.55,22.0,811.5,339.9,231.59
2016,8,2,15,0,891.0,104.0,2.6,22.0,776.0,279.76,179.99
2016,8,2,15,15,879.5,102.0,2.6,22.0,735.0,218.98,130.95
2016,8,2,15,30,868.0,100.0,2.6,22.0,694.0,158.84,90.28
2016,8,2,15,45,851.0,97.5,2.65,22.0,648.5,90.48,60.27
2016,8,2,16,0,834.0,95.0,2.7,22.0,603.0,79.37,61.98
2016,8,2,16,15,814.0,92.0,2.7,21.5,554.0,77.56,60.79
2016,8,2,16,30,794.0,89.0,2.7,21.0,505.0,75.68,59.52
2016,8,2,16,45,766.0,85.5,2.75,20.5,453.0,73.21,57.74
2016,8,2,17,0,738.0,82.0,2.8,20.0,401.0,70.7,55.9
2016,8,2,17,15,701.0,77.0,2.8,19.5,349.0,61.74,48.41
2016,8,2,17,30,664.0,72.0,2.8,19.0,297.0,58.09,45.43
2016,8,2,17,45,608.5,66.0,2.85,18.5,245.0,53.44,41.47
2016,8,2,18,0,553.0,60.0,2.9,18.0,193.0,48.81,37.38
2016,8,2,18,15,472.0,51.5,2.85,17.5,146.0,42.03,31.19
2016,8,2,18,30,391.0,43.0,2.8,17.0,99.0,35.29,24.79
2016,8,2,18,45,260.0,30.5,2.8,16.5,61.5,24.99,14.36
2016,8,2,19,0,129.0,18.0,2.8,16.0,24.0,13.71,0.0
2016,8,2,19,15,64.5,9.0,2.8,15.5,12.0,7.08,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,16.0,43.89,0.0
2016,8,3,5,45,226.5,26.0,1.15,14.5,50.5,146.28,93.43
2016,8,3,6,0,359.0,39.0,1.1,15.0,85.0,238.92,186.73
2016,8,3,6,15,444.5,48.5,0.95,15.5,131.5,315.2,253.19
2016,8,3,6,30,530.0,58.0,0.8,16.0,178.0,399.42,322.76
2016,8,3,6,45,308.5,91.5,0.65,16.5,165.5,319.36,259.25
2016,8,3,7,0,87.0,125.0,0.5,17.0,153.0,193.02,155.63
2016,8,3,7,15,406.0,103.0,0.45,17.5,268.5,428.94,346.57
2016,8,3,7,30,725.0,81.0,0.4,18.0,384.0,666.55,519.11
2016,8,3,7,45,755.5,84.5,0.4,18.5,436.0,721.64,551.46
2016,8,3,8,0,786.0,88.0,0.4,19.0,488.0,775.9,584.71
2016,8,3,8,15,807.0,91.0,0.45,19.5,537.5,820.23,611.34
2016,8,3,8,30,828.0,94.0,0.5,20.0,587.0,862.44,636.23
2016,8,3,8,45,845.0,96.5,0.6,20.5,633.5,898.0,657.5
2016,8,3,9,0,862.0,99.0,0.7,21.0,680.0,919.43,669.69
2016,8,3,9,15,874.5,101.0,0.8,21.0,721.5,943.77,685.23
2016,8,3,9,30,887.0,103.0,0.9,21.0,763.0,964.67,698.59
2016,8,3,9,45,895.5,105.5,1.05,21.5,799.0,978.64,707.26
2016,8,3,10,0,904.0,108.0,1.2,22.0,835.0,988.77,713.57
2016,8,3,10,15,911.0,109.0,1.3,22.0,865.0,991.98,716.08
2016,8,3,10,30,918.0,110.0,1.4,22.0,895.0,991.21,716.24
2016,8,3,10,45,923.0,111.5,1.55,22.5,918.0,985.02,712.42
2016,8,3,11,0,928.0,113.0,1.7,23.0,941.0,974.8,706.04
2016,8,3,11,15,932.0,113.5,1.85,23.0,957.5,958.74,697.21
2016,8,3,11,30,936.0,114.0,2.0,23.0,974.0,938.78,685.78
2016,8,3,11,45,937.0,115.0,2.15,23.0,982.0,912.89,670.31
2016,8,3,12,0,938.0,116.0,2.3,23.0,990.0,883.45,652.3
2016,8,3,12,15,938.5,116.0,2.4,22.5,991.0,849.36,631.75
2016,8,3,12,30,939.0,116.0,2.5,22.0,992.0,812.09,608.72
2016,8,3,12,45,940.5,114.0,2.65,22.0,986.0,770.91,580.04
2016,8,3,13,0,942.0,112.0,2.8,22.0,980.0,726.84,548.29
2016,8,3,13,15,939.0,111.5,2.85,22.0,965.0,678.39,511.88
2016,8,3,13,30,936.0,111.0,2.9,22.0,950.0,627.73,472.8
2016,8,3,13,45,931.5,110.0,3.0,22.0,928.0,573.93,430.31
2016,8,3,14,0,927.0,109.0,3.1,22.0,906.0,518.5,385.13
2016,8,3,14,15,920.5,108.0,3.15,21.5,877.0,460.84,337.35
2016,8,3,14,30,914.0,107.0,3.2,21.0,848.0,402.24,287.33
2016,8,3,14,45,905.5,105.0,3.3,21.0,813.0,341.67,234.47
2016,8,3,15,0,897.0,103.0,3.4,21.0,778.0,280.89,181.86
2016,8,3,15,15,885.5,101.0,3.4,20.5,737.0,219.64,132.26
2016,8,3,15,30,874.0,99.0,3.4,20.0,696.0,159.04,91.04
2016,8,3,15,45,860.0,95.5,3.45,20.0,650.5,98.32,67.05
2016,8,3,16,0,846.0,92.0,3.5,20.0,605.0,77.78,61.15
2016,8,3,16,15,826.5,89.0,3.5,19.5,555.5,75.89,59.88
2016,8,3,16,30,807.0,86.0,3.5,19.0,506.0,73.92,58.52
2016,8,3,16,45,782.0,82.0,3.55,19.0,455.0,71.06,56.25
2016,8,3,17,0,757.0,78.0,3.6,19.0,404.0,68.11,53.9
2016,8,3,17,15,720.5,73.5,3.55,18.5,351.0,64.53,51.05
2016,8,3,17,30,684.0,69.0,3.5,18.0,298.0,56.24,44.0
2016,8,3,17,45,632.0,62.5,3.5,17.5,246.5,51.14,39.62
2016,8,3,18,0,580.0,56.0,3.5,17.0,195.0,46.03,35.07
2016,8,3,18,15,500.5,48.0,3.35,16.5,147.0,39.51,29.08
2016,8,3,18,30,421.0,40.0,3.2,16.0,99.0,33.04,22.9
2016,8,3,18,45,288.0,28.5,3.1,15.5,61.0,23.45,12.91
2016,8,3,19,0,155.0,17.0,3.0,15.0,23.0,13.38,0.0
2016,8,3,19,15,77.5,8.5,2.95,14.5,11.5,6.69,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,39.5,6.5,2.6,11.5,7.5,0.0,0.0
2016,8,4,5,30,79.0,13.0,2.7,12.0,15.0,38.64,0.0
2016,8,4,5,45,217.0,26.0,2.8,12.5,49.5,141.83,88.08
2016,8,4,6,0,355.0,39.0,2.9,13.0,84.0,237.71,188.05
2016,8,4,6,15,442.5,48.5,2.9,13.5,130.5,315.06,257.69
2016,8,4,6,30,530.0,58.0,2.9,14.0,177.0,400.53,331.44
2016,8,4,6,45,588.0,65.0,2.95,14.5,228.0,472.02,391.47
2016,8,4,7,0,646.0,72.0,3.0,15.0,279.0,547.17,451.96
2016,8,4,7,15,323.0,76.0,2.95,15.0,179.5,337.45,281.88
2016,8,4,7,30,0.0,80.0,2.9,15.0,80.0,61.72,46.69
2016,8,4,7,45,0.0,87.5,2.9,15.5,87.5,67.7,51.67
2016,8,4,8,0,0.0,95.0,2.9,16.0,95.0,73.73,56.4
2016,8,4,8,15,0.0,117.0,2.95,16.5,117.0,92.17,71.37
2016,8,4,8,30,0.0,139.0,3.0,17.0,139.0,110.74,86.22
2016,8,4,8,45,1.5,157.0,3.05,17.5,158.5,127.22,99.24
2016,8,4,9,0,3.0,175.0,3.1,18.0,178.0,143.73,112.15
2016,8,4,9,15,6.5,199.0,3.15,18.0,204.5,167.42,130.99
2016,8,4,9,30,10.0,223.0,3.2,18.0,231.0,191.14,149.68
2016,8,4,9,45,17.5,263.0,3.3,18.0,277.5,232.89,182.6
2016,8,4,10,0,25.0,303.0,3.4,18.0,324.0,274.63,215.06
2016,8,4,10,15,24.0,308.5,3.4,18.0,329.0,276.95,216.35
2016,8,4,10,30,23.0,314.0,3.4,18.0,334.0,279.22,217.75
2016,8,4,10,45,21.0,310.0,3.45,18.0,328.5,272.23,212.01
2016,8,4,11,0,19.0,306.0,3.5,18.0,323.0,265.38,206.45
2016,8,4,11,15,27.0,343.5,3.5,18.0,368.5,320.44,248.92
2016,8,4,11,30,35.0,381.0,3.5,18.0,414.0,357.5,277.0
2016,8,4,11,45,36.5,383.0,3.55,18.0,417.0,355.85,275.54
2016,8,4,12,0,38.0,385.0,3.6,18.0,420.0,353.78,273.91
2016,8,4,12,15,46.5,404.0,3.6,18.0,447.5,371.21,287.21
2016,8,4,12,30,55.0,423.0,3.6,18.0,475.0,387.01,299.13
2016,8,4,12,45,127.5,441.5,3.6,18.0,559.5,454.28,350.9
2016,8,4,13,0,200.0,460.0,3.6,18.0,644.0,503.58,387.96
2016,8,4,13,15,309.5,415.5,3.6,18.0,695.0,524.17,403.78
2016,8,4,13,30,419.0,371.0,3.6,18.0,746.0,531.84,408.96
2016,8,4,13,45,428.5,357.0,3.6,18.0,732.5,495.68,380.17
2016,8,4,14,0,438.0,343.0,3.6,18.0,719.0,458.04,349.7
2016,8,4,14,15,417.5,339.5,3.6,17.5,688.5,413.54,314.19
2016,8,4,14,30,397.0,336.0,3.6,17.0,658.0,373.5,281.63
2016,8,4,14,45,307.5,344.0,3.65,17.0,586.5,320.77,240.84
2016,8,4,15,0,218.0,352.0,3.7,17.0,515.0,283.51,213.56
2016,8,4,15,15,188.0,333.5,3.7,17.0,468.5,246.57,185.6
2016,8,4,15,30,158.0,315.0,3.7,17.0,422.0,213.65,162.34
2016,8,4,15,45,115.5,287.0,3.7,17.0,362.5,179.89,140.61
2016,8,4,16,0,73.0,259.0,3.7,17.0,303.0,169.74,140.2
2016,8,4,16,15,36.5,196.0,3.7,16.5,218.0,134.44,110.89
2016,8,4,16,30,0.0,133.0,3.7,16.0,133.0,98.82,80.81
2016,8,4,16,45,5.0,139.0,3.7,16.0,141.5,102.09,83.97
2016,8,4,17,0,10.0,145.0,3.7,16.0,150.0,104.86,86.66
2016,8,4,17,15,5.5,127.5,3.65,15.5,130.0,92.5,76.26
2016,8,4,17,30,1.0,110.0,3.6,15.0,110.0,80.07,65.62
2016,8,4,17,45,292.0,81.5,3.6,14.5,150.0,58.9,47.0
2016,8,4,18,0,583.0,53.0,3.6,14.0,190.0,43.78,33.5
2016,8,4,18,15,504.5,45.0,3.5,13.5,142.5,37.19,27.38
2016,8,4,18,30,426.0,37.0,3.4,13.0,95.0,30.64,21.07
2016,8,4,18,45,297.0,26.0,3.3,13.0,58.0,21.42,11.12
2016,8,4,19,0,168.0,15.0,3.2,13.0,21.0,11.8,0.0
2016,8,4,19,15,84.0,7.5,3.15,12.5,10.5,5.9,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,39.0,5.5,2.25,12.0,6.5,0.0,0.0
2016,8,5,5,30,78.0,11.0,2.3,12.0,13.0,36.83,0.0
2016,8,5,5,45,208.5,25.0,2.4,12.5,46.5,137.0,81.02
2016,8,5,6,0,339.0,39.0,2.5,13.0,80.0,230.78,182.0
2016,8,5,6,15,425.5,49.0,2.45,13.0,126.0,307.49,251.49
2016,8,5,6,30,512.0,59.0,2.4,13.0,172.0,392.27,325.14
2016,8,5,6,45,567.0,66.5,2.4,13.5,222.5,461.79,383.45
2016,8,5,7,0,622.0,74.0,2.4,14.0,273.0,534.71,441.98
2016,8,5,7,15,311.0,78.5,2.35,14.0,178.0,332.89,278.24
2016,8,5,7,30,0.0,83.0,2.3,14.0,83.0,64.35,49.08
2016,8,5,7,45,0.0,99.5,2.25,14.5,99.5,78.14,60.67
2016,8,5,8,0,0.0,116.0,2.2,15.0,116.0,91.96,71.85
2016,8,5,8,15,0.5,139.0,2.15,15.0,139.5,112.0,88.2
2016,8,5,8,30,1.0,162.0,2.1,15.0,163.0,132.12,104.42
2016,8,5,8,45,5.0,184.0,2.05,15.5,187.5,154.54,122.26
2016,8,5,9,0,9.0,206.0,2.0,16.0,212.0,177.06,139.92
2016,8,5,9,15,11.0,222.5,2.0,16.0,230.5,192.76,152.12
2016,8,5,9,30,13.0,239.0,2.0,16.0,249.0,208.41,164.23
2016,8,5,9,45,16.0,260.5,2.0,16.5,273.5,229.39,180.17
2016,8,5,10,0,19.0,282.0,2.0,17.0,298.0,250.2,195.77
2016,8,5,10,15,40.0,333.0,2.0,17.0,367.5,336.36,262.4
2016,8,5,10,30,61.0,384.0,2.0,17.0,437.0,402.59,312.19
2016,8,5,10,45,156.5,408.0,2.0,17.5,546.5,531.38,408.66
2016,8,5,11,0,252.0,432.0,2.0,18.0,656.0,653.76,496.13
2016,8,5,11,15,571.0,285.5,2.05,18.0,805.0,815.69,616.15
2016,8,5,11,30,890.0,139.0,2.1,18.0,954.0,923.56,691.59
2016,8,5,11,45,891.5,139.5,2.15,18.5,962.0,898.24,672.4
2016,8,5,12,0,893.0,140.0,2.2,19.0,970.0,869.51,652.31
2016,8,5,12,15,892.5,140.0,2.25,19.0,970.0,835.54,629.85
2016,8,5,12,30,892.0,140.0,2.3,19.0,970.0,798.61,604.64
2016,8,5,12,45,889.0,140.5,2.4,19.0,962.0,757.5,575.34
2016,8,5,13,0,886.0,141.0,2.5,19.0,954.0,713.96,543.52
2016,8,5,13,15,882.0,140.0,2.55,19.0,938.5,666.46,507.68
2016,8,5,13,30,878.0,139.0,2.6,19.0,923.0,617.03,469.38
2016,8,5,13,45,869.0,139.5,2.65,19.0,899.5,564.3,427.43
2016,8,5,14,0,860.0,140.0,2.7,19.0,876.0,510.5,383.36
2016,8,5,14,15,852.0,138.0,2.75,19.0,846.5,454.66,336.39
2016,8,5,14,30,844.0,136.0,2.8,19.0,817.0,396.76,286.61
2016,8,5,14,45,831.0,135.0,2.9,19.0,781.0,337.8,235.43
2016,8,5,15,0,818.0,134.0,3.0,19.0,745.0,279.36,185.05
2016,8,5,15,15,804.0,131.0,3.0,18.5,704.5,220.19,137.15
2016,8,5,15,30,790.0,128.0,3.0,18.0,664.0,162.24,97.34
2016,8,5,15,45,771.0,124.5,3.0,18.0,618.5,105.23,73.93
2016,8,5,16,0,752.0,121.0,3.0,18.0,573.0,87.17,69.71
2016,8,5,16,15,728.5,116.5,3.0,17.5,524.5,85.13,68.34
2016,8,5,16,30,705.0,112.0,3.0,17.0,476.0,82.99,66.86
2016,8,5,16,45,673.5,106.5,3.05,17.0,425.0,79.92,64.44
2016,8,5,17,0,642.0,101.0,3.1,17.0,374.0,76.78,61.92
2016,8,5,17,15,600.0,94.5,3.1,16.5,323.0,72.67,58.63
2016,8,5,17,30,558.0,88.0,3.1,16.0,272.0,68.49,55.19
2016,8,5,17,45,498.5,79.5,3.1,16.0,222.5,62.53,49.92
2016,8,5,18,0,439.0,71.0,3.1,16.0,173.0,53.58,41.85
2016,8,5,18,15,355.5,59.0,3.0,15.5,128.0,44.49,33.52
2016,8,5,18,30,272.0,47.0,2.9,15.0,83.0,35.4,24.92
2016,8,5,18,45,162.5,30.5,2.85,14.5,49.5,23.0,11.81
2016,8,5,19,0,53.0,14.0,2.8,14.0,16.0,11.02,0.0
2016,8,5,19,15,26.5,7.0,2.75,13.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,41.0,10.0,2.4,12.0,11.0,22.74,0.0
2016,8,6,5,45,164.0,25.5,2.5,12.5,43.0,117.45,64.82
2016,8,6,6,0,287.0,41.0,2.6,13.0,75.0,207.8,163.4
2016,8,6,6,15,376.5,52.0,2.55,13.0,120.0,285.14,233.3
2016,8,6,6,30,466.0,63.0,2.5,13.0,165.0,370.61,307.63
2016,8,6,6,45,528.0,71.0,2.5,13.5,215.5,443.31,368.76
2016,8,6,7,0,590.0,79.0,2.5,14.0,266.0,520.06,430.64
2016,8,6,7,15,296.5,106.5,2.45,14.5,201.0,357.39,296.85
2016,8,6,7,30,3.0,134.0,2.4,15.0,136.0,114.28,90.73
2016,8,6,7,45,2.5,143.5,2.4,15.5,145.0,120.81,96.03
2016,8,6,8,0,2.0,153.0,2.4,16.0,154.0,127.53,101.03
2016,8,6,8,15,9.5,180.0,2.35,16.0,186.0,157.73,125.66
2016,8,6,8,30,17.0,207.0,2.3,16.0,218.0,188.25,150.19
2016,8,6,8,45,32.5,242.5,2.3,16.5,264.0,253.83,202.22
2016,8,6,9,0,48.0,278.0,2.3,17.0,310.0,303.04,240.12
2016,8,6,9,15,72.0,309.0,2.3,17.0,360.5,355.45,280.62
2016,8,6,9,30,96.0,340.0,2.3,17.0,411.0,407.72,320.29
2016,8,6,9,45,490.0,227.0,2.3,17.5,615.5,733.19,569.01
2016,8,6,10,0,884.0,114.0,2.3,18.0,820.0,981.25,737.62
2016,8,6,10,15,891.0,115.5,2.3,18.0,850.0,984.85,736.24
2016,8,6,10,30,898.0,117.0,2.3,18.0,880.0,984.5,735.0
2016,8,6,10,45,903.0,118.5,2.35,18.5,902.5,978.28,729.2
2016,8,6,11,0,908.0,120.0,2.4,19.0,925.0,968.09,720.95
2016,8,6,11,15,911.0,120.5,2.4,19.0,941.0,951.21,709.28
2016,8,6,11,30,914.0,121.0,2.4,19.0,957.0,930.55,695.24
2016,8,6,11,45,915.0,122.0,2.45,19.5,965.0,904.92,677.08
2016,8,6,12,0,916.0,123.0,2.5,20.0,973.0,875.8,656.63
2016,8,6,12,15,916.0,123.0,2.5,20.0,973.0,841.71,633.63
2016,8,6,12,30,916.0,123.0,2.5,20.0,973.0,804.54,608.43
2016,8,6,12,45,911.0,125.0,2.55,20.0,965.0,762.46,578.05
2016,8,6,13,0,906.0,127.0,2.6,20.0,957.0,717.97,545.23
2016,8,6,13,15,903.0,126.0,2.65,20.0,942.0,670.29,509.3
2016,8,6,13,30,900.0,125.0,2.7,20.0,927.0,620.51,470.77
2016,8,6,13,45,896.0,123.5,2.75,20.0,905.0,567.95,428.95
2016,8,6,14,0,892.0,122.0,2.8,20.0,883.0,513.81,384.56
2016,8,6,14,15,884.5,120.5,2.85,19.5,854.0,456.86,337.3
2016,8,6,14,30,877.0,119.0,2.9,19.0,825.0,399.14,287.96
2016,8,6,14,45,868.5,116.5,3.0,19.0,790.0,339.95,236.11
2016,8,6,15,0,860.0,114.0,3.1,19.0,755.0,280.61,184.51
2016,8,6,15,15,847.5,111.5,3.15,18.5,714.0,214.55,130.88
2016,8,6,15,30,835.0,109.0,3.2,18.0,673.0,154.47,89.46
2016,8,6,15,45,820.0,105.5,3.3,18.0,628.0,94.84,65.06
2016,8,6,16,0,805.0,102.0,3.4,18.0,583.0,83.4,66.51
2016,8,6,16,15,784.0,98.0,3.5,17.5,534.5,81.09,64.89
2016,8,6,16,30,763.0,94.0,3.6,17.0,486.0,78.67,63.15
2016,8,6,16,45,502.5,130.0,3.7,17.0,377.0,91.01,74.1
2016,8,6,17,0,242.0,166.0,3.8,17.0,268.0,111.31,91.97
2016,8,6,17,15,436.0,120.0,3.8,16.5,274.0,84.98,69.42
2016,8,6,17,30,630.0,74.0,3.8,16.0,280.0,59.2,46.98
2016,8,6,17,45,576.0,67.0,3.85,15.5,229.5,53.95,42.42
2016,8,6,18,0,522.0,60.0,3.9,15.0,179.0,48.67,37.66
2016,8,6,18,15,436.0,50.5,3.85,14.5,132.5,41.14,30.67
2016,8,6,18,30,350.0,41.0,3.8,14.0,86.0,33.62,23.41
2016,8,6,18,45,221.0,27.5,3.75,14.0,51.5,22.52,10.89
2016,8,6,19,0,92.0,14.0,3.7,14.0,17.0,11.02,0.0
2016,8,6,19,15,46.0,7.0,3.7,13.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,87.0,10.0,2.9,11.0,12.0,39.58,0.0
2016,8,7,5,45,239.0,22.0,3.0,11.5,46.0,146.44,76.03
2016,8,7,6,0,391.0,34.0,3.1,12.0,80.0,252.6,199.29
2016,8,7,6,15,480.0,42.5,3.0,12.5,127.0,331.55,271.76
2016,8,7,6,30,569.0,51.0,2.9,13.0,174.0,418.93,347.59
2016,8,7,6,45,627.0,56.5,2.85,13.5,225.5,490.54,407.93
2016,8,7,7,0,685.0,62.0,2.8,14.0,277.0,562.31,465.76
2016,8,7,7,15,723.5,66.5,2.65,14.5,330.0,625.66,513.16
2016,8,7,7,30,762.0,71.0,2.5,15.0,383.0,689.64,558.19
2016,8,7,7,45,790.5,74.5,2.45,15.5,435.5,744.59,595.33
2016,8,7,8,0,819.0,78.0,2.4,16.0,488.0,798.53,630.62
2016,8,7,8,15,839.5,80.5,2.3,16.5,538.0,842.93,657.74
2016,8,7,8,30,860.0,83.0,2.2,17.0,588.0,875.17,675.72
2016,8,7,8,45,876.0,85.5,2.1,17.5,635.0,910.25,695.35
2016,8,7,9,0,892.0,88.0,2.0,18.0,682.0,942.36,712.47
2016,8,7,9,15,903.5,90.0,1.9,18.5,724.0,966.39,723.9
2016,8,7,9,30,915.0,92.0,1.8,19.0,766.0,986.85,732.86
2016,8,7,9,45,921.5,95.0,1.75,19.5,801.5,999.81,737.55
2016,8,7,10,0,928.0,98.0,1.7,20.0,837.0,1008.76,739.8
2016,8,7,10,15,934.5,99.0,1.75,20.0,867.5,1011.54,741.06
2016,8,7,10,30,941.0,100.0,1.8,20.0,898.0,1010.23,739.9
2016,8,7,10,45,947.0,100.5,1.85,20.5,921.5,1003.82,734.23
2016,8,7,11,0,953.0,101.0,1.9,21.0,945.0,993.29,726.07
2016,8,7,11,15,956.0,101.5,1.95,21.0,961.0,975.91,715.01
2016,8,7,11,30,959.0,102.0,2.0,21.0,977.0,954.58,701.48
2016,8,7,11,45,962.0,101.5,2.1,21.5,985.5,928.47,684.05
2016,8,7,12,0,965.0,101.0,2.2,22.0,994.0,898.63,664.11
2016,8,7,12,15,965.0,101.0,2.25,22.0,994.5,863.24,641.17
2016,8,7,12,30,965.0,101.0,2.3,22.0,995.0,824.59,615.86
2016,8,7,12,45,962.5,102.0,2.35,22.0,987.5,781.87,586.37
2016,8,7,13,0,960.0,103.0,2.4,22.0,980.0,736.39,553.36
2016,8,7,13,15,957.0,102.0,2.45,22.0,964.5,686.45,516.3
2016,8,7,13,30,954.0,101.0,2.5,22.0,949.0,634.27,476.46
2016,8,7,13,45,950.0,100.0,2.55,22.0,926.5,579.52,433.42
2016,8,7,14,0,946.0,99.0,2.6,22.0,904.0,523.05,387.59
2016,8,7,14,15,939.5,98.0,2.65,22.0,874.5,464.05,338.36
2016,8,7,14,30,933.0,97.0,2.7,22.0,845.0,404.07,286.95
2016,8,7,14,45,923.5,95.5,2.75,22.0,809.0,342.14,233.23
2016,8,7,15,0,914.0,94.0,2.8,22.0,773.0,280.1,179.81
2016,8,7,15,15,902.5,92.0,2.8,22.0,731.5,217.55,129.05
2016,8,7,15,30,891.0,90.0,2.8,22.0,690.0,155.64,86.91
2016,8,7,15,45,874.5,88.0,2.8,22.0,643.5,94.43,63.23
2016,8,7,16,0,858.0,86.0,2.8,22.0,597.0,82.63,64.8
2016,8,7,16,15,838.0,83.0,2.8,21.5,547.5,72.26,56.34
2016,8,7,16,30,818.0,80.0,2.8,21.0,498.0,70.11,54.83
2016,8,7,16,45,789.5,77.0,2.8,20.5,445.5,67.72,53.08
2016,8,7,17,0,761.0,74.0,2.8,20.0,393.0,65.31,51.3
2016,8,7,17,15,723.0,69.5,2.75,19.5,340.0,61.59,48.33
2016,8,7,17,30,685.0,65.0,2.7,19.0,287.0,57.85,45.25
2016,8,7,17,45,629.0,59.0,2.7,18.5,234.5,48.59,37.2
2016,8,7,18,0,573.0,53.0,2.7,18.0,182.0,43.75,32.86
2016,8,7,18,15,486.5,45.0,2.65,17.5,134.5,37.14,26.77
2016,8,7,18,30,400.0,37.0,2.6,17.0,87.0,30.61,20.46
2016,8,7,18,45,254.0,25.0,2.55,16.5,51.5,20.56,8.65
2016,8,7,19,0,108.0,13.0,2.5,16.0,16.0,10.23,0.0
2016,8,7,19,15,54.0,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,181.0,17.0,2.25,13.5,38.0,115.85,52.78
2016,8,8,6,0,362.0,34.0,2.3,14.0,76.0,239.59,186.75
2016,8,8,6,15,452.0,42.5,2.15,14.5,121.5,317.73,257.66
2016,8,8,6,30,542.0,51.0,2.0,15.0,167.0,404.44,331.74
2016,8,8,6,45,598.5,57.5,1.9,15.5,217.5,475.16,390.15
2016,8,8,7,0,655.0,64.0,1.8,16.0,268.0,549.5,448.46
2016,8,8,7,15,694.5,68.5,1.7,16.5,320.5,608.54,491.82
2016,8,8,7,30,734.0,73.0,1.6,17.0,373.0,672.27,535.75
2016,8,8,7,45,764.0,76.5,1.55,17.5,424.5,727.5,572.09
2016,8,8,8,0,794.0,80.0,1.5,18.0,476.0,781.89,606.65
2016,8,8,8,15,815.0,83.0,1.5,18.5,525.5,826.65,634.03
2016,8,8,8,30,836.0,86.0,1.5,19.0,575.0,869.27,659.45
2016,8,8,8,45,853.0,88.0,1.5,19.5,621.5,894.02,672.43
2016,8,8,9,0,870.0,90.0,1.5,20.0,668.0,926.04,690.34
2016,8,8,9,15,882.0,92.0,1.55,20.5,709.5,950.2,703.51
2016,8,8,9,30,894.0,94.0,1.6,21.0,751.0,970.88,714.48
2016,8,8,9,45,906.0,94.5,1.7,21.5,788.0,986.24,722.77
2016,8,8,10,0,918.0,95.0,1.8,22.0,825.0,997.79,728.74
2016,8,8,10,15,925.0,96.0,1.9,22.0,855.0,1001.1,730.93
2016,8,8,10,30,932.0,97.0,2.0,22.0,885.0,1000.37,730.7
2016,8,8,10,45,936.5,98.0,2.15,22.0,908.0,993.16,727.01
2016,8,8,11,0,941.0,99.0,2.3,22.0,931.0,981.9,720.72
2016,8,8,11,15,944.0,100.0,2.4,22.0,947.0,965.22,710.39
2016,8,8,11,30,947.0,101.0,2.5,22.0,963.0,944.61,697.51
2016,8,8,11,45,948.5,101.0,2.65,22.5,971.0,917.94,679.68
2016,8,8,12,0,950.0,101.0,2.8,23.0,979.0,887.66,659.35
2016,8,8,12,15,950.5,101.0,2.9,22.5,979.5,853.1,638.11
2016,8,8,12,30,951.0,101.0,3.0,22.0,980.0,815.29,614.35
2016,8,8,12,45,950.5,100.0,3.15,22.0,973.0,772.82,585.01
2016,8,8,13,0,950.0,99.0,3.3,22.0,966.0,727.53,551.97
2016,8,8,13,15,947.5,98.5,3.35,22.0,951.0,678.74,515.0
2016,8,8,13,30,945.0,98.0,3.4,22.0,936.0,627.66,475.26
2016,8,8,13,45,941.0,97.0,3.5,22.0,913.5,573.33,432.0
2016,8,8,14,0,937.0,96.0,3.6,22.0,891.0,517.29,385.98
2016,8,8,14,15,930.5,94.5,3.65,22.0,862.0,458.38,336.23
2016,8,8,14,30,924.0,93.0,3.7,22.0,833.0,398.52,284.41
2016,8,8,14,45,916.0,91.5,3.75,22.0,797.5,337.53,230.92
2016,8,8,15,0,908.0,90.0,3.8,22.0,762.0,276.26,177.67
2016,8,8,15,15,896.5,88.0,3.8,21.5,720.5,214.05,127.14
2016,8,8,15,30,885.0,86.0,3.8,21.0,679.0,152.51,85.12
2016,8,8,15,45,871.0,83.0,3.8,21.0,633.5,91.15,60.97
2016,8,8,16,0,857.0,80.0,3.8,21.0,588.0,78.85,61.89
2016,8,8,16,15,837.0,77.5,3.75,20.5,538.5,76.37,60.11
2016,8,8,16,30,817.0,75.0,3.7,20.0,489.0,66.64,52.09
2016,8,8,16,45,792.5,71.0,3.7,20.0,438.0,63.5,49.57
2016,8,8,17,0,768.0,67.0,3.7,20.0,387.0,60.27,46.94
2016,8,8,17,15,731.5,63.0,3.65,19.5,334.5,56.77,44.13
2016,8,8,17,30,695.0,59.0,3.6,19.0,282.0,53.26,41.23
2016,8,8,17,45,642.5,53.5,3.6,18.5,230.5,48.35,36.98
2016,8,8,18,0,590.0,48.0,3.6,18.0,179.0,40.08,29.62
2016,8,8,18,15,505.0,40.5,3.55,17.5,132.0,33.71,23.75
2016,8,8,18,30,420.0,33.0,3.5,17.0,85.0,27.45,17.68
2016,8,8,18,45,270.0,22.5,3.5,16.5,50.0,18.53,6.44
2016,8,8,19,0,120.0,12.0,3.5,16.0,15.0,9.44,0.0
2016,8,8,19,15,60.0,6.0,3.45,15.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,178.5,16.5,1.2,13.5,36.5,113.96,44.68
2016,8,9,6,0,357.0,33.0,1.2,14.0,73.0,237.09,183.41
2016,8,9,6,15,448.0,41.5,1.0,14.5,119.0,315.56,253.85
2016,8,9,6,30,539.0,50.0,0.8,15.0,165.0,402.79,326.56
2016,8,9,6,45,593.0,57.0,0.6,15.5,215.0,472.47,381.61
2016,8,9,7,0,647.0,64.0,0.4,16.0,265.0,545.6,435.51
2016,8,9,7,15,687.0,69.0,0.4,16.5,317.0,605.22,477.92
2016,8,9,7,30,727.0,74.0,0.4,17.0,369.0,669.73,521.2
2016,8,9,7,45,756.5,77.5,0.4,17.5,421.0,724.4,555.9
2016,8,9,8,0,786.0,81.0,0.4,18.0,473.0,778.21,588.98
2016,8,9,8,15,807.5,84.5,0.45,18.5,522.0,823.82,616.55
2016,8,9,8,30,829.0,88.0,0.5,19.0,571.0,867.33,642.34
2016,8,9,8,45,847.5,89.5,0.6,20.0,617.5,892.59,655.72
2016,8,9,9,0,866.0,91.0,0.7,21.0,664.0,925.34,674.07
2016,8,9,9,15,878.0,93.0,0.7,21.5,705.5,949.43,685.92
2016,8,9,9,30,890.0,95.0,0.7,22.0,747.0,970.04,695.65
2016,8,9,9,45,900.0,96.5,0.75,22.5,783.5,984.5,702.69
2016,8,9,10,0,910.0,98.0,0.8,23.0,820.0,995.13,707.52
2016,8,9,10,15,917.0,99.0,0.85,23.0,850.0,998.37,709.31
2016,8,9,10,30,924.0,100.0,0.9,23.0,880.0,997.59,708.86
2016,8,9,10,45,928.0,101.5,0.95,23.5,902.5,990.39,703.25
2016,8,9,11,0,932.0,103.0,1.0,24.0,925.0,979.15,695.33
2016,8,9,11,15,935.0,103.5,1.1,24.0,940.5,962.02,686.07
2016,8,9,11,30,938.0,104.0,1.2,24.0,956.0,941.0,674.34
2016,8,9,11,45,938.0,105.5,1.35,24.0,964.0,914.52,659.73
2016,8,9,12,0,938.0,107.0,1.5,24.0,972.0,884.48,642.51
2016,8,9,12,15,938.5,107.0,1.6,24.0,972.0,850.13,621.54
2016,8,9,12,30,939.0,107.0,1.7,24.0,972.0,812.56,598.13
2016,8,9,12,45,935.5,108.0,1.85,24.0,964.0,769.88,570.1
2016,8,9,13,0,932.0,109.0,2.0,24.0,956.0,724.61,538.61
2016,8,9,13,15,929.0,108.0,2.1,24.0,941.0,675.69,503.16
2016,8,9,13,30,926.0,107.0,2.2,24.0,926.0,624.6,464.93
2016,8,9,13,45,920.0,107.0,2.35,24.0,903.5,570.72,423.46
2016,8,9,14,0,914.0,107.0,2.5,24.0,881.0,515.36,379.3
2016,8,9,14,15,907.0,105.5,2.55,23.5,852.0,457.27,331.95
2016,8,9,14,30,900.0,104.0,2.6,23.0,823.0,398.33,282.37
2016,8,9,14,45,890.0,103.0,2.65,23.0,787.0,338.25,230.49
2016,8,9,15,0,880.0,102.0,2.7,23.0,751.0,278.15,178.96
2016,8,9,15,15,867.5,100.0,2.7,23.0,710.0,217.19,129.77
2016,8,9,15,30,855.0,98.0,2.7,23.0,669.0,157.03,89.0
2016,8,9,15,45,837.5,96.0,2.7,23.0,623.0,89.4,59.37
2016,8,9,16,0,820.0,94.0,2.7,23.0,577.0,78.68,61.23
2016,8,9,16,15,799.0,90.5,2.65,22.5,528.0,76.48,59.71
2016,8,9,16,30,778.0,87.0,2.6,22.0,479.0,74.2,58.11
2016,8,9,16,45,746.5,83.5,2.6,21.5,427.5,71.64,56.25
2016,8,9,17,0,715.0,80.0,2.6,21.0,376.0,63.79,49.79
2016,8,9,17,15,675.0,75.0,2.55,20.5,323.5,60.13,46.87
2016,8,9,17,30,635.0,70.0,2.5,20.0,271.0,56.45,43.84
2016,8,9,17,45,572.5,63.5,2.5,19.5,220.0,51.38,39.47
2016,8,9,18,0,510.0,57.0,2.5,19.0,169.0,46.35,34.95
2016,8,9,18,15,419.5,47.5,2.45,18.0,123.0,38.75,28.03
2016,8,9,18,30,329.0,38.0,2.4,17.0,77.0,31.19,20.76
2016,8,9,18,45,192.0,24.0,2.4,16.5,44.0,18.35,5.29
2016,8,9,19,0,55.0,10.0,2.4,16.0,11.0,7.87,0.0
2016,8,9,19,15,27.5,5.0,2.45,15.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.0,17.5,2.05,13.5,34.0,101.66,31.51
2016,8,10,6,0,294.0,35.0,2.1,14.0,68.0,209.29,161.68
2016,8,10,6,15,387.0,45.5,2.0,14.0,112.0,288.12,233.86
2016,8,10,6,30,480.0,56.0,1.9,14.0,156.0,376.08,309.85
2016,8,10,6,45,540.5,63.5,1.8,14.5,206.0,448.11,369.74
2016,8,10,7,0,601.0,71.0,1.7,15.0,256.0,524.17,429.92
2016,8,10,7,15,643.5,76.5,1.6,15.5,307.5,588.15,477.91
2016,8,10,7,30,686.0,82.0,1.5,16.0,359.0,653.4,523.41
2016,8,10,7,45,719.0,86.0,1.45,16.5,410.5,709.9,561.0
2016,8,10,8,0,752.0,90.0,1.4,17.0,462.0,761.99,594.2
2016,8,10,8,15,774.5,93.5,1.4,17.5,511.0,807.58,622.46
2016,8,10,8,30,797.0,97.0,1.4,18.0,560.0,851.19,648.79
2016,8,10,8,45,816.5,99.0,1.4,18.5,606.5,888.0,670.02
2016,8,10,9,0,836.0,101.0,1.4,19.0,653.0,922.06,689.18
2016,8,10,9,15,849.0,103.0,1.45,19.0,694.5,934.86,696.23
2016,8,10,9,30,862.0,105.0,1.5,19.0,736.0,955.96,709.11
2016,8,10,9,45,874.5,106.0,1.55,19.5,772.5,971.95,717.25
2016,8,10,10,0,887.0,107.0,1.6,20.0,809.0,984.23,723.11
2016,8,10,10,15,894.5,108.0,1.65,20.0,839.0,987.81,724.87
2016,8,10,10,30,902.0,109.0,1.7,20.0,869.0,987.44,724.32
2016,8,10,10,45,907.5,110.0,1.75,20.5,892.0,981.16,718.76
2016,8,10,11,0,913.0,111.0,1.8,21.0,915.0,970.9,710.79
2016,8,10,11,15,916.5,112.0,1.85,21.0,931.0,954.83,700.56
2016,8,10,11,30,920.0,113.0,1.9,21.0,947.0,934.9,687.89
2016,8,10,11,45,922.0,113.0,2.0,21.0,955.0,909.0,671.86
2016,8,10,12,0,924.0,113.0,2.1,21.0,963.0,879.54,653.37
2016,8,10,12,15,924.0,113.0,2.15,21.0,963.5,845.07,630.89
2016,8,10,12,30,924.0,113.0,2.2,21.0,964.0,807.46,606.13
2016,8,10,12,45,921.5,113.5,2.3,21.0,956.0,765.5,577.08
2016,8,10,13,0,919.0,114.0,2.4,21.0,948.0,720.91,544.86
2016,8,10,13,15,916.0,113.0,2.4,21.0,933.0,672.42,508.38
2016,8,10,13,30,913.0,112.0,2.4,21.0,918.0,621.79,469.33
2016,8,10,13,45,909.0,110.5,2.45,21.0,896.0,568.32,427.18
2016,8,10,14,0,905.0,109.0,2.5,21.0,874.0,513.24,382.37
2016,8,10,14,15,898.0,107.5,2.5,20.5,844.5,455.52,334.65
2016,8,10,14,30,891.0,106.0,2.5,20.0,815.0,396.97,284.77
2016,8,10,14,45,883.0,103.5,2.5,20.0,780.0,336.85,232.25
2016,8,10,15,0,875.0,101.0,2.5,20.0,745.0,276.53,179.93
2016,8,10,15,15,862.5,99.0,2.5,20.0,704.0,215.8,130.39
2016,8,10,15,30,850.0,97.0,2.5,20.0,663.0,155.88,89.34
2016,8,10,15,45,835.5,93.5,2.5,20.0,617.5,87.65,58.8
2016,8,10,16,0,821.0,90.0,2.5,20.0,572.0,76.12,59.82
2016,8,10,16,15,800.0,87.0,2.5,19.5,523.0,74.17,58.49
2016,8,10,16,30,779.0,84.0,2.5,19.0,474.0,72.15,57.08
2016,8,10,16,45,752.5,79.5,2.55,19.0,423.0,68.88,54.46
2016,8,10,17,0,726.0,75.0,2.6,19.0,372.0,65.52,51.72
2016,8,10,17,15,687.0,70.0,2.6,18.5,320.0,56.82,44.37
2016,8,10,17,30,648.0,65.0,2.6,18.0,268.0,53.0,41.19
2016,8,10,17,45,592.0,58.5,2.6,17.5,217.5,47.86,36.7
2016,8,10,18,0,536.0,52.0,2.6,17.0,167.0,42.72,32.03
2016,8,10,18,15,446.5,43.0,2.55,16.5,121.0,35.35,25.22
2016,8,10,18,30,357.0,34.0,2.5,16.0,75.0,28.03,18.07
2016,8,10,18,45,178.5,17.0,2.45,15.5,37.5,13.73,1.53
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
