Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,155.5,16.5,1.6,13.5,33.5,103.81,22.43
2016,8,11,6,0,311.0,33.0,1.7,14.0,67.0,216.54,166.38
2016,8,11,6,15,403.5,43.5,1.7,14.5,111.5,295.96,239.2
2016,8,11,6,30,496.0,54.0,1.7,15.0,156.0,384.57,315.01
2016,8,11,6,45,551.0,62.5,1.75,15.5,206.0,455.04,373.69
2016,8,11,7,0,606.0,71.0,1.8,16.0,256.0,529.1,432.61
2016,8,11,7,15,317.5,109.5,1.75,16.0,208.0,381.24,313.22
2016,8,11,7,30,29.0,148.0,1.7,16.0,160.0,163.54,131.63
2016,8,11,7,45,95.0,178.5,1.65,16.5,224.5,248.57,202.6
2016,8,11,8,0,161.0,209.0,1.6,17.0,289.0,356.04,287.69
2016,8,11,8,15,474.0,156.0,1.6,17.5,424.0,612.4,487.05
2016,8,11,8,30,787.0,103.0,1.6,18.0,559.0,850.94,653.36
2016,8,11,8,45,799.5,108.5,1.65,18.5,603.5,885.11,671.34
2016,8,11,9,0,812.0,114.0,1.7,19.0,648.0,916.26,689.42
2016,8,11,9,15,826.0,117.0,1.7,19.0,690.0,942.82,705.06
2016,8,11,9,30,840.0,120.0,1.7,19.0,732.0,965.99,718.46
2016,8,11,9,45,863.0,116.0,1.75,19.5,771.5,973.21,720.8
2016,8,11,10,0,886.0,112.0,1.8,20.0,811.0,990.31,729.88
2016,8,11,10,15,893.5,113.5,1.85,20.0,841.0,994.27,731.79
2016,8,11,10,30,901.0,115.0,1.9,20.0,871.0,994.26,731.41
2016,8,11,10,45,904.5,117.0,1.95,20.5,894.0,986.9,725.04
2016,8,11,11,0,908.0,119.0,2.0,21.0,917.0,975.57,716.29
2016,8,11,11,15,912.0,120.0,2.05,21.0,933.0,959.81,706.17
2016,8,11,11,30,916.0,121.0,2.1,21.0,949.0,940.19,693.59
2016,8,11,11,45,916.5,122.0,2.15,21.0,956.5,913.74,676.55
2016,8,11,12,0,917.0,123.0,2.2,21.0,964.0,883.81,657.18
2016,8,11,12,15,917.0,123.0,2.25,21.0,964.5,849.29,634.62
2016,8,11,12,30,917.0,123.0,2.3,21.0,965.0,811.66,609.79
2016,8,11,12,45,910.0,126.0,2.35,21.0,956.0,768.44,579.18
2016,8,11,13,0,903.0,129.0,2.4,21.0,947.0,722.92,545.99
2016,8,11,13,15,900.0,128.0,2.45,21.0,932.0,674.83,510.14
2016,8,11,13,30,897.0,127.0,2.5,21.0,917.0,624.65,471.68
2016,8,11,13,45,892.5,125.5,2.55,21.0,894.5,571.42,429.73
2016,8,11,14,0,888.0,124.0,2.6,21.0,872.0,516.66,385.24
2016,8,11,14,15,880.5,122.5,2.6,20.5,842.5,459.35,337.94
2016,8,11,14,30,873.0,121.0,2.6,20.0,813.0,401.29,288.59
2016,8,11,14,45,864.0,118.5,2.6,20.0,777.5,341.62,236.6
2016,8,11,15,0,855.0,116.0,2.6,20.0,742.0,277.17,181.28
2016,8,11,15,15,841.5,113.0,2.6,19.5,700.5,215.42,131.29
2016,8,11,15,30,828.0,110.0,2.6,19.0,659.0,154.79,89.66
2016,8,11,15,45,812.0,106.5,2.6,19.0,613.5,95.1,65.43
2016,8,11,16,0,796.0,103.0,2.6,19.0,568.0,84.17,66.96
2016,8,11,16,15,773.0,99.0,2.6,18.5,518.5,81.83,65.32
2016,8,11,16,30,750.0,95.0,2.6,18.0,469.0,79.39,63.58
2016,8,11,16,45,721.0,90.0,2.6,18.0,417.5,70.16,55.8
2016,8,11,17,0,692.0,85.0,2.6,18.0,366.0,66.91,53.16
2016,8,11,17,15,650.0,79.0,2.6,17.5,314.0,62.68,49.71
2016,8,11,17,30,608.0,73.0,2.6,17.0,262.0,58.39,46.11
2016,8,11,17,45,549.0,65.0,2.6,16.5,211.5,52.36,40.81
2016,8,11,18,0,490.0,57.0,2.6,16.0,161.0,46.28,35.28
2016,8,11,18,15,400.0,46.0,2.5,15.5,115.5,37.51,27.17
2016,8,11,18,30,310.0,35.0,2.4,15.0,70.0,28.7,18.58
2016,8,11,18,45,155.0,17.5,2.3,14.5,35.0,14.12,0.32
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,16.5,1.9,12.5,32.5,101.87,10.11
2016,8,12,6,0,303.0,33.0,2.0,13.0,65.0,213.42,163.84
2016,8,12,6,15,396.5,43.5,1.95,13.5,109.5,293.19,237.98
2016,8,12,6,30,490.0,54.0,1.9,14.0,154.0,382.25,314.69
2016,8,12,6,45,552.5,61.5,1.9,14.5,205.0,456.25,376.57
2016,8,12,7,0,615.0,69.0,1.9,15.0,256.0,534.47,438.99
2016,8,12,7,15,657.5,75.0,1.9,15.5,308.0,599.82,488.48
2016,8,12,7,30,700.0,81.0,1.9,16.0,360.0,666.43,535.9
2016,8,12,7,45,732.0,85.0,1.9,16.5,412.0,718.53,570.99
2016,8,12,8,0,764.0,89.0,1.9,17.0,464.0,774.55,607.94
2016,8,12,8,15,786.5,93.0,1.85,17.5,514.0,821.17,636.73
2016,8,12,8,30,809.0,97.0,1.8,18.0,564.0,865.75,663.45
2016,8,12,8,45,827.5,99.5,1.8,18.5,610.5,902.54,684.83
2016,8,12,9,0,846.0,102.0,1.8,19.0,657.0,936.48,704.07
2016,8,12,9,15,858.5,104.5,1.85,19.0,698.5,949.32,711.11
2016,8,12,9,30,871.0,107.0,1.9,19.0,740.0,970.53,724.05
2016,8,12,9,45,881.0,108.5,1.95,19.5,776.0,984.62,730.88
2016,8,12,10,0,891.0,110.0,2.0,20.0,812.0,994.92,735.4
2016,8,12,10,15,898.5,111.5,2.1,20.0,842.0,998.87,737.93
2016,8,12,10,30,906.0,113.0,2.2,20.0,872.0,998.82,738.04
2016,8,12,10,45,911.5,114.0,2.3,20.5,895.5,992.32,732.65
2016,8,12,11,0,917.0,115.0,2.4,21.0,919.0,981.8,724.78
2016,8,12,11,15,920.5,116.0,2.45,21.0,934.5,965.45,714.06
2016,8,12,11,30,924.0,117.0,2.5,21.0,950.0,945.2,700.88
2016,8,12,11,45,926.0,116.5,2.6,21.0,958.0,918.51,683.86
2016,8,12,12,0,928.0,116.0,2.7,21.0,966.0,888.26,664.38
2016,8,12,12,15,928.5,116.0,2.75,21.0,966.5,853.82,641.55
2016,8,12,12,30,929.0,116.0,2.8,21.0,967.0,816.18,616.38
2016,8,12,12,45,929.0,115.0,2.85,21.0,960.0,774.33,586.74
2016,8,12,13,0,929.0,114.0,2.9,21.0,953.0,729.67,553.86
2016,8,12,13,15,926.0,113.0,2.9,21.0,938.0,680.48,516.61
2016,8,12,13,30,923.0,112.0,2.9,21.0,923.0,629.13,476.75
2016,8,12,13,45,919.0,110.5,2.9,21.0,900.5,574.91,433.57
2016,8,12,14,0,915.0,109.0,2.9,21.0,878.0,519.06,387.77
2016,8,12,14,15,908.5,108.0,2.85,21.0,848.5,461.11,338.87
2016,8,12,14,30,902.0,107.0,2.8,21.0,819.0,402.23,287.98
2016,8,12,14,45,894.0,104.5,2.8,21.0,784.0,341.21,234.75
2016,8,12,15,0,886.0,102.0,2.8,21.0,749.0,279.96,181.73
2016,8,12,15,15,874.0,99.5,2.75,21.0,707.5,218.08,131.32
2016,8,12,15,30,862.0,97.0,2.7,21.0,666.0,156.95,89.51
2016,8,12,15,45,847.5,94.0,2.65,21.0,620.5,88.17,59.14
2016,8,12,16,0,833.0,91.0,2.6,21.0,575.0,77.16,60.49
2016,8,12,16,15,811.5,87.5,2.5,20.5,525.0,74.85,58.86
2016,8,12,16,30,790.0,84.0,2.4,20.0,475.0,72.46,57.13
2016,8,12,16,45,762.5,79.5,2.35,20.0,423.5,69.14,54.48
2016,8,12,17,0,735.0,75.0,2.3,20.0,372.0,65.74,51.72
2016,8,12,17,15,695.0,70.0,2.15,19.5,319.0,56.98,44.35
2016,8,12,17,30,655.0,65.0,2.0,19.0,266.0,53.14,41.14
2016,8,12,17,45,596.5,58.0,1.9,19.0,214.5,47.58,36.21
2016,8,12,18,0,538.0,51.0,1.8,19.0,163.0,42.02,31.11
2016,8,12,18,15,445.0,42.0,1.8,18.0,117.0,34.61,24.33
2016,8,12,18,30,352.0,33.0,1.8,17.0,71.0,27.28,17.06
2016,8,12,18,45,176.0,16.5,1.8,16.5,35.5,13.38,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,154.5,16.0,2.0,13.5,31.5,102.31,0.0
2016,8,13,6,0,309.0,32.0,2.1,14.0,63.0,216.27,164.42
2016,8,13,6,15,404.5,42.0,2.05,14.5,107.5,297.01,240.08
2016,8,13,6,30,500.0,52.0,2.0,15.0,152.0,387.25,317.69
2016,8,13,6,45,562.5,58.5,1.95,15.5,202.5,460.58,378.86
2016,8,13,7,0,625.0,65.0,1.9,16.0,253.0,538.09,440.4
2016,8,13,7,15,666.5,70.5,1.85,16.5,305.0,602.51,488.44
2016,8,13,7,30,708.0,76.0,1.8,17.0,357.0,664.13,531.59
2016,8,13,7,45,523.0,130.0,1.75,17.5,353.5,597.17,477.7
2016,8,13,8,0,338.0,184.0,1.7,18.0,350.0,497.72,397.73
2016,8,13,8,15,577.0,137.0,1.7,18.5,454.5,694.75,546.14
2016,8,13,8,30,816.0,90.0,1.7,19.0,559.0,865.74,661.38
2016,8,13,8,45,834.5,92.0,1.7,19.5,605.5,902.08,680.87
2016,8,13,9,0,853.0,94.0,1.7,20.0,652.0,924.17,692.08
2016,8,13,9,15,865.5,96.5,1.75,20.5,693.5,949.04,705.88
2016,8,13,9,30,878.0,99.0,1.8,21.0,735.0,970.45,717.34
2016,8,13,9,45,890.5,99.0,1.85,21.5,772.0,985.49,724.72
2016,8,13,10,0,903.0,99.0,1.9,22.0,809.0,996.78,729.81
2016,8,13,10,15,910.0,100.0,1.95,22.0,838.5,999.87,731.18
2016,8,13,10,30,917.0,101.0,2.0,22.0,868.0,998.94,730.19
2016,8,13,10,45,922.5,102.0,2.05,22.5,891.0,992.52,724.42
2016,8,13,11,0,928.0,103.0,2.1,23.0,914.0,982.03,716.22
2016,8,13,11,15,931.5,103.5,2.15,23.0,929.5,965.18,705.42
2016,8,13,11,30,935.0,104.0,2.2,23.0,945.0,944.43,692.17
2016,8,13,11,45,937.0,104.0,2.3,23.0,953.0,918.08,675.76
2016,8,13,12,0,939.0,104.0,2.4,23.0,961.0,888.12,656.85
2016,8,13,12,15,939.0,104.0,2.45,23.0,961.5,853.05,633.98
2016,8,13,12,30,939.0,104.0,2.5,23.0,962.0,814.78,608.79
2016,8,13,12,45,924.0,112.0,2.55,23.0,950.5,769.33,577.22
2016,8,13,13,0,909.0,120.0,2.6,23.0,939.0,721.91,542.65
2016,8,13,13,15,905.5,119.5,2.65,23.0,923.5,673.54,506.69
2016,8,13,13,30,902.0,119.0,2.7,23.0,908.0,623.1,468.14
2016,8,13,13,45,901.0,115.5,2.75,23.0,886.5,569.86,426.32
2016,8,13,14,0,900.0,112.0,2.8,23.0,865.0,514.75,381.67
2016,8,13,14,15,893.0,110.5,2.8,23.0,836.0,456.94,333.45
2016,8,13,14,30,886.0,109.0,2.8,23.0,807.0,398.3,283.3
2016,8,13,14,45,880.5,105.0,2.85,23.0,772.0,337.82,230.93
2016,8,13,15,0,875.0,101.0,2.9,23.0,737.0,276.87,178.49
2016,8,13,15,15,862.5,99.0,2.9,22.5,696.0,215.83,129.38
2016,8,13,15,30,850.0,97.0,2.9,22.0,655.0,155.61,88.62
2016,8,13,15,45,837.5,93.0,2.9,22.0,610.5,86.99,58.21
2016,8,13,16,0,825.0,89.0,2.9,22.0,566.0,75.69,59.02
2016,8,13,16,15,804.0,85.5,2.9,21.5,516.5,73.35,57.36
2016,8,13,16,30,783.0,82.0,2.9,21.0,467.0,70.93,55.62
2016,8,13,16,45,757.5,77.5,2.9,21.0,416.0,67.62,52.97
2016,8,13,17,0,732.0,73.0,2.9,21.0,365.0,64.21,50.2
2016,8,13,17,15,692.0,68.0,2.8,20.5,313.0,60.11,46.88
2016,8,13,17,30,652.0,63.0,2.7,20.0,261.0,51.66,39.67
2016,8,13,17,45,594.5,56.5,2.65,19.5,210.0,46.45,35.13
2016,8,13,18,0,537.0,50.0,2.6,19.0,159.0,41.26,30.41
2016,8,13,18,15,441.5,41.0,2.6,18.5,113.5,33.82,23.53
2016,8,13,18,30,346.0,32.0,2.6,18.0,68.0,26.46,16.1
2016,8,13,18,45,173.0,16.0,2.6,17.5,34.0,12.99,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,174.5,15.0,2.1,13.5,32.0,109.56,0.0
2016,8,14,6,0,349.0,30.0,2.2,14.0,64.0,234.92,177.43
2016,8,14,6,15,447.0,38.5,2.15,14.5,110.0,317.4,256.29
2016,8,14,6,30,545.0,47.0,2.1,15.0,156.0,409.58,335.71
2016,8,14,6,45,607.0,53.0,2.1,15.5,207.5,483.99,397.94
2016,8,14,7,0,669.0,59.0,2.1,16.0,259.0,558.78,457.68
2016,8,14,7,15,344.5,100.0,2.1,16.5,204.0,393.14,323.61
2016,8,14,7,30,20.0,141.0,2.1,17.0,149.0,136.66,109.05
2016,8,14,7,45,77.0,174.0,2.1,17.5,210.5,230.68,187.45
2016,8,14,8,0,134.0,207.0,2.1,18.0,272.0,333.56,269.36
2016,8,14,8,15,256.5,213.0,2.1,18.5,354.0,468.07,374.44
2016,8,14,8,30,379.0,219.0,2.1,19.0,436.0,589.4,465.21
2016,8,14,8,45,230.0,253.5,2.1,20.0,388.5,495.52,388.0
2016,8,14,9,0,81.0,288.0,2.1,21.0,341.0,349.6,272.24
2016,8,14,9,15,495.0,188.5,2.1,21.0,544.0,704.87,544.87
2016,8,14,9,30,909.0,89.0,2.1,21.0,747.0,991.18,737.39
2016,8,14,9,45,898.5,101.0,2.15,21.5,778.0,997.32,735.93
2016,8,14,10,0,888.0,113.0,2.2,22.0,809.0,998.79,734.68
2016,8,14,10,15,895.0,114.5,2.2,22.0,839.0,1002.12,735.7
2016,8,14,10,30,902.0,116.0,2.2,22.0,869.0,1001.47,734.25
2016,8,14,10,45,911.0,115.0,2.25,22.5,892.5,996.21,729.16
2016,8,14,11,0,920.0,114.0,2.3,23.0,916.0,986.92,721.62
2016,8,14,11,15,923.0,115.0,2.35,23.0,931.5,969.93,710.63
2016,8,14,11,30,926.0,116.0,2.4,23.0,947.0,949.07,697.21
2016,8,14,11,45,930.0,114.5,2.45,23.0,955.5,923.01,680.41
2016,8,14,12,0,934.0,113.0,2.5,23.0,964.0,893.3,661.18
2016,8,14,12,15,934.0,113.0,2.55,23.0,964.0,858.14,638.2
2016,8,14,12,30,934.0,113.0,2.6,23.0,964.0,819.78,612.91
2016,8,14,12,45,924.0,117.5,2.65,23.5,954.0,774.88,580.47
2016,8,14,13,0,914.0,122.0,2.7,24.0,944.0,727.81,545.21
2016,8,14,13,15,910.5,121.5,2.75,23.5,928.5,679.06,510.08
2016,8,14,13,30,907.0,121.0,2.8,23.0,913.0,628.22,472.19
2016,8,14,13,45,901.0,120.0,2.85,23.0,889.5,573.8,429.48
2016,8,14,14,0,895.0,119.0,2.9,23.0,866.0,517.98,384.32
2016,8,14,14,15,887.5,117.5,2.95,23.0,836.5,460.02,336.11
2016,8,14,14,30,880.0,116.0,3.0,23.0,807.0,401.3,285.98
2016,8,14,14,45,870.0,114.0,3.05,23.0,771.0,341.0,233.87
2016,8,14,15,0,860.0,112.0,3.1,23.0,735.0,280.73,182.16
2016,8,14,15,15,847.0,109.5,3.15,22.5,693.5,214.06,128.74
2016,8,14,15,30,834.0,107.0,3.2,22.0,652.0,153.23,87.39
2016,8,14,15,45,817.0,103.5,3.25,22.0,606.0,92.9,63.34
2016,8,14,16,0,800.0,100.0,3.3,22.0,560.0,82.47,64.78
2016,8,14,16,15,777.5,96.5,3.3,21.5,510.5,80.39,63.38
2016,8,14,16,30,755.0,93.0,3.3,21.0,461.0,78.25,61.9
2016,8,14,16,45,724.5,88.0,3.35,20.5,409.5,69.04,54.31
2016,8,14,17,0,694.0,83.0,3.4,20.0,358.0,65.7,51.72
2016,8,14,17,15,651.0,77.0,3.3,19.5,305.5,61.4,48.21
2016,8,14,17,30,608.0,71.0,3.2,19.0,253.0,57.06,44.56
2016,8,14,17,45,546.0,63.0,3.15,18.5,202.5,50.95,39.2
2016,8,14,18,0,484.0,55.0,3.1,18.0,152.0,44.82,33.61
2016,8,14,18,15,385.0,44.0,3.0,17.5,107.0,35.97,25.43
2016,8,14,18,30,286.0,33.0,2.9,17.0,62.0,27.12,16.47
2016,8,14,18,45,143.0,16.5,2.85,16.5,31.0,13.38,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,150.5,16.0,2.15,11.5,30.5,100.04,0.0
2016,8,15,6,0,301.0,32.0,2.2,12.0,61.0,213.87,161.18
2016,8,15,6,15,403.5,42.5,2.15,12.5,107.0,299.06,243.15
2016,8,15,6,30,506.0,53.0,2.1,13.0,153.0,394.5,325.85
2016,8,15,6,45,572.0,60.5,2.1,13.5,204.5,472.03,391.11
2016,8,15,7,0,638.0,68.0,2.1,14.0,256.0,554.02,456.91
2016,8,15,7,15,319.0,92.5,2.05,14.5,186.5,366.31,304.37
2016,8,15,7,30,0.0,117.0,2.0,15.0,117.0,96.84,76.13
2016,8,15,7,45,0.0,128.0,2.0,15.5,128.0,105.3,83.18
2016,8,15,8,0,0.0,139.0,2.0,16.0,139.0,113.9,89.83
2016,8,15,8,15,12.5,176.0,1.95,16.5,183.0,158.38,126.22
2016,8,15,8,30,25.0,213.0,1.9,17.0,227.0,203.69,162.41
2016,8,15,8,45,30.5,235.5,1.85,17.5,254.5,248.56,197.16
2016,8,15,9,0,36.0,258.0,1.8,18.0,282.0,274.98,216.83
2016,8,15,9,15,37.5,276.0,1.8,18.0,302.0,292.55,229.8
2016,8,15,9,30,39.0,294.0,1.8,18.0,322.0,309.83,242.49
2016,8,15,9,45,78.0,333.0,1.85,18.5,393.0,385.24,300.09
2016,8,15,10,0,117.0,372.0,1.9,19.0,464.0,482.76,371.93
2016,8,15,10,15,534.5,235.5,1.95,19.0,677.5,790.6,602.31
2016,8,15,10,30,952.0,99.0,2.0,19.0,891.0,1034.15,764.16
2016,8,15,10,45,955.0,101.0,2.1,19.5,914.0,1025.88,754.91
2016,8,15,11,0,958.0,103.0,2.2,20.0,937.0,1013.44,745.98
2016,8,15,11,15,961.0,103.5,2.25,20.0,952.5,995.4,734.35
2016,8,15,11,30,964.0,104.0,2.3,20.0,968.0,973.35,720.17
2016,8,15,11,45,964.0,105.5,2.4,20.5,975.5,945.69,701.47
2016,8,15,12,0,964.0,107.0,2.5,21.0,983.0,914.36,680.28
2016,8,15,12,15,964.0,107.0,2.5,21.0,983.0,878.17,656.2
2016,8,15,12,30,964.0,107.0,2.5,21.0,983.0,838.69,629.78
2016,8,15,12,45,958.5,109.0,2.55,21.0,974.0,793.77,598.82
2016,8,15,13,0,953.0,111.0,2.6,21.0,965.0,746.29,564.24
2016,8,15,13,15,950.0,110.0,2.6,20.5,949.0,695.68,527.3
2016,8,15,13,30,947.0,109.0,2.6,20.0,933.0,642.83,487.48
2016,8,15,13,45,941.0,108.5,2.6,20.0,909.5,586.75,443.0
2016,8,15,14,0,935.0,108.0,2.6,20.0,886.0,529.16,395.95
2016,8,15,14,15,928.0,106.5,2.6,20.0,855.5,469.17,345.58
2016,8,15,14,30,921.0,105.0,2.6,20.0,825.0,408.3,293.12
2016,8,15,14,45,912.0,102.5,2.6,20.0,788.5,345.53,238.34
2016,8,15,15,0,903.0,100.0,2.6,20.0,752.0,282.64,183.83
2016,8,15,15,15,890.5,98.0,2.6,19.5,709.5,219.64,132.66
2016,8,15,15,30,878.0,96.0,2.6,19.0,667.0,157.45,90.21
2016,8,15,15,45,863.0,92.5,2.6,19.0,620.0,87.13,59.23
2016,8,15,16,0,848.0,89.0,2.6,19.0,573.0,76.33,60.33
2016,8,15,16,15,826.0,85.5,2.55,18.5,522.5,73.92,58.59
2016,8,15,16,30,804.0,82.0,2.5,18.0,472.0,71.43,56.76
2016,8,15,16,45,774.5,78.0,2.5,18.0,419.0,68.36,54.3
2016,8,15,17,0,745.0,74.0,2.5,18.0,366.0,65.24,51.75
2016,8,15,17,15,703.0,68.5,2.45,17.5,312.5,60.72,48.02
2016,8,15,17,30,661.0,63.0,2.4,17.0,259.0,51.82,40.31
2016,8,15,17,45,596.0,56.5,2.35,16.5,207.0,46.52,35.62
2016,8,15,18,0,531.0,50.0,2.3,16.0,155.0,41.28,30.77
2016,8,15,18,15,429.5,40.5,2.15,15.5,108.5,33.43,23.4
2016,8,15,18,30,328.0,31.0,2.0,15.0,62.0,25.66,15.15
2016,8,15,18,45,164.0,15.5,1.95,14.5,31.0,12.62,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,16.0,2.0,12.5,27.5,84.82,0.0
2016,8,16,6,0,243.0,32.0,2.1,13.0,55.0,185.34,137.34
2016,8,16,6,15,341.0,44.0,2.05,13.5,98.5,267.18,216.25
2016,8,16,6,30,439.0,56.0,2.0,14.0,142.0,358.59,295.45
2016,8,16,6,45,503.5,65.0,2.0,14.5,191.5,433.97,358.97
2016,8,16,7,0,568.0,74.0,2.0,15.0,241.0,513.82,423.26
2016,8,16,7,15,331.5,115.5,2.0,15.5,217.5,404.13,333.04
2016,8,16,7,30,95.0,157.0,2.0,16.0,194.0,228.76,187.12
2016,8,16,7,45,129.0,180.5,2.0,16.5,238.5,299.95,244.96
2016,8,16,8,0,163.0,204.0,2.0,17.0,283.0,356.49,288.95
2016,8,16,8,15,131.0,226.0,1.95,17.5,293.5,354.32,284.37
2016,8,16,8,30,99.0,248.0,1.9,18.0,304.0,329.01,262.26
2016,8,16,8,45,172.0,268.0,1.9,18.5,375.5,438.09,346.58
2016,8,16,9,0,245.0,288.0,1.9,19.0,447.0,550.98,429.71
2016,8,16,9,15,542.0,204.0,1.9,19.0,585.0,769.89,592.33
2016,8,16,9,30,839.0,120.0,1.9,19.0,723.0,974.48,729.13
2016,8,16,9,45,842.0,126.0,1.9,19.5,757.0,986.5,731.82
2016,8,16,10,0,845.0,132.0,1.9,20.0,791.0,994.56,734.25
2016,8,16,10,15,853.5,134.0,1.95,20.0,821.0,999.75,737.02
2016,8,16,10,30,862.0,136.0,2.0,20.0,851.0,1000.94,737.37
2016,8,16,10,45,867.5,137.5,2.05,20.5,874.0,979.66,721.86
2016,8,16,11,0,873.0,139.0,2.1,21.0,897.0,969.56,714.01
2016,8,16,11,15,877.0,140.0,2.15,21.0,912.5,953.75,703.75
2016,8,16,11,30,881.0,141.0,2.2,21.0,928.0,934.18,691.11
2016,8,16,11,45,882.5,141.5,2.25,21.5,935.5,908.31,673.05
2016,8,16,12,0,884.0,142.0,2.3,22.0,943.0,879.02,652.77
2016,8,16,12,15,884.0,142.0,2.3,22.0,943.0,844.83,630.0
2016,8,16,12,30,884.0,142.0,2.3,22.0,943.0,807.63,604.92
2016,8,16,12,45,880.5,142.0,2.35,22.0,934.5,765.04,574.74
2016,8,16,13,0,877.0,142.0,2.4,22.0,926.0,720.06,542.16
2016,8,16,13,15,873.0,141.5,2.4,22.0,910.5,672.2,506.4
2016,8,16,13,30,869.0,141.0,2.4,22.0,895.0,622.39,468.24
2016,8,16,13,45,864.0,139.0,2.45,22.0,872.0,569.24,426.7
2016,8,16,14,0,859.0,137.0,2.5,22.0,849.0,516.34,383.91
2016,8,16,14,15,850.5,135.0,2.5,21.5,819.0,457.72,336.07
2016,8,16,14,30,842.0,133.0,2.5,21.0,789.0,398.64,286.39
2016,8,16,14,45,831.5,130.0,2.5,21.0,753.0,338.03,234.14
2016,8,16,15,0,821.0,127.0,2.5,21.0,717.0,277.73,182.46
2016,8,16,15,15,806.5,124.0,2.5,21.0,675.5,217.33,133.64
2016,8,16,15,30,792.0,121.0,2.5,21.0,634.0,158.25,93.3
2016,8,16,15,45,774.5,116.5,2.5,21.0,588.0,99.63,69.74
2016,8,16,16,0,757.0,112.0,2.5,21.0,542.0,82.77,65.31
2016,8,16,16,15,732.0,107.5,2.5,20.5,492.5,80.44,63.69
2016,8,16,16,30,707.0,103.0,2.5,20.0,443.0,78.02,61.98
2016,8,16,16,45,675.5,97.0,2.5,20.0,392.0,74.38,59.06
2016,8,16,17,0,644.0,91.0,2.5,20.0,341.0,70.64,56.01
2016,8,16,17,15,597.5,84.0,2.5,19.5,289.5,65.85,52.09
2016,8,16,17,30,551.0,77.0,2.5,19.0,238.0,61.01,48.0
2016,8,16,17,45,487.0,67.0,2.55,18.5,188.5,53.59,41.47
2016,8,16,18,0,423.0,57.0,2.6,18.0,139.0,46.07,34.63
2016,8,16,18,15,324.0,44.5,2.5,17.5,96.0,33.98,23.59
2016,8,16,18,30,225.0,32.0,2.4,17.0,53.0,24.34,13.57
2016,8,16,18,45,112.5,16.0,2.35,16.5,26.5,12.59,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.0,13.5,25.0,57.99,0.0
2016,8,17,6,0,209.0,31.0,2.1,14.0,50.0,168.25,122.35
2016,8,17,6,15,305.5,44.0,2.05,14.5,92.0,245.95,198.14
2016,8,17,6,30,402.0,57.0,2.0,15.0,134.0,338.35,277.93
2016,8,17,6,45,468.0,66.5,1.95,15.5,182.5,413.72,341.3
2016,8,17,7,0,534.0,76.0,1.9,16.0,231.0,493.76,405.59
2016,8,17,7,15,580.5,83.0,1.85,16.5,282.0,560.59,456.75
2016,8,17,7,30,627.0,90.0,1.8,17.0,333.0,629.1,506.17
2016,8,17,7,45,661.5,95.5,1.75,17.5,384.0,687.16,545.67
2016,8,17,8,0,696.0,101.0,1.7,18.0,435.0,744.99,583.66
2016,8,17,8,15,721.5,105.5,1.65,18.5,484.0,792.97,613.5
2016,8,17,8,30,747.0,110.0,1.6,19.0,533.0,839.32,641.46
2016,8,17,8,45,767.0,113.5,1.6,19.5,579.0,871.76,659.92
2016,8,17,9,0,787.0,117.0,1.6,20.0,625.0,907.25,680.31
2016,8,17,9,15,802.0,120.0,1.6,20.0,666.5,934.42,696.22
2016,8,17,9,30,817.0,123.0,1.6,20.0,708.0,958.26,709.99
2016,8,17,9,45,836.5,121.0,1.65,20.5,746.5,977.46,720.12
2016,8,17,10,0,856.0,119.0,1.7,21.0,785.0,979.1,718.98
2016,8,17,10,15,864.5,120.5,1.75,21.0,814.5,983.74,721.52
2016,8,17,10,30,873.0,122.0,1.8,21.0,844.0,984.49,721.63
2016,8,17,10,45,879.0,123.0,1.9,21.5,867.5,978.38,716.74
2016,8,17,11,0,885.0,124.0,2.0,22.0,891.0,968.35,709.44
2016,8,17,11,15,889.0,125.0,2.05,22.0,906.5,952.55,699.27
2016,8,17,11,30,893.0,126.0,2.1,22.0,922.0,932.94,686.72
2016,8,17,11,45,895.0,126.5,2.15,22.5,930.0,907.42,669.01
2016,8,17,12,0,897.0,127.0,2.2,23.0,938.0,878.39,649.04
2016,8,17,12,15,897.0,127.0,2.25,23.0,938.0,843.96,626.66
2016,8,17,12,30,897.0,127.0,2.3,23.0,938.0,806.46,602.06
2016,8,17,12,45,884.5,133.0,2.4,23.0,927.0,761.81,570.99
2016,8,17,13,0,872.0,139.0,2.5,23.0,916.0,715.25,537.48
2016,8,17,13,15,868.0,138.0,2.55,22.5,900.5,667.2,502.85
2016,8,17,13,30,864.0,137.0,2.6,22.0,885.0,617.24,465.62
2016,8,17,13,45,858.5,135.5,2.65,22.0,862.0,564.41,424.11
2016,8,17,14,0,853.0,134.0,2.7,22.0,839.0,511.67,381.26
2016,8,17,14,15,844.5,132.0,2.7,21.5,809.5,453.35,333.49
2016,8,17,14,30,836.0,130.0,2.7,21.0,780.0,394.57,283.9
2016,8,17,14,45,825.5,127.5,2.7,21.0,744.0,334.63,232.04
2016,8,17,15,0,815.0,125.0,2.7,21.0,708.0,275.0,180.78
2016,8,17,15,15,800.5,122.0,2.7,20.5,666.5,214.92,132.38
2016,8,17,15,30,786.0,119.0,2.7,20.0,625.0,156.16,92.35
2016,8,17,15,45,767.5,115.0,2.7,20.0,579.5,98.18,78.39
2016,8,17,16,0,749.0,111.0,2.7,20.0,534.0,82.05,64.99
2016,8,17,16,15,723.5,106.5,2.7,19.5,484.5,79.69,63.34
2016,8,17,16,30,698.0,102.0,2.7,19.0,435.0,77.26,61.59
2016,8,17,16,45,665.0,96.0,2.75,19.0,384.0,73.58,58.63
2016,8,17,17,0,632.0,90.0,2.8,19.0,333.0,69.81,55.53
2016,8,17,17,15,584.5,83.0,2.75,18.5,282.0,65.01,51.58
2016,8,17,17,30,537.0,76.0,2.7,18.0,231.0,60.16,47.45
2016,8,17,17,45,469.5,66.5,2.7,17.5,182.0,53.11,41.2
2016,8,17,18,0,402.0,57.0,2.7,17.0,133.0,46.0,34.67
2016,8,17,18,15,302.0,44.0,2.65,16.5,91.0,33.48,23.19
2016,8,17,18,30,202.0,31.0,2.6,16.0,49.0,23.52,12.52
2016,8,17,18,45,101.0,15.5,2.55,15.5,24.5,12.2,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,95.0,16.0,1.7,13.5,24.5,54.42,0.0
2016,8,18,6,0,190.0,32.0,1.8,14.0,49.0,161.68,115.51
2016,8,18,6,15,290.0,45.5,1.8,14.5,90.5,240.76,193.45
2016,8,18,6,30,390.0,59.0,1.8,15.0,132.0,331.04,271.63
2016,8,18,6,45,458.0,68.5,1.8,15.5,180.5,410.42,338.21
2016,8,18,7,0,526.0,78.0,1.8,16.0,229.0,491.71,403.57
2016,8,18,7,15,573.5,85.0,1.8,16.0,280.0,559.19,456.27
2016,8,18,7,30,621.0,92.0,1.8,16.0,331.0,628.39,507.61
2016,8,18,7,45,654.0,98.0,1.8,16.5,381.5,685.71,547.1
2016,8,18,8,0,687.0,104.0,1.8,17.0,432.0,742.7,585.17
2016,8,18,8,15,712.5,108.5,1.75,17.5,480.5,790.49,615.15
2016,8,18,8,30,738.0,113.0,1.7,18.0,529.0,836.65,643.26
2016,8,18,8,45,754.5,118.0,1.7,18.5,574.0,866.83,660.35
2016,8,18,9,0,771.0,123.0,1.7,19.0,619.0,900.41,679.69
2016,8,18,9,15,786.0,125.5,1.7,19.0,660.0,926.83,695.29
2016,8,18,9,30,801.0,128.0,1.7,19.0,701.0,949.94,708.74
2016,8,18,9,45,774.5,150.5,1.75,19.5,727.0,949.72,706.2
2016,8,18,10,0,748.0,173.0,1.8,20.0,753.0,954.6,707.44
2016,8,18,10,15,757.5,175.5,1.85,20.0,782.0,961.01,711.11
2016,8,18,10,30,767.0,178.0,1.9,20.0,811.0,953.74,705.9
2016,8,18,10,45,766.0,184.5,1.95,20.5,831.5,956.57,706.27
2016,8,18,11,0,765.0,191.0,2.0,21.0,852.0,945.71,697.67
2016,8,18,11,15,769.5,192.5,2.05,21.0,867.0,921.32,681.72
2016,8,18,11,30,774.0,194.0,2.1,21.0,882.0,903.69,670.39
2016,8,18,11,45,769.5,198.5,2.15,21.5,887.5,877.22,651.85
2016,8,18,12,0,765.0,203.0,2.2,22.0,893.0,856.67,636.57
2016,8,18,12,15,765.0,203.0,2.25,21.5,893.0,823.5,615.03
2016,8,18,12,30,765.0,203.0,2.3,21.0,893.0,787.48,591.14
2016,8,18,12,45,757.5,205.5,2.35,21.0,883.5,745.49,561.32
2016,8,18,13,0,750.0,208.0,2.4,21.0,874.0,701.58,529.51
2016,8,18,13,15,745.0,206.5,2.4,21.0,858.5,654.36,494.4
2016,8,18,13,30,740.0,205.0,2.4,21.0,843.0,605.66,457.33
2016,8,18,13,45,731.0,203.5,2.45,21.0,820.0,553.59,416.95
2016,8,18,14,0,722.0,202.0,2.5,21.0,797.0,500.91,374.92
2016,8,18,14,15,712.0,198.5,2.5,20.5,767.5,446.03,330.55
2016,8,18,14,30,702.0,195.0,2.5,20.0,738.0,391.22,284.98
2016,8,18,14,45,689.5,190.5,2.55,20.0,703.0,335.3,237.4
2016,8,18,15,0,677.0,186.0,2.6,20.0,668.0,280.26,190.81
2016,8,18,15,15,659.5,180.5,2.6,19.5,627.5,224.85,146.73
2016,8,18,15,30,642.0,175.0,2.6,19.0,587.0,171.46,110.25
2016,8,18,15,45,622.5,167.5,2.65,19.0,542.5,118.94,96.29
2016,8,18,16,0,603.0,160.0,2.7,19.0,498.0,110.14,89.2
2016,8,18,16,15,574.5,152.0,2.7,18.5,450.5,104.77,85.11
2016,8,18,16,30,546.0,144.0,2.7,18.0,403.0,100.28,81.71
2016,8,18,16,45,513.0,133.0,2.7,18.0,354.0,93.7,76.3
2016,8,18,17,0,480.0,122.0,2.7,18.0,305.0,86.89,70.63
2016,8,18,17,15,432.0,110.0,2.65,17.5,256.0,79.0,64.03
2016,8,18,17,30,384.0,98.0,2.6,17.0,207.0,70.93,57.09
2016,8,18,17,45,324.5,82.0,2.55,16.5,161.0,59.89,47.31
2016,8,18,18,0,265.0,66.0,2.5,16.0,115.0,48.62,37.06
2016,8,18,18,15,188.0,47.0,2.4,15.5,76.0,34.93,24.46
2016,8,18,18,30,111.0,28.0,2.3,15.0,37.0,21.11,10.16
2016,8,18,18,45,55.5,14.0,2.25,15.0,18.5,11.02,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,14.0,2.0,12.5,19.0,36.24,0.0
2016,8,19,6,0,114.0,28.0,2.1,13.0,38.0,104.87,72.35
2016,8,19,6,15,189.0,47.0,2.1,13.5,77.0,188.11,151.08
2016,8,19,6,30,264.0,66.0,2.1,14.0,116.0,264.97,218.46
2016,8,19,6,45,323.5,81.5,2.1,14.5,161.5,334.34,277.82
2016,8,19,7,0,383.0,97.0,2.1,15.0,207.0,408.64,339.02
2016,8,19,7,15,195.0,113.0,2.05,15.5,169.5,284.57,235.85
2016,8,19,7,30,7.0,129.0,2.0,16.0,132.0,115.48,91.75
2016,8,19,7,45,27.5,158.5,1.95,16.5,171.5,174.77,141.15
2016,8,19,8,0,48.0,188.0,1.9,17.0,211.0,222.83,179.84
2016,8,19,8,15,107.0,218.0,1.85,17.0,276.0,326.27,262.95
2016,8,19,8,30,166.0,248.0,1.8,17.0,341.0,413.37,330.59
2016,8,19,8,45,397.5,213.0,1.8,17.5,461.0,635.25,499.88
2016,8,19,9,0,629.0,178.0,1.8,18.0,581.0,833.76,640.39
2016,8,19,9,15,646.0,183.5,1.8,18.5,621.0,863.45,655.81
2016,8,19,9,30,663.0,189.0,1.8,19.0,661.0,890.26,670.92
2016,8,19,9,45,672.0,195.5,1.8,19.5,695.0,907.1,679.28
2016,8,19,10,0,681.0,202.0,1.8,20.0,729.0,920.55,685.54
2016,8,19,10,15,691.5,205.5,1.85,20.0,758.0,928.96,690.46
2016,8,19,10,30,702.0,209.0,1.9,20.0,787.0,933.77,693.19
2016,8,19,10,45,702.5,215.5,1.95,20.5,807.5,928.2,687.9
2016,8,19,11,0,703.0,222.0,2.0,21.0,828.0,919.04,680.37
2016,8,19,11,15,708.0,223.5,2.05,21.0,843.0,905.8,671.43
2016,8,19,11,30,713.0,225.0,2.1,21.0,858.0,889.03,660.15
2016,8,19,11,45,710.5,229.0,2.2,21.0,864.0,864.51,643.91
2016,8,19,12,0,708.0,233.0,2.3,21.0,870.0,836.95,625.44
2016,8,19,12,15,708.0,233.0,2.35,21.0,870.0,805.12,603.48
2016,8,19,12,30,708.0,233.0,2.4,21.0,870.0,770.59,579.33
2016,8,19,12,45,716.5,225.5,2.45,21.0,865.5,733.53,553.16
2016,8,19,13,0,725.0,218.0,2.5,21.0,861.0,693.66,524.35
2016,8,19,13,15,720.5,216.5,2.55,21.0,845.5,647.66,490.25
2016,8,19,13,30,716.0,215.0,2.6,21.0,830.0,600.19,454.19
2016,8,19,13,45,706.5,213.5,2.65,21.0,807.0,548.84,414.25
2016,8,19,14,0,697.0,212.0,2.7,21.0,784.0,497.01,372.8
2016,8,19,14,15,686.5,208.5,2.7,20.5,755.0,443.1,329.19
2016,8,19,14,30,676.0,205.0,2.7,20.0,726.0,389.39,284.52
2016,8,19,14,45,662.0,200.5,2.7,20.0,690.5,334.39,237.76
2016,8,19,15,0,648.0,196.0,2.7,20.0,655.0,280.53,192.24
2016,8,19,15,15,630.0,190.0,2.7,19.5,615.0,226.38,149.27
2016,8,19,15,30,612.0,184.0,2.7,19.0,575.0,174.37,113.77
2016,8,19,15,45,590.5,176.5,2.75,19.0,530.5,123.64,100.29
2016,8,19,16,0,569.0,169.0,2.8,19.0,486.0,113.59,92.16
2016,8,19,16,15,540.5,160.0,2.8,18.5,439.0,108.85,88.62
2016,8,19,16,30,512.0,151.0,2.8,18.0,392.0,103.91,84.86
2016,8,19,16,45,478.0,139.0,2.8,18.0,343.5,96.84,79.04
2016,8,19,17,0,444.0,127.0,2.8,18.0,295.0,89.52,72.93
2016,8,19,17,15,397.5,113.5,2.8,17.5,246.5,80.82,65.63
2016,8,19,17,30,351.0,100.0,2.8,17.0,198.0,71.89,57.93
2016,8,19,17,45,293.5,82.5,2.8,16.5,153.0,59.94,47.33
2016,8,19,18,0,236.0,65.0,2.8,16.0,108.0,47.72,36.22
2016,8,19,18,15,166.0,45.0,2.75,15.5,70.0,33.47,23.1
2016,8,19,18,30,96.0,25.0,2.7,15.0,32.0,18.94,7.86
2016,8,19,18,45,48.0,12.5,2.65,15.0,16.0,9.83,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,13.0,1.8,12.5,17.5,32.46,0.0
2016,8,20,6,0,100.0,26.0,1.9,13.0,35.0,94.45,63.13
2016,8,20,6,15,170.0,46.0,1.9,13.5,73.0,164.08,131.3
2016,8,20,6,30,240.0,66.0,1.9,14.0,111.0,251.49,207.05
2016,8,20,6,45,299.0,83.0,1.95,14.5,156.0,321.23,266.7
2016,8,20,7,0,358.0,100.0,2.0,15.0,201.0,395.86,328.31
2016,8,20,7,15,179.0,103.5,1.95,15.5,154.0,261.5,216.9
2016,8,20,7,30,0.0,107.0,1.9,16.0,107.0,87.82,68.5
2016,8,20,7,45,0.0,119.5,1.9,16.5,119.5,97.86,76.74
2016,8,20,8,0,0.0,132.0,1.9,17.0,132.0,107.96,84.66
2016,8,20,8,15,6.5,161.5,1.9,17.5,165.5,140.07,110.73
2016,8,20,8,30,13.0,191.0,1.9,18.0,199.0,172.55,136.57
2016,8,20,8,45,57.0,239.0,1.9,18.5,275.5,279.76,222.28
2016,8,20,9,0,101.0,287.0,1.9,19.0,352.0,371.92,293.09
2016,8,20,9,15,79.5,297.0,1.95,19.0,350.5,358.74,281.12
2016,8,20,9,30,58.0,307.0,2.0,19.0,349.0,344.94,269.26
2016,8,20,9,45,145.0,335.5,2.05,19.5,446.0,480.33,372.46
2016,8,20,10,0,232.0,364.0,2.1,20.0,543.0,591.86,453.71
2016,8,20,10,15,479.0,279.0,2.15,20.0,666.5,787.27,596.51
2016,8,20,10,30,726.0,194.0,2.2,20.0,790.0,943.58,704.53
2016,8,20,10,45,734.0,196.0,2.3,20.5,812.5,940.62,699.79
2016,8,20,11,0,742.0,198.0,2.4,21.0,835.0,933.93,694.31
2016,8,20,11,15,746.5,199.5,2.45,21.0,850.0,919.73,684.83
2016,8,20,11,30,751.0,201.0,2.5,21.0,865.0,901.93,673.06
2016,8,20,11,45,754.0,201.0,2.6,21.0,873.0,877.85,657.39
2016,8,20,12,0,757.0,201.0,2.7,21.0,881.0,850.46,638.9
2016,8,20,12,15,757.5,201.0,2.75,21.0,881.0,817.86,616.18
2016,8,20,12,30,758.0,201.0,2.8,21.0,881.0,782.4,591.11
2016,8,20,12,45,739.5,210.0,2.9,21.0,868.5,738.13,559.32
2016,8,20,13,0,721.0,219.0,3.0,21.0,856.0,692.58,525.98
2016,8,20,13,15,716.5,217.5,3.0,21.0,841.0,646.67,491.46
2016,8,20,13,30,712.0,216.0,3.0,21.0,826.0,599.3,455.02
2016,8,20,13,45,709.5,210.5,3.05,21.0,804.5,548.71,415.42
2016,8,20,14,0,707.0,205.0,3.1,21.0,783.0,497.02,373.78
2016,8,20,14,15,697.0,201.5,3.1,20.5,754.0,442.76,329.62
2016,8,20,14,30,687.0,198.0,3.1,20.0,725.0,388.62,284.33
2016,8,20,14,45,679.0,191.0,3.1,20.0,691.5,332.99,236.61
2016,8,20,15,0,671.0,184.0,3.1,20.0,658.0,277.77,189.51
2016,8,20,15,15,413.5,236.5,3.1,19.5,523.0,219.23,153.11
2016,8,20,15,30,156.0,289.0,3.1,19.0,388.0,199.78,150.72
2016,8,20,15,45,121.0,263.5,3.1,19.0,337.0,167.39,137.11
2016,8,20,16,0,86.0,238.0,3.1,19.0,286.0,157.58,129.35
2016,8,20,16,15,59.0,207.5,3.1,18.5,239.0,139.64,114.85
2016,8,20,16,30,32.0,177.0,3.1,18.0,192.0,121.19,99.71
2016,8,20,16,45,17.0,150.0,3.1,18.0,158.0,107.8,88.53
