Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,2.0,123.0,3.1,18.0,124.0,89.37,72.82
2016,8,20,17,15,1.0,103.0,3.1,17.5,103.5,75.39,60.89
2016,8,20,17,30,0.0,83.0,3.1,17.0,83.0,61.28,48.6
2016,8,20,17,45,136.5,72.0,3.1,16.5,96.0,52.11,40.42
2016,8,20,18,0,273.0,61.0,3.1,16.0,109.0,45.24,34.01
2016,8,20,18,15,193.0,42.5,3.0,15.5,71.0,31.78,21.55
2016,8,20,18,30,113.0,24.0,2.9,15.0,33.0,18.12,6.38
2016,8,20,18,45,56.5,12.0,2.85,15.0,16.5,9.44,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,56.0,13.5,2.6,12.5,18.0,35.65,0.0
2016,8,21,6,0,112.0,27.0,2.7,13.0,36.0,102.71,67.08
2016,8,21,6,15,190.5,46.0,2.8,13.5,74.5,189.73,152.1
2016,8,21,6,30,269.0,65.0,2.9,14.0,113.0,269.04,222.16
2016,8,21,6,45,332.5,79.5,3.0,14.5,159.0,340.28,283.78
2016,8,21,7,0,396.0,94.0,3.1,15.0,205.0,416.9,347.71
2016,8,21,7,15,215.0,117.5,3.05,15.0,180.0,307.27,256.22
2016,8,21,7,30,34.0,141.0,3.0,15.0,155.0,164.45,133.98
2016,8,21,7,45,301.5,137.5,2.95,15.5,278.5,413.58,343.48
2016,8,21,8,0,569.0,134.0,2.9,16.0,402.0,679.31,549.6
2016,8,21,8,15,372.0,189.5,2.8,16.5,372.5,551.56,444.76
2016,8,21,8,30,175.0,245.0,2.7,17.0,343.0,420.11,337.01
2016,8,21,8,45,233.0,259.5,2.65,17.5,401.5,490.56,391.39
2016,8,21,9,0,291.0,274.0,2.6,18.0,460.0,585.18,460.79
2016,8,21,9,15,272.5,298.0,2.55,18.0,481.5,594.05,464.5
2016,8,21,9,30,254.0,322.0,2.5,18.0,503.0,600.63,467.14
2016,8,21,9,45,472.0,259.5,2.45,18.5,615.0,770.02,592.26
2016,8,21,10,0,690.0,197.0,2.4,19.0,727.0,927.57,700.69
2016,8,21,10,15,700.5,200.0,2.45,19.0,756.0,935.4,703.76
2016,8,21,10,30,711.0,203.0,2.5,19.0,785.0,939.61,706.02
2016,8,21,10,45,720.5,204.0,2.55,19.5,808.0,937.14,702.61
2016,8,21,11,0,730.0,205.0,2.6,20.0,831.0,930.93,696.89
2016,8,21,11,15,735.0,206.5,2.65,20.0,846.0,917.27,687.63
2016,8,21,11,30,740.0,208.0,2.7,20.0,861.0,900.0,676.07
2016,8,21,11,45,743.5,208.0,2.8,20.0,869.0,876.47,660.29
2016,8,21,12,0,747.0,208.0,2.9,20.0,877.0,849.62,641.97
2016,8,21,12,15,554.5,305.5,2.95,20.0,802.0,742.73,563.06
2016,8,21,12,30,362.0,403.0,3.0,20.0,727.0,636.1,483.48
2016,8,21,12,45,563.0,298.5,3.1,20.0,797.0,681.89,520.43
2016,8,21,13,0,764.0,194.0,3.2,20.0,867.0,701.91,536.68
2016,8,21,13,15,472.5,308.0,3.2,20.0,722.0,562.67,430.66
2016,8,21,13,30,181.0,422.0,3.2,20.0,577.0,437.23,334.64
2016,8,21,13,45,156.0,409.0,3.25,20.0,540.0,396.74,304.22
2016,8,21,14,0,131.0,396.0,3.3,20.0,503.0,359.01,275.38
2016,8,21,14,15,107.5,374.0,3.3,19.5,459.5,319.16,245.29
2016,8,21,14,30,84.0,352.0,3.3,19.0,416.0,283.66,218.46
2016,8,21,14,45,60.0,316.5,3.35,19.0,361.5,242.87,187.23
2016,8,21,15,0,36.0,281.0,3.4,19.0,307.0,206.2,159.36
2016,8,21,15,15,34.0,264.5,3.4,18.5,288.0,188.59,146.09
2016,8,21,15,30,32.0,248.0,3.4,18.0,269.0,171.49,133.41
2016,8,21,15,45,22.0,217.5,3.4,18.0,231.5,154.75,127.14
2016,8,21,16,0,12.0,187.0,3.4,18.0,194.0,134.37,110.29
2016,8,21,16,15,6.0,162.0,3.4,17.5,165.5,117.53,96.48
2016,8,21,16,30,0.0,137.0,3.4,17.0,137.0,100.44,82.26
2016,8,21,16,45,0.0,114.0,3.45,17.0,114.0,84.52,68.7
2016,8,21,17,0,0.0,91.0,3.5,17.0,91.0,68.35,54.75
2016,8,21,17,15,0.0,76.0,3.45,16.5,76.0,57.42,45.34
2016,8,21,17,30,0.0,61.0,3.4,16.0,61.0,46.42,35.66
2016,8,21,17,45,138.5,60.5,3.4,15.5,84.0,44.59,33.93
2016,8,21,18,0,277.0,60.0,3.4,15.0,107.0,44.58,33.52
2016,8,21,18,15,193.5,41.5,3.3,14.5,69.0,31.07,20.91
2016,8,21,18,30,110.0,23.0,3.2,14.0,31.0,17.38,4.74
2016,8,21,18,45,55.0,11.5,3.1,14.0,15.5,9.05,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,13.0,2.7,12.5,18.0,39.2,0.0
2016,8,22,6,0,129.0,26.0,2.8,13.0,36.0,121.75,77.46
2016,8,22,6,15,214.0,43.5,2.8,13.5,75.0,200.5,160.68
2016,8,22,6,30,299.0,61.0,2.8,14.0,114.0,283.48,234.1
2016,8,22,6,45,364.0,74.0,2.85,14.5,160.5,355.56,296.42
2016,8,22,7,0,429.0,87.0,2.9,15.0,207.0,433.13,360.97
2016,8,22,7,15,217.5,106.5,2.8,15.0,168.0,296.1,247.15
2016,8,22,7,30,6.0,126.0,2.7,15.0,129.0,112.41,89.65
2016,8,22,7,45,9.5,144.0,2.65,15.5,148.5,130.67,104.81
2016,8,22,8,0,13.0,162.0,2.6,16.0,168.0,149.11,119.57
2016,8,22,8,15,13.5,177.0,2.5,16.5,184.0,162.02,129.46
2016,8,22,8,30,14.0,192.0,2.4,17.0,200.0,174.96,139.24
2016,8,22,8,45,43.5,234.0,2.35,17.5,261.5,262.65,209.57
2016,8,22,9,0,73.0,276.0,2.3,18.0,323.0,334.2,265.01
2016,8,22,9,15,75.5,296.5,2.3,18.0,347.5,355.7,280.56
2016,8,22,9,30,78.0,317.0,2.3,18.0,372.0,376.71,295.84
2016,8,22,9,45,92.5,339.5,2.35,18.5,408.0,411.18,321.11
2016,8,22,10,0,107.0,362.0,2.4,19.0,444.0,444.96,345.46
2016,8,22,10,15,422.5,274.0,2.45,19.0,616.5,729.2,560.5
2016,8,22,10,30,738.0,186.0,2.5,19.0,789.0,950.11,715.23
2016,8,22,10,45,744.0,189.0,2.6,19.5,810.5,946.09,709.06
2016,8,22,11,0,750.0,192.0,2.7,20.0,832.0,938.33,702.73
2016,8,22,11,15,754.5,193.0,2.75,20.0,847.0,923.44,692.63
2016,8,22,11,30,759.0,194.0,2.8,20.0,862.0,904.93,680.23
2016,8,22,11,45,760.0,195.5,2.9,20.5,869.0,880.29,662.79
2016,8,22,12,0,761.0,197.0,3.0,21.0,876.0,852.37,642.56
2016,8,22,12,15,761.0,197.0,3.05,21.0,875.5,819.15,619.23
2016,8,22,12,30,761.0,197.0,3.1,21.0,875.0,783.08,593.57
2016,8,22,12,45,734.0,211.5,3.2,21.0,860.5,737.16,560.2
2016,8,22,13,0,707.0,226.0,3.3,21.0,846.0,690.33,525.59
2016,8,22,13,15,702.5,224.0,3.3,20.5,830.5,644.38,491.87
2016,8,22,13,30,698.0,222.0,3.3,20.0,815.0,597.03,456.13
2016,8,22,13,45,463.5,306.0,3.35,20.0,696.0,490.08,374.22
2016,8,22,14,0,229.0,390.0,3.4,20.0,577.0,401.19,306.58
2016,8,22,14,15,260.0,368.0,3.4,19.5,572.5,377.57,287.87
2016,8,22,14,30,291.0,346.0,3.4,19.0,568.0,349.42,264.5
2016,8,22,14,45,238.0,336.0,3.45,19.0,512.0,303.86,228.99
2016,8,22,15,0,185.0,326.0,3.5,19.0,456.0,263.01,198.0
2016,8,22,15,15,297.5,282.5,3.5,18.5,476.5,231.68,168.79
2016,8,22,15,30,410.0,239.0,3.5,18.0,497.0,186.15,131.41
2016,8,22,15,45,503.0,197.5,3.5,18.0,489.0,131.18,107.23
2016,8,22,16,0,596.0,156.0,3.5,18.0,481.0,108.25,88.08
2016,8,22,16,15,347.5,173.5,3.45,17.5,359.0,117.4,96.44
2016,8,22,16,30,99.0,191.0,3.4,17.0,237.0,129.67,107.51
2016,8,22,16,45,49.5,155.0,3.35,17.0,178.0,107.53,88.69
2016,8,22,17,0,0.0,119.0,3.3,17.0,119.0,86.59,70.72
2016,8,22,17,15,0.0,99.0,3.2,16.5,99.0,72.6,58.69
2016,8,22,17,30,0.0,79.0,3.1,16.0,79.0,58.48,46.31
2016,8,22,17,45,132.0,69.0,3.05,15.5,91.0,50.05,38.71
2016,8,22,18,0,264.0,59.0,3.0,15.0,103.0,43.79,32.77
2016,8,22,18,15,180.5,40.5,2.85,14.5,65.5,30.29,20.1
2016,8,22,18,30,97.0,22.0,2.7,14.0,28.0,16.61,2.7
2016,8,22,18,45,48.5,11.0,2.6,14.0,14.0,8.65,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.0,2.2,12.5,19.0,47.7,0.0
2016,8,23,6,0,166.0,26.0,2.3,13.0,38.0,140.49,86.06
2016,8,23,6,15,263.0,40.5,2.3,13.5,78.0,224.88,180.08
2016,8,23,6,30,360.0,55.0,2.3,14.0,118.0,314.24,259.05
2016,8,23,6,45,429.5,65.5,2.3,14.5,166.0,394.66,327.72
2016,8,23,7,0,499.0,76.0,2.3,15.0,214.0,477.53,395.65
2016,8,23,7,15,249.5,84.0,2.2,15.0,153.0,312.17,260.23
2016,8,23,7,30,0.0,92.0,2.1,15.0,92.0,73.7,56.89
2016,8,23,7,45,0.0,108.0,2.05,15.5,108.0,87.25,68.24
2016,8,23,8,0,0.0,124.0,2.0,16.0,124.0,100.78,79.11
2016,8,23,8,15,5.0,154.0,1.95,16.5,157.0,132.07,104.63
2016,8,23,8,30,10.0,184.0,1.9,17.0,190.0,163.7,129.91
2016,8,23,8,45,14.5,205.0,1.85,17.5,214.0,186.23,147.44
2016,8,23,9,0,19.0,226.0,1.8,18.0,238.0,208.81,164.75
2016,8,23,9,15,21.5,244.0,1.8,18.0,258.0,226.52,178.29
2016,8,23,9,30,24.0,262.0,1.8,18.0,278.0,244.14,191.67
2016,8,23,9,45,32.0,289.0,1.8,18.5,312.5,298.43,233.04
2016,8,23,10,0,40.0,316.0,1.8,19.0,347.0,330.97,256.94
2016,8,23,10,15,69.0,351.5,1.85,19.0,407.0,392.33,303.59
2016,8,23,10,30,98.0,387.0,1.9,19.0,467.0,452.4,348.27
2016,8,23,10,45,231.5,383.0,1.95,19.5,578.5,593.63,453.31
2016,8,23,11,0,365.0,379.0,2.0,20.0,690.0,728.37,548.62
2016,8,23,11,15,403.5,367.0,2.05,20.0,716.5,755.44,566.53
2016,8,23,11,30,442.0,355.0,2.1,20.0,743.0,762.6,571.93
2016,8,23,11,45,640.0,255.5,2.2,20.5,822.0,830.98,622.63
2016,8,23,12,0,838.0,156.0,2.3,21.0,901.0,873.88,653.16
2016,8,23,12,15,838.0,156.0,2.35,21.0,900.5,839.36,629.74
2016,8,23,12,30,838.0,156.0,2.4,21.0,900.0,801.84,603.94
2016,8,23,12,45,828.0,159.5,2.45,21.0,889.5,757.22,572.1
2016,8,23,13,0,818.0,163.0,2.5,21.0,879.0,710.69,538.23
2016,8,23,13,15,813.5,162.0,2.55,21.0,863.0,662.4,502.34
2016,8,23,13,30,809.0,161.0,2.6,21.0,847.0,612.38,464.13
2016,8,23,13,45,802.5,159.0,2.7,21.0,823.5,559.03,422.48
2016,8,23,14,0,796.0,157.0,2.8,21.0,800.0,504.65,378.65
2016,8,23,14,15,786.5,154.5,2.8,20.5,770.0,447.88,332.08
2016,8,23,14,30,777.0,152.0,2.8,20.0,740.0,390.93,284.0
2016,8,23,14,45,565.5,222.0,2.85,20.0,639.0,320.88,230.69
2016,8,23,15,0,354.0,292.0,2.9,20.0,538.0,277.03,201.21
2016,8,23,15,15,250.5,287.5,2.9,19.5,456.5,227.0,166.26
2016,8,23,15,30,147.0,283.0,2.9,19.0,375.0,195.43,147.7
2016,8,23,15,45,132.0,260.0,2.95,19.0,337.5,165.46,135.59
2016,8,23,16,0,117.0,237.0,3.0,19.0,300.0,151.67,124.48
2016,8,23,16,15,84.5,208.5,3.0,18.5,252.0,140.23,115.45
2016,8,23,16,30,52.0,180.0,3.0,18.0,204.0,122.77,101.15
2016,8,23,16,45,40.5,156.5,3.05,17.5,173.5,108.05,88.99
2016,8,23,17,0,29.0,133.0,3.1,17.0,143.0,93.03,76.34
2016,8,23,17,15,236.5,106.5,3.1,16.5,170.0,75.65,61.37
2016,8,23,17,30,444.0,80.0,3.1,16.0,197.0,59.74,47.4
2016,8,23,17,45,374.0,67.0,3.1,16.0,150.5,50.21,38.74
2016,8,23,18,0,304.0,54.0,3.1,16.0,104.0,40.59,29.78
2016,8,23,18,15,210.5,37.5,3.0,15.5,66.0,28.29,18.15
2016,8,23,18,30,117.0,21.0,2.9,15.0,28.0,15.92,0.17
2016,8,23,18,45,58.5,10.5,2.85,14.5,14.0,8.26,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,12.5,2.15,11.5,20.0,59.08,0.0
2016,8,24,6,0,217.0,25.0,2.3,12.0,40.0,166.03,97.11
2016,8,24,6,15,325.0,37.5,2.3,12.5,82.5,259.68,208.44
2016,8,24,6,30,433.0,50.0,2.3,13.0,125.0,358.35,295.84
2016,8,24,6,45,505.0,58.5,2.35,13.5,175.0,438.94,365.01
2016,8,24,7,0,577.0,67.0,2.4,14.0,225.0,524.68,435.3
2016,8,24,7,15,346.0,108.0,2.35,14.5,208.0,416.0,345.4
2016,8,24,7,30,115.0,149.0,2.3,15.0,191.0,257.67,212.45
2016,8,24,7,45,97.0,170.0,2.3,15.5,209.5,249.71,205.18
2016,8,24,8,0,79.0,191.0,2.3,16.0,228.0,256.63,209.13
2016,8,24,8,15,88.5,214.5,2.25,16.5,260.5,289.71,234.67
2016,8,24,8,30,98.0,238.0,2.2,17.0,293.0,322.76,259.58
2016,8,24,8,45,90.0,257.5,2.2,17.5,311.0,334.48,266.92
2016,8,24,9,0,82.0,277.0,2.2,18.0,329.0,345.43,273.68
2016,8,24,9,15,86.0,298.0,2.15,18.0,355.5,369.05,291.0
2016,8,24,9,30,90.0,319.0,2.1,18.0,382.0,392.17,307.72
2016,8,24,9,45,101.5,339.5,2.1,18.5,414.5,421.58,328.78
2016,8,24,10,0,113.0,360.0,2.1,19.0,447.0,450.31,349.01
2016,8,24,10,15,214.0,365.5,2.1,19.5,536.5,573.97,440.93
2016,8,24,10,30,315.0,371.0,2.1,20.0,626.0,694.64,526.38
2016,8,24,10,45,608.5,246.0,2.15,20.5,756.5,873.33,654.47
2016,8,24,11,0,902.0,121.0,2.2,21.0,887.0,991.79,731.55
2016,8,24,11,15,905.5,121.5,2.25,21.0,902.0,974.23,718.77
2016,8,24,11,30,909.0,122.0,2.3,21.0,917.0,952.83,704.96
2016,8,24,11,45,907.5,124.0,2.35,21.0,923.5,924.62,686.68
2016,8,24,12,0,906.0,126.0,2.4,21.0,930.0,892.99,666.09
2016,8,24,12,15,906.0,126.0,2.45,21.0,929.5,857.59,642.84
2016,8,24,12,30,906.0,126.0,2.5,21.0,929.0,819.06,617.3
2016,8,24,12,45,892.5,132.0,2.6,21.0,917.0,772.66,584.94
2016,8,24,13,0,879.0,138.0,2.7,21.0,905.0,724.38,549.88
2016,8,24,13,15,875.0,137.0,2.75,21.0,888.5,675.25,513.13
2016,8,24,13,30,871.0,136.0,2.8,21.0,872.0,624.17,473.86
2016,8,24,13,45,865.0,134.5,2.9,21.0,848.5,569.94,431.18
2016,8,24,14,0,859.0,133.0,3.0,21.0,825.0,515.99,387.2
2016,8,24,14,15,850.0,131.0,3.05,20.5,794.0,456.4,338.14
2016,8,24,14,30,841.0,129.0,3.1,20.0,763.0,396.42,287.23
2016,8,24,14,45,830.5,126.0,3.15,20.0,726.5,335.15,233.87
2016,8,24,15,0,820.0,123.0,3.2,20.0,690.0,274.23,181.17
2016,8,24,15,15,559.5,193.0,3.2,19.5,569.0,216.05,144.56
2016,8,24,15,30,299.0,263.0,3.2,19.0,448.0,193.46,140.85
2016,8,24,15,45,291.5,242.0,3.2,19.0,411.0,154.43,126.42
2016,8,24,16,0,284.0,221.0,3.2,19.0,374.0,141.69,116.13
2016,8,24,16,15,234.0,204.0,3.2,18.5,322.0,131.92,108.46
2016,8,24,16,30,184.0,187.0,3.2,18.0,270.0,125.38,103.44
2016,8,24,16,45,93.5,153.0,3.2,18.0,195.0,104.3,85.6
2016,8,24,17,0,3.0,119.0,3.2,18.0,120.0,86.4,70.29
2016,8,24,17,15,1.5,99.5,3.15,17.5,100.0,72.71,58.55
2016,8,24,17,30,0.0,80.0,3.1,17.0,80.0,58.91,46.47
2016,8,24,17,45,195.5,64.0,3.1,16.5,95.0,47.28,36.05
2016,8,24,18,0,391.0,48.0,3.1,16.0,110.0,39.18,28.49
2016,8,24,18,15,275.0,34.5,3.05,15.5,70.0,28.22,17.88
2016,8,24,18,30,159.0,21.0,3.0,15.0,30.0,16.01,0.0
2016,8,24,18,45,79.5,10.5,2.95,14.5,15.0,8.26,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,118.0,11.5,2.15,12.5,19.5,62.88,0.0
2016,8,25,6,0,236.0,23.0,2.2,13.0,39.0,173.66,93.92
2016,8,25,6,15,347.0,34.5,2.15,13.5,81.0,270.26,215.51
2016,8,25,6,30,458.0,46.0,2.1,14.0,123.0,370.91,304.46
2016,8,25,6,45,528.0,53.5,2.1,14.5,173.0,449.97,371.97
2016,8,25,7,0,598.0,61.0,2.1,15.0,223.0,534.06,440.27
2016,8,25,7,15,299.0,64.0,2.05,15.5,145.0,325.0,271.18
2016,8,25,7,30,0.0,67.0,2.0,16.0,67.0,51.38,37.9
2016,8,25,7,45,0.0,85.0,2.0,16.5,85.0,66.23,50.41
2016,8,25,8,0,0.0,103.0,2.0,17.0,103.0,81.56,62.9
2016,8,25,8,15,0.0,125.0,2.0,17.0,125.0,100.57,78.39
2016,8,25,8,30,0.0,147.0,2.0,17.0,147.0,119.63,93.73
2016,8,25,8,45,1.5,161.0,2.0,17.5,162.0,132.7,103.91
2016,8,25,9,0,3.0,175.0,2.0,18.0,177.0,145.82,114.03
2016,8,25,9,15,1.5,164.0,2.0,18.0,165.0,133.58,103.78
2016,8,25,9,30,0.0,153.0,2.0,18.0,153.0,121.96,94.13
2016,8,25,9,45,8.5,207.0,2.05,18.5,213.5,177.16,138.19
2016,8,25,10,0,17.0,261.0,2.1,19.0,274.0,233.22,181.83
2016,8,25,10,15,51.0,320.0,2.15,19.0,361.0,343.3,267.2
2016,8,25,10,30,85.0,379.0,2.2,19.0,448.0,432.78,334.47
2016,8,25,10,45,217.0,382.5,2.25,19.5,565.0,580.84,445.26
2016,8,25,11,0,349.0,386.0,2.3,20.0,682.0,722.17,545.96
2016,8,25,11,15,645.5,244.5,2.3,20.0,803.5,874.85,656.82
2016,8,25,11,30,942.0,103.0,2.3,20.0,925.0,965.82,717.4
2016,8,25,11,45,945.0,103.0,2.35,20.0,933.0,939.11,698.94
2016,8,25,12,0,948.0,103.0,2.4,20.0,941.0,908.64,679.13
2016,8,25,12,15,948.5,103.0,2.4,20.0,941.0,872.51,654.99
2016,8,25,12,30,949.0,103.0,2.4,20.0,941.0,833.06,628.5
2016,8,25,12,45,938.5,108.0,2.45,20.0,930.0,786.76,596.81
2016,8,25,13,0,928.0,113.0,2.5,20.0,919.0,738.23,561.33
2016,8,25,13,15,924.0,112.0,2.55,20.0,902.5,687.03,523.11
2016,8,25,13,30,920.0,111.0,2.6,20.0,886.0,633.76,482.19
2016,8,25,13,45,914.0,110.0,2.65,20.0,861.5,577.58,437.77
2016,8,25,14,0,908.0,109.0,2.7,20.0,837.0,519.98,390.75
2016,8,25,14,15,900.0,107.5,2.75,19.5,806.0,460.01,341.03
2016,8,25,14,30,892.0,106.0,2.8,19.0,775.0,399.36,289.12
2016,8,25,14,45,880.5,104.0,2.85,19.0,737.5,336.92,234.36
2016,8,25,15,0,869.0,102.0,2.9,19.0,700.0,274.72,180.21
2016,8,25,15,15,854.5,99.5,2.95,18.5,657.0,206.4,124.73
2016,8,25,15,30,840.0,97.0,3.0,18.0,614.0,144.16,82.4
2016,8,25,15,45,820.0,94.0,3.1,18.0,566.5,82.97,66.21
2016,8,25,16,0,800.0,91.0,3.2,18.0,519.0,77.06,61.4
2016,8,25,16,15,491.5,138.0,3.2,17.5,393.0,95.23,77.46
2016,8,25,16,30,183.0,185.0,3.2,17.0,267.0,124.19,102.9
2016,8,25,16,45,171.0,164.5,3.2,17.0,233.5,111.7,92.38
2016,8,25,17,0,159.0,144.0,3.2,17.0,200.0,98.88,81.46
2016,8,25,17,15,368.0,102.5,3.15,16.5,204.0,73.54,59.51
2016,8,25,17,30,577.0,61.0,3.1,16.0,208.0,49.7,38.51
2016,8,25,17,45,499.0,52.5,3.05,15.5,158.5,42.91,32.32
2016,8,25,18,0,421.0,44.0,3.0,15.0,109.0,36.16,25.91
2016,8,25,18,15,299.5,31.5,2.85,14.5,68.5,25.87,15.76
2016,8,25,18,30,178.0,19.0,2.7,14.0,28.0,15.58,0.0
2016,8,25,18,45,89.0,9.5,2.55,13.5,14.0,7.47,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,107.5,11.5,1.9,12.5,18.5,58.34,0.0
2016,8,26,6,0,215.0,23.0,2.0,13.0,37.0,162.36,78.97
2016,8,26,6,15,328.0,35.0,2.05,13.5,79.0,261.0,207.41
2016,8,26,6,30,441.0,47.0,2.1,14.0,121.0,362.72,297.64
2016,8,26,6,45,511.0,55.5,2.15,14.5,170.5,442.44,365.92
2016,8,26,7,0,581.0,64.0,2.2,15.0,220.0,527.22,435.15
2016,8,26,7,15,290.5,74.5,2.2,15.0,152.5,333.92,278.77
2016,8,26,7,30,0.0,85.0,2.2,15.0,85.0,67.38,51.58
2016,8,26,7,45,0.0,93.0,2.2,15.5,93.0,73.54,56.77
2016,8,26,8,0,0.0,101.0,2.2,16.0,101.0,79.82,61.71
2016,8,26,8,15,1.0,132.5,2.15,16.0,133.5,108.52,85.36
2016,8,26,8,30,2.0,164.0,2.1,16.0,166.0,137.61,108.95
2016,8,26,8,45,10.5,194.0,2.05,16.5,201.0,172.53,137.02
2016,8,26,9,0,19.0,224.0,2.0,17.0,236.0,207.71,164.75
2016,8,26,9,15,24.0,246.5,2.0,17.5,262.5,232.25,183.5
2016,8,26,9,30,29.0,269.0,2.0,18.0,289.0,279.04,219.3
2016,8,26,9,45,24.0,269.5,2.0,18.5,287.0,250.08,195.59
2016,8,26,10,0,19.0,270.0,2.0,19.0,285.0,243.7,189.78
2016,8,26,10,15,28.0,301.5,2.05,19.0,324.5,302.21,234.86
2016,8,26,10,30,37.0,333.0,2.1,19.0,364.0,339.31,262.81
2016,8,26,10,45,108.0,375.0,2.15,19.5,466.0,468.35,360.35
2016,8,26,11,0,179.0,417.0,2.2,20.0,568.0,570.78,434.7
2016,8,26,11,15,193.5,423.5,2.25,20.0,590.0,580.82,441.26
2016,8,26,11,30,208.0,430.0,2.3,20.0,612.0,588.99,447.12
2016,8,26,11,45,211.0,431.5,2.35,20.0,616.5,580.35,440.73
2016,8,26,12,0,214.0,433.0,2.4,20.0,621.0,570.44,433.54
2016,8,26,12,15,213.5,432.5,2.45,20.0,620.5,554.66,422.03
2016,8,26,12,30,213.0,432.0,2.5,20.0,620.0,537.95,409.81
2016,8,26,12,45,238.0,423.0,2.6,20.0,631.0,531.88,405.9
2016,8,26,13,0,263.0,414.0,2.7,20.0,642.0,531.38,405.63
2016,8,26,13,15,260.0,408.5,2.7,20.0,630.0,502.88,384.09
2016,8,26,13,30,257.0,403.0,2.7,20.0,618.0,474.07,362.17
2016,8,26,13,45,259.0,389.5,2.75,20.0,601.0,441.83,337.52
2016,8,26,14,0,261.0,376.0,2.8,20.0,584.0,409.26,312.13
2016,8,26,14,15,223.0,366.0,2.8,19.5,539.0,362.04,276.1
2016,8,26,14,30,185.0,356.0,2.8,19.0,494.0,320.8,244.59
2016,8,26,14,45,184.0,338.5,2.8,19.0,470.0,290.05,219.8
2016,8,26,15,0,183.0,321.0,2.8,19.0,446.0,259.61,195.28
2016,8,26,15,15,146.5,297.5,2.75,18.5,393.5,220.56,166.43
2016,8,26,15,30,110.0,274.0,2.7,18.0,341.0,192.37,147.31
2016,8,26,15,45,88.5,248.0,2.7,18.0,299.5,164.05,135.0
2016,8,26,16,0,67.0,222.0,2.7,18.0,258.0,148.06,121.98
2016,8,26,16,15,70.5,201.0,2.7,17.5,235.5,135.53,111.96
2016,8,26,16,30,74.0,180.0,2.7,17.0,213.0,122.68,101.53
2016,8,26,16,45,67.0,159.0,2.7,17.0,185.5,109.34,90.33
2016,8,26,17,0,60.0,138.0,2.7,17.0,158.0,95.76,78.74
2016,8,26,17,15,301.5,101.0,2.65,16.5,179.0,71.76,57.94
2016,8,26,17,30,543.0,64.0,2.6,16.0,200.0,51.71,40.27
2016,8,26,17,45,464.5,54.5,2.55,15.5,151.0,44.28,33.49
2016,8,26,18,0,386.0,45.0,2.5,15.0,102.0,36.84,26.44
2016,8,26,18,15,266.5,31.0,2.4,14.5,63.0,25.39,15.05
2016,8,26,18,30,147.0,17.0,2.3,14.0,24.0,13.86,0.0
2016,8,26,18,45,73.5,8.5,2.2,14.0,12.0,6.69,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,92.0,11.0,2.0,12.5,17.0,51.06,0.0
2016,8,27,6,0,184.0,22.0,2.1,13.0,34.0,145.01,60.65
2016,8,27,6,15,293.0,35.5,2.15,13.0,75.0,242.42,192.35
2016,8,27,6,30,402.0,49.0,2.2,13.0,116.0,341.58,281.53
2016,8,27,6,45,474.0,59.0,2.3,13.5,165.0,422.84,351.65
2016,8,27,7,0,546.0,69.0,2.4,14.0,214.0,509.42,423.12
2016,8,27,7,15,273.0,61.0,2.4,14.5,133.5,303.07,254.69
2016,8,27,7,30,0.0,53.0,2.4,15.0,53.0,40.56,28.93
2016,8,27,7,45,0.0,70.0,2.4,15.5,70.0,53.71,40.06
2016,8,27,8,0,0.0,87.0,2.4,16.0,87.0,67.43,51.37
2016,8,27,8,15,2.0,127.5,2.4,16.0,128.5,104.89,82.44
2016,8,27,8,30,4.0,168.0,2.4,16.0,170.0,143.49,113.93
2016,8,27,8,45,4.5,176.0,2.4,16.5,178.5,149.83,118.46
2016,8,27,9,0,5.0,184.0,2.4,17.0,187.0,156.33,123.15
2016,8,27,9,15,9.5,209.0,2.35,17.0,215.5,182.6,144.09
2016,8,27,9,30,14.0,234.0,2.3,17.0,244.0,208.86,164.75
2016,8,27,9,45,13.5,237.0,2.3,17.5,247.0,209.62,164.58
2016,8,27,10,0,13.0,240.0,2.3,18.0,250.0,210.5,164.62
2016,8,27,10,15,47.0,307.0,2.3,18.0,345.0,327.07,256.08
2016,8,27,10,30,81.0,374.0,2.3,18.0,440.0,425.01,330.23
2016,8,27,10,45,61.0,365.0,2.35,18.5,415.5,391.05,302.67
2016,8,27,11,0,41.0,356.0,2.4,19.0,391.0,358.08,276.49
2016,8,27,11,15,54.0,378.5,2.45,19.0,425.0,387.27,298.77
2016,8,27,11,30,67.0,401.0,2.5,19.0,459.0,414.92,319.45
2016,8,27,11,45,173.5,411.5,2.6,19.5,564.0,529.5,406.04
2016,8,27,12,0,280.0,422.0,2.7,20.0,669.0,632.62,481.0
2016,8,27,12,15,285.5,417.5,2.75,20.0,668.5,614.3,467.14
2016,8,27,12,30,291.0,413.0,2.8,20.0,668.0,594.49,452.87
2016,8,27,12,45,288.0,409.5,2.85,20.0,660.5,567.86,433.35
2016,8,27,13,0,285.0,406.0,2.9,20.0,653.0,540.55,413.12
2016,8,27,13,15,582.0,268.0,2.95,19.5,758.5,605.2,464.38
2016,8,27,13,30,879.0,130.0,3.0,19.0,864.0,625.35,479.93
2016,8,27,13,45,875.0,127.5,3.05,19.0,840.5,570.77,435.88
2016,8,27,14,0,871.0,125.0,3.1,19.0,817.0,514.69,389.68
2016,8,27,14,15,862.0,123.0,3.1,19.0,786.0,455.35,339.46
2016,8,27,14,30,853.0,121.0,3.1,19.0,755.0,394.51,286.78
2016,8,27,14,45,845.5,117.0,3.1,19.0,718.5,332.47,232.3
2016,8,27,15,0,838.0,113.0,3.1,19.0,682.0,270.42,178.21
2016,8,27,15,15,822.5,110.0,3.1,18.5,639.5,208.04,127.56
2016,8,27,15,30,807.0,107.0,3.1,18.0,597.0,147.14,86.31
2016,8,27,15,45,585.0,153.5,3.1,18.0,494.0,107.35,87.12
2016,8,27,16,0,363.0,200.0,3.1,18.0,391.0,132.3,108.77
2016,8,27,16,15,273.5,190.5,3.1,17.5,326.0,125.46,103.45
2016,8,27,16,30,184.0,181.0,3.1,17.0,261.0,121.85,100.9
2016,8,27,16,45,173.5,160.0,3.1,16.5,228.0,109.06,90.31
2016,8,27,17,0,163.0,139.0,3.1,16.0,195.0,95.9,79.21
2016,8,27,17,15,150.0,116.5,3.0,15.5,161.5,81.55,66.79
2016,8,27,17,30,137.0,94.0,2.9,15.0,128.0,66.83,53.78
2016,8,27,17,45,278.0,67.0,2.85,15.0,114.5,49.39,38.01
2016,8,27,18,0,419.0,40.0,2.8,15.0,101.0,32.99,23.02
2016,8,27,18,15,294.0,27.5,2.7,14.5,62.0,22.62,12.42
2016,8,27,18,30,169.0,15.0,2.6,14.0,23.0,11.8,0.0
2016,8,27,18,45,84.5,7.5,2.55,13.5,11.5,5.9,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,135.5,10.0,1.65,11.5,18.0,70.66,0.0
2016,8,28,6,0,271.0,20.0,1.7,12.0,36.0,187.89,65.24
2016,8,28,6,15,388.5,30.0,1.65,12.5,79.5,292.49,231.15
2016,8,28,6,30,506.0,40.0,1.6,13.0,123.0,398.01,325.64
2016,8,28,6,45,577.5,47.0,1.6,13.5,174.0,479.78,395.28
2016,8,28,7,0,649.0,54.0,1.6,14.0,225.0,562.09,460.93
2016,8,28,7,15,324.5,76.0,1.55,14.5,161.5,364.16,302.59
2016,8,28,7,30,0.0,98.0,1.5,15.0,98.0,80.23,62.26
2016,8,28,7,45,8.5,129.5,1.5,15.5,133.5,116.54,93.06
2016,8,28,8,0,17.0,161.0,1.5,16.0,169.0,153.48,123.27
2016,8,28,8,15,72.0,198.5,1.45,16.5,237.0,258.7,209.33
2016,8,28,8,30,127.0,236.0,1.4,17.0,305.0,371.89,297.63
2016,8,28,8,45,203.0,252.0,1.4,17.5,373.0,460.92,365.3
2016,8,28,9,0,279.0,268.0,1.4,18.0,441.0,575.28,448.74
2016,8,28,9,15,595.5,176.5,1.45,18.0,578.5,821.02,628.05
2016,8,28,9,30,912.0,85.0,1.5,18.0,716.0,1015.33,754.0
2016,8,28,9,45,912.0,91.5,1.55,18.5,750.0,1025.09,755.57
2016,8,28,10,0,912.0,98.0,1.6,19.0,784.0,1030.56,756.94
2016,8,28,10,15,919.5,99.5,1.7,19.0,813.5,1033.76,759.25
2016,8,28,10,30,927.0,101.0,1.8,19.0,843.0,1032.82,759.03
2016,8,28,10,45,932.0,101.5,1.9,19.5,866.0,1024.2,752.56
2016,8,28,11,0,937.0,102.0,2.0,20.0,889.0,1011.46,743.58
2016,8,28,11,15,940.0,103.0,2.1,20.0,903.5,993.26,732.53
2016,8,28,11,30,943.0,104.0,2.2,20.0,918.0,971.06,718.88
2016,8,28,11,45,945.0,104.0,2.3,20.5,925.5,943.12,700.05
2016,8,28,12,0,947.0,104.0,2.4,21.0,933.0,911.48,678.72
2016,8,28,12,15,946.5,103.5,2.45,21.0,931.5,873.78,654.05
2016,8,28,12,30,946.0,103.0,2.5,21.0,930.0,832.86,627.01
2016,8,28,12,45,950.0,99.5,2.6,21.0,922.5,789.52,598.08
2016,8,28,13,0,954.0,96.0,2.7,21.0,915.0,743.0,564.49
2016,8,28,13,15,950.0,95.0,2.75,20.5,898.0,690.49,526.25
2016,8,28,13,30,946.0,94.0,2.8,20.0,881.0,635.84,485.08
2016,8,28,13,45,941.0,93.0,2.85,20.0,857.0,578.74,439.69
2016,8,28,14,0,936.0,92.0,2.9,20.0,833.0,520.07,391.52
2016,8,28,14,15,928.5,90.5,2.9,20.0,801.5,458.66,339.56
2016,8,28,14,30,921.0,89.0,2.9,20.0,770.0,396.47,285.53
2016,8,28,14,45,910.5,87.0,2.9,20.0,732.5,332.54,229.33
2016,8,28,15,0,900.0,85.0,2.9,20.0,695.0,268.74,173.72
2016,8,28,15,15,886.5,83.0,2.9,19.5,651.5,204.85,121.8
2016,8,28,15,30,873.0,81.0,2.9,19.0,608.0,141.97,79.62
2016,8,28,15,45,854.5,78.5,2.9,19.0,560.5,79.88,63.36
2016,8,28,16,0,836.0,76.0,2.9,19.0,513.0,67.69,53.14
2016,8,28,16,15,811.5,73.0,2.85,18.5,462.0,65.25,51.33
2016,8,28,16,30,787.0,70.0,2.8,18.0,411.0,62.77,49.46
2016,8,28,16,45,752.0,66.0,2.75,17.5,358.0,59.33,46.7
2016,8,28,17,0,717.0,62.0,2.7,17.0,305.0,55.87,43.86
2016,8,28,17,15,667.0,56.5,2.6,16.5,252.5,51.01,39.68
2016,8,28,17,30,617.0,51.0,2.5,16.0,200.0,42.58,32.18
2016,8,28,17,45,535.0,44.0,2.45,15.5,150.0,36.63,26.68
2016,8,28,18,0,453.0,37.0,2.4,15.0,100.0,30.78,21.04
2016,8,28,18,15,318.0,25.5,2.35,14.5,60.5,21.08,10.73
2016,8,28,18,30,183.0,14.0,2.3,14.0,21.0,11.02,0.0
2016,8,28,18,45,91.5,7.0,2.25,14.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,10.0,2.5,12.5,16.5,60.04,0.0
2016,8,29,6,0,224.0,20.0,2.6,13.0,33.0,163.07,39.64
2016,8,29,6,15,343.5,31.0,2.7,13.5,74.5,269.01,211.76
2016,8,29,6,30,463.0,42.0,2.8,14.0,116.0,374.93,307.91
2016,8,29,6,45,346.0,68.5,2.95,14.5,135.5,345.74,287.65
2016,8,29,7,0,229.0,95.0,3.1,15.0,155.0,292.01,244.04
2016,8,29,7,15,250.0,113.5,3.1,15.0,192.0,337.63,282.55
2016,8,29,7,30,271.0,132.0,3.1,15.0,229.0,384.08,320.24
2016,8,29,7,45,290.5,152.0,3.1,15.5,270.5,431.67,357.06
2016,8,29,8,0,310.0,172.0,3.1,16.0,312.0,479.3,392.86
2016,8,29,8,15,228.0,204.0,3.05,16.5,313.0,448.98,364.52
2016,8,29,8,30,146.0,236.0,3.0,17.0,314.0,390.57,314.83
2016,8,29,8,45,231.5,247.0,3.0,17.5,384.0,483.31,387.66
2016,8,29,9,0,317.0,258.0,3.0,18.0,454.0,601.97,476.37
2016,8,29,9,15,602.5,173.0,2.95,18.0,576.5,825.71,643.1
2016,8,29,9,30,888.0,88.0,2.9,18.0,699.0,996.7,757.9
2016,8,29,9,45,904.0,86.5,2.85,18.5,736.5,1012.99,763.76
2016,8,29,10,0,920.0,85.0,2.8,19.0,774.0,1025.47,768.61
2016,8,29,10,15,927.5,86.5,2.8,19.0,804.0,1028.84,769.5
2016,8,29,10,30,935.0,88.0,2.8,19.0,834.0,1028.05,767.88
2016,8,29,10,45,941.0,88.5,2.85,19.5,857.0,1020.48,760.99
2016,8,29,11,0,947.0,89.0,2.9,20.0,880.0,1008.74,751.56
2016,8,29,11,15,697.5,217.0,2.95,20.0,805.5,902.27,679.74
2016,8,29,11,30,448.0,345.0,3.0,20.0,731.0,764.95,578.81
2016,8,29,11,45,702.5,217.5,3.05,20.0,828.0,857.95,650.61
2016,8,29,12,0,957.0,90.0,3.1,20.0,925.0,907.48,684.98
2016,8,29,12,15,957.0,90.0,3.15,20.0,924.5,870.47,659.48
2016,8,29,12,30,957.0,90.0,3.2,20.0,924.0,830.14,632.21
2016,8,29,12,45,646.0,241.5,3.25,20.0,802.0,703.34,537.67
2016,8,29,13,0,335.0,393.0,3.3,20.0,680.0,565.32,432.45
2016,8,29,13,15,623.0,251.0,3.35,20.0,772.0,619.26,475.44
2016,8,29,13,30,911.0,109.0,3.4,20.0,864.0,627.98,481.78
2016,8,29,13,45,909.0,106.0,3.45,20.0,841.0,572.42,436.85
2016,8,29,14,0,907.0,103.0,3.5,20.0,818.0,515.09,389.41
2016,8,29,14,15,899.5,101.5,3.5,20.0,787.0,455.08,338.34
2016,8,29,14,30,892.0,100.0,3.5,20.0,756.0,394.35,285.32
2016,8,29,14,45,884.0,96.5,3.55,20.0,719.0,331.56,229.94
2016,8,29,15,0,876.0,93.0,3.6,20.0,682.0,268.66,174.95
2016,8,29,15,15,862.0,90.5,3.6,19.5,639.5,205.64,123.71
2016,8,29,15,30,848.0,88.0,3.6,19.0,597.0,143.72,82.16
2016,8,29,15,45,695.0,118.5,3.6,19.0,513.5,87.14,69.62
2016,8,29,16,0,542.0,149.0,3.6,19.0,430.0,102.31,82.91
2016,8,29,16,15,302.5,160.5,3.6,18.5,314.5,109.21,89.27
2016,8,29,16,30,63.0,172.0,3.6,18.0,199.0,117.66,97.02
2016,8,29,16,45,57.5,151.0,3.6,18.0,173.0,104.28,85.73
2016,8,29,17,0,52.0,130.0,3.6,18.0,147.0,90.65,74.06
2016,8,29,17,15,45.0,108.0,3.5,17.5,121.0,76.2,61.59
2016,8,29,17,30,38.0,86.0,3.4,17.0,95.0,61.49,48.62
2016,8,29,17,45,26.0,65.5,3.3,16.5,71.0,47.4,35.92
2016,8,29,18,0,14.0,45.0,3.2,16.0,47.0,33.13,22.85
2016,8,29,18,15,7.0,27.0,3.15,15.5,28.0,20.18,9.34
2016,8,29,18,30,0.0,9.0,3.1,15.0,9.0,7.08,0.0
2016,8,29,18,45,0.0,4.5,3.1,15.0,4.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,128.5,9.0,3.0,13.5,16.5,67.26,0.0
2016,8,30,6,0,257.0,18.0,3.1,14.0,33.0,178.04,21.62
2016,8,30,6,15,381.0,28.0,3.1,14.5,75.0,288.34,225.23
2016,8,30,6,30,505.0,38.0,3.1,15.0,117.0,397.89,325.38
2016,8,30,6,45,580.0,44.0,3.1,15.5,167.5,475.83,393.46
2016,8,30,7,0,655.0,50.0,3.1,16.0,218.0,565.11,465.53
2016,8,30,7,15,700.5,54.5,3.0,16.5,271.0,634.24,517.93
2016,8,30,7,30,746.0,59.0,2.9,17.0,324.0,704.58,568.71
2016,8,30,7,45,780.5,62.0,2.85,17.5,377.0,764.34,609.71
2016,8,30,8,0,815.0,65.0,2.8,18.0,430.0,823.47,648.79
2016,8,30,8,15,837.0,67.5,2.75,18.5,480.0,859.41,670.23
2016,8,30,8,30,859.0,70.0,2.7,19.0,530.0,902.79,696.51
2016,8,30,8,45,877.5,71.5,2.65,19.5,577.0,939.05,717.26
2016,8,30,9,0,896.0,73.0,2.6,20.0,624.0,972.37,735.69
2016,8,30,9,15,908.0,74.5,2.6,20.5,665.5,996.0,747.91
2016,8,30,9,30,920.0,76.0,2.6,21.0,707.0,1015.96,757.76
2016,8,30,9,45,927.5,78.5,2.65,21.5,742.5,1028.72,763.44
2016,8,30,10,0,935.0,81.0,2.7,22.0,778.0,1037.39,766.63
2016,8,30,10,15,941.5,82.0,2.75,22.0,807.5,1039.15,766.97
2016,8,30,10,30,948.0,83.0,2.8,22.0,837.0,1036.72,764.79
2016,8,30,10,45,953.5,82.5,2.9,22.5,859.5,1027.43,757.32
2016,8,30,11,0,959.0,82.0,3.0,23.0,882.0,1013.96,747.28
2016,8,30,11,15,961.5,82.5,3.1,23.0,896.0,994.58,734.9
2016,8,30,11,30,964.0,83.0,3.2,23.0,910.0,971.16,719.9
2016,8,30,11,45,966.0,82.5,3.3,23.0,917.0,942.36,701.28
2016,8,30,12,0,968.0,82.0,3.4,23.0,924.0,909.8,680.06
2016,8,30,12,15,967.5,82.0,3.45,23.0,922.5,872.04,654.87
2016,8,30,12,30,967.0,82.0,3.5,23.0,921.0,830.96,627.25
2016,8,30,12,45,961.0,84.5,3.6,23.0,911.0,785.02,596.22
2016,8,30,13,0,955.0,87.0,3.7,23.0,901.0,736.51,560.69
2016,8,30,13,15,951.0,86.5,3.7,22.5,884.0,684.33,522.05
2016,8,30,13,30,947.0,86.0,3.7,22.0,867.0,629.99,480.56
2016,8,30,13,45,943.5,84.0,3.75,22.0,843.0,572.72,434.73
2016,8,30,14,0,940.0,82.0,3.8,22.0,819.0,513.76,386.05
2016,8,30,14,15,933.0,81.0,3.75,22.0,788.0,452.69,334.05
2016,8,30,14,30,926.0,80.0,3.7,22.0,757.0,390.78,280.02
2016,8,30,14,45,917.5,77.5,3.7,22.0,720.0,326.71,223.6
2016,8,30,15,0,909.0,75.0,3.7,22.0,683.0,262.56,167.64
2016,8,30,15,15,896.0,73.0,3.65,21.5,640.0,198.22,115.5
2016,8,30,15,30,883.0,71.0,3.6,21.0,597.0,134.87,73.35
2016,8,30,15,45,866.0,68.5,3.6,21.0,550.0,72.29,56.45
