Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,849.0,66.0,3.6,21.0,503.0,68.53,53.47
2016,8,30,16,15,826.0,63.5,3.55,20.5,452.5,65.6,51.25
2016,8,30,16,30,803.0,61.0,3.5,20.0,402.0,62.56,48.91
2016,8,30,16,45,769.0,57.5,3.5,19.5,349.5,53.21,41.01
2016,8,30,17,0,735.0,54.0,3.5,19.0,297.0,49.9,38.28
2016,8,30,17,15,685.5,49.5,3.45,18.5,244.5,45.61,34.6
2016,8,30,17,30,636.0,45.0,3.4,18.0,192.0,41.37,30.79
2016,8,30,17,45,551.5,39.0,3.35,18.0,142.5,35.64,25.43
2016,8,30,18,0,467.0,33.0,3.3,18.0,93.0,27.66,17.9
2016,8,30,18,15,233.5,25.0,3.25,17.5,55.0,20.49,8.58
2016,8,30,18,30,0.0,17.0,3.2,17.0,17.0,13.38,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.5,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.0,2.9,12.5,15.5,66.88,0.0
2016,8,31,6,0,254.0,18.0,3.0,13.0,31.0,176.2,0.0
2016,8,31,6,15,381.5,27.5,3.1,13.5,73.0,289.35,225.46
2016,8,31,6,30,509.0,37.0,3.2,14.0,115.0,400.66,328.66
2016,8,31,6,45,580.0,43.5,3.3,14.5,165.5,476.77,395.94
2016,8,31,7,0,651.0,50.0,3.4,15.0,216.0,563.88,467.01
2016,8,31,7,15,378.5,95.0,3.4,15.5,197.0,434.1,361.58
2016,8,31,7,30,106.0,140.0,3.4,16.0,178.0,245.15,202.26
2016,8,31,7,45,168.5,160.5,3.45,16.5,231.0,322.32,266.47
2016,8,31,8,0,231.0,181.0,3.5,17.0,284.0,423.25,346.67
2016,8,31,8,15,304.5,190.5,3.45,17.5,343.0,504.6,409.68
2016,8,31,8,30,378.0,200.0,3.4,18.0,402.0,588.96,473.09
2016,8,31,8,45,632.5,137.5,3.4,18.5,510.5,802.94,631.72
2016,8,31,9,0,887.0,75.0,3.4,19.0,619.0,967.84,743.31
2016,8,31,9,15,899.5,77.0,3.4,19.0,660.5,992.37,756.81
2016,8,31,9,30,912.0,79.0,3.4,19.0,702.0,1013.24,769.04
2016,8,31,9,45,917.0,82.5,3.4,19.5,737.0,1024.5,773.4
2016,8,31,10,0,922.0,86.0,3.4,20.0,772.0,1031.63,775.2
2016,8,31,10,15,929.0,87.5,3.4,20.0,801.5,1034.32,775.69
2016,8,31,10,30,936.0,89.0,3.4,20.0,831.0,1032.83,773.6
2016,8,31,10,45,942.0,89.0,3.45,20.5,853.5,1024.51,766.07
2016,8,31,11,0,948.0,89.0,3.5,21.0,876.0,1012.03,755.98
2016,8,31,11,15,950.5,90.0,3.5,21.0,891.0,993.13,742.84
2016,8,31,11,30,953.0,91.0,3.5,21.0,906.0,970.23,727.16
2016,8,31,11,45,955.5,90.5,3.55,21.5,913.0,941.92,706.86
2016,8,31,12,0,958.0,90.0,3.6,22.0,920.0,909.86,684.08
2016,8,31,12,15,957.5,90.0,3.6,22.0,918.5,872.19,658.47
2016,8,31,12,30,957.0,90.0,3.6,22.0,917.0,831.24,630.48
2016,8,31,12,45,949.0,93.0,3.6,22.0,906.5,784.41,598.15
2016,8,31,13,0,941.0,96.0,3.6,22.0,896.0,735.21,561.4
2016,8,31,13,15,937.0,95.5,3.65,22.0,878.5,683.44,522.16
2016,8,31,13,30,933.0,95.0,3.7,22.0,861.0,629.56,480.2
2016,8,31,13,45,929.0,93.0,3.75,22.0,837.0,572.54,434.61
2016,8,31,14,0,925.0,91.0,3.8,22.0,813.0,513.91,386.27
2016,8,31,14,15,917.0,89.5,3.8,22.0,781.5,452.66,334.32
2016,8,31,14,30,909.0,88.0,3.8,22.0,750.0,390.73,280.46
2016,8,31,14,45,900.5,85.0,3.85,22.0,712.5,327.11,224.53
2016,8,31,15,0,892.0,82.0,3.9,22.0,675.0,263.45,169.08
2016,8,31,15,15,610.5,162.0,3.9,21.5,556.0,203.7,132.1
2016,8,31,15,30,329.0,242.0,3.9,21.0,437.0,183.55,131.68
2016,8,31,15,45,334.0,219.5,3.9,21.0,403.5,142.11,115.52
2016,8,31,16,0,339.0,197.0,3.9,21.0,370.0,130.25,105.94
2016,8,31,16,15,330.5,176.0,3.85,20.5,330.5,118.6,96.61
2016,8,31,16,30,322.0,155.0,3.8,20.0,291.0,106.44,86.71
2016,8,31,16,45,518.0,106.0,3.8,20.0,290.5,77.4,61.91
2016,8,31,17,0,714.0,57.0,3.8,20.0,290.0,51.94,39.89
2016,8,31,17,15,662.5,52.0,3.7,19.5,237.5,47.35,35.96
2016,8,31,17,30,611.0,47.0,3.6,19.0,185.0,42.8,31.88
2016,8,31,17,45,527.0,40.0,3.55,18.5,136.5,33.47,23.45
2016,8,31,18,0,443.0,33.0,3.5,18.0,88.0,27.56,17.7
2016,8,31,18,15,291.5,22.0,3.5,17.5,51.0,18.19,5.89
2016,8,31,18,30,140.0,11.0,3.5,17.0,14.0,8.65,0.0
2016,8,31,18,45,70.0,5.5,3.5,16.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,110.0,9.0,2.35,12.5,14.5,59.15,0.0
2016,9,1,6,0,220.0,18.0,2.4,13.0,29.0,157.92,0.0
2016,9,1,6,15,349.5,28.5,2.35,13.5,70.0,273.26,210.87
2016,9,1,6,30,479.0,39.0,2.3,14.0,111.0,385.71,314.99
2016,9,1,6,45,549.5,47.0,2.3,14.5,161.0,467.32,385.69
2016,9,1,7,0,620.0,55.0,2.3,15.0,211.0,554.22,456.05
2016,9,1,7,15,313.0,87.0,2.15,15.5,166.5,374.53,310.86
2016,9,1,7,30,6.0,119.0,2.0,16.0,122.0,108.14,85.63
2016,9,1,7,45,14.5,141.0,1.9,16.5,147.5,135.09,108.36
2016,9,1,8,0,23.0,163.0,1.8,17.0,173.0,162.4,130.48
2016,9,1,8,15,52.5,194.5,1.75,17.0,221.5,238.94,192.85
2016,9,1,8,30,82.0,226.0,1.7,17.0,270.0,299.99,241.22
2016,9,1,8,45,203.5,239.5,1.65,17.5,361.0,450.8,359.62
2016,9,1,9,0,325.0,253.0,1.6,18.0,452.0,607.67,475.42
2016,9,1,9,15,607.0,173.0,1.65,18.5,574.5,834.41,638.26
2016,9,1,9,30,889.0,93.0,1.7,19.0,697.0,1008.43,749.96
2016,9,1,9,45,897.0,95.5,1.75,19.5,733.0,1021.03,753.72
2016,9,1,10,0,905.0,98.0,1.8,20.0,769.0,1029.64,757.02
2016,9,1,10,15,912.5,99.5,1.9,20.0,798.5,1032.57,758.98
2016,9,1,10,30,920.0,101.0,2.0,20.0,828.0,1031.36,758.46
2016,9,1,10,45,921.5,104.0,2.1,20.0,849.5,1021.68,752.59
2016,9,1,11,0,923.0,107.0,2.2,20.0,871.0,1007.91,744.2
2016,9,1,11,15,926.5,107.5,2.35,20.0,885.5,989.48,733.36
2016,9,1,11,30,930.0,108.0,2.5,20.0,900.0,967.1,719.84
2016,9,1,11,45,928.0,110.5,2.65,20.5,906.0,937.91,700.31
2016,9,1,12,0,926.0,113.0,2.8,21.0,912.0,905.21,678.31
2016,9,1,12,15,925.5,113.0,2.8,21.0,910.5,868.13,653.37
2016,9,1,12,30,925.0,113.0,2.8,21.0,909.0,827.87,626.15
2016,9,1,12,45,927.0,110.0,2.85,21.0,901.0,783.83,595.83
2016,9,1,13,0,929.0,107.0,2.9,21.0,893.0,736.84,561.41
2016,9,1,13,15,925.0,106.0,2.85,21.0,875.5,684.93,521.99
2016,9,1,13,30,921.0,105.0,2.8,21.0,858.0,630.95,480.01
2016,9,1,13,45,735.0,186.0,2.75,21.0,775.5,547.52,414.83
2016,9,1,14,0,549.0,267.0,2.7,21.0,693.0,470.61,355.03
2016,9,1,14,15,720.5,183.5,2.75,21.0,719.5,441.44,328.04
2016,9,1,14,30,892.0,100.0,2.8,21.0,746.0,393.54,282.9
2016,9,1,14,45,878.5,98.5,2.85,21.0,707.5,330.35,227.77
2016,9,1,15,0,865.0,97.0,2.9,21.0,669.0,267.68,173.64
2016,9,1,15,15,849.5,94.5,2.9,20.5,625.5,199.13,118.57
2016,9,1,15,30,834.0,92.0,2.9,20.0,582.0,136.73,77.17
2016,9,1,15,45,811.0,90.0,2.95,20.0,533.5,76.46,60.27
2016,9,1,16,0,788.0,88.0,3.0,20.0,485.0,75.13,59.4
2016,9,1,16,15,759.5,84.0,3.0,19.5,434.5,72.25,57.24
2016,9,1,16,30,731.0,80.0,3.0,19.0,384.0,69.32,55.01
2016,9,1,16,45,689.5,75.0,3.0,19.0,331.0,60.34,47.34
2016,9,1,17,0,648.0,70.0,3.0,19.0,278.0,56.61,44.16
2016,9,1,17,15,589.5,63.5,3.0,18.5,226.0,51.56,39.79
2016,9,1,17,30,531.0,57.0,3.0,18.0,174.0,46.53,35.26
2016,9,1,17,45,437.0,47.5,3.0,17.5,126.5,38.87,28.2
2016,9,1,18,0,343.0,38.0,3.0,17.0,79.0,31.28,20.8
2016,9,1,18,15,171.5,24.5,2.95,16.5,45.0,18.64,4.61
2016,9,1,18,30,0.0,11.0,2.9,16.0,11.0,8.65,0.0
2016,9,1,18,45,0.0,5.5,2.9,15.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,8.5,2.15,12.5,11.5,39.76,0.0
2016,9,2,6,0,139.0,17.0,2.2,13.0,23.0,111.49,0.0
2016,9,2,6,15,260.0,30.0,2.2,13.5,61.5,223.67,170.77
2016,9,2,6,30,381.0,43.0,2.2,14.0,100.0,329.14,269.05
2016,9,2,6,45,460.0,52.5,2.2,14.5,148.0,414.19,342.71
2016,9,2,7,0,539.0,62.0,2.2,15.0,196.0,505.39,417.82
2016,9,2,7,15,590.5,68.5,2.1,15.5,247.0,576.86,472.52
2016,9,2,7,30,642.0,75.0,2.0,16.0,298.0,650.4,526.05
2016,9,2,7,45,580.0,101.0,1.9,17.0,326.5,652.11,522.96
2016,9,2,8,0,518.0,127.0,1.8,18.0,355.0,636.35,507.19
2016,9,2,8,15,646.5,109.0,1.75,18.5,427.5,758.05,592.61
2016,9,2,8,30,775.0,91.0,1.7,19.0,500.0,866.58,663.57
2016,9,2,8,45,797.0,93.0,1.65,19.5,546.5,905.32,684.79
2016,9,2,9,0,819.0,95.0,1.6,20.0,593.0,941.33,704.48
2016,9,2,9,15,833.5,97.5,1.65,20.0,634.0,967.46,720.15
2016,9,2,9,30,848.0,100.0,1.7,20.0,675.0,977.09,725.15
2016,9,2,9,45,871.5,96.0,1.75,20.5,713.5,997.5,736.13
2016,9,2,10,0,895.0,92.0,1.8,21.0,752.0,1014.27,744.65
2016,9,2,10,15,902.5,93.0,1.85,21.0,781.5,1016.73,745.52
2016,9,2,10,30,910.0,94.0,1.9,21.0,811.0,1015.13,744.09
2016,9,2,10,45,913.5,96.0,1.95,21.5,832.5,1006.56,736.94
2016,9,2,11,0,917.0,98.0,2.0,22.0,854.0,993.92,727.38
2016,9,2,11,15,920.5,98.5,2.05,22.0,868.5,975.72,715.74
2016,9,2,11,30,924.0,99.0,2.1,22.0,883.0,953.6,701.65
2016,9,2,11,45,926.5,98.5,2.2,22.5,890.0,925.77,683.01
2016,9,2,12,0,929.0,98.0,2.3,23.0,897.0,894.29,661.92
2016,9,2,12,15,929.0,98.0,2.35,23.0,896.0,857.72,638.14
2016,9,2,12,30,929.0,98.0,2.4,23.0,895.0,817.92,612.01
2016,9,2,12,45,916.0,104.0,2.5,23.0,883.0,770.92,580.55
2016,9,2,13,0,903.0,110.0,2.6,23.0,871.0,721.93,545.2
2016,9,2,13,15,899.5,109.5,2.7,23.0,854.5,671.89,508.22
2016,9,2,13,30,896.0,109.0,2.8,23.0,838.0,619.78,468.5
2016,9,2,13,45,893.0,106.0,2.9,23.0,814.5,564.09,424.79
2016,9,2,14,0,890.0,103.0,3.0,23.0,791.0,506.79,378.3
2016,9,2,14,15,881.5,101.5,3.1,22.5,760.0,446.99,328.97
2016,9,2,14,30,873.0,100.0,3.2,22.0,729.0,386.64,277.57
2016,9,2,14,45,863.0,97.5,3.3,22.0,692.0,324.83,223.57
2016,9,2,15,0,853.0,95.0,3.4,22.0,655.0,263.17,170.21
2016,9,2,15,15,838.0,92.5,3.45,21.5,612.5,195.41,115.85
2016,9,2,15,30,823.0,90.0,3.5,21.0,570.0,133.79,75.13
2016,9,2,15,45,802.5,87.0,3.55,21.0,522.5,74.27,58.21
2016,9,2,16,0,782.0,84.0,3.6,21.0,475.0,72.24,56.71
2016,9,2,16,15,754.0,80.0,3.55,20.5,425.0,69.28,54.48
2016,9,2,16,30,726.0,76.0,3.5,20.0,375.0,66.27,52.17
2016,9,2,16,45,684.0,72.0,3.5,19.5,323.0,58.18,45.37
2016,9,2,17,0,642.0,68.0,3.5,19.0,271.0,55.11,42.85
2016,9,2,17,15,583.0,61.5,3.5,18.5,219.5,50.02,38.43
2016,9,2,17,30,524.0,55.0,3.5,18.0,168.0,44.96,33.85
2016,9,2,17,45,428.5,45.5,3.5,17.5,121.0,37.26,26.74
2016,9,2,18,0,333.0,36.0,3.5,17.0,74.0,29.63,19.23
2016,9,2,18,15,166.5,18.0,3.45,16.5,37.0,14.57,0.53
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,8.26,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,21.55,0.0
2016,9,3,6,15,177.0,33.5,2.8,12.5,59.5,179.27,135.38
2016,9,3,6,30,354.0,46.0,2.8,13.0,98.0,315.64,259.38
2016,9,3,6,45,430.0,57.0,2.85,13.5,145.5,399.59,332.95
2016,9,3,7,0,506.0,68.0,2.9,14.0,193.0,489.34,408.19
2016,9,3,7,15,559.5,76.0,2.8,14.5,244.0,563.28,466.45
2016,9,3,7,30,613.0,84.0,2.7,15.0,295.0,639.41,523.3
2016,9,3,7,45,649.0,91.0,2.6,15.5,346.5,701.01,566.7
2016,9,3,8,0,685.0,98.0,2.5,16.0,398.0,762.42,608.3
2016,9,3,8,15,712.5,103.0,2.4,16.5,447.0,812.9,640.52
2016,9,3,8,30,740.0,108.0,2.3,17.0,496.0,861.75,670.65
2016,9,3,8,45,760.0,112.0,2.2,17.5,541.5,900.12,692.64
2016,9,3,9,0,780.0,116.0,2.1,18.0,587.0,929.18,707.86
2016,9,3,9,15,795.5,119.5,2.1,18.0,628.5,956.93,724.48
2016,9,3,9,30,811.0,123.0,2.1,18.0,670.0,981.25,738.77
2016,9,3,9,45,850.0,111.5,2.1,18.5,712.0,1008.6,753.68
2016,9,3,10,0,889.0,100.0,2.1,19.0,754.0,1018.64,757.15
2016,9,3,10,15,896.5,101.5,2.2,19.0,783.0,1021.43,758.86
2016,9,3,10,30,904.0,103.0,2.3,19.0,812.0,1020.16,758.11
2016,9,3,10,45,908.0,104.5,2.45,19.5,833.5,1011.33,751.65
2016,9,3,11,0,912.0,106.0,2.6,20.0,855.0,998.46,742.63
2016,9,3,11,15,915.5,106.5,2.75,20.0,869.5,980.09,731.4
2016,9,3,11,30,919.0,107.0,2.9,20.0,884.0,957.82,717.54
2016,9,3,11,45,919.5,108.0,3.05,20.0,890.5,929.56,699.54
2016,9,3,12,0,920.0,109.0,3.2,20.0,897.0,897.73,678.97
2016,9,3,12,15,920.5,109.0,3.3,20.0,896.5,861.56,654.9
2016,9,3,12,30,921.0,109.0,3.4,20.0,896.0,822.16,628.37
2016,9,3,12,45,909.0,114.5,3.5,20.0,884.5,775.35,595.58
2016,9,3,13,0,897.0,120.0,3.6,20.0,873.0,726.53,559.22
2016,9,3,13,15,894.0,119.0,3.6,20.0,856.5,676.4,520.74
2016,9,3,13,30,891.0,118.0,3.6,20.0,840.0,624.18,479.65
2016,9,3,13,45,888.5,115.0,3.65,20.0,816.5,568.78,435.08
2016,9,3,14,0,886.0,112.0,3.7,20.0,793.0,511.73,387.76
2016,9,3,14,15,878.0,110.0,3.7,19.5,762.5,451.73,337.28
2016,9,3,14,30,870.0,108.0,3.7,19.0,732.0,391.14,284.8
2016,9,3,14,45,860.5,105.5,3.7,19.0,695.0,326.17,227.55
2016,9,3,15,0,851.0,103.0,3.7,19.0,658.0,263.45,172.62
2016,9,3,15,15,836.0,100.0,3.75,19.0,615.0,199.98,120.85
2016,9,3,15,30,821.0,97.0,3.8,19.0,572.0,137.96,79.41
2016,9,3,15,45,797.0,94.5,3.85,19.0,524.0,79.36,63.08
2016,9,3,16,0,773.0,92.0,3.9,19.0,476.0,77.79,61.99
2016,9,3,16,15,744.5,88.0,3.95,18.5,425.0,75.03,59.93
2016,9,3,16,30,716.0,84.0,4.0,18.0,374.0,66.65,52.95
2016,9,3,16,45,670.0,79.0,4.05,17.5,321.0,62.99,49.99
2016,9,3,17,0,624.0,74.0,4.1,17.0,268.0,59.36,46.95
2016,9,3,17,15,562.0,66.5,4.0,16.5,216.5,53.67,41.96
2016,9,3,17,30,500.0,59.0,3.9,16.0,165.0,47.98,36.76
2016,9,3,17,45,396.0,48.5,3.85,15.5,117.5,39.58,28.92
2016,9,3,18,0,292.0,38.0,3.8,15.0,70.0,31.24,20.54
2016,9,3,18,15,146.0,19.0,3.75,14.5,35.0,14.52,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.5,8.0,2.75,10.5,9.5,6.29,0.0
2016,9,4,6,0,81.0,16.0,2.8,11.0,19.0,55.75,0.0
2016,9,4,6,15,198.5,32.5,2.8,11.5,56.5,191.66,143.7
2016,9,4,6,30,316.0,49.0,2.8,12.0,94.0,295.03,242.88
2016,9,4,6,45,411.0,59.5,2.8,12.5,143.5,389.92,325.98
2016,9,4,7,0,506.0,70.0,2.8,13.0,193.0,492.74,412.12
2016,9,4,7,15,562.0,78.0,2.65,13.5,245.0,568.96,472.09
2016,9,4,7,30,618.0,86.0,2.5,14.0,297.0,647.44,530.5
2016,9,4,7,45,666.5,89.5,2.45,14.5,350.5,715.86,579.12
2016,9,4,8,0,715.0,93.0,2.4,15.0,404.0,784.64,626.15
2016,9,4,8,15,742.5,97.5,2.3,15.5,454.5,835.31,658.12
2016,9,4,8,30,770.0,102.0,2.2,16.0,505.0,878.01,683.61
2016,9,4,8,45,796.0,103.5,2.1,16.5,552.5,920.11,708.02
2016,9,4,9,0,822.0,105.0,2.0,17.0,600.0,959.49,729.91
2016,9,4,9,15,837.0,108.0,1.95,17.5,642.0,986.64,743.79
2016,9,4,9,30,852.0,111.0,1.9,18.0,684.0,1010.24,755.29
2016,9,4,9,45,872.5,108.5,1.9,18.5,722.0,1015.49,755.45
2016,9,4,10,0,893.0,106.0,1.9,19.0,760.0,1030.7,762.46
2016,9,4,10,15,900.5,107.5,1.95,19.0,789.5,1033.26,763.4
2016,9,4,10,30,908.0,109.0,2.0,19.0,819.0,1031.74,761.98
2016,9,4,10,45,914.0,110.0,2.05,19.5,841.0,1024.07,755.33
2016,9,4,11,0,920.0,111.0,2.1,20.0,863.0,1012.29,746.23
2016,9,4,11,15,923.0,111.5,2.2,20.0,878.0,993.08,734.41
2016,9,4,11,30,926.0,112.0,2.3,20.0,893.0,969.96,720.07
2016,9,4,11,45,927.5,112.0,2.4,20.0,899.5,941.2,701.92
2016,9,4,12,0,929.0,112.0,2.5,20.0,906.0,908.83,681.25
2016,9,4,12,15,928.5,112.0,2.6,20.0,904.5,871.35,656.92
2016,9,4,12,30,928.0,112.0,2.7,20.0,903.0,830.68,630.15
2016,9,4,12,45,928.0,110.5,2.8,20.5,893.5,786.05,598.58
2016,9,4,13,0,928.0,109.0,2.9,21.0,884.0,738.59,562.94
2016,9,4,13,15,924.0,108.0,2.95,20.5,866.5,686.38,524.74
2016,9,4,13,30,920.0,107.0,3.0,20.0,849.0,632.11,483.69
2016,9,4,13,45,913.0,106.0,3.1,20.0,824.0,574.42,437.87
2016,9,4,14,0,906.0,105.0,3.2,20.0,799.0,515.46,389.47
2016,9,4,14,15,897.5,103.5,3.2,20.0,767.0,454.49,337.72
2016,9,4,14,30,889.0,102.0,3.2,20.0,735.0,392.94,284.12
2016,9,4,14,45,876.5,100.0,3.25,20.0,696.5,329.56,228.47
2016,9,4,15,0,864.0,98.0,3.3,20.0,658.0,266.62,173.76
2016,9,4,15,15,848.0,95.5,3.3,19.5,614.0,198.04,118.51
2016,9,4,15,30,832.0,93.0,3.3,19.0,570.0,135.51,77.22
2016,9,4,15,45,808.5,90.5,3.3,19.0,521.5,76.93,61.0
2016,9,4,16,0,785.0,88.0,3.3,19.0,473.0,75.25,59.82
2016,9,4,16,15,755.5,83.5,3.35,18.5,422.0,71.98,57.31
2016,9,4,16,30,726.0,79.0,3.4,18.0,371.0,63.42,50.14
2016,9,4,16,45,679.5,74.5,3.5,18.0,317.5,59.97,47.25
2016,9,4,17,0,633.0,70.0,3.6,18.0,264.0,56.57,44.31
2016,9,4,17,15,570.0,63.0,3.6,17.0,212.0,51.13,39.62
2016,9,4,17,30,507.0,56.0,3.6,16.0,160.0,45.73,34.74
2016,9,4,17,45,404.0,45.5,3.6,15.5,113.5,37.25,26.83
2016,9,4,18,0,301.0,35.0,3.6,15.0,67.0,28.82,18.25
2016,9,4,18,15,150.5,17.5,3.45,14.5,33.5,14.22,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,7.5,1.05,11.5,10.0,0.0,0.0
2016,9,5,6,0,136.0,15.0,1.0,12.0,20.0,84.59,0.0
2016,9,5,6,15,266.0,28.0,1.0,12.5,58.0,228.09,167.55
2016,9,5,6,30,396.0,41.0,1.0,13.0,96.0,340.07,275.54
2016,9,5,6,45,477.5,50.0,1.0,13.5,145.0,427.43,350.31
2016,9,5,7,0,559.0,59.0,1.0,14.0,194.0,521.07,425.52
2016,9,5,7,15,611.5,65.5,0.9,14.5,246.0,594.34,479.65
2016,9,5,7,30,664.0,72.0,0.8,15.0,298.0,669.71,532.14
2016,9,5,7,45,701.0,77.0,0.75,16.0,349.5,731.29,571.47
2016,9,5,8,0,738.0,82.0,0.7,17.0,401.0,787.48,605.23
2016,9,5,8,15,764.0,86.0,0.65,17.5,451.0,837.01,634.21
2016,9,5,8,30,790.0,90.0,0.6,18.0,501.0,884.59,660.97
2016,9,5,8,45,809.5,93.5,0.6,18.5,547.0,922.98,682.01
2016,9,5,9,0,829.0,97.0,0.6,19.0,593.0,958.47,700.95
2016,9,5,9,15,843.5,99.5,0.65,19.5,634.5,984.58,714.87
2016,9,5,9,30,858.0,102.0,0.7,20.0,676.0,1007.13,726.69
2016,9,5,9,45,875.5,100.5,0.8,20.5,713.5,1010.94,728.03
2016,9,5,10,0,893.0,99.0,0.9,21.0,751.0,1024.23,735.67
2016,9,5,10,15,901.0,100.5,1.05,21.0,780.5,1027.36,739.31
2016,9,5,10,30,909.0,102.0,1.2,21.0,810.0,1026.39,740.52
2016,9,5,10,45,912.5,104.0,1.35,21.5,831.5,1017.37,735.24
2016,9,5,11,0,916.0,106.0,1.5,22.0,853.0,1004.29,727.4
2016,9,5,11,15,919.5,107.0,1.65,22.0,867.5,986.15,717.64
2016,9,5,11,30,923.0,108.0,1.8,22.0,882.0,964.07,705.21
2016,9,5,11,45,922.0,109.5,1.95,22.0,888.5,934.61,687.78
2016,9,5,12,0,921.0,111.0,2.1,22.0,895.0,901.66,667.78
2016,9,5,12,15,921.0,111.0,2.2,22.0,893.5,864.8,644.4
2016,9,5,12,30,921.0,111.0,2.3,22.0,892.0,824.75,618.57
2016,9,5,12,45,909.0,116.5,2.4,22.0,879.5,777.7,586.79
2016,9,5,13,0,897.0,122.0,2.5,22.0,867.0,728.63,551.44
2016,9,5,13,15,892.5,121.0,2.55,22.0,849.5,677.31,513.34
2016,9,5,13,30,888.0,120.0,2.6,22.0,832.0,624.06,472.67
2016,9,5,13,45,881.5,118.5,2.7,22.0,807.5,567.67,428.5
2016,9,5,14,0,875.0,117.0,2.8,22.0,783.0,510.04,381.82
2016,9,5,14,15,866.0,115.0,2.8,22.0,751.0,450.02,331.57
2016,9,5,14,30,857.0,113.0,2.8,22.0,719.0,387.85,278.33
2016,9,5,14,45,845.5,109.5,2.85,22.0,681.0,324.18,223.25
2016,9,5,15,0,834.0,106.0,2.9,22.0,643.0,261.04,169.08
2016,9,5,15,15,817.5,103.0,2.85,21.5,600.0,198.28,119.04
2016,9,5,15,30,801.0,100.0,2.8,21.0,557.0,137.2,79.18
2016,9,5,15,45,781.5,95.5,2.8,21.0,509.5,79.87,63.02
2016,9,5,16,0,762.0,91.0,2.8,21.0,462.0,77.0,60.84
2016,9,5,16,15,731.5,86.5,2.7,20.5,411.0,68.18,53.57
2016,9,5,16,30,701.0,82.0,2.6,20.0,360.0,65.13,51.22
2016,9,5,16,45,658.5,76.0,2.55,19.5,308.0,60.79,47.68
2016,9,5,17,0,616.0,70.0,2.5,19.0,256.0,56.41,43.99
2016,9,5,17,15,553.0,62.5,2.45,18.0,205.0,50.63,39.01
2016,9,5,17,30,490.0,55.0,2.4,17.0,154.0,44.87,33.81
2016,9,5,17,45,389.0,44.0,2.35,16.5,108.0,36.0,25.57
2016,9,5,18,0,288.0,33.0,2.3,16.0,62.0,27.16,16.47
2016,9,5,18,15,144.0,16.5,2.3,15.5,31.0,13.42,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,65.0,6.5,0.9,13.5,9.0,0.0,0.0
2016,9,6,6,0,130.0,13.0,0.8,14.0,18.0,80.12,0.0
2016,9,6,6,15,260.0,26.5,0.7,14.5,55.5,223.43,159.55
2016,9,6,6,30,390.0,40.0,0.6,15.0,93.0,336.32,268.9
2016,9,6,6,45,469.0,49.0,0.55,15.5,141.0,421.72,340.72
2016,9,6,7,0,548.0,58.0,0.5,16.0,189.0,513.23,412.46
2016,9,6,7,15,601.0,65.0,0.5,16.5,240.5,587.1,466.74
2016,9,6,7,30,654.0,72.0,0.5,17.0,292.0,663.18,519.84
2016,9,6,7,45,690.0,77.5,0.5,17.5,343.5,724.23,559.83
2016,9,6,8,0,726.0,83.0,0.5,18.0,395.0,785.04,598.19
2016,9,6,8,15,753.0,87.0,0.55,18.5,444.5,829.71,625.29
2016,9,6,8,30,780.0,91.0,0.6,19.0,494.0,877.97,654.38
2016,9,6,8,45,799.5,94.5,0.7,20.0,540.0,916.13,676.0
2016,9,6,9,0,819.0,98.0,0.8,21.0,586.0,951.42,695.59
2016,9,6,9,15,833.5,100.5,0.8,21.5,627.0,977.35,708.38
2016,9,6,9,30,848.0,103.0,0.8,22.0,668.0,999.75,719.02
2016,9,6,9,45,861.0,104.0,0.8,22.5,704.5,1001.63,716.97
2016,9,6,10,0,874.0,105.0,0.8,23.0,741.0,1013.07,721.3
2016,9,6,10,15,882.0,106.5,0.85,23.0,770.0,1016.08,722.88
2016,9,6,10,30,890.0,108.0,0.9,23.0,799.0,1015.07,722.26
2016,9,6,10,45,897.0,108.5,1.0,23.5,821.5,1007.94,717.64
2016,9,6,11,0,904.0,109.0,1.1,24.0,844.0,996.75,710.62
2016,9,6,11,15,907.5,110.0,1.25,24.0,858.5,978.71,701.56
2016,9,6,11,30,911.0,111.0,1.4,24.0,873.0,956.78,689.88
2016,9,6,11,45,913.5,110.5,1.6,24.5,879.5,928.69,673.35
2016,9,6,12,0,916.0,110.0,1.8,25.0,886.0,897.0,654.09
2016,9,6,12,15,916.0,110.0,1.9,25.0,885.0,860.25,631.33
2016,9,6,12,30,916.0,110.0,2.0,25.0,884.0,820.32,606.17
2016,9,6,12,45,912.0,111.0,2.15,25.0,874.0,775.33,576.98
2016,9,6,13,0,908.0,112.0,2.3,25.0,864.0,727.83,543.76
2016,9,6,13,15,904.0,111.0,2.35,24.5,846.5,676.37,507.09
2016,9,6,13,30,900.0,110.0,2.4,24.0,829.0,622.89,467.64
2016,9,6,13,45,896.0,107.5,2.5,24.0,804.5,566.44,423.84
2016,9,6,14,0,892.0,105.0,2.6,24.0,780.0,508.47,377.28
2016,9,6,14,15,883.5,103.5,2.6,24.0,748.5,448.16,327.12
2016,9,6,14,30,875.0,102.0,2.6,24.0,717.0,387.3,275.15
2016,9,6,14,45,865.5,98.5,2.6,24.0,679.5,324.41,220.85
2016,9,6,15,0,856.0,95.0,2.6,24.0,642.0,261.66,167.23
2016,9,6,15,15,840.0,92.5,2.55,23.5,598.5,193.51,113.38
2016,9,6,15,30,824.0,90.0,2.5,23.0,555.0,131.46,73.38
2016,9,6,15,45,805.5,85.5,2.5,23.0,507.5,73.53,57.16
2016,9,6,16,0,787.0,81.0,2.5,23.0,460.0,70.41,54.76
2016,9,6,16,15,757.5,77.0,2.45,22.5,409.0,67.33,52.43
2016,9,6,16,30,728.0,73.0,2.4,22.0,358.0,64.21,50.02
2016,9,6,16,45,688.0,67.5,2.35,22.0,306.0,59.73,46.27
2016,9,6,17,0,648.0,62.0,2.3,22.0,254.0,50.93,38.69
2016,9,6,17,15,585.5,55.5,2.15,21.0,203.0,45.66,34.18
2016,9,6,17,30,523.0,49.0,2.0,20.0,152.0,40.43,29.49
2016,9,6,17,45,420.5,39.0,1.9,19.5,106.0,32.17,21.88
2016,9,6,18,0,318.0,29.0,1.8,19.0,60.0,23.96,13.26
2016,9,6,18,15,159.0,14.5,1.75,18.5,30.0,11.41,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,119.0,12.0,1.1,16.0,16.0,73.69,0.0
2016,9,7,6,15,247.5,26.0,1.15,16.5,53.0,214.9,149.1
2016,9,7,6,30,376.0,40.0,1.2,17.0,90.0,328.35,261.95
2016,9,7,6,45,459.0,49.5,1.3,17.5,138.5,416.65,337.58
2016,9,7,7,0,542.0,59.0,1.4,18.0,187.0,511.48,414.07
2016,9,7,7,15,595.5,66.0,1.45,18.5,238.0,585.65,470.28
2016,9,7,7,30,649.0,73.0,1.5,19.0,289.0,662.02,525.51
2016,9,7,7,45,687.0,78.0,1.55,20.0,341.0,724.01,566.94
2016,9,7,8,0,725.0,83.0,1.6,21.0,393.0,785.87,606.7
2016,9,7,8,15,751.5,87.0,1.55,21.5,442.0,829.94,632.95
2016,9,7,8,30,778.0,91.0,1.5,22.0,491.0,877.68,661.04
2016,9,7,8,45,798.5,94.0,1.45,22.5,537.5,916.14,682.13
2016,9,7,9,0,819.0,97.0,1.4,23.0,584.0,951.75,700.99
2016,9,7,9,15,834.0,100.0,1.3,23.5,625.0,978.73,713.16
2016,9,7,9,30,849.0,103.0,1.2,24.0,666.0,1002.18,722.9
2016,9,7,9,45,858.5,105.5,1.15,25.0,701.0,1002.13,717.35
2016,9,7,10,0,868.0,108.0,1.1,26.0,736.0,1011.58,718.16
2016,9,7,10,15,876.0,110.0,1.0,26.0,765.5,1015.02,717.07
2016,9,7,10,30,884.0,112.0,0.9,26.0,795.0,1014.44,713.66
2016,9,7,10,45,890.5,112.5,0.85,26.5,817.0,1006.73,705.72
2016,9,7,11,0,897.0,113.0,0.8,27.0,839.0,995.01,695.61
2016,9,7,11,15,900.5,114.0,0.85,27.0,853.0,976.94,685.24
2016,9,7,11,30,904.0,115.0,0.9,27.0,867.0,955.0,672.6
2016,9,7,11,45,906.0,115.0,1.0,27.5,873.5,926.98,655.75
2016,9,7,12,0,908.0,115.0,1.1,28.0,880.0,895.39,636.53
2016,9,7,12,15,908.0,115.0,1.25,28.0,878.5,858.74,615.75
2016,9,7,12,30,908.0,115.0,1.4,28.0,877.0,818.93,592.4
2016,9,7,12,45,884.0,126.5,1.55,28.0,862.0,768.53,560.37
2016,9,7,13,0,860.0,138.0,1.7,28.0,847.0,724.34,530.16
2016,9,7,13,15,855.5,136.5,1.8,27.5,829.5,672.57,494.79
2016,9,7,13,30,851.0,135.0,1.9,27.0,812.0,619.0,456.72
2016,9,7,13,45,843.5,133.5,2.0,27.0,787.0,562.28,413.97
2016,9,7,14,0,836.0,132.0,2.1,27.0,762.0,504.57,368.89
2016,9,7,14,15,825.5,130.0,2.15,26.5,730.0,444.51,321.01
2016,9,7,14,30,815.0,128.0,2.2,26.0,698.0,384.35,271.46
2016,9,7,14,45,800.5,125.0,2.3,26.0,660.0,322.49,219.35
2016,9,7,15,0,786.0,122.0,2.4,26.0,622.0,261.6,168.45
2016,9,7,15,15,767.5,118.5,2.4,25.5,578.5,200.99,121.35
2016,9,7,15,30,749.0,115.0,2.4,25.0,535.0,136.13,79.13
2016,9,7,15,45,724.0,110.5,2.45,25.0,487.5,82.37,64.12
2016,9,7,16,0,699.0,106.0,2.5,25.0,440.0,79.99,62.39
2016,9,7,16,15,665.5,100.5,2.45,24.5,389.5,76.7,59.95
2016,9,7,16,30,632.0,95.0,2.4,24.0,339.0,73.36,57.41
2016,9,7,16,45,585.5,87.5,2.4,23.5,288.0,68.31,53.34
2016,9,7,17,0,539.0,80.0,2.4,23.0,237.0,63.2,49.08
2016,9,7,17,15,470.5,70.0,2.2,22.0,187.0,55.83,42.78
2016,9,7,17,30,402.0,60.0,2.0,21.0,137.0,45.58,33.74
2016,9,7,17,45,300.5,46.0,1.85,20.0,93.5,34.89,24.05
2016,9,7,18,0,199.0,32.0,1.7,19.0,50.0,24.23,12.92
2016,9,7,18,15,99.5,16.0,1.6,18.5,25.0,12.59,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,5.5,1.3,12.5,6.5,0.0,0.0
2016,9,8,6,0,65.0,11.0,1.3,13.0,13.0,43.91,0.0
2016,9,8,6,15,182.5,27.0,1.35,13.5,48.0,174.65,118.61
2016,9,8,6,30,300.0,43.0,1.4,14.0,83.0,281.44,227.36
2016,9,8,6,45,386.0,55.0,1.45,14.5,129.5,372.52,306.38
2016,9,8,7,0,472.0,67.0,1.5,15.0,176.0,469.56,386.5
2016,9,8,7,15,236.0,74.5,1.5,15.5,129.0,305.33,253.39
2016,9,8,7,30,0.0,82.0,1.5,16.0,82.0,66.02,50.26
2016,9,8,7,45,0.0,102.5,1.5,16.5,102.5,84.24,65.62
2016,9,8,8,0,0.0,123.0,1.5,17.0,123.0,102.38,80.34
2016,9,8,8,15,4.0,146.0,1.5,17.5,148.5,126.65,100.01
2016,9,8,8,30,8.0,169.0,1.5,18.0,174.0,151.03,119.41
2016,9,8,8,45,30.0,207.5,1.55,18.5,225.5,229.06,182.0
2016,9,8,9,0,52.0,246.0,1.6,19.0,277.0,291.16,230.19
2016,9,8,9,15,91.5,276.0,1.6,19.0,335.0,360.91,284.23
2016,9,8,9,30,131.0,306.0,1.6,19.0,393.0,454.68,354.56
2016,9,8,9,45,205.0,317.0,1.65,19.5,461.0,537.27,415.57
2016,9,8,10,0,279.0,328.0,1.7,20.0,529.0,643.55,491.21
2016,9,8,10,15,295.0,339.0,1.75,20.0,559.0,664.88,505.01
2016,9,8,10,30,311.0,350.0,1.8,20.0,589.0,684.21,518.12
2016,9,8,10,45,585.5,241.0,1.85,20.5,706.5,862.12,645.84
2016,9,8,11,0,860.0,132.0,1.9,21.0,824.0,993.76,731.28
2016,9,8,11,15,863.5,132.5,1.95,21.0,838.5,960.99,708.47
2016,9,8,11,30,867.0,133.0,2.0,21.0,853.0,939.05,694.59
2016,9,8,11,45,870.5,132.5,2.05,21.5,859.5,912.55,676.27
2016,9,8,12,0,874.0,132.0,2.1,22.0,866.0,882.54,655.65
2016,9,8,12,15,873.5,132.0,2.15,22.0,864.0,846.3,632.06
2016,9,8,12,30,873.0,132.0,2.2,22.0,862.0,807.07,606.27
2016,9,8,12,45,863.5,135.0,2.25,22.0,850.5,760.95,574.07
2016,9,8,13,0,854.0,138.0,2.3,22.0,839.0,720.39,544.31
2016,9,8,13,15,687.5,211.0,2.3,22.0,767.5,631.69,477.72
2016,9,8,13,30,521.0,284.0,2.3,22.0,696.0,546.65,413.59
2016,9,8,13,45,678.5,206.5,2.35,22.0,725.5,534.79,403.72
2016,9,8,14,0,836.0,129.0,2.4,22.0,755.0,501.95,375.4
2016,9,8,14,15,689.5,177.5,2.4,21.5,679.0,423.98,314.43
2016,9,8,14,30,543.0,226.0,2.4,21.0,603.0,357.87,263.14
2016,9,8,14,45,669.0,170.5,2.45,21.0,610.0,314.89,222.23
2016,9,8,15,0,795.0,115.0,2.5,21.0,617.0,257.89,168.65
2016,9,8,15,15,776.5,111.5,2.5,20.5,573.5,196.73,120.13
2016,9,8,15,30,758.0,108.0,2.5,20.0,530.0,137.6,81.9
2016,9,8,15,45,738.0,102.5,2.55,20.0,483.0,77.62,61.42
2016,9,8,16,0,718.0,97.0,2.6,20.0,436.0,74.47,58.97
2016,9,8,16,15,685.0,92.0,2.55,19.5,386.0,71.29,56.55
2016,9,8,16,30,652.0,87.0,2.5,19.0,336.0,68.07,54.04
2016,9,8,16,45,610.5,79.0,2.5,19.0,285.0,62.5,49.29
2016,9,8,17,0,569.0,71.0,2.5,19.0,234.0,56.8,44.32
2016,9,8,17,15,502.0,62.5,2.45,18.0,184.5,50.34,38.69
2016,9,8,17,30,435.0,54.0,2.4,17.0,135.0,43.88,32.8
2016,9,8,17,45,333.5,41.5,2.35,16.5,91.5,33.88,23.46
2016,9,8,18,0,232.0,29.0,2.3,16.0,48.0,23.82,12.04
2016,9,8,18,15,116.0,14.5,2.35,15.5,24.0,11.41,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,34.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,9,6,0,69.0,11.0,1.5,13.0,13.0,46.24,0.0
2016,9,9,6,15,196.5,26.0,1.5,13.5,48.0,181.15,118.84
2016,9,9,6,30,324.0,41.0,1.5,14.0,83.0,297.3,239.77
2016,9,9,6,45,413.0,51.5,1.5,14.5,130.5,389.07,319.64
2016,9,9,7,0,502.0,62.0,1.5,15.0,178.0,487.92,400.88
2016,9,9,7,15,559.0,70.0,1.4,15.5,229.0,564.79,459.59
2016,9,9,7,30,616.0,78.0,1.3,16.0,280.0,644.17,516.92
2016,9,9,7,45,658.0,83.0,1.2,16.5,331.5,708.68,560.37
2016,9,9,8,0,700.0,88.0,1.1,17.0,383.0,773.32,601.85
2016,9,9,8,15,359.5,136.0,1.05,17.5,288.5,523.54,415.52
2016,9,9,8,30,19.0,184.0,1.0,18.0,194.0,177.24,139.35
2016,9,9,8,45,184.0,210.5,0.95,18.5,318.0,405.04,322.75
2016,9,9,9,0,349.0,237.0,0.9,19.0,442.0,622.04,481.13
2016,9,9,9,15,386.0,246.5,0.9,19.5,488.0,670.42,511.14
2016,9,9,9,30,423.0,256.0,0.9,20.0,534.0,741.4,557.16
2016,9,9,9,45,469.5,251.5,0.95,20.5,575.5,782.38,583.34
2016,9,9,10,0,516.0,247.0,1.0,21.0,617.0,820.92,607.89
2016,9,9,10,15,697.0,180.5,1.05,21.0,702.0,936.79,685.31
2016,9,9,10,30,878.0,114.0,1.1,21.0,787.0,1012.63,731.84
2016,9,9,10,45,886.0,114.5,1.2,21.5,809.5,1006.26,726.35
2016,9,9,11,0,894.0,115.0,1.3,22.0,832.0,995.84,719.5
2016,9,9,11,15,897.5,115.5,1.4,22.0,846.5,977.1,708.81
2016,9,9,11,30,901.0,116.0,1.5,22.0,861.0,954.53,695.66
2016,9,9,11,45,904.0,115.5,1.65,22.5,867.5,926.79,678.41
2016,9,9,12,0,907.0,115.0,1.8,23.0,874.0,895.45,658.58
2016,9,9,12,15,906.5,115.0,1.9,23.0,872.0,858.22,635.31
2016,9,9,12,30,906.0,115.0,2.0,23.0,870.0,817.89,609.65
2016,9,9,12,45,888.5,123.0,2.1,23.0,856.0,769.18,576.89
2016,9,9,13,0,871.0,131.0,2.2,23.0,842.0,718.86,540.99
2016,9,9,13,15,866.0,130.0,2.25,22.5,824.5,667.98,504.54
2016,9,9,13,30,861.0,129.0,2.3,22.0,807.0,619.56,468.4
2016,9,9,13,45,855.5,126.5,2.4,22.0,782.0,562.45,424.0
2016,9,9,14,0,850.0,124.0,2.5,22.0,757.0,504.13,377.11
2016,9,9,14,15,839.5,122.0,2.55,21.5,725.0,443.24,327.21
2016,9,9,14,30,829.0,120.0,2.6,21.0,693.0,382.24,275.59
2016,9,9,14,45,817.0,116.5,2.65,21.0,654.5,319.81,221.5
2016,9,9,15,0,805.0,113.0,2.7,21.0,616.0,258.04,168.49
2016,9,9,15,15,786.5,109.5,2.7,20.5,572.5,196.22,119.43
2016,9,9,15,30,768.0,106.0,2.7,20.0,529.0,136.41,80.88
2016,9,9,15,45,745.0,101.5,2.75,20.0,481.5,77.23,61.11
2016,9,9,16,0,722.0,97.0,2.8,20.0,434.0,74.64,59.15
2016,9,9,16,15,688.0,91.5,2.85,19.5,383.5,71.09,56.4
2016,9,9,16,30,654.0,86.0,2.9,19.0,333.0,67.48,53.54
2016,9,9,16,45,608.0,79.0,2.95,18.5,281.5,62.55,49.44
2016,9,9,17,0,562.0,72.0,3.0,18.0,230.0,57.56,45.16
2016,9,9,17,15,491.5,63.0,2.95,17.0,180.0,50.73,39.15
2016,9,9,17,30,421.0,54.0,2.9,16.0,130.0,43.88,32.87
2016,9,9,17,45,312.0,41.0,2.9,15.5,87.0,33.45,23.07
2016,9,9,18,0,203.0,28.0,2.9,15.0,44.0,21.31,9.26
2016,9,9,18,15,101.5,14.0,2.8,14.5,22.0,11.02,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
