Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,5.0,2.05,11.5,5.5,0.0,0.0
2016,9,10,6,0,47.0,10.0,2.1,12.0,11.0,33.58,0.0
2016,9,10,6,15,168.0,26.0,2.15,12.5,44.5,163.98,102.78
2016,9,10,6,30,289.0,42.0,2.2,13.0,78.0,275.6,223.34
2016,9,10,6,45,374.0,54.0,2.25,13.5,124.0,365.1,302.69
2016,9,10,7,0,459.0,66.0,2.3,14.0,170.0,461.18,383.64
2016,9,10,7,15,517.0,74.5,2.25,14.5,220.0,538.08,444.82
2016,9,10,7,30,575.0,83.0,2.2,15.0,270.0,617.51,504.73
2016,9,10,7,45,290.0,111.5,2.2,15.5,206.5,393.07,325.48
2016,9,10,8,0,5.0,140.0,2.2,16.0,143.0,125.03,99.26
2016,9,10,8,15,30.0,173.5,2.1,16.5,189.0,198.53,160.43
2016,9,10,8,30,55.0,207.0,2.0,17.0,235.0,258.22,208.18
2016,9,10,8,45,115.5,235.0,1.95,17.5,300.5,368.76,295.51
2016,9,10,9,0,176.0,263.0,1.9,18.0,366.0,458.89,363.91
2016,9,10,9,15,483.0,192.5,1.9,18.0,502.5,732.88,571.58
2016,9,10,9,30,790.0,122.0,1.9,18.0,639.0,968.6,731.55
2016,9,10,9,45,801.5,125.0,1.95,18.5,674.0,984.2,736.86
2016,9,10,10,0,813.0,128.0,2.0,19.0,709.0,996.01,742.32
2016,9,10,10,15,686.5,192.0,2.05,19.0,696.5,939.29,703.97
2016,9,10,10,30,560.0,256.0,2.1,19.0,684.0,859.45,648.0
2016,9,10,10,45,701.5,195.5,2.2,19.5,746.5,933.68,700.1
2016,9,10,11,0,843.0,135.0,2.3,20.0,809.0,982.14,730.54
2016,9,10,11,15,846.5,136.0,2.35,20.0,822.5,964.08,718.03
2016,9,10,11,30,850.0,137.0,2.4,20.0,836.0,942.22,703.74
2016,9,10,11,45,851.0,137.5,2.45,20.5,842.0,913.92,683.87
2016,9,10,12,0,852.0,138.0,2.5,21.0,848.0,882.18,661.72
2016,9,10,12,15,851.5,138.0,2.55,21.0,846.0,845.44,637.38
2016,9,10,12,30,851.0,138.0,2.6,21.0,844.0,805.68,610.71
2016,9,10,12,45,837.5,143.5,2.65,21.0,831.0,758.6,576.85
2016,9,10,13,0,824.0,149.0,2.7,21.0,818.0,709.81,541.05
2016,9,10,13,15,667.5,216.0,2.7,21.0,750.5,623.47,475.53
2016,9,10,13,30,511.0,283.0,2.7,21.0,683.0,540.44,412.19
2016,9,10,13,45,654.0,212.5,2.75,21.0,707.5,526.73,400.76
2016,9,10,14,0,797.0,142.0,2.8,21.0,732.0,493.88,372.29
2016,9,10,14,15,677.5,179.5,2.8,20.5,666.0,420.39,313.98
2016,9,10,14,30,558.0,217.0,2.8,20.0,600.0,356.36,263.29
2016,9,10,14,45,651.5,173.5,2.85,20.0,596.5,311.72,221.6
2016,9,10,15,0,745.0,130.0,2.9,20.0,593.0,252.62,167.41
2016,9,10,15,15,725.0,126.0,2.9,19.5,550.0,192.99,120.08
2016,9,10,15,30,705.0,122.0,2.9,19.0,507.0,135.65,82.89
2016,9,10,15,45,678.5,116.5,2.9,19.0,460.0,85.75,68.71
2016,9,10,16,0,652.0,111.0,2.9,19.0,413.0,82.86,66.5
2016,9,10,16,15,372.0,130.5,2.9,18.5,298.5,89.82,72.89
2016,9,10,16,30,92.0,150.0,2.9,18.0,184.0,103.82,85.37
2016,9,10,16,45,78.5,128.5,2.9,17.5,154.5,89.74,73.41
2016,9,10,17,0,65.0,107.0,2.9,17.0,125.0,75.44,61.02
2016,9,10,17,15,203.5,82.5,2.85,16.5,121.5,59.38,46.8
2016,9,10,17,30,342.0,58.0,2.8,16.0,118.0,43.67,32.63
2016,9,10,17,45,243.0,42.0,2.75,15.5,77.5,31.68,21.43
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,19.66,6.8
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,10.23,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,3.5,2.5,11.5,4.0,0.0,0.0
2016,9,11,6,0,23.0,7.0,2.6,12.0,8.0,18.15,0.0
2016,9,11,6,15,114.0,26.0,2.7,12.0,39.0,131.27,76.53
2016,9,11,6,30,205.0,45.0,2.8,12.0,70.0,226.65,183.57
2016,9,11,6,45,282.5,61.0,2.9,12.5,114.0,308.63,257.41
2016,9,11,7,0,360.0,77.0,3.0,13.0,158.0,397.77,334.11
2016,9,11,7,15,418.5,88.5,2.95,13.5,206.0,471.98,395.59
2016,9,11,7,30,477.0,100.0,2.9,14.0,254.0,549.8,457.1
2016,9,11,7,45,238.5,93.5,2.85,14.5,170.5,325.85,273.38
2016,9,11,8,0,0.0,87.0,2.8,15.0,87.0,68.16,52.12
2016,9,11,8,15,0.0,106.0,2.75,15.0,106.0,84.63,66.0
2016,9,11,8,30,0.0,125.0,2.7,15.0,125.0,101.13,79.52
2016,9,11,8,45,10.5,169.0,2.65,15.5,175.0,151.89,121.41
2016,9,11,9,0,21.0,213.0,2.6,16.0,225.0,203.81,163.24
2016,9,11,9,15,34.0,242.5,2.55,16.0,264.0,266.83,213.45
2016,9,11,9,30,47.0,272.0,2.5,16.0,303.0,309.14,246.42
2016,9,11,9,45,37.0,272.5,2.5,16.5,298.0,295.42,234.12
2016,9,11,10,0,27.0,273.0,2.5,17.0,293.0,282.11,222.45
2016,9,11,10,15,43.5,305.5,2.5,17.0,339.0,329.51,259.46
2016,9,11,10,30,60.0,338.0,2.5,17.0,385.0,375.93,294.96
2016,9,11,10,45,48.0,333.0,2.55,17.5,371.0,353.81,276.58
2016,9,11,11,0,36.0,328.0,2.6,18.0,357.0,332.4,259.09
2016,9,11,11,15,27.0,307.0,2.65,18.0,329.5,298.95,233.04
2016,9,11,11,30,18.0,286.0,2.7,18.0,302.0,249.72,194.62
2016,9,11,11,45,18.5,288.0,2.75,18.5,304.0,249.97,194.51
2016,9,11,12,0,19.0,290.0,2.8,19.0,306.0,250.09,194.19
2016,9,11,12,15,19.0,289.5,2.85,18.5,305.5,247.54,192.57
2016,9,11,12,30,19.0,289.0,2.9,18.0,305.0,244.93,190.91
2016,9,11,12,45,67.5,338.0,3.0,18.0,393.0,330.25,258.11
2016,9,11,13,0,116.0,387.0,3.1,18.0,481.0,407.51,317.33
2016,9,11,13,15,114.0,380.0,3.15,18.0,471.0,387.47,301.62
2016,9,11,13,30,112.0,373.0,3.2,18.0,461.0,360.74,281.09
2016,9,11,13,45,74.5,337.0,3.3,18.0,395.0,301.77,235.47
2016,9,11,14,0,37.0,301.0,3.4,18.0,329.0,248.43,194.06
2016,9,11,14,15,35.5,286.5,3.45,17.5,312.0,230.8,180.7
2016,9,11,14,30,34.0,272.0,3.5,17.0,295.0,213.64,167.5
2016,9,11,14,45,30.5,253.5,3.55,17.0,273.5,193.69,151.74
2016,9,11,15,0,27.0,235.0,3.6,17.0,252.0,177.82,139.3
2016,9,11,15,15,26.0,219.0,3.6,16.5,234.5,162.5,127.53
2016,9,11,15,30,25.0,203.0,3.6,16.0,217.0,147.42,116.17
2016,9,11,15,45,23.0,185.0,3.65,16.0,197.0,131.81,109.42
2016,9,11,16,0,21.0,167.0,3.7,16.0,177.0,119.44,99.1
2016,9,11,16,15,10.5,132.0,3.7,15.5,137.0,96.25,79.39
2016,9,11,16,30,0.0,97.0,3.7,15.0,97.0,72.33,58.72
2016,9,11,16,45,280.0,82.5,3.7,15.0,158.5,59.12,47.12
2016,9,11,17,0,560.0,68.0,3.7,15.0,220.0,54.66,43.12
2016,9,11,17,15,489.0,59.0,3.65,14.5,171.0,47.73,36.84
2016,9,11,17,30,418.0,50.0,3.6,14.0,122.0,40.78,30.3
2016,9,11,17,45,304.0,37.5,3.55,13.5,80.0,30.67,20.59
2016,9,11,18,0,190.0,25.0,3.5,13.0,38.0,19.05,4.66
2016,9,11,18,15,95.0,12.5,3.4,13.0,19.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.5,5.0,3.1,11.0,5.0,0.0,0.0
2016,9,12,6,0,17.0,10.0,3.2,11.0,10.0,17.25,0.0
2016,9,12,6,15,141.5,27.5,3.3,11.5,43.5,150.18,81.72
2016,9,12,6,30,266.0,45.0,3.4,12.0,77.0,268.02,217.26
2016,9,12,6,45,368.0,56.0,3.5,12.5,124.0,363.19,303.27
2016,9,12,7,0,470.0,67.0,3.6,13.0,171.0,472.58,396.71
2016,9,12,7,15,533.5,75.5,3.55,13.0,223.0,554.81,464.15
2016,9,12,7,30,597.0,84.0,3.5,13.0,275.0,639.78,530.79
2016,9,12,7,45,298.5,105.0,3.5,13.5,200.5,417.05,349.54
2016,9,12,8,0,0.0,126.0,3.5,14.0,126.0,106.37,84.45
2016,9,12,8,15,0.0,137.5,3.45,14.5,137.5,115.29,91.82
2016,9,12,8,30,0.0,149.0,3.4,15.0,149.0,124.37,98.86
2016,9,12,8,45,0.0,148.5,3.35,15.5,148.5,122.02,96.4
2016,9,12,9,0,0.0,148.0,3.3,16.0,148.0,120.24,94.46
2016,9,12,9,15,7.5,187.0,3.3,16.0,192.0,162.95,129.42
2016,9,12,9,30,15.0,226.0,3.3,16.0,236.0,206.16,164.22
2016,9,12,9,45,40.5,270.5,3.3,16.5,299.0,297.33,236.79
2016,9,12,10,0,66.0,315.0,3.3,17.0,362.0,367.86,291.28
2016,9,12,10,15,138.5,339.0,3.3,17.0,442.5,486.37,383.29
2016,9,12,10,30,211.0,363.0,3.3,17.0,523.0,578.03,452.63
2016,9,12,10,45,314.5,344.5,3.35,17.0,590.5,675.14,525.71
2016,9,12,11,0,418.0,326.0,3.4,17.0,658.0,764.34,591.28
2016,9,12,11,15,422.0,329.5,3.45,17.0,669.0,755.58,583.96
2016,9,12,11,30,426.0,333.0,3.5,17.0,680.0,744.3,575.54
2016,9,12,11,45,465.5,322.5,3.6,17.5,704.5,749.42,578.97
2016,9,12,12,0,505.0,312.0,3.7,18.0,729.0,750.05,578.94
2016,9,12,12,15,509.5,307.5,3.75,17.5,727.0,722.72,559.99
2016,9,12,12,30,514.0,303.0,3.8,17.0,725.0,693.13,539.25
2016,9,12,12,45,288.5,334.0,3.85,17.0,570.5,512.22,401.31
2016,9,12,13,0,63.0,365.0,3.9,17.0,416.0,342.94,268.5
2016,9,12,13,15,63.0,357.0,3.9,17.0,407.0,328.32,257.65
2016,9,12,13,30,63.0,349.0,3.9,17.0,398.0,313.7,246.26
2016,9,12,13,45,39.0,298.5,3.95,17.0,329.0,253.87,199.37
2016,9,12,14,0,15.0,248.0,4.0,17.0,260.0,196.36,154.02
2016,9,12,14,15,12.5,232.0,4.0,16.5,241.5,181.05,142.3
2016,9,12,14,30,10.0,216.0,4.0,16.0,223.0,166.27,130.88
2016,9,12,14,45,16.0,220.5,4.0,16.0,231.0,168.82,132.96
2016,9,12,15,0,22.0,225.0,4.0,16.0,239.0,169.95,133.82
2016,9,12,15,15,13.0,196.0,3.95,15.5,204.0,145.44,114.75
2016,9,12,15,30,4.0,167.0,3.9,15.0,169.0,122.65,96.99
2016,9,12,15,45,2.5,155.0,3.85,15.0,156.5,112.72,93.39
2016,9,12,16,0,1.0,143.0,3.8,15.0,144.0,104.05,86.15
2016,9,12,16,15,0.5,100.5,3.75,14.5,101.0,75.35,61.35
2016,9,12,16,30,0.0,58.0,3.7,14.0,58.0,44.42,34.15
2016,9,12,16,45,0.0,48.5,3.65,14.0,48.5,37.09,27.66
2016,9,12,17,0,0.0,39.0,3.6,14.0,39.0,29.77,21.08
2016,9,12,17,15,204.5,46.0,3.5,13.5,79.5,34.23,24.96
2016,9,12,17,30,409.0,53.0,3.4,13.0,120.0,43.31,32.59
2016,9,12,17,45,273.5,39.5,3.35,12.5,77.5,30.02,19.94
2016,9,12,18,0,138.0,26.0,3.3,12.0,35.0,19.61,2.19
2016,9,12,18,15,69.0,13.0,3.25,12.0,17.5,10.23,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,119.5,21.5,1.85,12.0,35.5,125.92,60.53
2016,9,13,6,30,239.0,43.0,1.9,12.0,71.0,248.6,199.99
2016,9,13,6,45,325.0,57.0,1.95,12.5,116.0,335.6,278.37
2016,9,13,7,0,411.0,71.0,2.0,13.0,161.0,430.8,359.28
2016,9,13,7,15,472.0,81.5,1.95,13.5,210.5,508.07,421.83
2016,9,13,7,30,533.0,92.0,1.9,14.0,260.0,596.08,488.97
2016,9,13,7,45,580.0,98.5,1.85,14.5,311.0,664.91,538.44
2016,9,13,8,0,627.0,105.0,1.8,15.0,362.0,734.06,586.17
2016,9,13,8,15,658.5,111.0,1.75,15.0,411.0,788.06,622.34
2016,9,13,8,30,690.0,117.0,1.7,15.0,460.0,840.66,656.63
2016,9,13,8,45,717.5,120.0,1.7,15.5,506.0,883.93,682.95
2016,9,13,9,0,745.0,123.0,1.7,16.0,552.0,924.79,707.2
2016,9,13,9,15,762.0,126.5,1.75,16.5,592.5,952.93,723.19
2016,9,13,9,30,779.0,130.0,1.8,17.0,633.0,969.72,731.66
2016,9,13,9,45,789.0,134.5,1.85,17.5,667.5,985.16,739.45
2016,9,13,10,0,799.0,139.0,1.9,18.0,702.0,996.79,744.82
2016,9,13,10,15,690.0,192.0,1.9,18.0,692.5,945.62,709.56
2016,9,13,10,30,581.0,245.0,1.9,18.0,683.0,871.54,657.68
2016,9,13,10,45,713.0,192.0,1.9,18.5,744.5,943.81,706.6
2016,9,13,11,0,845.0,139.0,1.9,19.0,806.0,990.4,734.47
2016,9,13,11,15,849.0,140.0,1.85,19.0,820.0,972.44,720.95
2016,9,13,11,30,853.0,141.0,1.8,19.0,834.0,950.63,705.79
2016,9,13,11,45,862.0,137.5,1.8,19.5,841.5,925.01,687.54
2016,9,13,12,0,871.0,134.0,1.8,20.0,849.0,883.75,658.98
2016,9,13,12,15,870.0,134.0,1.75,20.0,847.0,846.71,634.04
2016,9,13,12,30,869.0,134.0,1.7,20.0,845.0,816.37,613.51
2016,9,13,12,45,871.5,130.5,1.7,20.0,836.0,763.57,576.66
2016,9,13,13,0,874.0,127.0,1.7,20.0,827.0,717.59,543.43
2016,9,13,13,15,869.0,126.0,1.7,20.0,808.5,666.28,505.35
2016,9,13,13,30,864.0,125.0,1.7,20.0,790.0,617.22,467.65
2016,9,13,13,45,859.5,122.0,1.7,20.0,765.0,559.8,422.75
2016,9,13,14,0,855.0,119.0,1.7,20.0,740.0,501.09,375.37
2016,9,13,14,15,844.5,116.5,1.7,20.0,707.5,439.34,324.16
2016,9,13,14,30,834.0,114.0,1.7,20.0,675.0,377.49,271.42
2016,9,13,14,45,822.0,110.5,1.7,20.0,636.5,314.63,217.11
2016,9,13,15,0,810.0,107.0,1.7,20.0,598.0,252.44,163.92
2016,9,13,15,15,790.5,103.5,1.7,19.5,554.5,190.09,114.81
2016,9,13,15,30,771.0,100.0,1.7,19.0,511.0,129.91,76.69
2016,9,13,15,45,746.5,95.5,1.75,19.0,463.0,73.73,58.41
2016,9,13,16,0,722.0,91.0,1.8,19.0,415.0,70.96,56.29
2016,9,13,16,15,687.0,86.0,1.8,18.5,364.0,67.6,53.66
2016,9,13,16,30,652.0,81.0,1.8,18.0,313.0,64.2,50.94
2016,9,13,16,45,600.5,74.0,1.85,18.0,261.5,59.08,46.52
2016,9,13,17,0,549.0,67.0,1.9,18.0,210.0,53.93,41.93
2016,9,13,17,15,473.5,58.0,1.8,17.0,161.0,46.97,35.73
2016,9,13,17,30,398.0,49.0,1.7,16.0,112.0,40.03,29.26
2016,9,13,17,45,279.5,35.0,1.6,15.5,71.5,28.65,18.31
2016,9,13,18,0,161.0,21.0,1.5,15.0,31.0,16.01,0.0
2016,9,13,18,15,80.5,10.5,1.5,14.5,15.5,8.26,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,6,15,122.0,20.5,0.85,12.5,34.5,125.38,51.36
2016,9,14,6,30,244.0,41.0,0.9,13.0,69.0,250.16,198.84
2016,9,14,6,45,331.5,55.0,0.95,13.5,114.0,338.66,277.54
2016,9,14,7,0,419.0,69.0,1.0,14.0,159.0,435.48,358.18
2016,9,14,7,15,479.5,79.0,1.0,14.5,208.5,517.6,422.82
2016,9,14,7,30,540.0,89.0,1.0,15.0,258.0,600.06,484.03
2016,9,14,7,45,582.0,96.5,1.0,15.5,308.5,665.74,530.02
2016,9,14,8,0,624.0,104.0,1.0,16.0,359.0,731.53,574.31
2016,9,14,8,15,655.5,110.0,1.0,16.0,407.5,785.44,609.78
2016,9,14,8,30,687.0,116.0,1.0,16.0,456.0,837.94,643.48
2016,9,14,8,45,710.5,121.0,1.0,16.5,501.0,879.6,667.89
2016,9,14,9,0,734.0,126.0,1.0,17.0,546.0,918.76,690.27
2016,9,14,9,15,751.5,129.5,1.05,17.5,587.0,947.23,706.23
2016,9,14,9,30,769.0,133.0,1.1,18.0,628.0,972.43,720.13
2016,9,14,9,45,821.5,117.5,1.15,18.5,672.0,1000.49,735.88
2016,9,14,10,0,874.0,102.0,1.2,19.0,716.0,1018.61,745.21
2016,9,14,10,15,882.5,103.5,1.2,19.0,744.5,1021.49,745.56
2016,9,14,10,30,891.0,105.0,1.2,19.0,773.0,1020.33,743.73
2016,9,14,10,45,898.0,105.5,1.3,19.5,794.5,1012.5,738.29
2016,9,14,11,0,905.0,106.0,1.4,20.0,816.0,1000.61,730.39
2016,9,14,11,15,908.5,106.5,1.45,20.0,830.0,981.33,718.42
2016,9,14,11,30,912.0,107.0,1.5,20.0,844.0,958.18,704.05
2016,9,14,11,45,914.5,107.0,1.6,20.5,850.0,929.85,685.67
2016,9,14,12,0,917.0,107.0,1.7,21.0,856.0,897.89,664.81
2016,9,14,12,15,916.5,106.5,1.75,21.0,854.0,859.51,640.2
2016,9,14,12,30,916.0,106.0,1.8,21.0,852.0,818.01,613.28
2016,9,14,12,45,908.5,108.5,1.85,21.0,840.0,771.19,581.85
2016,9,14,13,0,901.0,111.0,1.9,21.0,828.0,722.14,546.57
2016,9,14,13,15,896.5,110.0,1.95,21.0,810.0,670.0,508.13
2016,9,14,13,30,892.0,109.0,2.0,21.0,792.0,615.95,467.04
2016,9,14,13,45,887.0,106.5,2.05,21.0,767.0,558.73,422.19
2016,9,14,14,0,882.0,104.0,2.1,21.0,742.0,500.16,374.69
2016,9,14,14,15,872.5,102.0,2.1,20.5,709.5,439.08,324.15
2016,9,14,14,30,863.0,100.0,2.1,20.0,677.0,377.64,271.7
2016,9,14,14,45,852.0,97.0,2.15,20.0,638.5,311.8,214.56
2016,9,14,15,0,841.0,94.0,2.2,20.0,600.0,248.46,159.96
2016,9,14,15,15,823.0,91.0,2.2,20.0,556.0,184.86,109.3
2016,9,14,15,30,805.0,88.0,2.2,20.0,512.0,123.16,70.19
2016,9,14,15,45,783.5,83.5,2.2,20.0,464.5,72.08,56.81
2016,9,14,16,0,762.0,79.0,2.2,20.0,417.0,68.85,54.26
2016,9,14,16,15,728.5,74.5,2.15,19.5,366.0,65.31,51.48
2016,9,14,16,30,695.0,70.0,2.1,19.0,315.0,57.02,44.48
2016,9,14,16,45,649.5,64.0,2.1,18.5,263.5,52.37,40.55
2016,9,14,17,0,604.0,58.0,2.1,18.0,212.0,47.69,36.45
2016,9,14,17,15,529.0,50.0,2.0,17.5,162.0,41.19,30.56
2016,9,14,17,30,454.0,42.0,1.9,17.0,112.0,34.72,24.47
2016,9,14,17,45,332.0,30.5,1.8,16.5,71.0,25.17,15.06
2016,9,14,18,0,210.0,19.0,1.7,16.0,30.0,15.66,0.0
2016,9,14,18,15,105.0,9.5,1.75,15.5,15.0,7.47,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.0,1.55,12.5,37.5,164.64,54.97
2016,9,15,6,30,383.0,32.0,1.6,13.0,75.0,333.43,265.04
2016,9,15,6,45,475.0,41.0,1.65,13.5,123.0,428.16,350.97
2016,9,15,7,0,567.0,50.0,1.7,14.0,171.0,530.64,435.03
2016,9,15,7,15,624.0,56.0,1.6,14.5,222.5,607.49,494.23
2016,9,15,7,30,681.0,62.0,1.5,15.0,274.0,681.27,547.67
2016,9,15,7,45,404.0,114.5,1.45,15.5,246.5,524.61,426.47
2016,9,15,8,0,127.0,167.0,1.4,16.0,219.0,307.57,250.27
2016,9,15,8,15,110.0,188.0,1.3,16.5,237.0,315.98,255.97
2016,9,15,8,30,93.0,209.0,1.2,17.0,255.0,301.15,242.27
2016,9,15,8,45,106.5,231.5,1.15,18.0,289.0,337.54,269.14
2016,9,15,9,0,120.0,254.0,1.1,19.0,323.0,397.06,312.24
2016,9,15,9,15,500.0,171.0,1.1,19.0,487.0,730.35,563.22
2016,9,15,9,30,880.0,88.0,1.1,19.0,651.0,1012.45,746.48
2016,9,15,9,45,719.0,156.0,1.15,19.5,632.5,949.07,699.59
2016,9,15,10,0,558.0,224.0,1.2,20.0,614.0,844.55,628.81
2016,9,15,10,15,738.5,158.5,1.25,20.0,696.5,960.25,706.94
2016,9,15,10,30,919.0,93.0,1.3,20.0,779.0,1035.78,753.52
2016,9,15,10,45,521.0,235.5,1.4,20.5,627.0,790.95,589.63
2016,9,15,11,0,123.0,378.0,1.5,21.0,475.0,492.43,371.9
2016,9,15,11,15,529.0,237.5,1.6,21.0,662.0,768.87,579.96
2016,9,15,11,30,935.0,97.0,1.7,21.0,849.0,969.44,714.12
2016,9,15,11,45,935.5,97.5,1.85,21.5,854.0,939.25,692.33
2016,9,15,12,0,936.0,98.0,2.0,22.0,859.0,905.46,670.63
2016,9,15,12,15,736.5,195.0,2.1,22.0,793.5,812.49,608.04
2016,9,15,12,30,537.0,292.0,2.2,22.0,728.0,702.28,528.62
2016,9,15,12,45,540.0,283.0,2.3,22.0,716.0,664.62,502.87
2016,9,15,13,0,543.0,274.0,2.4,22.0,704.0,625.17,474.6
2016,9,15,13,15,543.5,266.5,2.45,21.5,688.5,583.73,444.76
2016,9,15,13,30,544.0,259.0,2.5,21.0,673.0,541.0,413.05
2016,9,15,13,45,543.5,248.5,2.55,21.0,651.0,494.27,376.64
2016,9,15,14,0,543.0,238.0,2.6,21.0,629.0,446.77,338.6
2016,9,15,14,15,510.5,238.0,2.65,21.0,592.0,393.58,295.58
2016,9,15,14,30,478.0,238.0,2.7,21.0,555.0,343.38,254.34
2016,9,15,14,45,468.0,227.5,2.75,21.0,523.0,295.46,214.13
2016,9,15,15,0,458.0,217.0,2.8,21.0,491.0,248.62,175.21
2016,9,15,15,15,459.5,197.0,2.8,20.5,454.5,198.57,135.71
2016,9,15,15,30,461.0,177.0,2.8,20.0,418.0,148.74,101.91
2016,9,15,15,45,605.0,129.5,2.8,20.0,414.0,93.96,75.58
2016,9,15,16,0,749.0,82.0,2.8,20.0,410.0,70.88,56.02
2016,9,15,16,15,713.5,77.5,2.8,19.5,359.0,62.25,48.84
2016,9,15,16,30,678.0,73.0,2.8,19.0,308.0,58.95,46.18
2016,9,15,16,45,627.5,66.5,2.85,18.5,256.0,53.98,41.95
2016,9,15,17,0,577.0,60.0,2.9,18.0,204.0,48.99,37.55
2016,9,15,17,15,497.0,51.5,2.85,17.5,155.0,42.16,31.35
2016,9,15,17,30,417.0,43.0,2.8,17.0,106.0,35.38,24.94
2016,9,15,17,45,284.5,30.5,2.8,16.5,65.5,25.05,14.59
2016,9,15,18,0,152.0,18.0,2.8,16.0,25.0,14.75,0.0
2016,9,15,18,15,76.0,9.0,2.75,15.5,12.5,7.08,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.0,0.7,12.5,35.5,155.38,34.68
2016,9,16,6,30,354.0,32.0,0.6,13.0,71.0,315.25,247.45
2016,9,16,6,45,450.0,41.5,0.55,14.0,118.0,412.22,332.94
2016,9,16,7,0,546.0,51.0,0.5,15.0,165.0,517.41,415.51
2016,9,16,7,15,605.0,57.0,0.4,15.5,216.5,595.12,472.55
2016,9,16,7,30,664.0,63.0,0.3,16.0,268.0,675.45,527.84
2016,9,16,7,45,477.0,109.5,0.25,16.5,270.5,583.53,458.65
2016,9,16,8,0,290.0,156.0,0.2,17.0,273.0,462.77,365.67
2016,9,16,8,15,302.0,174.0,0.15,17.5,309.5,500.52,392.79
2016,9,16,8,30,314.0,192.0,0.1,18.0,346.0,537.47,416.7
2016,9,16,8,45,576.0,139.0,0.1,18.5,454.0,770.69,579.9
2016,9,16,9,0,838.0,86.0,0.1,19.0,562.0,969.34,701.69
2016,9,16,9,15,853.5,88.5,0.15,19.5,603.0,983.23,704.42
2016,9,16,9,30,869.0,91.0,0.2,20.0,644.0,1005.96,716.12
2016,9,16,9,45,880.5,92.5,0.3,21.0,679.5,1019.71,722.05
2016,9,16,10,0,892.0,94.0,0.4,22.0,715.0,1029.55,726.03
2016,9,16,10,15,900.5,95.5,0.5,22.0,743.5,1032.31,728.78
2016,9,16,10,30,909.0,97.0,0.6,22.0,772.0,1030.96,729.29
2016,9,16,10,45,914.0,98.0,0.7,22.5,793.5,1021.42,723.57
2016,9,16,11,0,919.0,99.0,0.8,23.0,815.0,1007.79,715.48
2016,9,16,11,15,922.5,100.0,0.95,23.0,828.5,988.68,706.39
2016,9,16,11,30,926.0,101.0,1.1,23.0,842.0,965.63,694.6
2016,9,16,11,45,926.5,101.5,1.25,23.5,847.5,935.53,676.71
2016,9,16,12,0,927.0,102.0,1.4,24.0,853.0,901.87,656.23
2016,9,16,12,15,926.5,102.0,1.45,24.0,850.5,863.5,632.31
2016,9,16,12,30,926.0,102.0,1.5,24.0,848.0,821.97,606.06
2016,9,16,12,45,919.5,103.5,1.6,24.0,836.5,774.46,575.56
2016,9,16,13,0,913.0,105.0,1.7,24.0,825.0,724.65,540.89
2016,9,16,13,15,751.0,175.0,1.75,24.0,758.0,641.73,479.75
2016,9,16,13,30,589.0,245.0,1.8,24.0,691.0,555.59,416.04
2016,9,16,13,45,595.0,230.5,1.85,24.0,668.5,506.75,379.23
2016,9,16,14,0,601.0,216.0,1.9,24.0,646.0,459.53,341.99
2016,9,16,14,15,736.0,156.5,1.9,24.0,658.5,424.66,310.72
2016,9,16,14,30,871.0,97.0,1.9,24.0,671.0,376.84,266.47
2016,9,16,14,45,858.5,94.5,1.95,24.0,632.0,310.4,209.73
2016,9,16,15,0,846.0,92.0,2.0,24.0,593.0,246.68,155.79
2016,9,16,15,15,828.0,89.0,2.0,23.5,549.0,182.73,106.01
2016,9,16,15,30,810.0,86.0,2.0,23.0,505.0,120.7,67.74
2016,9,16,15,45,786.0,82.0,2.05,23.0,456.5,71.17,55.37
2016,9,16,16,0,762.0,78.0,2.1,23.0,408.0,68.2,53.08
2016,9,16,16,15,727.0,73.5,2.1,22.5,357.0,64.61,50.27
2016,9,16,16,30,692.0,69.0,2.1,22.0,306.0,56.33,43.34
2016,9,16,16,45,641.5,63.0,2.1,21.5,254.0,51.6,39.36
2016,9,16,17,0,591.0,57.0,2.1,21.0,202.0,46.88,35.23
2016,9,16,17,15,510.5,49.0,2.05,20.0,152.5,40.35,29.4
2016,9,16,17,30,430.0,41.0,2.0,19.0,103.0,33.89,23.37
2016,9,16,17,45,293.0,28.5,1.95,18.5,63.0,23.47,12.74
2016,9,16,18,0,156.0,16.0,1.9,18.0,23.0,12.59,0.0
2016,9,16,18,15,78.0,8.0,1.95,17.5,11.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,15.5,0.75,13.5,34.5,156.35,13.52
2016,9,17,6,30,361.0,31.0,0.6,14.0,69.0,319.9,248.65
2016,9,17,6,45,459.0,39.5,0.5,14.5,116.5,417.38,335.59
2016,9,17,7,0,557.0,48.0,0.4,15.0,164.0,523.21,418.6
2016,9,17,7,15,615.0,54.0,0.35,15.5,215.0,600.44,475.66
2016,9,17,7,30,673.0,60.0,0.3,16.0,266.0,674.89,527.36
2016,9,17,7,45,713.0,64.5,0.3,17.0,317.5,739.32,568.85
2016,9,17,8,0,753.0,69.0,0.3,18.0,369.0,803.47,608.12
2016,9,17,8,15,780.0,72.5,0.3,18.5,418.0,853.33,637.39
2016,9,17,8,30,807.0,76.0,0.3,19.0,467.0,901.24,664.68
2016,9,17,8,45,827.0,78.5,0.35,19.5,513.0,938.62,685.62
2016,9,17,9,0,847.0,81.0,0.4,20.0,559.0,960.89,696.94
2016,9,17,9,15,861.5,83.0,0.45,20.5,599.5,985.61,710.05
2016,9,17,9,30,876.0,85.0,0.5,21.0,640.0,1006.82,720.92
2016,9,17,9,45,887.5,86.5,0.55,21.5,675.0,1020.62,727.34
2016,9,17,10,0,899.0,88.0,0.6,22.0,710.0,1030.49,731.59
2016,9,17,10,15,907.0,89.0,0.65,22.5,738.5,1032.16,731.04
2016,9,17,10,30,915.0,90.0,0.7,23.0,767.0,1029.73,728.25
2016,9,17,10,45,919.5,91.0,0.8,23.5,787.5,1019.66,722.12
2016,9,17,11,0,924.0,92.0,0.9,24.0,808.0,1005.51,713.6
2016,9,17,11,15,927.0,93.0,1.0,24.0,821.5,985.88,703.08
2016,9,17,11,30,930.0,94.0,1.1,24.0,835.0,962.32,690.03
2016,9,17,11,45,930.5,94.5,1.2,24.5,840.0,932.16,671.37
2016,9,17,12,0,931.0,95.0,1.3,25.0,845.0,898.43,650.28
2016,9,17,12,15,930.5,95.0,1.4,25.0,842.5,859.97,627.12
2016,9,17,12,30,930.0,95.0,1.5,25.0,840.0,818.34,601.49
2016,9,17,12,45,916.0,100.5,1.6,25.0,826.0,769.01,569.9
2016,9,17,13,0,902.0,106.0,1.7,25.0,812.0,717.86,534.28
2016,9,17,13,15,897.0,105.0,1.75,24.5,793.5,665.21,497.19
2016,9,17,13,30,892.0,104.0,1.8,24.0,775.0,610.72,457.33
2016,9,17,13,45,884.0,102.5,1.9,24.0,749.0,552.65,412.69
2016,9,17,14,0,876.0,101.0,2.0,24.0,723.0,493.56,365.55
2016,9,17,14,15,866.0,99.5,2.0,24.0,690.0,432.91,315.25
2016,9,17,14,30,856.0,98.0,2.0,24.0,657.0,371.97,263.34
2016,9,17,14,45,842.0,95.5,2.05,24.0,618.0,306.1,207.14
2016,9,17,15,0,828.0,93.0,2.1,24.0,579.0,243.1,153.82
2016,9,17,15,15,809.0,90.0,2.1,23.5,535.5,180.15,104.9
2016,9,17,15,30,790.0,87.0,2.1,23.0,492.0,119.27,67.5
2016,9,17,15,45,765.0,83.0,2.15,23.0,444.0,71.52,55.7
2016,9,17,16,0,740.0,79.0,2.2,23.0,396.0,68.6,53.44
2016,9,17,16,15,704.0,74.5,2.15,22.5,345.5,60.1,46.41
2016,9,17,16,30,668.0,70.0,2.1,22.0,295.0,56.74,43.71
2016,9,17,16,45,617.0,63.5,2.1,22.0,244.0,51.72,39.37
2016,9,17,17,0,566.0,57.0,2.1,22.0,193.0,46.67,34.88
2016,9,17,17,15,483.0,48.5,1.95,21.0,144.5,39.78,28.74
2016,9,17,17,30,400.0,40.0,1.8,20.0,96.0,32.96,22.38
2016,9,17,17,45,263.5,27.5,1.7,19.5,57.5,22.59,11.39
2016,9,17,18,0,127.0,15.0,1.6,19.0,19.0,11.8,0.0
2016,9,17,18,15,63.5,7.5,1.6,18.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.0,0.85,15.5,33.0,152.38,0.0
2016,9,18,6,30,352.0,30.0,0.9,16.0,66.0,313.86,241.34
2016,9,18,6,45,449.0,38.5,1.0,17.0,112.0,410.15,329.13
2016,9,18,7,0,546.0,47.0,1.1,18.0,158.0,514.84,412.94
2016,9,18,7,15,605.0,53.0,1.05,18.5,208.5,592.41,471.65
2016,9,18,7,30,664.0,59.0,1.0,19.0,259.0,667.39,525.06
2016,9,18,7,45,704.0,63.0,0.95,20.0,310.0,730.85,566.26
2016,9,18,8,0,744.0,67.0,0.9,21.0,361.0,794.02,605.07
2016,9,18,8,15,771.0,70.5,0.9,21.5,410.0,843.57,634.85
2016,9,18,8,30,798.0,74.0,0.9,22.0,459.0,891.21,662.61
2016,9,18,8,45,818.5,76.5,0.9,23.0,504.5,928.84,681.86
2016,9,18,9,0,839.0,79.0,0.9,24.0,550.0,951.49,691.24
2016,9,18,9,15,853.5,81.5,0.85,24.5,590.5,976.71,702.7
2016,9,18,9,30,868.0,84.0,0.8,25.0,631.0,998.42,711.76
2016,9,18,9,45,886.0,82.5,0.75,26.0,667.0,1015.12,716.32
2016,9,18,10,0,904.0,81.0,0.7,27.0,703.0,1028.02,718.6
2016,9,18,10,15,911.5,82.0,0.6,27.0,731.0,1029.21,715.63
2016,9,18,10,30,919.0,83.0,0.5,27.0,759.0,1026.29,710.5
2016,9,18,10,45,924.0,84.0,0.45,27.5,780.0,1016.72,701.44
2016,9,18,11,0,929.0,85.0,0.4,28.0,801.0,1003.04,690.25
2016,9,18,11,15,932.0,85.5,0.5,28.0,814.5,982.83,680.15
2016,9,18,11,30,935.0,86.0,0.6,28.0,828.0,958.68,667.69
2016,9,18,11,45,936.5,86.0,0.7,28.5,833.0,928.82,650.32
2016,9,18,12,0,938.0,86.0,0.8,29.0,838.0,895.33,630.54
2016,9,18,12,15,937.5,86.0,0.95,29.0,835.5,856.71,609.27
2016,9,18,12,30,937.0,86.0,1.1,29.0,833.0,814.89,585.31
2016,9,18,12,45,931.0,87.5,1.25,29.0,821.5,767.49,556.99
2016,9,18,13,0,925.0,89.0,1.4,29.0,810.0,717.71,523.96
2016,9,18,13,15,920.5,88.0,1.5,29.0,791.0,664.47,486.74
2016,9,18,13,30,916.0,87.0,1.6,29.0,772.0,609.27,446.68
2016,9,18,13,45,909.5,86.0,1.7,29.0,746.5,551.32,403.04
2016,9,18,14,0,903.0,85.0,1.8,29.0,721.0,492.12,356.7
2016,9,18,14,15,893.5,83.5,1.85,28.5,688.0,430.31,307.18
2016,9,18,14,30,884.0,82.0,1.9,28.0,655.0,368.14,255.65
2016,9,18,14,45,871.0,80.0,2.0,28.0,616.5,304.53,201.74
2016,9,18,15,0,858.0,78.0,2.1,28.0,578.0,241.52,149.02
2016,9,18,15,15,840.5,75.5,2.15,27.5,534.0,178.37,100.64
2016,9,18,15,30,823.0,73.0,2.2,27.0,490.0,110.76,58.96
2016,9,18,15,45,799.5,70.0,2.25,27.0,442.0,62.92,47.59
2016,9,18,16,0,776.0,67.0,2.3,27.0,394.0,60.4,45.66
2016,9,18,16,15,741.5,63.0,2.25,26.5,343.5,56.91,42.94
2016,9,18,16,30,707.0,59.0,2.2,26.0,293.0,53.4,40.13
2016,9,18,16,45,657.5,54.0,2.2,25.5,242.0,48.9,36.37
2016,9,18,17,0,608.0,49.0,2.2,25.0,191.0,44.42,32.47
2016,9,18,17,15,527.0,41.5,2.1,24.0,142.5,34.63,23.92
2016,9,18,17,30,446.0,34.0,2.0,23.0,94.0,28.34,18.1
2016,9,18,17,45,303.5,23.5,1.9,22.0,56.0,19.42,8.14
2016,9,18,18,0,161.0,13.0,1.8,21.0,18.0,10.23,0.0
2016,9,18,18,15,80.5,6.5,1.75,20.5,9.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,185.0,14.0,1.05,16.5,32.5,156.0,0.0
2016,9,19,6,30,370.0,28.0,1.1,17.0,65.0,324.73,247.07
2016,9,19,6,45,465.0,36.0,1.15,18.0,111.0,419.5,335.08
2016,9,19,7,0,560.0,44.0,1.2,19.0,157.0,522.69,417.52
2016,9,19,7,15,617.5,49.5,1.15,19.5,207.0,593.54,471.29
2016,9,19,7,30,675.0,55.0,1.1,20.0,257.0,672.99,528.08
2016,9,19,7,45,713.5,59.0,1.05,20.5,307.5,735.32,569.52
2016,9,19,8,0,752.0,63.0,1.0,21.0,358.0,797.33,608.79
2016,9,19,8,15,779.0,66.5,1.0,21.5,406.5,847.01,638.81
2016,9,19,8,30,806.0,70.0,1.0,22.0,455.0,894.8,666.76
2016,9,19,8,45,825.0,72.5,1.05,23.0,500.0,919.42,678.5
2016,9,19,9,0,844.0,75.0,1.1,24.0,545.0,952.43,695.75
2016,9,19,9,15,858.5,77.0,1.1,24.5,585.5,977.09,707.83
2016,9,19,9,30,873.0,79.0,1.1,25.0,626.0,998.24,717.74
2016,9,19,9,45,876.0,84.0,1.15,25.5,658.5,1007.57,721.26
2016,9,19,10,0,879.0,89.0,1.2,26.0,691.0,1012.84,722.53
2016,9,19,10,15,887.0,90.5,1.2,26.0,719.0,1015.01,722.62
2016,9,19,10,30,895.0,92.0,1.2,26.0,747.0,1013.13,720.4
2016,9,19,10,45,902.5,92.0,1.3,26.5,768.5,1004.97,714.83
2016,9,19,11,0,910.0,92.0,1.4,27.0,790.0,992.75,706.85
2016,9,19,11,15,913.0,92.5,1.5,27.0,803.5,972.72,695.41
2016,9,19,11,30,916.0,93.0,1.6,27.0,817.0,948.84,681.54
2016,9,19,11,45,919.0,92.5,1.75,27.0,822.5,920.15,665.09
2016,9,19,12,0,922.0,92.0,1.9,27.0,828.0,887.81,645.99
2016,9,19,12,15,922.0,92.0,1.95,27.0,825.5,850.0,622.03
2016,9,19,12,30,922.0,92.0,2.0,27.0,823.0,809.01,595.77
2016,9,19,12,45,909.5,97.0,2.15,27.5,810.0,760.64,563.57
2016,9,19,13,0,897.0,102.0,2.3,28.0,797.0,710.37,527.33
2016,9,19,13,15,892.5,101.0,2.35,27.5,778.5,658.23,490.32
2016,9,19,13,30,888.0,100.0,2.4,27.0,760.0,604.21,450.58
2016,9,19,13,45,884.0,97.5,2.5,27.0,735.0,547.54,406.72
2016,9,19,14,0,880.0,95.0,2.6,27.0,710.0,489.43,360.14
2016,9,19,14,15,870.0,93.0,2.65,26.5,678.0,428.16,310.12
2016,9,19,14,30,860.0,91.0,2.7,26.0,646.0,366.63,258.31
2016,9,19,14,45,850.0,88.0,2.75,26.0,608.0,304.34,204.59
2016,9,19,15,0,840.0,85.0,2.8,26.0,570.0,238.07,148.65
2016,9,19,15,15,822.0,82.0,2.8,25.5,526.0,174.6,99.51
2016,9,19,15,30,804.0,79.0,2.8,25.0,482.0,113.06,62.19
2016,9,19,15,45,782.5,75.0,2.85,25.0,435.0,66.19,50.79
2016,9,19,16,0,761.0,71.0,2.9,25.0,388.0,63.1,48.37
2016,9,19,16,15,726.0,66.5,2.85,24.5,337.5,59.35,45.41
2016,9,19,16,30,691.0,62.0,2.8,24.0,287.0,55.56,42.33
2016,9,19,16,45,642.5,56.0,2.75,23.5,236.5,50.37,37.94
2016,9,19,17,0,594.0,50.0,2.7,23.0,186.0,41.63,30.33
2016,9,19,17,15,510.0,42.5,2.6,22.0,137.5,35.31,24.68
2016,9,19,17,30,426.0,35.0,2.5,21.0,89.0,29.1,18.8
2016,9,19,17,45,279.0,23.5,2.4,20.0,52.0,19.39,7.18
2016,9,19,18,0,132.0,12.0,2.3,19.0,15.0,9.44,0.0
2016,9,19,18,15,66.0,6.0,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
