Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,20,6,15,143.0,16.5,2.6,12.5,30.5,132.57,0.0
2016,9,20,6,30,286.0,33.0,2.7,13.0,61.0,273.68,210.92
2016,9,20,6,45,392.0,43.5,2.8,13.5,107.0,377.05,310.37
2016,9,20,7,0,498.0,54.0,2.9,14.0,153.0,489.32,405.56
2016,9,20,7,15,562.5,61.0,2.9,14.5,203.5,571.47,472.05
2016,9,20,7,30,627.0,68.0,2.9,15.0,254.0,656.54,537.48
2016,9,20,7,45,674.0,72.0,2.95,15.5,305.5,724.47,587.17
2016,9,20,8,0,721.0,76.0,3.0,16.0,357.0,786.76,630.85
2016,9,20,8,15,750.0,80.0,2.95,16.5,406.0,838.36,664.71
2016,9,20,8,30,779.0,84.0,2.9,17.0,455.0,888.1,696.27
2016,9,20,8,45,805.5,85.0,2.85,17.5,501.0,929.37,721.06
2016,9,20,9,0,832.0,86.0,2.8,18.0,547.0,967.87,743.48
2016,9,20,9,15,847.0,88.5,2.8,18.0,587.5,993.57,758.73
2016,9,20,9,30,862.0,91.0,2.8,18.0,628.0,1002.68,762.85
2016,9,20,9,45,874.0,92.0,2.8,18.5,662.5,1015.97,768.65
2016,9,20,10,0,886.0,93.0,2.8,19.0,697.0,1025.4,771.92
2016,9,20,10,15,894.0,94.5,2.8,19.0,725.0,1027.35,771.85
2016,9,20,10,30,902.0,96.0,2.8,19.0,753.0,1025.22,769.32
2016,9,20,10,45,908.5,96.5,2.85,19.5,774.0,1016.35,761.54
2016,9,20,11,0,915.0,97.0,2.9,20.0,795.0,1003.4,751.27
2016,9,20,11,15,918.0,97.5,2.95,20.0,808.5,983.06,737.64
2016,9,20,11,30,921.0,98.0,3.0,20.0,822.0,958.84,721.53
2016,9,20,11,45,922.0,98.5,3.05,20.5,826.5,929.05,700.34
2016,9,20,12,0,923.0,99.0,3.1,21.0,831.0,895.69,676.77
2016,9,20,12,15,922.0,99.0,3.15,21.0,828.5,856.8,650.63
2016,9,20,12,30,921.0,99.0,3.2,21.0,826.0,814.8,622.16
2016,9,20,12,45,916.5,99.5,3.25,21.0,814.0,767.81,589.57
2016,9,20,13,0,912.0,100.0,3.3,21.0,802.0,718.4,552.76
2016,9,20,13,15,907.0,99.0,3.3,21.0,783.5,665.15,512.0
2016,9,20,13,30,902.0,98.0,3.3,21.0,765.0,610.04,468.69
2016,9,20,13,45,894.0,97.0,3.35,21.0,738.5,551.76,421.8
2016,9,20,14,0,886.0,96.0,3.4,21.0,712.0,492.43,372.55
2016,9,20,14,15,875.5,94.5,3.4,20.5,679.0,430.93,320.64
2016,9,20,14,30,865.0,93.0,3.4,20.0,646.0,369.21,267.02
2016,9,20,14,45,851.5,90.5,3.45,20.0,607.0,302.82,208.67
2016,9,20,15,0,838.0,88.0,3.5,20.0,568.0,239.32,153.56
2016,9,20,15,15,819.0,85.0,3.5,19.5,523.5,175.77,103.21
2016,9,20,15,30,800.0,82.0,3.5,19.0,479.0,114.28,65.21
2016,9,20,15,45,775.5,78.0,3.55,19.0,431.0,68.26,53.91
2016,9,20,16,0,751.0,74.0,3.6,19.0,383.0,65.2,51.45
2016,9,20,16,15,714.0,69.5,3.55,18.5,332.5,61.5,48.47
2016,9,20,16,30,677.0,65.0,3.5,18.0,282.0,53.36,41.49
2016,9,20,16,45,624.0,58.5,3.5,18.0,231.0,48.18,36.91
2016,9,20,17,0,571.0,52.0,3.5,18.0,180.0,42.99,32.16
2016,9,20,17,15,482.5,44.0,3.45,17.5,132.0,36.35,26.03
2016,9,20,17,30,394.0,36.0,3.4,17.0,84.0,29.82,19.63
2016,9,20,17,45,239.5,23.5,3.35,16.5,48.0,19.34,5.79
2016,9,20,18,0,85.0,11.0,3.3,16.0,12.0,8.65,0.0
2016,9,20,18,15,42.5,5.5,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,15.5,3.6,12.5,30.0,135.44,0.0
2016,9,21,6,30,301.0,31.0,3.8,13.0,60.0,283.08,216.22
2016,9,21,6,45,404.0,41.5,4.0,13.5,105.5,384.59,317.39
2016,9,21,7,0,507.0,52.0,4.2,14.0,151.0,495.05,412.27
2016,9,21,7,15,572.0,59.0,4.3,14.0,202.0,577.88,481.56
2016,9,21,7,30,637.0,66.0,4.4,14.0,253.0,663.71,550.31
2016,9,21,7,45,378.0,112.5,4.5,14.5,229.0,505.84,423.05
2016,9,21,8,0,119.0,159.0,4.6,15.0,205.0,295.33,245.25
2016,9,21,8,15,389.0,131.0,4.6,15.0,309.5,557.36,463.27
2016,9,21,8,30,659.0,103.0,4.6,15.0,414.0,803.47,651.35
2016,9,21,8,45,747.0,95.5,4.65,15.5,481.0,885.55,707.66
2016,9,21,9,0,835.0,88.0,4.7,16.0,548.0,974.45,768.37
2016,9,21,9,15,851.5,90.5,4.7,16.0,590.0,1001.62,785.06
2016,9,21,9,30,868.0,93.0,4.7,16.0,632.0,1012.08,790.38
2016,9,21,9,45,885.5,93.0,4.75,16.5,668.5,1029.69,799.9
2016,9,21,10,0,903.0,93.0,4.8,17.0,705.0,1043.42,806.75
2016,9,21,10,15,912.5,94.5,4.8,17.0,734.5,1046.69,807.59
2016,9,21,10,30,922.0,96.0,4.8,17.0,764.0,1045.77,805.79
2016,9,21,10,45,930.5,96.0,4.8,17.0,786.5,1037.93,799.4
2016,9,21,11,0,939.0,96.0,4.8,17.0,809.0,1025.87,790.3
2016,9,21,11,15,943.5,96.5,4.8,17.0,823.5,1006.31,776.17
2016,9,21,11,30,948.0,97.0,4.8,17.0,838.0,982.7,759.36
2016,9,21,11,45,951.5,97.0,4.85,17.5,844.5,953.7,737.81
2016,9,21,12,0,955.0,97.0,4.9,18.0,851.0,920.88,713.65
2016,9,21,12,15,955.5,97.0,4.95,18.0,849.0,881.92,686.46
2016,9,21,12,30,956.0,97.0,5.0,18.0,847.0,839.63,656.73
2016,9,21,12,45,950.0,98.5,5.05,18.0,835.0,790.87,621.82
2016,9,21,13,0,944.0,100.0,5.1,18.0,823.0,739.68,582.34
2016,9,21,13,15,783.5,160.5,5.15,18.0,751.0,648.6,510.27
2016,9,21,13,30,623.0,221.0,5.2,18.0,679.0,558.88,438.93
2016,9,21,13,45,605.5,216.5,5.3,18.0,648.5,503.94,394.51
2016,9,21,14,0,588.0,212.0,5.4,18.0,618.0,446.5,346.99
2016,9,21,14,15,746.5,151.0,5.45,18.0,641.0,422.73,322.09
2016,9,21,14,30,905.0,90.0,5.5,18.0,664.0,379.41,278.16
2016,9,21,14,45,894.0,86.5,5.55,18.0,624.0,313.54,218.61
2016,9,21,15,0,883.0,83.0,5.6,18.0,584.0,248.05,160.63
2016,9,21,15,15,864.0,80.5,5.6,17.5,538.5,177.78,104.15
2016,9,21,15,30,845.0,78.0,5.6,17.0,493.0,113.76,64.37
2016,9,21,15,45,821.5,74.0,5.6,17.0,443.5,66.27,52.65
2016,9,21,16,0,798.0,70.0,5.6,17.0,394.0,63.04,50.0
2016,9,21,16,15,760.5,66.0,5.5,16.5,342.0,59.54,47.15
2016,9,21,16,30,723.0,62.0,5.4,16.0,290.0,56.04,44.21
2016,9,21,16,45,667.5,56.0,5.35,15.5,237.0,50.71,39.52
2016,9,21,17,0,612.0,50.0,5.3,15.0,184.0,41.84,31.52
2016,9,21,17,15,518.5,42.0,5.2,14.5,134.0,35.04,25.15
2016,9,21,17,30,425.0,34.0,5.1,14.0,84.0,28.37,18.49
2016,9,21,17,45,212.5,17.0,5.05,13.5,42.0,13.84,1.02
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,161.5,14.5,3.8,11.5,29.5,112.12,0.0
2016,9,22,6,30,323.0,29.0,3.9,12.0,59.0,297.13,224.74
2016,9,22,6,45,434.0,38.0,4.05,12.5,105.5,403.36,333.38
2016,9,22,7,0,545.0,47.0,4.2,13.0,152.0,519.29,432.83
2016,9,22,7,15,608.5,53.5,4.1,13.5,203.5,601.43,500.13
2016,9,22,7,30,672.0,60.0,4.0,14.0,255.0,680.27,561.44
2016,9,22,7,45,719.5,63.5,3.95,14.5,308.0,750.23,613.13
2016,9,22,8,0,767.0,67.0,3.9,15.0,361.0,820.15,662.58
2016,9,22,8,15,795.0,70.5,3.7,15.0,410.5,871.14,696.84
2016,9,22,8,30,823.0,74.0,3.5,15.0,460.0,920.14,728.64
2016,9,22,8,45,845.0,76.0,3.35,15.5,506.0,958.83,751.17
2016,9,22,9,0,867.0,78.0,3.2,16.0,552.0,982.4,762.65
2016,9,22,9,15,881.5,80.0,3.1,16.5,593.0,1006.99,775.16
2016,9,22,9,30,896.0,82.0,3.0,17.0,634.0,1027.97,785.04
2016,9,22,9,45,908.0,82.5,2.9,17.5,669.0,1040.71,789.33
2016,9,22,10,0,920.0,83.0,2.8,18.0,704.0,1049.48,791.09
2016,9,22,10,15,927.5,84.5,2.75,18.0,732.5,1050.74,790.03
2016,9,22,10,30,935.0,86.0,2.7,18.0,761.0,1047.79,786.42
2016,9,22,10,45,939.0,87.5,2.65,18.5,781.0,1037.12,776.43
2016,9,22,11,0,943.0,89.0,2.6,19.0,801.0,1022.28,763.98
2016,9,22,11,15,945.5,89.5,2.65,19.0,814.0,1000.81,749.79
2016,9,22,11,30,948.0,90.0,2.7,19.0,827.0,975.37,733.06
2016,9,22,11,45,947.5,91.0,2.75,19.5,831.5,943.94,710.94
2016,9,22,12,0,947.0,92.0,2.8,20.0,836.0,908.93,686.45
2016,9,22,12,15,946.5,92.0,2.8,20.0,833.0,869.49,659.79
2016,9,22,12,30,946.0,92.0,2.8,20.0,830.0,826.85,630.78
2016,9,22,12,45,938.5,94.0,2.85,20.0,817.5,777.99,597.35
2016,9,22,13,0,931.0,96.0,2.9,20.0,805.0,726.87,559.45
2016,9,22,13,15,926.5,95.0,2.95,20.0,786.0,672.89,518.48
2016,9,22,13,30,922.0,94.0,3.0,20.0,767.0,616.97,474.77
2016,9,22,13,45,912.0,94.0,3.05,20.0,739.5,557.36,426.85
2016,9,22,14,0,902.0,94.0,3.1,20.0,712.0,496.87,376.63
2016,9,22,14,15,891.5,92.0,3.2,19.5,678.5,433.94,323.63
2016,9,22,14,30,881.0,90.0,3.3,19.0,645.0,370.8,268.77
2016,9,22,14,45,863.5,89.0,3.4,19.0,604.5,306.61,211.98
2016,9,22,15,0,846.0,88.0,3.5,19.0,564.0,239.6,154.06
2016,9,22,15,15,826.0,85.0,3.6,18.5,519.0,175.36,103.2
2016,9,22,15,30,806.0,82.0,3.7,18.0,474.0,113.34,65.12
2016,9,22,15,45,775.0,79.5,3.85,18.0,424.5,69.44,55.2
2016,9,22,16,0,744.0,77.0,4.0,18.0,375.0,67.44,53.65
2016,9,22,16,15,704.5,72.0,4.05,17.5,324.0,58.55,46.09
2016,9,22,16,30,665.0,67.0,4.1,17.0,273.0,54.73,42.88
2016,9,22,16,45,606.0,60.5,4.2,16.5,221.5,49.56,38.34
2016,9,22,17,0,547.0,54.0,4.3,16.0,170.0,44.43,33.63
2016,9,22,17,15,450.0,44.5,4.15,15.5,122.5,36.64,26.38
2016,9,22,17,30,353.0,35.0,4.0,15.0,75.0,28.94,18.69
2016,9,22,17,45,176.5,17.5,3.9,14.5,37.5,14.21,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,172.0,13.0,1.85,11.5,28.0,117.82,0.0
2016,9,23,6,30,344.0,26.0,1.9,12.0,56.0,309.35,228.58
2016,9,23,6,45,446.0,34.5,1.95,13.0,101.5,408.66,333.16
2016,9,23,7,0,548.0,43.0,2.0,14.0,147.0,517.39,423.89
2016,9,23,7,15,608.0,49.0,1.9,14.5,196.5,589.93,481.68
2016,9,23,7,30,668.0,55.0,1.8,15.0,246.0,671.98,543.07
2016,9,23,7,45,708.5,59.0,1.75,15.5,296.5,735.89,587.98
2016,9,23,8,0,749.0,63.0,1.7,16.0,347.0,799.53,630.62
2016,9,23,8,15,776.0,66.0,1.65,16.5,395.0,848.29,661.0
2016,9,23,8,30,803.0,69.0,1.6,17.0,443.0,895.12,689.11
2016,9,23,8,45,823.5,71.5,1.6,17.5,488.0,920.84,702.76
2016,9,23,9,0,844.0,74.0,1.6,18.0,533.0,955.04,722.15
2016,9,23,9,15,858.0,76.0,1.55,18.5,572.5,978.88,733.56
2016,9,23,9,30,872.0,78.0,1.5,19.0,612.0,999.2,742.67
2016,9,23,9,45,882.5,79.5,1.5,19.5,646.0,1011.58,747.43
2016,9,23,10,0,893.0,81.0,1.5,20.0,680.0,1020.06,749.9
2016,9,23,10,15,900.0,82.0,1.55,20.0,707.5,1020.35,749.53
2016,9,23,10,30,907.0,83.0,1.6,20.0,735.0,1016.59,746.82
2016,9,23,10,45,911.5,84.0,1.65,20.5,754.5,1006.25,738.65
2016,9,23,11,0,916.0,85.0,1.7,21.0,774.0,991.86,728.1
2016,9,23,11,15,919.0,86.0,1.8,21.0,787.0,972.05,716.21
2016,9,23,11,30,922.0,87.0,1.9,21.0,800.0,948.34,701.77
2016,9,23,11,45,921.0,88.0,2.0,21.5,804.0,917.28,681.07
2016,9,23,12,0,920.0,89.0,2.1,22.0,808.0,882.77,658.02
2016,9,23,12,15,919.5,89.0,2.25,21.5,805.0,844.38,635.04
2016,9,23,12,30,919.0,89.0,2.4,21.0,802.0,802.87,609.41
2016,9,23,12,45,914.0,89.5,2.55,21.0,790.0,755.64,577.99
2016,9,23,13,0,909.0,90.0,2.7,21.0,778.0,706.06,541.92
2016,9,23,13,15,904.0,89.5,2.8,21.0,759.5,653.43,502.24
2016,9,23,13,30,899.0,89.0,2.9,21.0,741.0,598.95,459.86
2016,9,23,13,45,892.5,87.5,3.05,21.0,715.0,541.21,413.69
2016,9,23,14,0,886.0,86.0,3.2,21.0,689.0,482.29,364.9
2016,9,23,14,15,876.0,84.0,3.25,21.0,656.5,420.66,312.22
2016,9,23,14,30,866.0,82.0,3.3,21.0,624.0,358.8,257.99
2016,9,23,14,45,853.0,80.0,3.4,21.0,585.0,296.17,202.64
2016,9,23,15,0,840.0,78.0,3.5,21.0,546.0,234.18,148.88
2016,9,23,15,15,820.5,75.5,3.5,20.5,502.0,166.74,95.77
2016,9,23,15,30,801.0,73.0,3.5,20.0,458.0,105.68,58.76
2016,9,23,15,45,772.5,70.0,3.55,19.5,410.0,62.48,48.86
2016,9,23,16,0,744.0,67.0,3.6,19.0,362.0,59.92,46.91
2016,9,23,16,15,705.5,63.0,3.6,18.5,312.0,56.43,44.07
2016,9,23,16,30,667.0,59.0,3.6,18.0,262.0,52.96,41.14
2016,9,23,16,45,614.5,52.5,3.6,18.0,212.0,43.65,32.88
2016,9,23,17,0,562.0,46.0,3.6,18.0,162.0,38.34,28.0
2016,9,23,17,15,467.5,38.0,3.55,17.0,115.5,31.56,21.74
2016,9,23,17,30,373.0,30.0,3.5,16.0,69.0,24.9,15.0
2016,9,23,17,45,186.5,15.0,3.45,15.5,34.5,12.19,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,12.0,1.35,13.5,28.0,127.39,0.0
2016,9,24,6,30,376.0,24.0,1.4,14.0,56.0,318.47,228.17
2016,9,24,6,45,478.5,31.5,1.5,15.0,101.5,421.99,339.11
2016,9,24,7,0,581.0,39.0,1.6,16.0,147.0,532.23,430.0
2016,9,24,7,15,641.0,44.5,1.65,16.5,198.0,612.29,493.27
2016,9,24,7,30,701.0,50.0,1.7,17.0,249.0,694.76,554.85
2016,9,24,7,45,740.5,54.0,1.75,17.5,300.0,758.69,599.89
2016,9,24,8,0,780.0,58.0,1.8,18.0,351.0,822.29,642.85
2016,9,24,8,15,807.5,61.0,1.9,18.5,400.5,861.51,667.81
2016,9,24,8,30,835.0,64.0,2.0,19.0,450.0,909.06,698.1
2016,9,24,8,45,855.0,66.0,2.1,19.5,495.5,945.55,720.18
2016,9,24,9,0,875.0,68.0,2.2,20.0,541.0,979.12,740.11
2016,9,24,9,15,889.5,69.5,2.2,20.5,581.5,1003.2,752.44
2016,9,24,9,30,904.0,71.0,2.2,21.0,622.0,1023.66,762.42
2016,9,24,9,45,917.0,71.5,2.2,22.0,657.0,1037.47,766.65
2016,9,24,10,0,930.0,72.0,2.2,23.0,692.0,1047.28,768.42
2016,9,24,10,15,938.0,73.0,2.15,23.0,720.5,1048.45,767.17
2016,9,24,10,30,946.0,74.0,2.1,23.0,749.0,1045.39,763.47
2016,9,24,10,45,951.0,74.5,2.1,23.5,769.5,1034.48,754.13
2016,9,24,11,0,956.0,75.0,2.1,24.0,790.0,1019.37,742.38
2016,9,24,11,15,959.0,75.5,2.05,24.0,803.0,998.2,727.78
2016,9,24,11,30,962.0,76.0,2.0,24.0,816.0,973.01,710.75
2016,9,24,11,45,963.0,76.0,1.95,24.5,820.5,941.56,688.44
2016,9,24,12,0,964.0,76.0,1.9,25.0,825.0,906.42,663.89
2016,9,24,12,15,963.5,76.0,1.9,25.0,822.0,866.52,638.03
2016,9,24,12,30,963.0,76.0,1.9,25.0,819.0,823.36,609.86
2016,9,24,12,45,951.5,81.0,1.95,25.5,805.5,774.1,576.59
2016,9,24,13,0,940.0,86.0,2.0,26.0,792.0,722.74,539.17
2016,9,24,13,15,935.0,85.0,2.05,26.0,773.0,668.07,499.35
2016,9,24,13,30,930.0,84.0,2.1,26.0,754.0,611.5,456.81
2016,9,24,13,45,922.0,83.0,2.15,26.0,727.0,551.72,410.43
2016,9,24,14,0,914.0,82.0,2.2,26.0,700.0,490.87,361.55
2016,9,24,14,15,903.5,80.5,2.2,25.5,666.5,427.81,309.83
2016,9,24,14,30,893.0,79.0,2.2,25.0,633.0,364.52,256.29
2016,9,24,14,45,878.5,77.5,2.25,25.0,593.0,300.21,200.84
2016,9,24,15,0,864.0,76.0,2.3,25.0,553.0,236.69,147.04
2016,9,24,15,15,844.5,73.5,2.3,24.5,508.5,172.8,97.93
2016,9,24,15,30,825.0,71.0,2.3,24.0,464.0,105.1,56.88
2016,9,24,15,45,794.5,68.5,2.35,24.0,414.5,61.81,47.38
2016,9,24,16,0,764.0,66.0,2.4,24.0,365.0,59.51,45.6
2016,9,24,16,15,725.0,62.0,2.35,23.0,314.0,55.96,42.84
2016,9,24,16,30,686.0,58.0,2.3,22.0,263.0,52.42,39.99
2016,9,24,16,45,618.5,53.0,2.3,21.5,211.0,44.08,32.76
2016,9,24,17,0,551.0,48.0,2.3,21.0,159.0,39.83,28.89
2016,9,24,17,15,452.0,39.0,2.25,20.0,112.5,32.3,22.02
2016,9,24,17,30,353.0,30.0,2.2,19.0,66.0,24.87,14.46
2016,9,24,17,45,176.5,15.0,2.2,18.5,33.0,12.21,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,167.0,12.5,1.7,15.5,26.0,114.92,0.0
2016,9,25,6,30,334.0,25.0,1.8,16.0,52.0,299.91,207.56
2016,9,25,6,45,443.5,34.5,1.9,17.0,98.5,409.13,327.14
2016,9,25,7,0,553.0,44.0,2.0,18.0,145.0,525.11,422.78
2016,9,25,7,15,616.5,50.0,2.05,18.5,196.0,600.1,482.49
2016,9,25,7,30,680.0,56.0,2.1,19.0,247.0,685.68,546.8
2016,9,25,7,45,721.5,60.5,2.15,20.0,298.5,751.64,592.45
2016,9,25,8,0,763.0,65.0,2.2,21.0,350.0,817.29,635.77
2016,9,25,8,15,791.5,68.5,2.2,21.5,399.5,868.49,668.1
2016,9,25,8,30,820.0,72.0,2.2,22.0,449.0,917.73,698.18
2016,9,25,8,45,839.5,75.5,2.25,22.5,494.5,955.69,720.43
2016,9,25,9,0,859.0,79.0,2.3,23.0,540.0,978.35,732.27
2016,9,25,9,15,874.0,81.0,2.25,23.5,580.5,1003.08,744.47
2016,9,25,9,30,889.0,83.0,2.2,24.0,621.0,1024.24,754.2
2016,9,25,9,45,907.5,81.5,2.2,25.0,657.5,1040.85,760.12
2016,9,25,10,0,926.0,80.0,2.2,26.0,694.0,1053.55,763.62
2016,9,25,10,15,933.5,81.0,2.15,26.5,722.0,1053.97,760.36
2016,9,25,10,30,941.0,82.0,2.1,27.0,750.0,1050.17,754.75
2016,9,25,10,45,936.5,87.5,2.1,27.5,768.0,1035.43,743.13
2016,9,25,11,0,932.0,93.0,2.1,28.0,786.0,1016.61,729.22
2016,9,25,11,15,935.0,93.5,2.0,28.5,798.5,995.52,712.92
2016,9,25,11,30,938.0,94.0,1.9,29.0,811.0,970.49,694.34
2016,9,25,11,45,929.5,98.5,1.85,29.5,813.0,935.59,670.26
2016,9,25,12,0,921.0,103.0,1.8,30.0,815.0,897.53,644.35
2016,9,25,12,15,920.0,103.0,1.7,30.0,811.5,858.24,618.41
2016,9,25,12,30,919.0,103.0,1.6,30.0,808.0,815.88,590.42
2016,9,25,12,45,919.5,101.0,1.5,30.5,797.0,769.83,558.36
2016,9,25,13,0,920.0,99.0,1.4,31.0,786.0,720.99,522.53
2016,9,25,13,15,914.5,98.0,1.25,31.0,766.5,666.73,482.9
2016,9,25,13,30,909.0,97.0,1.1,31.0,747.0,610.66,441.07
2016,9,25,13,45,887.5,101.0,1.0,31.0,716.5,549.13,394.68
2016,9,25,14,0,866.0,105.0,0.9,31.0,686.0,488.65,347.75
2016,9,25,14,15,854.0,103.0,0.8,30.5,652.5,425.82,298.4
2016,9,25,14,30,842.0,101.0,0.7,30.0,619.0,363.11,247.69
2016,9,25,14,45,816.0,101.5,0.6,30.0,577.0,299.11,195.28
2016,9,25,15,0,790.0,102.0,0.5,30.0,535.0,237.49,145.77
2016,9,25,15,15,767.5,98.0,0.55,29.5,490.0,175.61,100.45
2016,9,25,15,30,745.0,94.0,0.6,29.0,445.0,110.93,62.42
2016,9,25,15,45,711.5,90.0,0.65,29.0,396.0,70.39,53.43
2016,9,25,16,0,678.0,86.0,0.7,29.0,347.0,67.73,51.45
2016,9,25,16,15,634.0,79.5,0.8,28.0,297.0,63.11,47.91
2016,9,25,16,30,590.0,73.0,0.9,27.0,247.0,58.45,44.21
2016,9,25,16,45,530.0,64.0,1.05,26.0,197.5,51.65,38.52
2016,9,25,17,0,470.0,55.0,1.2,25.0,148.0,44.79,32.53
2016,9,25,17,15,370.5,43.0,1.3,24.0,102.5,35.14,23.92
2016,9,25,17,30,271.0,31.0,1.4,23.0,57.0,25.46,14.23
2016,9,25,17,45,135.5,15.5,1.5,22.0,28.5,12.6,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,13.0,0.45,15.5,22.5,85.33,0.0
2016,9,26,6,30,238.0,26.0,0.4,16.0,45.0,234.28,154.88
2016,9,26,6,45,346.0,38.5,0.35,17.0,89.0,343.48,271.08
2016,9,26,7,0,454.0,51.0,0.3,18.0,133.0,457.88,362.86
2016,9,26,7,15,522.5,59.5,0.3,18.5,182.5,543.7,428.21
2016,9,26,7,30,591.0,68.0,0.3,19.0,232.0,632.87,492.32
2016,9,26,7,45,637.5,74.0,0.3,19.5,283.0,701.91,538.77
2016,9,26,8,0,684.0,80.0,0.3,20.0,334.0,771.3,583.38
2016,9,26,8,15,716.5,85.0,0.25,21.0,382.5,825.88,614.16
2016,9,26,8,30,749.0,90.0,0.2,22.0,431.0,878.99,642.79
2016,9,26,8,45,772.5,94.0,0.2,23.0,476.5,913.48,659.49
2016,9,26,9,0,796.0,98.0,0.2,24.0,522.0,951.95,678.51
2016,9,26,9,15,813.0,101.0,0.3,24.5,563.0,979.5,693.78
2016,9,26,9,30,830.0,104.0,0.4,25.0,604.0,1003.52,707.22
2016,9,26,9,45,842.0,106.5,0.55,25.5,638.5,1018.08,716.28
2016,9,26,10,0,854.0,109.0,0.7,26.0,673.0,1028.69,723.2
2016,9,26,10,15,863.5,110.5,0.75,26.5,701.0,1031.53,723.27
2016,9,26,10,30,873.0,112.0,0.8,27.0,729.0,1030.25,721.11
2016,9,26,10,45,878.5,114.0,0.9,27.5,749.5,1007.76,707.34
2016,9,26,11,0,884.0,116.0,1.0,28.0,770.0,995.13,699.83
2016,9,26,11,15,888.0,116.5,1.1,28.0,783.0,975.56,689.25
2016,9,26,11,30,892.0,117.0,1.2,28.0,796.0,952.18,676.29
2016,9,26,11,45,893.5,117.5,1.3,28.5,800.5,922.86,658.16
2016,9,26,12,0,895.0,118.0,1.4,29.0,805.0,890.05,637.7
2016,9,26,12,15,894.0,117.5,1.5,29.0,801.5,850.92,614.19
2016,9,26,12,30,893.0,117.0,1.6,29.0,798.0,808.83,588.39
2016,9,26,12,45,915.0,104.5,1.75,29.0,793.0,769.48,563.84
2016,9,26,13,0,937.0,92.0,1.9,29.0,788.0,725.45,534.09
2016,9,26,13,15,932.0,91.0,1.95,29.0,768.5,670.71,494.75
2016,9,26,13,30,927.0,90.0,2.0,29.0,749.0,614.07,452.79
2016,9,26,13,45,920.5,88.0,2.1,29.0,722.0,554.14,407.16
2016,9,26,14,0,914.0,86.0,2.2,29.0,695.0,493.01,358.84
2016,9,26,14,15,903.5,84.5,2.2,28.5,661.5,429.79,307.61
2016,9,26,14,30,893.0,83.0,2.2,28.0,628.0,366.35,254.59
2016,9,26,14,45,880.0,80.5,2.25,28.0,588.0,301.5,199.35
2016,9,26,15,0,867.0,78.0,2.3,28.0,548.0,237.3,145.65
2016,9,26,15,15,847.5,75.0,2.25,27.5,503.0,167.86,92.92
2016,9,26,15,30,828.0,72.0,2.2,27.0,458.0,104.66,56.31
2016,9,26,15,45,802.5,68.5,2.15,26.5,409.0,61.97,47.04
2016,9,26,16,0,777.0,65.0,2.1,26.0,360.0,58.99,44.79
2016,9,26,16,15,737.5,60.5,1.9,25.5,308.5,55.0,41.57
2016,9,26,16,30,698.0,56.0,1.7,25.0,257.0,50.99,38.24
2016,9,26,16,45,641.0,49.5,1.55,24.5,206.0,45.14,33.2
2016,9,26,17,0,584.0,43.0,1.4,24.0,155.0,39.3,27.96
2016,9,26,17,15,483.0,34.5,1.35,23.0,108.0,28.92,18.72
2016,9,26,17,30,382.0,26.0,1.3,22.0,61.0,21.73,10.91
2016,9,26,17,45,191.0,13.0,1.3,21.0,30.5,10.23,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.0,0.25,16.5,23.0,104.69,0.0
2016,9,27,6,30,301.0,24.0,0.2,17.0,46.0,274.38,172.15
2016,9,27,6,45,409.0,34.0,0.2,17.5,90.5,385.39,300.51
2016,9,27,7,0,517.0,44.0,0.2,18.0,135.0,499.46,391.92
2016,9,27,7,15,583.0,51.0,0.2,18.5,185.5,583.23,455.06
2016,9,27,7,30,649.0,58.0,0.2,19.0,236.0,670.29,516.8
2016,9,27,7,45,691.0,63.0,0.2,19.5,286.5,729.65,555.91
2016,9,27,8,0,733.0,68.0,0.2,20.0,337.0,795.52,597.69
2016,9,27,8,15,763.0,72.0,0.2,20.5,386.0,847.99,628.74
2016,9,27,8,30,793.0,76.0,0.2,21.0,435.0,898.62,657.67
2016,9,27,8,45,814.0,79.0,0.25,22.0,480.0,936.77,677.56
2016,9,27,9,0,835.0,82.0,0.3,23.0,525.0,971.99,695.43
2016,9,27,9,15,851.0,84.0,0.35,23.5,565.0,997.57,708.55
2016,9,27,9,30,867.0,86.0,0.4,24.0,605.0,1006.71,711.81
2016,9,27,9,45,885.5,85.0,0.5,24.5,641.0,1023.68,721.43
2016,9,27,10,0,904.0,84.0,0.6,25.0,677.0,1036.81,728.71
2016,9,27,10,15,912.0,85.5,0.65,25.5,705.0,1038.21,727.9
2016,9,27,10,30,920.0,87.0,0.7,26.0,733.0,1035.46,724.94
2016,9,27,10,45,924.5,88.0,0.8,26.5,753.0,1024.48,718.3
2016,9,27,11,0,929.0,89.0,0.9,27.0,773.0,1009.41,709.31
2016,9,27,11,15,932.5,89.5,0.95,27.0,785.5,988.78,697.37
2016,9,27,11,30,936.0,90.0,1.0,27.0,798.0,964.22,683.05
2016,9,27,11,45,936.5,90.5,1.1,27.5,802.5,933.13,664.18
2016,9,27,12,0,937.0,91.0,1.2,28.0,807.0,898.49,642.9
2016,9,27,12,15,936.0,91.0,1.3,28.0,803.0,858.7,619.3
2016,9,27,12,30,935.0,91.0,1.4,28.0,799.0,815.79,593.27
2016,9,27,12,45,935.5,88.5,1.5,28.0,788.5,768.6,563.82
2016,9,27,13,0,936.0,86.0,1.6,28.0,778.0,718.61,529.58
2016,9,27,13,15,931.0,85.0,1.65,28.0,758.5,664.0,490.48
2016,9,27,13,30,926.0,84.0,1.7,28.0,739.0,607.5,448.68
2016,9,27,13,45,917.5,83.5,1.75,28.0,711.5,548.02,403.19
2016,9,27,14,0,909.0,83.0,1.8,28.0,684.0,487.53,355.23
2016,9,27,14,15,898.5,81.5,1.85,27.5,650.5,424.66,304.42
2016,9,27,14,30,888.0,80.0,1.9,27.0,617.0,361.58,251.73
2016,9,27,14,45,872.5,78.0,2.0,27.0,577.0,296.85,196.65
2016,9,27,15,0,857.0,76.0,2.1,27.0,537.0,233.09,143.32
2016,9,27,15,15,837.0,73.5,2.15,26.5,492.0,164.68,91.31
2016,9,27,15,30,817.0,71.0,2.2,26.0,447.0,102.56,55.46
2016,9,27,15,45,788.5,67.5,2.25,25.5,398.0,60.99,46.44
2016,9,27,16,0,760.0,64.0,2.3,25.0,349.0,57.97,44.12
2016,9,27,16,15,720.0,59.5,2.25,24.0,298.5,53.98,40.97
2016,9,27,16,30,680.0,55.0,2.2,23.0,248.0,49.98,37.7
2016,9,27,16,45,617.0,49.0,2.2,22.5,197.0,44.51,32.91
2016,9,27,17,0,554.0,43.0,2.2,22.0,146.0,36.01,25.34
2016,9,27,17,15,451.0,34.0,2.15,21.0,100.5,28.36,18.33
2016,9,27,17,30,348.0,25.0,2.1,20.0,55.0,20.81,9.67
2016,9,27,17,45,174.0,12.5,2.05,19.5,27.5,9.83,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,138.5,12.0,1.75,13.5,22.0,97.35,0.0
2016,9,28,6,30,277.0,24.0,1.8,14.0,44.0,256.82,155.38
2016,9,28,6,45,392.0,34.0,1.9,14.5,88.0,373.89,300.45
2016,9,28,7,0,507.0,44.0,2.0,15.0,132.0,492.73,401.57
2016,9,28,7,15,575.0,50.5,1.9,15.0,182.0,577.08,470.2
2016,9,28,7,30,643.0,57.0,1.8,15.0,232.0,664.84,537.54
2016,9,28,7,45,688.0,62.0,1.75,15.5,282.5,726.69,581.48
2016,9,28,8,0,733.0,67.0,1.7,16.0,333.0,795.19,628.1
2016,9,28,8,15,763.0,70.5,1.65,16.5,382.0,846.95,660.8
2016,9,28,8,30,793.0,74.0,1.6,17.0,431.0,896.86,691.14
2016,9,28,8,45,815.5,77.0,1.6,17.5,476.0,936.42,714.19
2016,9,28,9,0,838.0,80.0,1.6,18.0,521.0,973.1,734.94
2016,9,28,9,15,854.0,82.0,1.65,18.5,561.5,986.06,740.49
2016,9,28,9,30,870.0,84.0,1.7,19.0,602.0,1007.83,752.2
2016,9,28,9,45,881.5,86.0,1.75,19.5,636.5,1021.27,758.39
2016,9,28,10,0,893.0,88.0,1.8,20.0,671.0,1030.78,762.23
2016,9,28,10,15,901.0,89.5,1.85,20.0,698.5,1032.08,762.4
2016,9,28,10,30,909.0,91.0,1.9,20.0,726.0,1029.28,760.18
2016,9,28,10,45,914.5,92.0,2.0,20.5,746.0,1019.28,752.71
2016,9,28,11,0,920.0,93.0,2.1,21.0,766.0,1005.21,742.74
2016,9,28,11,15,923.5,93.5,2.2,21.0,778.5,984.63,730.02
2016,9,28,11,30,927.0,94.0,2.3,21.0,791.0,960.15,714.76
2016,9,28,11,45,928.5,94.0,2.4,21.0,795.5,929.55,695.35
2016,9,28,12,0,930.0,94.0,2.5,21.0,800.0,895.38,673.42
2016,9,28,12,15,929.0,93.5,2.55,21.0,796.0,855.23,646.82
2016,9,28,12,30,928.0,93.0,2.6,21.0,792.0,812.02,617.91
2016,9,28,12,45,923.5,93.0,2.7,21.0,780.0,763.88,585.26
2016,9,28,13,0,919.0,93.0,2.8,21.0,768.0,713.35,548.15
2016,9,28,13,15,913.5,92.5,2.85,21.0,748.0,659.57,507.34
2016,9,28,13,30,908.0,92.0,2.9,21.0,728.0,604.0,463.9
2016,9,28,13,45,901.0,90.0,3.0,21.0,701.5,544.78,416.44
2016,9,28,14,0,894.0,88.0,3.1,21.0,675.0,484.47,366.43
2016,9,28,14,15,882.5,86.5,3.1,20.5,641.0,421.99,313.57
2016,9,28,14,30,871.0,85.0,3.1,20.0,607.0,359.45,259.12
2016,9,28,14,45,855.0,82.5,3.15,20.0,567.0,295.15,202.35
2016,9,28,15,0,839.0,80.0,3.2,20.0,527.0,228.0,144.56
2016,9,28,15,15,818.0,77.5,3.25,19.5,482.5,164.67,95.04
2016,9,28,15,30,797.0,75.0,3.3,19.0,438.0,103.68,58.92
2016,9,28,15,45,528.0,108.5,3.35,19.0,338.5,80.48,64.68
2016,9,28,16,0,259.0,142.0,3.4,19.0,239.0,97.61,79.71
2016,9,28,16,15,241.0,123.5,3.35,18.5,203.5,86.08,69.95
2016,9,28,16,30,223.0,105.0,3.3,18.0,168.0,74.18,59.69
2016,9,28,16,45,363.0,76.0,3.3,17.5,153.0,56.23,43.87
2016,9,28,17,0,503.0,47.0,3.3,17.0,138.0,38.84,28.32
2016,9,28,17,15,390.0,37.0,3.25,16.5,93.5,30.53,20.48
2016,9,28,17,30,277.0,27.0,3.2,16.0,49.0,22.34,10.04
2016,9,28,17,45,138.5,13.5,3.15,15.5,24.5,10.62,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,105.0,13.0,2.5,11.0,20.0,77.06,0.0
2016,9,29,6,30,210.0,26.0,2.6,11.0,40.0,211.96,119.32
2016,9,29,6,45,330.5,37.5,2.75,11.5,83.0,333.06,271.36
2016,9,29,7,0,451.0,49.0,2.9,12.0,126.0,455.79,378.91
2016,9,29,7,15,522.5,57.0,2.85,12.5,175.0,543.47,451.94
2016,9,29,7,30,594.0,65.0,2.8,13.0,224.0,634.63,523.87
2016,9,29,7,45,297.0,76.5,2.8,13.5,156.0,392.4,330.08
2016,9,29,8,0,0.0,88.0,2.8,14.0,88.0,71.12,54.96
2016,9,29,8,15,0.0,111.5,2.8,14.5,111.5,92.71,73.22
2016,9,29,8,30,0.0,135.0,2.8,15.0,135.0,114.3,90.88
2016,9,29,8,45,9.0,162.5,2.8,15.5,167.0,148.95,119.49
2016,9,29,9,0,18.0,190.0,2.8,16.0,199.0,183.79,147.73
2016,9,29,9,15,14.0,194.0,2.8,16.5,201.5,180.87,144.41
2016,9,29,9,30,10.0,198.0,2.8,17.0,204.0,178.34,141.53
2016,9,29,9,45,21.0,227.5,2.8,17.5,241.0,216.68,172.13
2016,9,29,10,0,32.0,257.0,2.8,18.0,278.0,278.88,220.84
2016,9,29,10,15,116.0,293.0,2.8,18.0,373.0,424.34,335.65
2016,9,29,10,30,200.0,329.0,2.8,18.0,468.0,542.53,425.6
2016,9,29,10,45,271.0,325.5,2.85,18.5,519.5,623.52,484.93
2016,9,29,11,0,342.0,322.0,2.9,19.0,571.0,676.86,523.51
2016,9,29,11,15,627.0,209.0,2.95,19.0,675.0,845.77,649.95
2016,9,29,11,30,912.0,96.0,3.0,19.0,779.0,948.42,720.1
2016,9,29,11,45,912.5,96.5,3.05,19.0,782.5,917.83,698.38
2016,9,29,12,0,913.0,97.0,3.1,19.0,786.0,883.77,675.4
2016,9,29,12,15,911.5,97.0,3.15,19.0,782.0,844.27,648.52
2016,9,29,12,30,910.0,97.0,3.2,19.0,778.0,801.78,619.34
2016,9,29,12,45,906.5,96.5,3.25,19.0,766.0,754.57,586.07
2016,9,29,13,0,903.0,96.0,3.3,19.0,754.0,704.95,548.63
2016,9,29,13,15,897.5,95.0,3.3,19.0,734.5,651.45,507.12
2016,9,29,13,30,892.0,94.0,3.3,19.0,715.0,596.21,463.11
2016,9,29,13,45,882.5,93.0,3.35,19.0,688.0,537.44,415.19
2016,9,29,14,0,873.0,92.0,3.4,19.0,661.0,477.86,365.08
2016,9,29,14,15,861.5,90.0,3.45,18.5,627.5,416.14,312.37
2016,9,29,14,30,850.0,88.0,3.5,18.0,594.0,352.54,256.67
2016,9,29,14,45,617.5,144.0,3.55,18.0,498.5,274.99,196.37
2016,9,29,15,0,385.0,200.0,3.6,18.0,403.0,219.5,158.04
2016,9,29,15,15,298.5,194.0,3.65,17.5,343.5,172.84,124.71
2016,9,29,15,30,212.0,188.0,3.7,17.0,284.0,139.36,104.99
2016,9,29,15,45,165.0,168.5,3.75,17.0,238.0,113.96,94.31
2016,9,29,16,0,118.0,149.0,3.8,17.0,192.0,101.35,83.6
2016,9,29,16,15,108.0,128.0,3.75,16.5,163.0,88.23,72.41
2016,9,29,16,30,98.0,107.0,3.7,16.0,134.0,74.77,60.67
2016,9,29,16,45,291.0,76.5,3.7,16.0,132.5,55.9,43.81
2016,9,29,17,0,484.0,46.0,3.7,16.0,131.0,37.95,27.61
2016,9,29,17,15,370.5,35.5,3.55,15.5,87.5,29.25,19.35
2016,9,29,17,30,257.0,25.0,3.4,15.0,44.0,20.64,7.59
2016,9,29,17,45,128.5,12.5,3.3,14.5,22.0,9.83,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
