Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,11.5,3.35,11.0,19.5,83.08,0.0
2016,9,30,6,30,232.0,23.0,3.5,11.0,39.0,222.56,112.42
2016,9,30,6,45,351.5,34.0,3.65,11.5,81.5,345.8,281.52
2016,9,30,7,0,471.0,45.0,3.8,12.0,124.0,467.76,389.5
2016,9,30,7,15,541.5,52.5,3.85,12.5,173.0,554.33,462.71
2016,9,30,7,30,612.0,60.0,3.9,13.0,222.0,644.49,535.1
2016,9,30,7,45,661.0,64.5,4.0,13.5,272.0,714.05,588.38
2016,9,30,8,0,710.0,69.0,4.1,14.0,322.0,778.13,635.38
2016,9,30,8,15,741.0,73.0,4.1,14.0,370.5,830.87,673.12
2016,9,30,8,30,772.0,77.0,4.1,14.0,419.0,881.85,708.63
2016,9,30,8,45,796.5,79.5,4.2,14.5,464.0,922.26,734.92
2016,9,30,9,0,821.0,82.0,4.3,15.0,509.0,959.89,758.91
2016,9,30,9,15,837.5,84.5,4.3,15.5,549.0,986.26,773.93
2016,9,30,9,30,854.0,87.0,4.3,16.0,589.0,996.17,777.37
2016,9,30,9,45,867.0,88.5,4.3,16.5,623.5,1010.27,784.12
2016,9,30,10,0,880.0,90.0,4.3,17.0,658.0,1020.53,788.18
2016,9,30,10,15,889.0,91.5,4.25,17.0,685.5,1022.72,788.0
2016,9,30,10,30,898.0,93.0,4.2,17.0,713.0,1020.85,785.25
2016,9,30,10,45,902.5,95.0,4.2,17.0,733.0,1010.97,777.49
2016,9,30,11,0,907.0,97.0,4.2,17.0,753.0,997.06,767.17
2016,9,30,11,15,911.0,97.5,4.25,17.0,765.5,977.03,753.08
2016,9,30,11,30,915.0,98.0,4.3,17.0,778.0,953.13,736.4
2016,9,30,11,45,917.0,98.0,4.35,17.0,783.0,923.13,715.59
2016,9,30,12,0,919.0,98.0,4.4,17.0,788.0,889.58,692.34
2016,9,30,12,15,918.5,97.5,4.4,17.0,784.0,850.07,664.39
2016,9,30,12,30,918.0,97.0,4.4,17.0,780.0,807.49,634.11
2016,9,30,12,45,915.5,96.5,4.45,17.0,768.5,760.58,600.29
2016,9,30,13,0,913.0,96.0,4.5,17.0,757.0,711.14,562.12
2016,9,30,13,15,908.0,95.0,4.5,17.0,737.5,657.39,519.47
2016,9,30,13,30,903.0,94.0,4.5,17.0,718.0,601.82,474.24
2016,9,30,13,45,897.5,91.5,4.55,17.0,692.0,543.1,425.37
2016,9,30,14,0,892.0,89.0,4.6,17.0,666.0,483.15,373.92
2016,9,30,14,15,881.0,87.0,4.55,16.5,632.0,420.52,319.29
2016,9,30,14,30,870.0,85.0,4.5,16.0,598.0,357.79,263.15
2016,9,30,14,45,855.5,82.5,4.5,16.0,558.5,291.0,202.94
2016,9,30,15,0,841.0,80.0,4.5,16.0,519.0,227.14,146.49
2016,9,30,15,15,819.5,77.5,4.45,15.5,474.5,163.64,96.0
2016,9,30,15,30,798.0,75.0,4.4,15.0,430.0,102.56,59.53
2016,9,30,15,45,767.0,71.5,4.35,15.0,381.0,63.66,50.94
2016,9,30,16,0,736.0,68.0,4.3,15.0,332.0,60.73,48.49
2016,9,30,16,15,691.5,63.0,4.2,14.5,281.5,56.43,44.83
2016,9,30,16,30,647.0,58.0,4.1,14.0,231.0,48.09,37.44
2016,9,30,16,45,574.5,51.5,4.05,14.0,180.5,42.66,32.4
2016,9,30,17,0,502.0,45.0,4.0,14.0,130.0,37.33,27.25
2016,9,30,17,15,384.5,34.0,3.85,13.5,86.0,28.14,18.43
2016,9,30,17,30,267.0,23.0,3.7,13.0,42.0,19.02,4.89
2016,9,30,17,45,133.5,11.5,3.55,13.0,21.0,9.05,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,120.5,11.5,2.05,10.5,19.0,86.15,0.0
2016,10,1,6,30,241.0,23.0,2.1,11.0,38.0,227.3,97.4
2016,10,1,6,45,365.5,33.5,2.2,11.5,81.0,356.3,287.15
2016,10,1,7,0,490.0,44.0,2.3,12.0,124.0,482.25,397.47
2016,10,1,7,15,563.0,51.0,2.35,12.5,174.0,570.96,471.11
2016,10,1,7,30,636.0,58.0,2.4,13.0,224.0,663.36,543.68
2016,10,1,7,45,684.0,63.0,2.45,13.5,275.0,726.84,590.89
2016,10,1,8,0,732.0,68.0,2.5,14.0,326.0,798.03,641.77
2016,10,1,8,15,763.5,72.0,2.4,14.5,375.0,851.78,676.8
2016,10,1,8,30,795.0,76.0,2.3,15.0,424.0,903.69,709.24
2016,10,1,8,45,818.0,78.5,2.25,15.5,469.5,942.97,732.31
2016,10,1,9,0,841.0,81.0,2.2,16.0,515.0,979.32,752.93
2016,10,1,9,15,857.5,83.5,2.15,16.5,555.5,1005.82,766.51
2016,10,1,9,30,874.0,86.0,2.1,17.0,596.0,1015.81,769.02
2016,10,1,9,45,891.0,85.5,2.1,17.5,631.5,1031.5,776.23
2016,10,1,10,0,908.0,85.0,2.1,18.0,667.0,1043.32,780.89
2016,10,1,10,15,916.5,86.0,2.1,18.0,694.5,1044.23,780.05
2016,10,1,10,30,925.0,87.0,2.1,18.0,722.0,1040.99,776.81
2016,10,1,10,45,930.5,88.0,2.1,18.5,742.0,1030.59,767.64
2016,10,1,11,0,936.0,89.0,2.1,19.0,762.0,1016.05,756.04
2016,10,1,11,15,939.0,89.5,2.2,19.0,774.5,994.48,742.62
2016,10,1,11,30,942.0,90.0,2.3,19.0,787.0,968.98,726.62
2016,10,1,11,45,942.5,91.0,2.4,19.0,791.0,937.97,706.85
2016,10,1,12,0,943.0,92.0,2.5,19.0,795.0,903.36,684.52
2016,10,1,12,15,942.0,91.5,2.6,19.0,791.0,862.57,657.71
2016,10,1,12,30,941.0,91.0,2.7,19.0,787.0,818.68,628.45
2016,10,1,12,45,938.0,90.5,2.85,19.0,775.0,770.43,595.78
2016,10,1,13,0,935.0,90.0,3.0,19.0,763.0,719.64,558.33
2016,10,1,13,15,929.5,89.5,3.05,19.0,743.0,664.99,516.37
2016,10,1,13,30,924.0,89.0,3.1,19.0,723.0,608.5,471.73
2016,10,1,13,45,916.0,87.5,3.2,19.0,695.5,548.28,422.91
2016,10,1,14,0,908.0,86.0,3.3,19.0,668.0,487.04,371.58
2016,10,1,14,15,896.5,84.5,3.35,19.0,634.0,423.71,316.87
2016,10,1,14,30,885.0,83.0,3.4,19.0,600.0,360.3,260.72
2016,10,1,14,45,869.0,80.5,3.5,19.0,559.5,295.13,202.83
2016,10,1,15,0,853.0,78.0,3.6,19.0,519.0,227.23,144.1
2016,10,1,15,15,831.0,75.0,3.65,18.5,473.5,162.55,93.5
2016,10,1,15,30,809.0,72.0,3.7,18.0,428.0,100.38,56.97
2016,10,1,15,45,778.5,68.5,3.75,18.0,379.0,61.62,48.56
2016,10,1,16,0,748.0,65.0,3.8,18.0,330.0,58.6,46.05
2016,10,1,16,15,702.5,60.5,3.75,17.5,279.0,54.6,42.67
2016,10,1,16,30,657.0,56.0,3.7,17.0,228.0,50.62,39.19
2016,10,1,16,45,585.5,49.0,3.7,16.5,177.5,40.85,30.43
2016,10,1,17,0,514.0,42.0,3.7,16.0,127.0,35.04,24.96
2016,10,1,17,15,389.5,32.0,3.6,15.5,83.0,26.56,16.75
2016,10,1,17,30,265.0,22.0,3.5,15.0,39.0,18.23,1.92
2016,10,1,17,45,132.5,11.0,3.45,14.5,19.5,8.65,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,10.5,2.35,11.5,17.5,80.43,0.0
2016,10,2,6,30,225.0,21.0,2.5,12.0,35.0,213.49,70.44
2016,10,2,6,45,341.5,32.5,2.65,12.5,76.5,338.25,271.01
2016,10,2,7,0,458.0,44.0,2.8,13.0,118.0,458.03,377.69
2016,10,2,7,15,229.0,33.0,2.9,13.0,70.0,267.93,226.46
2016,10,2,7,30,0.0,22.0,3.0,13.0,22.0,16.73,8.76
2016,10,2,7,45,0.0,27.5,3.15,13.5,27.5,20.95,12.44
2016,10,2,8,0,0.0,33.0,3.3,14.0,33.0,25.17,16.02
2016,10,2,8,15,1.5,88.5,3.35,14.0,89.5,71.79,55.82
2016,10,2,8,30,3.0,144.0,3.4,14.0,146.0,127.77,102.79
2016,10,2,8,45,1.5,104.5,3.45,14.5,105.5,84.64,66.11
2016,10,2,9,0,0.0,65.0,3.5,15.0,65.0,49.88,36.57
2016,10,2,9,15,61.0,164.0,3.5,15.0,199.5,215.81,176.69
2016,10,2,9,30,122.0,263.0,3.5,15.0,334.0,414.86,336.12
2016,10,2,9,45,78.5,259.5,3.55,15.5,306.5,336.06,270.79
2016,10,2,10,0,35.0,256.0,3.6,16.0,279.0,282.53,225.88
2016,10,2,10,15,77.0,288.5,3.6,16.0,341.0,357.34,286.12
2016,10,2,10,30,119.0,321.0,3.6,16.0,403.0,454.37,361.6
2016,10,2,10,45,75.0,303.0,3.65,16.0,355.5,360.27,286.83
2016,10,2,11,0,31.0,285.0,3.7,16.0,308.0,293.14,232.63
2016,10,2,11,15,203.5,301.0,3.7,16.0,451.0,489.39,390.53
2016,10,2,11,30,376.0,317.0,3.7,16.0,594.0,673.52,530.88
2016,10,2,11,45,646.5,208.0,3.75,16.5,686.5,813.02,636.39
2016,10,2,12,0,917.0,99.0,3.8,17.0,779.0,888.25,689.31
2016,10,2,12,15,916.5,98.5,3.85,17.0,775.5,848.69,660.97
2016,10,2,12,30,916.0,98.0,3.9,17.0,772.0,806.07,631.1
2016,10,2,12,45,910.5,99.0,3.95,17.0,759.5,758.43,596.72
2016,10,2,13,0,905.0,100.0,4.0,17.0,747.0,708.51,558.29
2016,10,2,13,15,898.5,99.0,4.05,16.5,726.5,654.1,516.5
2016,10,2,13,30,892.0,98.0,4.1,16.0,706.0,598.06,472.07
2016,10,2,13,45,883.0,96.5,4.2,16.0,678.5,538.94,423.0
2016,10,2,14,0,874.0,95.0,4.3,16.0,651.0,479.0,371.74
2016,10,2,14,15,861.5,93.0,4.3,16.0,617.0,416.14,316.46
2016,10,2,14,30,849.0,91.0,4.3,16.0,583.0,352.97,259.69
2016,10,2,14,45,831.5,88.5,4.35,16.0,542.5,288.58,201.74
2016,10,2,15,0,814.0,86.0,4.4,16.0,502.0,225.59,146.39
2016,10,2,15,15,790.5,82.5,4.35,15.5,457.0,162.76,96.7
2016,10,2,15,30,767.0,79.0,4.3,15.0,412.0,102.7,61.02
2016,10,2,15,45,736.5,74.5,4.3,15.0,364.0,65.49,52.6
2016,10,2,16,0,706.0,70.0,4.3,15.0,316.0,57.2,45.38
2016,10,2,16,15,658.5,64.5,4.2,14.5,266.0,52.86,41.65
2016,10,2,16,30,611.0,59.0,4.1,14.0,216.0,48.52,37.79
2016,10,2,16,45,542.0,51.0,4.0,14.0,167.5,42.06,31.8
2016,10,2,17,0,473.0,43.0,3.9,14.0,119.0,35.61,25.62
2016,10,2,17,15,346.0,32.0,3.7,13.5,76.5,26.42,16.59
2016,10,2,17,30,219.0,21.0,3.5,13.0,34.0,17.32,0.0
2016,10,2,17,45,109.5,10.5,3.3,13.0,17.0,8.26,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.0,1.55,10.5,2.0,1.57,0.0
2016,10,3,6,30,0.0,4.0,1.6,11.0,4.0,3.02,0.0
2016,10,3,6,45,0.0,9.0,1.7,11.5,9.0,6.82,0.0
2016,10,3,7,0,0.0,14.0,1.8,12.0,14.0,10.62,3.38
2016,10,3,7,15,0.0,20.0,1.8,12.0,20.0,15.2,7.46
2016,10,3,7,30,0.0,26.0,1.8,12.0,26.0,19.79,11.52
2016,10,3,7,45,0.0,32.5,1.85,12.5,32.5,24.78,15.84
2016,10,3,8,0,0.0,39.0,1.9,13.0,39.0,29.78,20.09
2016,10,3,8,15,0.0,64.0,1.9,13.0,64.0,49.06,36.58
2016,10,3,8,30,0.0,89.0,1.9,13.0,89.0,69.82,54.13
2016,10,3,8,45,3.0,128.5,1.9,13.5,130.5,109.3,87.17
2016,10,3,9,0,6.0,168.0,1.9,14.0,172.0,150.09,120.6
2016,10,3,9,15,3.0,124.0,1.9,14.0,126.0,102.51,80.74
2016,10,3,9,30,0.0,80.0,1.9,14.0,80.0,61.54,46.3
2016,10,3,9,45,3.5,139.0,1.95,14.5,141.5,115.2,90.84
2016,10,3,10,0,7.0,198.0,2.0,15.0,203.0,172.47,137.2
2016,10,3,10,15,12.0,219.0,2.05,15.0,227.5,195.94,155.94
2016,10,3,10,30,17.0,240.0,2.1,15.0,252.0,219.14,174.42
2016,10,3,10,45,8.5,185.0,2.15,15.0,191.0,158.45,125.13
2016,10,3,11,0,0.0,130.0,2.2,15.0,130.0,102.2,79.02
2016,10,3,11,15,3.0,162.5,2.25,15.0,165.0,132.22,103.66
2016,10,3,11,30,6.0,195.0,2.3,15.0,200.0,162.28,128.0
2016,10,3,11,45,5.0,187.0,2.35,15.0,191.0,153.76,120.97
2016,10,3,12,0,4.0,179.0,2.4,15.0,182.0,145.48,114.24
2016,10,3,12,15,5.0,190.0,2.4,15.0,194.0,154.82,121.85
2016,10,3,12,30,6.0,201.0,2.4,15.0,206.0,163.93,129.23
2016,10,3,12,45,7.5,210.0,2.45,15.0,216.0,171.48,135.39
2016,10,3,13,0,9.0,219.0,2.5,15.0,226.0,178.68,141.28
2016,10,3,13,15,9.0,215.5,2.45,15.0,222.5,174.48,137.96
2016,10,3,13,30,9.0,212.0,2.4,15.0,219.0,170.25,134.66
2016,10,3,13,45,5.5,192.0,2.4,15.0,196.0,151.37,119.5
2016,10,3,14,0,2.0,172.0,2.4,15.0,173.0,133.27,104.97
2016,10,3,14,15,5.0,180.0,2.35,15.0,183.0,139.55,110.28
2016,10,3,14,30,8.0,188.0,2.3,15.0,193.0,144.99,114.82
2016,10,3,14,45,5.5,175.0,2.3,15.0,178.5,133.0,105.27
2016,10,3,15,0,3.0,162.0,2.3,15.0,164.0,121.45,96.12
2016,10,3,15,15,1.5,89.0,2.25,14.5,90.0,68.33,52.26
2016,10,3,15,30,0.0,16.0,2.2,14.0,16.0,12.19,4.81
2016,10,3,15,45,0.0,14.0,2.15,14.0,14.0,10.65,3.92
2016,10,3,16,0,0.0,12.0,2.1,14.0,12.0,9.12,2.56
2016,10,3,16,15,273.0,38.0,1.95,14.0,106.5,28.98,20.44
2016,10,3,16,30,546.0,64.0,1.8,14.0,201.0,51.73,40.67
2016,10,3,16,45,466.5,55.5,1.7,14.0,154.0,45.04,34.42
2016,10,3,17,0,387.0,47.0,1.6,14.0,107.0,38.42,28.02
2016,10,3,17,15,262.0,34.0,1.5,13.5,68.0,25.99,15.99
2016,10,3,17,30,137.0,21.0,1.4,13.0,29.0,15.94,0.0
2016,10,3,17,45,68.5,10.5,1.3,13.0,14.5,8.26,0.0
2016,10,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,88.5,10.0,1.7,11.0,15.0,64.93,0.0
2016,10,4,6,30,177.0,20.0,1.8,11.0,30.0,176.73,8.33
2016,10,4,6,45,310.5,32.0,1.95,11.5,71.0,316.07,250.36
2016,10,4,7,0,444.0,44.0,2.1,12.0,112.0,448.42,368.97
2016,10,4,7,15,521.0,51.5,2.1,12.0,160.5,539.55,445.88
2016,10,4,7,30,598.0,59.0,2.1,12.0,209.0,634.62,521.97
2016,10,4,7,45,377.0,98.5,2.1,12.5,200.5,498.68,415.12
2016,10,4,8,0,156.0,138.0,2.1,13.0,192.0,312.74,260.97
2016,10,4,8,15,468.5,106.0,2.0,13.5,300.5,611.32,502.54
2016,10,4,8,30,781.0,74.0,1.9,14.0,409.0,889.3,700.87
2016,10,4,8,45,809.0,76.0,1.85,14.5,455.0,932.42,723.93
2016,10,4,9,0,837.0,78.0,1.8,15.0,501.0,972.8,747.09
2016,10,4,9,15,854.5,80.0,1.7,15.5,541.0,999.4,759.78
2016,10,4,9,30,872.0,82.0,1.6,16.0,581.0,1009.71,761.56
2016,10,4,9,45,883.0,84.5,1.55,16.5,615.0,1022.79,766.18
2016,10,4,10,0,894.0,87.0,1.5,17.0,649.0,1031.94,768.26
2016,10,4,10,15,664.5,176.0,1.45,17.0,603.5,913.19,687.81
2016,10,4,10,30,435.0,265.0,1.4,17.0,558.0,756.54,576.34
2016,10,4,10,45,682.0,177.0,1.4,17.5,652.0,905.32,682.21
2016,10,4,11,0,929.0,89.0,1.4,18.0,746.0,1008.83,746.37
2016,10,4,11,15,659.5,198.5,1.5,18.0,669.0,866.16,651.77
2016,10,4,11,30,390.0,308.0,1.6,18.0,592.0,677.67,517.44
2016,10,4,11,45,666.0,198.5,1.7,18.5,685.5,820.96,624.47
2016,10,4,12,0,942.0,89.0,1.8,19.0,779.0,898.18,675.94
2016,10,4,12,15,940.5,89.0,1.95,19.0,774.5,857.45,649.17
2016,10,4,12,30,939.0,89.0,2.1,19.0,770.0,813.66,621.05
2016,10,4,12,45,931.0,90.5,2.3,19.0,756.5,763.83,588.14
2016,10,4,13,0,923.0,92.0,2.5,19.0,743.0,711.86,550.56
2016,10,4,13,15,917.5,91.0,2.65,19.0,723.0,657.24,509.42
2016,10,4,13,30,912.0,90.0,2.8,19.0,703.0,600.85,465.42
2016,10,4,13,45,902.5,89.0,2.95,19.0,675.0,540.93,417.1
2016,10,4,14,0,893.0,88.0,3.1,19.0,647.0,480.19,366.33
2016,10,4,14,15,881.0,86.0,3.2,18.5,613.0,417.09,312.56
2016,10,4,14,30,869.0,84.0,3.3,18.0,579.0,354.04,257.2
2016,10,4,14,45,850.5,82.5,3.4,18.0,538.0,287.34,198.05
2016,10,4,15,0,832.0,81.0,3.5,18.0,497.0,223.9,142.93
2016,10,4,15,15,808.5,77.5,3.55,17.5,452.0,160.04,93.05
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,98.92,57.41
2016,10,4,15,45,747.0,71.0,3.7,17.0,357.5,63.07,50.08
2016,10,4,16,0,709.0,68.0,3.8,17.0,308.0,60.47,47.92
2016,10,4,16,15,659.0,63.0,3.8,16.5,257.5,51.82,40.39
2016,10,4,16,30,609.0,58.0,3.8,16.0,207.0,47.82,36.82
2016,10,4,16,45,521.0,51.0,3.8,16.0,157.5,41.99,31.38
2016,10,4,17,0,433.0,44.0,3.8,16.0,108.0,36.32,25.84
2016,10,4,17,15,295.0,31.5,3.7,15.5,67.5,25.93,15.41
2016,10,4,17,30,157.0,19.0,3.6,15.0,27.0,14.5,0.0
2016,10,4,17,45,78.5,9.5,3.55,14.5,13.5,7.47,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,9.5,2.15,9.5,15.5,84.38,0.0
2016,10,5,6,30,238.0,19.0,2.2,10.0,31.0,216.94,0.0
2016,10,5,6,45,378.0,28.5,2.25,11.0,74.0,362.98,285.28
2016,10,5,7,0,518.0,38.0,2.3,12.0,117.0,499.99,409.04
2016,10,5,7,15,592.5,44.5,2.3,12.5,167.0,582.28,478.3
2016,10,5,7,30,667.0,51.0,2.3,13.0,217.0,677.15,552.96
2016,10,5,7,45,716.0,55.5,2.3,13.5,268.0,749.14,606.4
2016,10,5,8,0,765.0,60.0,2.3,14.0,319.0,821.2,657.27
2016,10,5,8,15,796.0,63.0,2.3,14.5,368.0,873.57,691.85
2016,10,5,8,30,827.0,66.0,2.3,15.0,417.0,924.03,723.99
2016,10,5,8,45,850.0,68.5,2.3,15.5,462.5,951.77,739.48
2016,10,5,9,0,873.0,71.0,2.3,16.0,508.0,987.95,760.67
2016,10,5,9,15,888.5,73.0,2.15,16.5,548.5,1012.62,771.85
2016,10,5,9,30,904.0,75.0,2.0,17.0,589.0,1033.68,780.4
2016,10,5,9,45,914.5,77.0,1.9,17.5,623.0,1045.75,783.57
2016,10,5,10,0,925.0,79.0,1.8,18.0,657.0,1053.77,784.22
2016,10,5,10,15,933.0,80.0,1.75,18.0,684.0,1053.85,782.1
2016,10,5,10,30,941.0,81.0,1.7,18.0,711.0,1049.74,777.54
2016,10,5,10,45,946.5,81.5,1.65,18.5,730.5,1038.32,767.05
2016,10,5,11,0,952.0,82.0,1.6,19.0,750.0,1022.74,754.19
2016,10,5,11,15,954.5,82.5,1.65,19.0,762.0,1000.2,739.97
2016,10,5,11,30,957.0,83.0,1.7,19.0,774.0,973.71,723.28
2016,10,5,11,45,957.5,83.0,1.8,19.5,777.5,941.07,701.8
2016,10,5,12,0,958.0,83.0,1.9,20.0,781.0,904.85,677.83
2016,10,5,12,15,956.5,83.0,1.95,20.0,776.5,863.58,651.0
2016,10,5,12,30,955.0,83.0,2.0,20.0,772.0,819.19,621.78
2016,10,5,12,45,943.0,86.5,2.15,20.0,757.0,767.88,587.96
2016,10,5,13,0,931.0,90.0,2.3,20.0,742.0,714.69,549.5
2016,10,5,13,15,925.0,89.0,2.35,20.0,721.5,659.36,507.73
2016,10,5,13,30,919.0,88.0,2.4,20.0,701.0,602.31,463.3
2016,10,5,13,45,908.0,87.5,2.5,20.0,672.5,541.72,414.83
2016,10,5,14,0,897.0,87.0,2.6,20.0,644.0,480.46,364.06
2016,10,5,14,15,884.5,85.0,2.65,19.5,609.5,416.94,310.37
2016,10,5,14,30,872.0,83.0,2.7,19.0,575.0,353.54,255.14
2016,10,5,14,45,852.0,81.5,2.8,19.0,533.5,286.33,196.08
2016,10,5,15,0,832.0,80.0,2.9,19.0,492.0,222.56,141.14
2016,10,5,15,15,807.5,77.0,2.95,18.5,446.5,159.01,91.91
2016,10,5,15,30,783.0,74.0,3.0,18.0,401.0,98.33,56.97
2016,10,5,15,45,745.5,70.5,3.05,18.0,352.0,62.7,49.56
2016,10,5,16,0,708.0,67.0,3.1,18.0,303.0,59.71,47.05
2016,10,5,16,15,657.0,61.5,3.05,17.5,252.5,50.72,39.25
2016,10,5,16,30,606.0,56.0,3.0,17.0,202.0,46.29,35.3
2016,10,5,16,45,521.0,48.5,3.0,16.5,153.0,40.05,29.58
2016,10,5,17,0,436.0,41.0,3.0,16.0,104.0,33.93,23.7
2016,10,5,17,15,294.5,29.0,3.05,15.5,64.0,23.89,13.33
2016,10,5,17,30,153.0,17.0,3.1,15.0,24.0,13.38,0.0
2016,10,5,17,45,76.5,8.5,3.15,14.5,12.0,6.69,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,9.0,1.45,11.5,14.0,77.36,0.0
2016,10,6,6,30,217.0,18.0,1.5,12.0,28.0,200.24,0.0
2016,10,6,6,45,358.0,28.0,1.55,12.5,69.5,348.35,268.75
2016,10,6,7,0,499.0,38.0,1.6,13.0,111.0,485.9,393.74
2016,10,6,7,15,574.0,44.5,1.7,13.5,160.0,575.42,468.22
2016,10,6,7,30,649.0,51.0,1.8,14.0,209.0,662.22,536.54
2016,10,6,7,45,698.0,55.0,1.9,14.5,259.5,732.97,589.43
2016,10,6,8,0,747.0,59.0,2.0,15.0,310.0,803.77,639.94
2016,10,6,8,15,778.0,62.5,1.95,15.5,358.5,856.28,673.99
2016,10,6,8,30,809.0,66.0,1.9,16.0,407.0,906.96,705.53
2016,10,6,8,45,832.5,68.5,1.9,16.5,451.5,946.55,729.01
2016,10,6,9,0,856.0,71.0,1.9,17.0,496.0,971.16,741.95
2016,10,6,9,15,871.5,73.0,1.85,17.5,536.0,995.58,754.11
2016,10,6,9,30,887.0,75.0,1.8,18.0,576.0,1016.46,763.75
2016,10,6,9,45,902.0,75.0,1.75,18.5,610.0,1030.47,768.88
2016,10,6,10,0,917.0,75.0,1.7,19.0,644.0,1040.58,771.6
2016,10,6,10,15,925.0,76.0,1.6,19.0,671.0,1040.73,768.71
2016,10,6,10,30,933.0,77.0,1.5,19.0,698.0,1036.73,763.41
2016,10,6,10,45,938.5,78.0,1.45,19.5,717.5,1026.07,753.43
2016,10,6,11,0,944.0,79.0,1.4,20.0,737.0,1011.25,741.1
2016,10,6,11,15,947.0,79.0,1.35,20.0,749.0,988.81,725.51
2016,10,6,11,30,950.0,79.0,1.3,20.0,761.0,962.46,707.62
2016,10,6,11,45,951.0,79.0,1.3,20.5,764.5,930.52,685.69
2016,10,6,12,0,952.0,79.0,1.3,21.0,768.0,894.99,661.52
2016,10,6,12,15,951.0,79.0,1.35,21.0,763.5,854.41,635.87
2016,10,6,12,30,950.0,79.0,1.4,21.0,759.0,810.7,607.85
2016,10,6,12,45,941.0,81.0,1.5,21.0,745.5,760.37,575.37
2016,10,6,13,0,932.0,83.0,1.6,21.0,732.0,707.96,538.14
2016,10,6,13,15,926.0,82.5,1.65,21.0,711.5,653.19,497.59
2016,10,6,13,30,920.0,82.0,1.7,21.0,691.0,596.68,454.33
2016,10,6,13,45,910.5,81.0,1.75,21.0,663.0,536.47,406.76
2016,10,6,14,0,901.0,80.0,1.8,21.0,635.0,475.44,356.78
2016,10,6,14,15,888.5,78.5,1.85,21.0,600.5,412.28,303.45
2016,10,6,14,30,876.0,77.0,1.9,21.0,566.0,349.22,248.71
2016,10,6,14,45,858.0,75.0,2.0,21.0,525.5,284.7,192.47
2016,10,6,15,0,840.0,73.0,2.1,21.0,485.0,217.86,135.68
2016,10,6,15,15,816.5,70.0,2.15,20.5,440.0,154.1,86.8
2016,10,6,15,30,793.0,67.0,2.2,20.0,395.0,93.06,52.11
2016,10,6,15,45,757.5,64.0,2.25,20.0,346.5,57.93,45.03
2016,10,6,16,0,722.0,61.0,2.3,20.0,298.0,55.19,42.74
2016,10,6,16,15,672.0,56.0,2.25,19.0,248.0,50.69,38.98
2016,10,6,16,30,622.0,51.0,2.2,18.0,198.0,42.65,31.94
2016,10,6,16,45,538.5,44.0,2.15,17.5,149.0,36.67,26.46
2016,10,6,17,0,455.0,37.0,2.1,17.0,100.0,30.81,20.84
2016,10,6,17,15,312.0,26.0,2.1,16.5,61.0,21.49,10.85
2016,10,6,17,30,169.0,15.0,2.1,16.0,22.0,11.8,0.0
2016,10,6,17,45,84.5,7.5,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,12.5,12.5,9.83,0.0
2016,10,7,6,30,0.0,25.0,1.4,13.0,25.0,33.1,0.0
2016,10,7,6,45,235.0,31.0,1.5,13.5,65.0,258.93,197.35
2016,10,7,7,0,470.0,37.0,1.6,14.0,105.0,462.55,374.32
2016,10,7,7,15,545.5,44.0,1.6,14.5,153.0,551.93,447.94
2016,10,7,7,30,621.0,51.0,1.6,15.0,201.0,638.56,515.56
2016,10,7,7,45,671.5,55.5,1.6,15.5,250.5,710.39,568.46
2016,10,7,8,0,722.0,60.0,1.6,16.0,300.0,782.45,618.81
2016,10,7,8,15,754.0,64.0,1.6,16.5,348.0,835.92,653.78
2016,10,7,8,30,786.0,68.0,1.6,17.0,396.0,887.69,686.41
2016,10,7,8,45,811.0,70.0,1.65,17.5,440.5,927.62,710.65
2016,10,7,9,0,836.0,72.0,1.7,18.0,485.0,964.76,732.67
2016,10,7,9,15,852.0,74.5,1.7,18.5,524.0,977.95,737.77
2016,10,7,9,30,868.0,77.0,1.7,19.0,563.0,999.77,748.89
2016,10,7,9,45,862.5,85.5,1.75,20.0,593.0,1003.42,747.29
2016,10,7,10,0,857.0,94.0,1.8,21.0,623.0,1016.01,751.87
2016,10,7,10,15,723.5,147.5,1.75,21.5,607.0,941.94,699.94
2016,10,7,10,30,590.0,201.0,1.7,22.0,591.0,843.78,632.4
2016,10,7,10,45,741.0,149.0,1.7,22.5,653.5,932.82,690.78
2016,10,7,11,0,892.0,97.0,1.7,23.0,716.0,981.52,719.45
2016,10,7,11,15,895.5,97.5,1.6,23.0,727.5,960.94,703.68
2016,10,7,11,30,899.0,98.0,1.5,23.0,739.0,936.61,686.42
2016,10,7,11,45,902.0,97.5,1.45,23.5,743.0,907.09,665.32
2016,10,7,12,0,905.0,97.0,1.4,24.0,747.0,874.05,642.09
2016,10,7,12,15,904.0,97.0,1.3,24.0,743.0,834.9,615.51
2016,10,7,12,30,903.0,97.0,1.2,24.0,739.0,792.78,586.96
2016,10,7,12,45,879.5,105.5,1.1,24.5,722.0,740.01,549.09
2016,10,7,13,0,856.0,114.0,1.0,25.0,705.0,692.25,512.76
2016,10,7,13,15,849.5,112.5,0.9,25.0,685.0,638.34,472.93
2016,10,7,13,30,843.0,111.0,0.8,25.0,665.0,582.98,431.1
2016,10,7,13,45,833.0,109.0,0.75,25.0,637.5,524.21,386.07
2016,10,7,14,0,823.0,107.0,0.7,25.0,610.0,464.92,339.2
2016,10,7,14,15,809.0,105.0,0.7,25.0,576.5,403.85,289.86
2016,10,7,14,30,795.0,103.0,0.7,25.0,543.0,343.27,239.52
2016,10,7,14,45,720.5,108.0,0.7,25.0,485.0,270.57,181.49
2016,10,7,15,0,646.0,113.0,0.7,25.0,427.0,208.95,133.52
2016,10,7,15,15,628.0,105.0,0.75,24.5,386.5,153.4,92.16
2016,10,7,15,30,610.0,97.0,0.8,24.0,346.0,100.19,61.48
2016,10,7,15,45,559.0,96.0,0.9,23.5,302.5,73.49,57.61
2016,10,7,16,0,508.0,95.0,1.0,23.0,259.0,70.37,55.21
2016,10,7,16,15,463.0,83.5,1.1,22.0,213.5,62.29,48.46
2016,10,7,16,30,418.0,72.0,1.2,21.0,168.0,54.05,41.36
2016,10,7,16,45,351.0,58.5,1.35,20.5,125.5,44.11,32.46
2016,10,7,17,0,284.0,45.0,1.5,20.0,83.0,34.06,23.2
2016,10,7,17,15,142.0,30.0,1.55,19.5,49.0,22.57,10.73
2016,10,7,17,30,0.0,15.0,1.6,19.0,15.0,11.8,0.0
2016,10,7,17,45,0.0,7.5,1.65,18.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,65.0,8.0,1.1,13.5,10.5,6.29,0.0
2016,10,8,6,30,130.0,16.0,1.1,14.0,21.0,103.0,0.0
2016,10,8,6,45,263.5,29.0,1.1,14.5,59.5,280.41,208.93
2016,10,8,7,0,397.0,42.0,1.1,15.0,98.0,411.44,331.0
2016,10,8,7,15,479.0,50.5,1.1,15.5,145.0,506.21,408.86
2016,10,8,7,30,561.0,59.0,1.1,16.0,192.0,605.43,485.52
2016,10,8,7,45,611.0,65.5,1.1,16.5,241.0,676.87,537.61
2016,10,8,8,0,661.0,72.0,1.1,17.0,290.0,748.95,587.6
2016,10,8,8,15,697.0,76.5,1.1,17.5,337.0,804.93,624.04
2016,10,8,8,30,733.0,81.0,1.1,18.0,384.0,852.88,653.73
2016,10,8,8,45,757.0,85.0,1.1,19.0,428.0,893.65,676.47
2016,10,8,9,0,781.0,89.0,1.1,20.0,472.0,931.67,696.77
2016,10,8,9,15,799.5,92.0,1.15,20.5,511.5,959.8,712.4
2016,10,8,9,30,818.0,95.0,1.2,21.0,551.0,984.48,725.82
2016,10,8,9,45,855.5,88.0,1.25,22.0,589.5,1012.39,739.89
2016,10,8,10,0,893.0,81.0,1.3,23.0,628.0,1023.57,743.22
2016,10,8,10,15,901.5,82.5,1.25,23.5,655.0,1024.75,740.25
2016,10,8,10,30,910.0,84.0,1.2,24.0,682.0,1021.84,735.02
2016,10,8,10,45,915.0,85.0,1.2,24.5,701.0,1010.76,725.83
2016,10,8,11,0,920.0,86.0,1.2,25.0,720.0,995.66,714.42
2016,10,8,11,15,923.5,86.5,1.1,25.0,732.0,974.58,699.12
2016,10,8,11,30,927.0,87.0,1.0,25.0,744.0,949.64,681.58
2016,10,8,11,45,927.5,87.5,0.9,25.5,747.5,918.29,658.86
2016,10,8,12,0,928.0,88.0,0.8,26.0,751.0,883.45,634.15
2016,10,8,12,15,927.0,87.5,0.7,26.0,746.5,843.03,607.21
2016,10,8,12,30,926.0,87.0,0.6,26.0,742.0,799.6,578.35
2016,10,8,12,45,923.5,86.0,0.5,26.0,729.5,751.75,546.24
2016,10,8,13,0,921.0,85.0,0.4,26.0,717.0,701.42,510.21
2016,10,8,13,15,915.5,84.0,0.35,26.0,697.0,646.99,471.27
2016,10,8,13,30,910.0,83.0,0.3,26.0,677.0,590.81,429.97
2016,10,8,13,45,901.0,82.0,0.3,26.0,649.5,531.4,385.55
2016,10,8,14,0,892.0,81.0,0.3,26.0,622.0,471.13,338.8
2016,10,8,14,15,880.0,79.0,0.4,26.0,587.5,408.27,289.13
2016,10,8,14,30,868.0,77.0,0.5,26.0,553.0,345.48,237.63
2016,10,8,14,45,850.5,75.0,0.6,26.0,513.0,281.64,184.45
2016,10,8,15,0,833.0,73.0,0.7,26.0,473.0,215.54,130.44
2016,10,8,15,15,809.0,70.0,0.8,25.5,428.0,152.25,83.63
2016,10,8,15,30,785.0,67.0,0.9,25.0,383.0,91.75,50.48
2016,10,8,15,45,750.5,63.5,1.05,24.5,335.0,57.46,43.78
2016,10,8,16,0,716.0,60.0,1.2,24.0,287.0,54.34,41.3
2016,10,8,16,15,665.0,54.5,1.2,23.0,237.0,49.43,37.21
2016,10,8,16,30,614.0,49.0,1.2,22.0,187.0,44.52,32.96
2016,10,8,16,45,530.5,41.5,1.3,21.0,139.5,34.68,24.26
2016,10,8,17,0,447.0,34.0,1.4,20.0,92.0,28.38,18.32
2016,10,8,17,15,300.0,23.0,1.45,19.5,54.0,19.02,7.29
2016,10,8,17,30,153.0,12.0,1.5,19.0,16.0,9.44,0.0
2016,10,8,17,45,76.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,7.5,0.7,13.5,11.0,0.0,0.0
2016,10,9,6,30,181.0,15.0,0.7,14.0,22.0,137.87,0.0
2016,10,9,6,45,318.0,26.0,0.7,14.5,61.0,318.55,231.7
2016,10,9,7,0,455.0,37.0,0.7,15.0,100.0,452.15,359.0
2016,10,9,7,15,534.5,44.5,0.65,15.5,148.0,545.04,433.9
2016,10,9,7,30,614.0,52.0,0.6,16.0,196.0,642.45,506.92
2016,10,9,7,45,663.0,57.5,0.55,16.5,245.5,706.19,551.32
2016,10,9,8,0,712.0,63.0,0.5,17.0,295.0,777.96,598.8
2016,10,9,8,15,746.0,67.0,0.5,17.5,343.0,833.12,633.29
2016,10,9,8,30,780.0,71.0,0.5,18.0,391.0,886.59,665.46
2016,10,9,8,45,803.0,74.5,0.5,19.0,435.0,926.36,686.34
2016,10,9,9,0,826.0,78.0,0.5,20.0,479.0,963.26,704.94
2016,10,9,9,15,843.0,80.5,0.55,20.5,518.5,989.54,718.96
2016,10,9,9,30,860.0,83.0,0.6,21.0,558.0,1012.26,730.85
2016,10,9,9,45,876.0,83.5,0.65,21.5,592.5,1014.79,730.26
2016,10,9,10,0,892.0,84.0,0.7,22.0,627.0,1026.22,735.67
2016,10,9,10,15,900.5,85.5,0.8,22.5,653.5,1027.26,735.77
2016,10,9,10,30,909.0,87.0,0.9,23.0,680.0,1024.23,733.59
2016,10,9,10,45,913.0,88.5,1.0,23.5,699.0,1012.64,726.21
2016,10,9,11,0,917.0,90.0,1.1,24.0,718.0,997.05,716.46
2016,10,9,11,15,920.5,90.5,1.2,24.0,730.0,975.9,704.6
2016,10,9,11,30,924.0,91.0,1.3,24.0,742.0,950.91,690.25
2016,10,9,11,45,923.0,92.5,1.4,24.5,744.5,919.28,670.19
2016,10,9,12,0,922.0,94.0,1.5,25.0,747.0,884.25,647.79
2016,10,9,12,15,920.5,93.5,1.55,25.0,742.5,843.52,622.05
2016,10,9,12,30,919.0,93.0,1.6,25.0,738.0,799.83,594.09
2016,10,9,12,45,912.5,93.5,1.7,25.0,725.0,750.8,561.98
2016,10,9,13,0,906.0,94.0,1.8,25.0,712.0,699.64,525.83
2016,10,9,13,15,899.5,93.0,1.85,24.5,691.5,645.17,486.75
2016,10,9,13,30,893.0,92.0,1.9,24.0,671.0,589.12,445.0
2016,10,9,13,45,882.0,91.5,1.95,24.0,642.5,529.91,398.46
2016,10,9,14,0,871.0,91.0,2.0,24.0,614.0,470.69,350.22
2016,10,9,14,15,857.5,88.5,2.05,23.5,579.5,406.84,297.54
2016,10,9,14,30,844.0,86.0,2.1,23.0,545.0,343.36,243.53
2016,10,9,14,45,825.5,83.5,2.15,23.0,505.0,279.3,188.11
2016,10,9,15,0,807.0,81.0,2.2,23.0,465.0,216.79,135.29
2016,10,9,15,15,781.0,77.5,2.2,22.5,420.0,154.44,88.12
2016,10,9,15,30,755.0,74.0,2.2,22.0,375.0,95.2,55.0
2016,10,9,15,45,719.0,69.5,2.2,21.5,327.0,61.66,47.99
2016,10,9,16,0,683.0,65.0,2.2,21.0,279.0,53.48,41.08
2016,10,9,16,15,629.0,59.0,2.05,20.5,229.5,48.64,36.92
2016,10,9,16,30,575.0,53.0,1.9,20.0,180.0,43.82,32.61
2016,10,9,16,45,490.0,44.5,1.8,19.5,133.0,36.81,26.2
2016,10,9,17,0,405.0,36.0,1.7,19.0,86.0,29.87,19.52
2016,10,9,17,15,202.5,24.5,1.6,18.0,49.5,20.06,6.76
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,10.23,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
