Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,12.0,9.5,0.0,0.0
2016,10,10,6,30,0.0,19.0,1.2,12.0,19.0,14.95,0.0
2016,10,10,6,45,195.0,30.0,1.3,12.5,56.0,229.66,165.07
2016,10,10,7,0,390.0,41.0,1.4,13.0,93.0,405.66,328.87
2016,10,10,7,15,472.5,50.0,1.45,13.0,140.0,501.23,409.96
2016,10,10,7,30,555.0,59.0,1.5,13.0,187.0,601.32,490.41
2016,10,10,7,45,608.5,65.0,1.55,13.5,236.0,675.06,546.25
2016,10,10,8,0,662.0,71.0,1.6,14.0,285.0,749.57,600.06
2016,10,10,8,15,698.5,76.0,1.55,14.5,332.0,806.64,637.97
2016,10,10,8,30,735.0,81.0,1.5,15.0,379.0,862.45,673.52
2016,10,10,8,45,713.5,90.5,1.5,15.5,406.5,864.93,671.63
2016,10,10,9,0,692.0,100.0,1.5,16.0,434.0,863.33,667.5
2016,10,10,9,15,525.0,159.5,1.5,16.0,425.0,758.24,592.23
2016,10,10,9,30,358.0,219.0,1.5,16.0,416.0,632.43,497.74
2016,10,10,9,45,424.5,215.0,1.5,16.5,462.0,716.23,558.17
2016,10,10,10,0,491.0,211.0,1.5,17.0,508.0,774.39,597.47
2016,10,10,10,15,687.5,153.0,1.55,17.5,588.0,911.67,691.24
2016,10,10,10,30,884.0,95.0,1.6,18.0,668.0,1008.51,752.13
2016,10,10,10,45,890.0,96.0,1.65,18.5,687.5,998.47,742.77
2016,10,10,11,0,896.0,97.0,1.7,19.0,707.0,984.48,732.34
2016,10,10,11,15,899.5,98.0,1.75,19.0,718.5,964.21,719.32
2016,10,10,11,30,903.0,99.0,1.8,19.0,730.0,940.15,703.88
2016,10,10,11,45,902.5,100.0,1.85,19.0,733.5,908.88,683.64
2016,10,10,12,0,902.0,101.0,1.9,19.0,737.0,874.27,661.1
2016,10,10,12,15,901.0,100.5,1.95,19.0,732.5,834.56,634.91
2016,10,10,12,30,900.0,100.0,2.0,19.0,728.0,791.92,606.46
2016,10,10,12,45,886.0,104.0,2.1,19.0,713.0,741.64,571.62
2016,10,10,13,0,872.0,108.0,2.2,19.0,698.0,695.5,537.41
2016,10,10,13,15,865.5,107.0,2.25,18.5,678.0,641.36,497.25
2016,10,10,13,30,859.0,106.0,2.3,18.0,658.0,585.71,454.52
2016,10,10,13,45,843.0,106.5,2.35,18.0,629.0,525.45,405.91
2016,10,10,14,0,827.0,107.0,2.4,18.0,600.0,465.23,355.75
2016,10,10,14,15,812.5,105.0,2.4,17.5,566.0,403.78,303.58
2016,10,10,14,30,798.0,103.0,2.4,17.0,532.0,342.9,250.45
2016,10,10,14,45,771.0,101.5,2.45,17.0,491.0,276.92,192.82
2016,10,10,15,0,744.0,100.0,2.5,17.0,450.0,216.16,140.82
2016,10,10,15,15,715.5,95.5,2.55,16.5,405.5,155.9,94.35
2016,10,10,15,30,687.0,91.0,2.6,16.0,361.0,99.18,61.53
2016,10,10,15,45,642.0,86.0,2.7,16.0,313.0,67.79,54.51
2016,10,10,16,0,597.0,81.0,2.8,16.0,265.0,64.33,51.54
2016,10,10,16,15,537.0,73.0,2.75,15.5,216.5,58.43,46.35
2016,10,10,16,30,477.0,65.0,2.7,15.0,168.0,52.53,40.96
2016,10,10,16,45,385.0,53.5,2.7,14.5,122.0,43.52,32.59
2016,10,10,17,0,293.0,42.0,2.7,14.0,76.0,31.9,21.55
2016,10,10,17,15,163.5,25.5,2.6,13.5,43.0,19.34,4.72
2016,10,10,17,30,34.0,9.0,2.5,13.0,10.0,7.08,0.0
2016,10,10,17,45,17.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,45.0,7.0,1.35,10.5,8.5,0.0,0.0
2016,10,11,6,30,90.0,14.0,1.4,11.0,17.0,73.89,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.0,247.53,173.31
2016,10,11,7,0,360.0,42.0,1.5,12.0,89.0,382.98,311.64
2016,10,11,7,15,445.5,52.0,1.55,12.5,135.5,481.38,395.48
2016,10,11,7,30,531.0,62.0,1.6,13.0,182.0,584.5,478.16
2016,10,11,7,45,590.0,68.0,1.65,13.5,231.0,662.75,537.9
2016,10,11,8,0,649.0,74.0,1.7,14.0,280.0,741.95,595.54
2016,10,11,8,15,686.0,79.0,1.65,14.0,327.0,799.21,635.07
2016,10,11,8,30,723.0,84.0,1.6,14.0,374.0,855.2,672.38
2016,10,11,8,45,752.5,86.5,1.6,14.5,418.5,891.58,694.21
2016,10,11,9,0,782.0,89.0,1.6,15.0,463.0,933.13,719.28
2016,10,11,9,15,801.0,91.5,1.55,15.5,502.0,960.99,733.79
2016,10,11,9,30,820.0,94.0,1.5,16.0,541.0,985.39,745.91
2016,10,11,9,45,850.0,90.0,1.5,16.5,577.5,1009.23,758.35
2016,10,11,10,0,880.0,86.0,1.5,17.0,614.0,1016.23,759.75
2016,10,11,10,15,889.0,87.5,1.5,17.0,640.5,1017.69,759.35
2016,10,11,10,30,898.0,89.0,1.5,17.0,667.0,1015.13,756.57
2016,10,11,10,45,904.0,90.0,1.5,17.5,686.5,1004.94,747.64
2016,10,11,11,0,910.0,91.0,1.5,18.0,706.0,990.75,736.4
2016,10,11,11,15,913.5,91.5,1.5,18.0,717.5,969.66,722.24
2016,10,11,11,30,917.0,92.0,1.5,18.0,729.0,944.76,705.74
2016,10,11,11,45,917.0,92.5,1.5,18.0,732.0,913.07,684.81
2016,10,11,12,0,917.0,93.0,1.5,18.0,735.0,877.98,661.64
2016,10,11,12,15,916.0,93.0,1.5,18.0,730.5,838.33,635.3
2016,10,11,12,30,915.0,93.0,1.5,18.0,726.0,795.69,606.75
2016,10,11,12,45,900.0,97.0,1.55,18.5,710.5,744.25,570.4
2016,10,11,13,0,885.0,101.0,1.6,19.0,695.0,691.33,530.76
2016,10,11,13,15,737.0,146.0,1.65,18.5,630.5,600.6,463.43
2016,10,11,13,30,589.0,191.0,1.7,18.0,566.0,506.6,392.73
2016,10,11,13,45,619.0,171.0,1.8,18.0,550.5,470.05,363.47
2016,10,11,14,0,649.0,151.0,1.9,18.0,535.0,423.95,325.07
2016,10,11,14,15,734.5,121.5,2.0,17.5,532.0,386.33,290.98
2016,10,11,14,30,820.0,92.0,2.1,17.0,529.0,340.08,247.39
2016,10,11,14,45,719.0,103.0,2.25,17.0,465.5,264.89,185.01
2016,10,11,15,0,618.0,114.0,2.4,17.0,402.0,203.63,136.1
2016,10,11,15,15,528.5,119.5,2.5,16.5,348.5,148.79,96.44
2016,10,11,15,30,439.0,125.0,2.6,16.0,295.0,107.39,74.49
2016,10,11,15,45,403.0,115.0,2.75,16.0,255.5,81.68,66.73
2016,10,11,16,0,367.0,105.0,2.9,16.0,216.0,75.18,61.08
2016,10,11,16,15,442.0,81.0,2.85,15.5,190.5,60.39,48.05
2016,10,11,16,30,517.0,57.0,2.8,15.0,165.0,46.57,35.66
2016,10,11,16,45,421.0,47.0,2.8,14.5,119.5,38.5,28.13
2016,10,11,17,0,325.0,37.0,2.8,14.0,74.0,30.48,20.14
2016,10,11,17,15,162.5,18.5,2.7,13.5,37.0,14.98,0.4
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,85.0,12.0,1.3,11.0,15.0,68.9,0.0
2016,10,12,6,45,219.5,26.5,1.2,11.5,50.5,240.42,161.4
2016,10,12,7,0,354.0,41.0,1.1,12.0,86.0,377.56,305.46
2016,10,12,7,15,439.5,51.0,1.0,12.5,132.0,475.65,388.03
2016,10,12,7,30,525.0,61.0,0.9,13.0,178.0,578.51,468.46
2016,10,12,7,45,582.0,67.5,0.85,13.5,226.5,655.33,525.12
2016,10,12,8,0,639.0,74.0,0.8,14.0,275.0,733.04,579.27
2016,10,12,8,15,676.5,79.5,0.8,14.0,322.0,791.16,618.71
2016,10,12,8,30,714.0,85.0,0.8,14.0,369.0,848.06,656.1
2016,10,12,8,45,502.5,139.0,0.85,14.5,350.0,705.17,553.33
2016,10,12,9,0,291.0,193.0,0.9,15.0,331.0,538.4,427.61
2016,10,12,9,15,547.5,146.0,1.0,15.0,432.5,765.05,597.79
2016,10,12,9,30,804.0,99.0,1.1,15.0,534.0,975.05,738.08
2016,10,12,9,45,475.0,186.5,1.25,15.0,448.0,736.02,571.24
2016,10,12,10,0,146.0,274.0,1.4,15.0,362.0,448.1,354.15
2016,10,12,10,15,141.5,287.0,1.6,15.0,374.5,452.03,359.0
2016,10,12,10,30,137.0,300.0,1.8,15.0,387.0,455.21,361.16
2016,10,12,10,45,88.5,289.5,2.0,15.5,346.0,364.64,289.94
2016,10,12,11,0,40.0,279.0,2.2,16.0,305.0,300.48,238.2
2016,10,12,11,15,93.5,304.5,2.2,16.0,368.5,373.04,296.36
2016,10,12,11,30,147.0,330.0,2.2,16.0,432.0,462.18,364.97
2016,10,12,11,45,236.5,320.0,2.2,16.5,484.5,519.43,408.95
2016,10,12,12,0,326.0,310.0,2.2,17.0,537.0,588.48,460.27
2016,10,12,12,15,448.5,265.0,2.15,17.0,575.0,639.11,498.66
2016,10,12,12,30,571.0,220.0,2.1,17.0,613.0,663.35,517.3
2016,10,12,12,45,374.0,268.0,2.1,17.0,523.5,520.71,408.45
2016,10,12,13,0,177.0,316.0,2.1,17.0,434.0,397.63,312.61
2016,10,12,13,15,269.5,290.5,2.15,17.0,463.5,426.96,336.3
2016,10,12,13,30,362.0,265.0,2.2,17.0,493.0,434.52,341.55
2016,10,12,13,45,358.5,254.0,2.3,17.0,472.0,396.58,310.94
2016,10,12,14,0,355.0,243.0,2.4,17.0,451.0,358.66,279.84
2016,10,12,14,15,277.0,238.5,2.45,17.0,395.0,298.03,231.39
2016,10,12,14,30,199.0,234.0,2.5,17.0,339.0,242.97,187.87
2016,10,12,14,45,489.5,156.5,2.65,17.0,388.5,245.65,178.42
2016,10,12,15,0,780.0,79.0,2.8,17.0,438.0,209.07,133.81
2016,10,12,15,15,752.5,75.5,2.65,16.5,394.0,148.48,86.87
2016,10,12,15,30,725.0,72.0,2.5,16.0,350.0,91.22,54.3
2016,10,12,15,45,688.0,67.0,2.45,16.0,303.0,59.36,47.11
2016,10,12,16,0,651.0,62.0,2.4,16.0,256.0,50.96,39.72
2016,10,12,16,15,593.5,56.0,2.3,15.5,208.0,46.09,35.4
2016,10,12,16,30,536.0,50.0,2.2,15.0,160.0,41.25,30.94
2016,10,12,16,45,445.5,41.0,2.15,14.5,115.5,33.83,24.0
2016,10,12,17,0,355.0,32.0,2.1,14.0,71.0,26.47,16.56
2016,10,12,17,15,177.5,16.0,2.1,13.5,35.5,12.98,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.9,11.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.9,11.0,9.0,7.08,0.0
2016,10,13,6,45,36.5,26.0,1.95,11.5,30.5,70.5,41.23
2016,10,13,7,0,73.0,43.0,2.0,12.0,52.0,124.06,99.11
2016,10,13,7,15,91.0,63.5,2.1,12.0,80.0,166.4,137.78
2016,10,13,7,30,109.0,84.0,2.2,12.0,108.0,208.23,174.87
2016,10,13,7,45,120.5,104.5,2.35,12.5,137.0,244.29,205.68
2016,10,13,8,0,132.0,125.0,2.5,13.0,166.0,280.16,235.39
2016,10,13,8,15,137.5,145.0,2.45,13.5,194.0,309.34,258.42
2016,10,13,8,30,143.0,165.0,2.4,14.0,222.0,337.98,280.4
2016,10,13,8,45,101.0,180.0,2.35,14.5,222.0,289.8,238.83
2016,10,13,9,0,59.0,195.0,2.3,15.0,222.0,261.36,213.15
2016,10,13,9,15,57.0,210.0,2.25,15.0,238.5,272.58,221.51
2016,10,13,9,30,55.0,225.0,2.2,15.0,255.0,283.61,229.52
2016,10,13,9,45,28.0,196.5,2.15,15.5,212.0,217.21,174.41
2016,10,13,10,0,1.0,168.0,2.1,16.0,169.0,139.83,110.12
2016,10,13,10,15,97.0,232.5,2.05,16.0,294.5,343.71,276.48
2016,10,13,10,30,193.0,297.0,2.0,16.0,420.0,508.23,403.11
2016,10,13,10,45,215.0,304.0,2.0,16.5,444.5,528.87,416.61
2016,10,13,11,0,237.0,311.0,2.0,17.0,469.0,547.72,429.6
2016,10,13,11,15,298.0,303.5,2.05,17.0,505.5,606.99,474.03
2016,10,13,11,30,359.0,296.0,2.1,17.0,542.0,639.48,498.46
2016,10,13,11,45,366.5,292.5,2.15,17.5,544.5,624.54,486.4
2016,10,13,12,0,374.0,289.0,2.2,18.0,547.0,607.8,473.35
2016,10,13,12,15,357.5,294.0,2.25,18.0,539.5,578.45,451.27
2016,10,13,12,30,341.0,299.0,2.3,18.0,532.0,548.9,428.92
2016,10,13,12,45,246.5,306.0,2.35,18.0,473.5,452.25,355.05
2016,10,13,13,0,152.0,313.0,2.4,18.0,415.0,378.83,297.77
2016,10,13,13,15,139.0,302.5,2.4,17.5,393.0,348.0,274.44
2016,10,13,13,30,126.0,292.0,2.4,17.0,371.0,318.55,251.71
2016,10,13,13,45,256.5,261.5,2.4,17.0,413.5,352.6,277.9
2016,10,13,14,0,387.0,231.0,2.4,17.0,456.0,362.96,283.22
2016,10,13,14,15,242.0,230.5,2.4,17.0,368.5,278.93,216.98
2016,10,13,14,30,97.0,230.0,2.4,17.0,281.0,205.31,160.51
2016,10,13,14,45,68.0,205.0,2.4,17.0,239.5,170.03,132.69
2016,10,13,15,0,39.0,180.0,2.4,17.0,198.0,139.32,108.81
2016,10,13,15,15,87.0,168.0,2.35,16.5,203.0,130.34,99.98
2016,10,13,15,30,135.0,156.0,2.3,16.0,208.0,113.49,86.92
2016,10,13,15,45,374.0,110.5,2.3,16.0,226.0,78.49,63.92
2016,10,13,16,0,613.0,65.0,2.3,16.0,244.0,52.75,41.29
2016,10,13,16,15,553.0,58.5,2.15,15.5,197.0,47.62,36.74
2016,10,13,16,30,493.0,52.0,2.0,15.0,150.0,42.52,32.02
2016,10,13,16,45,392.0,42.5,1.95,15.0,106.5,34.77,24.7
2016,10,13,17,0,291.0,33.0,1.9,15.0,63.0,27.11,16.75
2016,10,13,17,15,145.5,16.5,1.8,14.5,31.5,13.37,0.0
2016,10,13,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,4.05,14.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,3.9,14.0,5.0,3.93,0.0
2016,10,14,6,45,0.0,19.0,3.75,14.0,19.0,14.51,3.07
2016,10,14,7,0,0.0,33.0,3.6,14.0,33.0,27.8,17.19
2016,10,14,7,15,0.0,52.0,3.4,14.0,52.0,47.23,34.24
2016,10,14,7,30,0.0,71.0,3.2,14.0,71.0,65.46,50.18
2016,10,14,7,45,4.5,90.0,3.0,14.5,91.5,87.09,68.89
2016,10,14,8,0,9.0,109.0,2.8,15.0,112.0,108.63,87.19
2016,10,14,8,15,13.5,126.0,2.65,15.0,131.5,127.71,103.28
2016,10,14,8,30,18.0,143.0,2.5,15.0,151.0,146.97,119.27
2016,10,14,8,45,128.0,169.5,2.45,15.0,229.0,325.12,268.72
2016,10,14,9,0,238.0,196.0,2.4,15.0,307.0,490.27,400.09
2016,10,14,9,15,119.0,148.0,2.35,15.0,203.5,281.97,231.5
2016,10,14,9,30,0.0,100.0,2.3,15.0,100.0,78.13,59.97
2016,10,14,9,45,0.0,70.0,2.3,15.5,70.0,53.78,39.62
2016,10,14,10,0,0.0,40.0,2.3,16.0,40.0,30.66,20.13
2016,10,14,10,15,0.0,79.0,2.25,16.0,79.0,60.8,45.25
2016,10,14,10,30,0.0,118.0,2.2,16.0,118.0,92.69,71.5
2016,10,14,10,45,5.5,168.5,2.15,16.0,172.5,141.98,111.88
2016,10,14,11,0,11.0,219.0,2.1,16.0,227.0,192.48,152.54
2016,10,14,11,15,8.0,204.0,2.05,16.0,209.5,174.46,137.7
2016,10,14,11,30,5.0,189.0,2.0,16.0,192.0,157.3,123.72
2016,10,14,11,45,58.0,256.5,1.95,16.5,296.0,280.55,223.13
2016,10,14,12,0,111.0,324.0,1.9,17.0,400.0,387.38,305.58
2016,10,14,12,15,65.0,285.0,1.85,17.0,329.5,303.72,239.44
2016,10,14,12,30,19.0,246.0,1.8,17.0,259.0,213.36,167.76
2016,10,14,12,45,9.5,169.0,1.8,17.0,175.5,139.81,109.2
2016,10,14,13,0,0.0,92.0,1.8,17.0,92.0,70.95,53.14
2016,10,14,13,15,20.0,174.0,1.75,17.0,187.0,154.71,121.83
2016,10,14,13,30,40.0,256.0,1.7,17.0,282.0,232.06,183.45
2016,10,14,13,45,20.0,207.5,1.65,17.0,220.5,171.37,134.82
2016,10,14,14,0,0.0,159.0,1.6,17.0,159.0,122.68,95.81
2016,10,14,14,15,17.5,182.5,1.55,16.5,191.5,146.37,115.31
2016,10,14,14,30,35.0,206.0,1.5,16.0,224.0,168.61,133.15
2016,10,14,14,45,17.5,166.0,1.5,16.0,175.0,129.27,101.62
2016,10,14,15,0,0.0,126.0,1.5,16.0,126.0,95.03,74.31
2016,10,14,15,15,13.5,133.0,1.45,16.0,138.5,100.14,78.24
2016,10,14,15,30,27.0,140.0,1.4,16.0,151.0,100.01,78.23
2016,10,14,15,45,22.0,122.0,1.4,16.0,130.0,87.65,71.94
2016,10,14,16,0,17.0,104.0,1.4,16.0,109.0,75.03,60.9
2016,10,14,16,15,9.0,85.5,1.25,15.5,88.0,61.98,49.37
2016,10,14,16,30,1.0,67.0,1.1,15.0,67.0,48.85,37.55
2016,10,14,16,45,0.5,47.0,1.0,14.5,47.0,34.73,24.66
2016,10,14,17,0,0.0,27.0,0.9,14.0,27.0,20.43,11.06
2016,10,14,17,15,0.0,13.5,0.85,13.5,13.5,10.29,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,11.5,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,56.31,0.0
2016,10,15,6,45,209.5,23.0,2.0,12.5,44.0,224.43,119.54
2016,10,15,7,0,350.0,36.0,2.1,13.0,77.0,370.67,297.98
2016,10,15,7,15,439.5,44.5,2.2,13.0,121.5,469.33,385.75
2016,10,15,7,30,529.0,53.0,2.3,13.0,166.0,573.27,471.91
2016,10,15,7,45,264.5,78.5,2.45,13.5,135.0,377.14,316.04
2016,10,15,8,0,0.0,104.0,2.6,14.0,104.0,94.56,74.84
2016,10,15,8,15,5.0,120.5,2.9,14.0,122.5,113.49,91.35
2016,10,15,8,30,10.0,137.0,3.2,14.0,141.0,132.63,107.48
2016,10,15,8,45,5.0,109.0,3.5,14.5,111.0,94.29,74.66
2016,10,15,9,0,0.0,81.0,3.8,15.0,81.0,62.25,47.16
2016,10,15,9,15,0.0,100.5,4.0,15.0,100.5,79.1,61.2
2016,10,15,9,30,0.0,120.0,4.2,15.0,120.0,96.21,75.33
2016,10,15,9,45,0.0,134.0,4.45,15.5,134.0,108.31,85.04
2016,10,15,10,0,0.0,148.0,4.7,16.0,148.0,120.38,94.66
2016,10,15,10,15,0.0,137.0,4.85,16.0,137.0,109.69,85.69
2016,10,15,10,30,0.0,126.0,5.0,16.0,126.0,99.62,77.27
2016,10,15,10,45,11.5,187.5,5.15,16.5,195.0,165.31,131.3
2016,10,15,11,0,23.0,249.0,5.3,17.0,264.0,232.77,185.69
2016,10,15,11,15,13.5,217.0,5.4,17.0,226.0,191.65,152.02
2016,10,15,11,30,4.0,185.0,5.5,17.0,188.0,152.99,120.32
2016,10,15,11,45,21.0,234.0,5.65,17.0,248.5,210.49,167.45
2016,10,15,12,0,38.0,283.0,5.8,17.0,309.0,285.52,227.87
2016,10,15,12,15,21.0,232.5,5.85,17.0,247.0,205.3,163.05
2016,10,15,12,30,4.0,182.0,5.9,17.0,185.0,147.49,115.86
2016,10,15,12,45,2.0,165.0,6.0,17.0,166.5,131.28,102.73
2016,10,15,13,0,0.0,148.0,6.1,17.0,148.0,115.65,89.99
2016,10,15,13,15,0.0,87.5,6.1,17.0,87.5,67.43,50.4
2016,10,15,13,30,0.0,27.0,6.1,17.0,27.0,20.68,11.63
2016,10,15,13,45,0.0,25.5,6.15,17.0,25.5,19.52,10.69
2016,10,15,14,0,0.0,24.0,6.2,17.0,24.0,18.36,9.75
2016,10,15,14,15,0.0,71.5,6.15,16.5,71.5,54.93,40.48
2016,10,15,14,30,0.0,119.0,6.1,16.0,119.0,91.13,70.95
2016,10,15,14,45,0.0,98.0,6.05,16.0,98.0,75.06,57.66
2016,10,15,15,0,0.0,77.0,6.0,16.0,77.0,59.14,44.43
2016,10,15,15,15,0.0,52.5,5.8,15.5,52.5,40.18,28.58
2016,10,15,15,30,0.0,28.0,5.6,15.0,28.0,21.34,12.63
2016,10,15,15,45,0.0,23.5,5.45,15.0,23.5,17.89,10.37
2016,10,15,16,0,0.0,19.0,5.3,15.0,19.0,14.45,7.28
2016,10,15,16,15,0.0,15.0,5.15,15.0,15.0,11.39,4.51
2016,10,15,16,30,0.0,11.0,5.0,15.0,11.0,8.34,1.73
2016,10,15,16,45,0.0,7.5,4.85,15.0,7.5,5.68,0.0
2016,10,15,17,0,0.0,4.0,4.7,15.0,4.0,3.02,0.0
2016,10,15,17,15,0.0,2.0,4.55,15.0,2.0,1.57,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,6,45,197.0,16.5,1.6,12.5,39.0,205.03,93.97
2016,10,16,7,0,394.0,33.0,1.7,13.0,78.0,402.75,320.68
2016,10,16,7,15,483.0,40.5,1.8,13.0,123.0,500.71,408.16
2016,10,16,7,30,572.0,48.0,1.9,13.0,168.0,604.09,493.2
2016,10,16,7,45,624.0,53.5,2.0,13.5,215.0,675.47,549.05
2016,10,16,8,0,676.0,59.0,2.1,14.0,262.0,741.31,598.13
2016,10,16,8,15,355.0,103.5,2.2,14.0,211.5,506.07,418.08
2016,10,16,8,30,34.0,148.0,2.3,14.0,161.0,189.0,154.4
2016,10,16,8,45,52.5,170.5,2.4,14.5,193.0,231.2,189.99
2016,10,16,9,0,71.0,193.0,2.5,15.0,225.0,273.4,223.95
2016,10,16,9,15,70.5,209.0,2.55,15.0,243.5,287.5,234.49
2016,10,16,9,30,70.0,225.0,2.6,15.0,262.0,301.33,244.84
2016,10,16,9,45,35.0,172.5,2.7,15.5,191.0,198.44,160.07
2016,10,16,10,0,0.0,120.0,2.8,16.0,120.0,95.12,73.66
2016,10,16,10,15,0.0,113.5,2.85,16.0,113.5,89.12,68.69
2016,10,16,10,30,0.0,107.0,2.9,16.0,107.0,83.4,63.87
2016,10,16,10,45,0.0,114.5,3.0,16.5,114.5,89.61,68.77
2016,10,16,11,0,0.0,122.0,3.1,17.0,122.0,95.79,73.63
2016,10,16,11,15,0.0,124.0,3.1,17.0,124.0,97.31,74.81
2016,10,16,11,30,0.0,126.0,3.1,17.0,126.0,98.83,76.01
2016,10,16,11,45,4.5,169.5,3.15,17.0,173.0,139.34,109.12
2016,10,16,12,0,9.0,213.0,3.2,17.0,220.0,180.13,142.08
2016,10,16,12,15,28.5,250.0,3.3,17.0,269.5,241.67,191.74
2016,10,16,12,30,48.0,287.0,3.4,17.0,319.0,287.56,228.32
2016,10,16,12,45,37.5,269.0,3.55,17.0,294.0,257.79,204.53
2016,10,16,13,0,27.0,251.0,3.7,17.0,269.0,218.87,173.52
2016,10,16,13,15,46.5,260.0,3.85,17.0,289.5,245.25,195.03
2016,10,16,13,30,66.0,269.0,4.0,17.0,310.0,257.95,205.26
2016,10,16,13,45,52.5,249.5,4.2,17.0,281.0,227.77,181.04
2016,10,16,14,0,39.0,230.0,4.4,17.0,252.0,199.79,158.63
2016,10,16,14,15,157.0,222.5,4.5,16.5,303.0,236.75,186.9
2016,10,16,14,30,275.0,215.0,4.6,16.0,354.0,256.34,198.7
2016,10,16,14,45,137.5,118.5,4.7,16.0,188.0,127.84,96.44
2016,10,16,15,0,0.0,22.0,4.8,16.0,22.0,16.78,8.6
2016,10,16,15,15,0.0,34.0,4.7,16.0,34.0,25.95,16.46
2016,10,16,15,30,0.0,46.0,4.6,16.0,46.0,35.16,24.35
2016,10,16,15,45,0.0,39.5,4.6,16.0,39.5,30.16,21.25
2016,10,16,16,0,0.0,33.0,4.6,16.0,33.0,25.16,16.79
2016,10,16,16,15,0.0,26.0,4.45,15.5,26.0,19.79,11.98
2016,10,16,16,30,0.0,19.0,4.3,15.0,19.0,14.44,7.12
2016,10,16,16,45,0.0,13.0,4.2,15.0,13.0,9.86,2.89
2016,10,16,17,0,0.0,7.0,4.1,15.0,7.0,5.3,0.0
2016,10,16,17,15,0.0,3.5,4.1,14.5,3.5,2.75,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,144.0,19.5,1.6,12.5,35.5,164.26,58.63
2016,10,17,7,0,288.0,39.0,1.6,13.0,71.0,326.25,259.71
2016,10,17,7,15,385.0,49.5,1.6,13.0,115.0,429.44,351.93
2016,10,17,7,30,482.0,60.0,1.6,13.0,159.0,541.04,443.58
2016,10,17,7,45,551.0,65.5,1.6,13.5,207.0,626.3,509.81
2016,10,17,8,0,620.0,71.0,1.6,14.0,255.0,712.82,573.64
2016,10,17,8,15,660.5,76.0,1.6,14.0,301.0,772.37,616.01
2016,10,17,8,30,701.0,81.0,1.6,14.0,347.0,830.88,656.29
2016,10,17,8,45,734.5,83.0,1.6,14.5,390.5,876.74,685.22
2016,10,17,9,0,768.0,85.0,1.6,15.0,434.0,913.93,707.49
2016,10,17,9,15,787.5,88.0,1.6,15.0,472.0,942.44,724.83
2016,10,17,9,30,807.0,91.0,1.6,15.0,510.0,967.58,739.83
2016,10,17,9,45,822.5,92.5,1.6,15.5,542.5,983.16,747.02
2016,10,17,10,0,838.0,94.0,1.6,16.0,575.0,994.93,751.85
2016,10,17,10,15,847.5,95.5,1.6,16.0,600.5,996.7,751.61
2016,10,17,10,30,857.0,97.0,1.6,16.0,626.0,994.49,749.05
2016,10,17,10,45,612.0,185.5,1.65,16.5,569.0,843.13,645.34
2016,10,17,11,0,367.0,274.0,1.7,17.0,512.0,655.41,507.87
2016,10,17,11,15,622.5,186.5,1.75,17.0,598.5,816.96,629.58
2016,10,17,11,30,878.0,99.0,1.8,17.0,685.0,914.25,694.97
2016,10,17,11,45,631.0,190.5,1.9,17.0,612.5,779.5,600.68
2016,10,17,12,0,384.0,282.0,2.0,17.0,540.0,609.78,475.25
2016,10,17,12,15,630.0,190.0,2.05,17.0,610.0,718.59,559.96
2016,10,17,12,30,876.0,98.0,2.1,17.0,680.0,768.14,597.53
2016,10,17,12,45,874.0,96.5,2.15,17.0,667.0,722.18,563.86
2016,10,17,13,0,872.0,95.0,2.2,17.0,654.0,673.89,527.49
2016,10,17,13,15,864.5,94.0,2.25,17.0,633.5,620.63,486.33
2016,10,17,13,30,857.0,93.0,2.3,17.0,613.0,568.95,444.96
2016,10,17,13,45,847.0,91.0,2.35,17.0,586.0,509.97,396.74
2016,10,17,14,0,837.0,89.0,2.4,17.0,559.0,450.47,346.5
2016,10,17,14,15,822.5,86.5,2.4,17.0,525.0,388.6,292.8
2016,10,17,14,30,808.0,84.0,2.4,17.0,491.0,327.31,238.35
2016,10,17,14,45,787.5,81.0,2.45,17.0,451.5,264.98,183.0
2016,10,17,15,0,767.0,78.0,2.5,17.0,412.0,204.55,130.75
2016,10,17,15,15,737.5,74.5,2.45,16.5,368.5,144.84,84.8
2016,10,17,15,30,708.0,71.0,2.4,16.0,325.0,88.74,53.22
2016,10,17,15,45,667.0,66.0,2.4,16.0,278.5,53.98,42.37
2016,10,17,16,0,626.0,61.0,2.4,16.0,232.0,50.08,38.91
2016,10,17,16,15,561.0,54.5,2.25,15.5,185.0,44.8,34.15
2016,10,17,16,30,496.0,48.0,2.1,15.0,138.0,39.58,29.25
2016,10,17,16,45,388.5,38.5,2.0,14.5,95.0,31.73,21.78
2016,10,17,17,0,281.0,29.0,1.9,14.0,52.0,23.99,12.31
2016,10,17,17,15,140.5,14.5,1.9,13.5,26.0,11.41,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,183.0,16.5,1.9,11.5,36.0,192.21,46.16
2016,10,18,7,0,366.0,33.0,1.9,12.0,72.0,381.1,301.84
2016,10,18,7,15,462.0,41.5,2.0,12.5,117.5,485.3,396.6
2016,10,18,7,30,558.0,50.0,2.1,13.0,163.0,595.43,486.99
2016,10,18,7,45,620.0,55.0,2.25,13.5,211.0,674.74,549.73
2016,10,18,8,0,682.0,60.0,2.4,14.0,259.0,748.22,605.25
2016,10,18,8,15,720.0,64.0,2.45,14.0,306.0,806.04,647.45
2016,10,18,8,30,758.0,68.0,2.5,14.0,353.0,862.35,687.2
2016,10,18,8,45,786.5,70.5,2.55,14.5,396.5,905.32,715.04
2016,10,18,9,0,815.0,73.0,2.6,15.0,440.0,945.62,740.43
2016,10,18,9,15,833.5,75.5,2.5,15.0,478.5,972.76,756.18
2016,10,18,9,30,852.0,78.0,2.4,15.0,517.0,996.42,769.4
2016,10,18,9,45,870.5,77.5,2.35,15.5,550.5,999.89,767.9
2016,10,18,10,0,889.0,77.0,2.3,16.0,584.0,1012.08,772.65
2016,10,18,10,15,898.0,78.5,2.2,16.5,610.0,1013.29,769.41
2016,10,18,10,30,907.0,80.0,2.1,17.0,636.0,1010.47,763.74
2016,10,18,10,45,915.5,79.5,2.05,17.5,655.5,1000.64,754.26
2016,10,18,11,0,924.0,79.0,2.0,18.0,675.0,986.77,742.38
2016,10,18,11,15,927.5,79.5,1.95,18.0,686.0,965.36,727.11
2016,10,18,11,30,931.0,80.0,1.9,18.0,697.0,940.14,709.5
2016,10,18,11,45,934.0,79.0,1.85,18.0,700.0,909.04,688.05
2016,10,18,12,0,937.0,78.0,1.8,18.0,703.0,874.39,664.27
2016,10,18,12,15,935.5,78.0,1.85,18.0,698.0,833.82,637.46
2016,10,18,12,30,934.0,78.0,1.9,18.0,693.0,790.27,608.32
2016,10,18,12,45,927.0,78.5,1.95,18.5,679.5,740.6,573.07
2016,10,18,13,0,920.0,79.0,2.0,19.0,666.0,688.84,533.61
2016,10,18,13,15,913.5,78.0,2.0,19.0,645.0,634.06,491.58
2016,10,18,13,30,907.0,77.0,2.0,19.0,624.0,577.69,447.06
2016,10,18,13,45,894.5,76.5,2.05,19.0,595.5,517.53,398.39
2016,10,18,14,0,882.0,76.0,2.1,19.0,567.0,456.94,347.69
2016,10,18,14,15,867.5,74.5,2.15,18.5,532.5,394.58,294.54
2016,10,18,14,30,853.0,73.0,2.2,18.0,498.0,332.61,240.17
2016,10,18,14,45,829.5,71.5,2.25,18.0,457.5,266.84,182.14
2016,10,18,15,0,806.0,70.0,2.3,18.0,417.0,204.68,128.65
2016,10,18,15,15,778.0,66.5,2.25,17.5,372.5,142.82,81.13
2016,10,18,15,30,750.0,63.0,2.2,17.0,328.0,84.32,48.4
2016,10,18,15,45,707.5,59.0,2.2,17.0,280.5,53.46,41.74
2016,10,18,16,0,665.0,55.0,2.2,17.0,233.0,49.85,38.54
2016,10,18,16,15,601.0,49.0,2.2,16.5,185.5,40.95,30.59
2016,10,18,16,30,537.0,43.0,2.2,16.0,138.0,35.93,25.88
2016,10,18,16,45,428.0,34.0,2.2,15.5,94.5,28.28,18.62
2016,10,18,17,0,319.0,25.0,2.2,15.0,51.0,20.76,9.02
2016,10,18,17,15,159.5,12.5,2.3,14.5,25.5,9.83,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.0,209.09,17.1
2016,10,19,7,0,426.0,28.0,1.9,12.0,72.0,412.08,322.81
2016,10,19,7,15,515.5,35.5,1.95,12.5,117.5,513.11,417.07
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,618.81,503.71
2016,10,19,7,45,659.5,47.5,2.05,13.5,210.5,693.04,561.88
2016,10,19,8,0,714.0,52.0,2.1,14.0,258.0,767.7,617.31
2016,10,19,8,15,749.0,55.5,2.1,14.5,304.0,822.3,655.13
2016,10,19,8,30,784.0,59.0,2.1,15.0,350.0,875.36,690.34
2016,10,19,8,45,755.0,70.5,2.15,15.5,378.0,873.94,686.54
2016,10,19,9,0,726.0,82.0,2.2,16.0,406.0,867.64,679.69
2016,10,19,9,15,796.0,75.5,2.15,16.5,459.0,934.51,723.0
2016,10,19,9,30,866.0,69.0,2.1,17.0,512.0,985.87,753.74
2016,10,19,9,45,876.5,71.0,2.1,17.5,543.5,997.08,757.7
2016,10,19,10,0,887.0,73.0,2.1,18.0,575.0,1004.46,759.65
2016,10,19,10,15,895.0,74.0,2.0,18.0,600.5,1004.09,756.8
2016,10,19,10,30,903.0,75.0,1.9,18.0,626.0,999.77,751.54
2016,10,19,10,45,906.0,77.0,1.85,18.5,643.5,987.78,740.69
2016,10,19,11,0,909.0,79.0,1.8,19.0,661.0,971.89,727.55
2016,10,19,11,15,912.0,79.5,1.75,19.0,671.5,950.38,712.29
2016,10,19,11,30,915.0,80.0,1.7,19.0,682.0,925.14,694.74
2016,10,19,11,45,916.0,80.0,1.7,19.5,685.0,893.95,672.65
2016,10,19,12,0,917.0,80.0,1.7,20.0,688.0,859.38,648.38
2016,10,19,12,15,915.5,80.0,1.7,20.0,682.5,819.57,621.74
2016,10,19,12,30,914.0,80.0,1.7,20.0,677.0,776.85,592.96
2016,10,19,12,45,908.5,80.0,1.75,20.5,664.0,728.61,558.92
2016,10,19,13,0,903.0,80.0,1.8,21.0,651.0,678.23,520.87
2016,10,19,13,15,896.5,79.0,1.8,21.0,630.5,624.33,479.9
2016,10,19,13,30,890.0,78.0,1.8,21.0,610.0,568.9,436.52
2016,10,19,13,45,880.0,76.5,1.85,21.0,582.5,509.99,389.3
2016,10,19,14,0,870.0,75.0,1.9,21.0,555.0,450.46,339.89
2016,10,19,14,15,856.0,73.0,1.95,20.5,521.0,388.62,287.68
2016,10,19,14,30,842.0,71.0,2.0,20.0,487.0,327.18,234.24
2016,10,19,14,45,821.5,69.0,2.05,20.0,447.5,262.5,177.52
2016,10,19,15,0,801.0,67.0,2.1,20.0,408.0,201.1,124.95
2016,10,19,15,15,773.0,64.0,2.05,19.5,364.0,140.09,78.49
2016,10,19,15,30,745.0,61.0,2.0,19.0,320.0,82.42,46.59
2016,10,19,15,45,704.0,56.5,1.95,19.0,273.0,51.43,39.62
2016,10,19,16,0,663.0,52.0,1.9,19.0,226.0,47.38,36.05
2016,10,19,16,15,600.0,46.5,1.85,18.0,179.0,42.31,31.56
2016,10,19,16,30,537.0,41.0,1.8,17.0,132.0,34.36,24.36
2016,10,19,16,45,430.0,32.0,1.75,16.5,89.5,26.68,17.08
2016,10,19,17,0,323.0,23.0,1.7,16.0,47.0,19.12,6.81
2016,10,19,17,15,161.5,11.5,1.75,15.5,23.5,9.05,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
