Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,14.0,1.45,12.5,35.0,203.93,0.0
2016,10,20,7,0,415.0,28.0,1.5,13.0,70.0,415.09,319.8
2016,10,20,7,15,508.0,36.0,1.5,13.5,115.5,507.27,408.47
2016,10,20,7,30,601.0,44.0,1.5,14.0,161.0,616.43,496.73
2016,10,20,7,45,659.0,48.5,1.55,14.5,209.0,693.91,556.6
2016,10,20,8,0,717.0,53.0,1.6,15.0,257.0,771.86,613.65
2016,10,20,8,15,753.0,56.5,1.5,15.5,304.0,827.5,650.35
2016,10,20,8,30,789.0,60.0,1.4,16.0,351.0,881.57,684.1
2016,10,20,8,45,815.0,62.5,1.35,16.5,394.0,922.3,707.9
2016,10,20,9,0,841.0,65.0,1.3,17.0,437.0,948.43,721.23
2016,10,20,9,15,858.5,67.0,1.25,17.5,475.5,973.77,733.82
2016,10,20,9,30,876.0,69.0,1.2,18.0,514.0,995.71,743.94
2016,10,20,9,45,890.0,70.0,1.2,19.0,546.5,1009.09,747.93
2016,10,20,10,0,904.0,71.0,1.2,20.0,579.0,1018.62,749.62
2016,10,20,10,15,912.5,72.0,1.2,20.5,604.5,1018.62,746.81
2016,10,20,10,30,921.0,73.0,1.2,21.0,630.0,1014.58,741.75
2016,10,20,10,45,926.0,74.0,1.25,21.5,648.5,1003.02,733.04
2016,10,20,11,0,931.0,75.0,1.3,22.0,667.0,987.47,722.02
2016,10,20,11,15,933.5,75.5,1.3,22.0,677.5,965.01,707.28
2016,10,20,11,30,936.0,76.0,1.3,22.0,688.0,938.79,690.26
2016,10,20,11,45,936.5,76.5,1.3,22.5,690.5,907.13,668.48
2016,10,20,12,0,937.0,77.0,1.3,23.0,693.0,872.04,644.55
2016,10,20,12,15,935.0,76.5,1.3,23.0,687.5,830.56,617.58
2016,10,20,12,30,933.0,76.0,1.3,23.0,682.0,786.19,588.5
2016,10,20,12,45,927.5,76.5,1.35,23.0,668.5,737.71,556.52
2016,10,20,13,0,922.0,77.0,1.4,23.0,655.0,687.01,520.14
2016,10,20,13,15,915.0,76.0,1.4,23.0,634.5,631.92,479.1
2016,10,20,13,30,908.0,75.0,1.4,23.0,614.0,575.31,435.64
2016,10,20,13,45,899.0,73.5,1.45,23.0,586.0,515.97,388.91
2016,10,20,14,0,890.0,72.0,1.5,23.0,558.0,455.86,339.8
2016,10,20,14,15,876.0,70.0,1.5,23.0,523.5,392.93,286.76
2016,10,20,14,30,862.0,68.0,1.5,23.0,489.0,330.37,232.67
2016,10,20,14,45,842.5,66.0,1.5,23.0,449.0,267.08,177.77
2016,10,20,15,0,823.0,64.0,1.5,23.0,409.0,202.33,123.27
2016,10,20,15,15,795.0,61.0,1.5,22.5,365.0,140.03,76.52
2016,10,20,15,30,767.0,58.0,1.5,22.0,321.0,81.03,44.38
2016,10,20,15,45,726.0,54.0,1.55,21.5,273.5,49.73,37.72
2016,10,20,16,0,685.0,50.0,1.6,21.0,226.0,45.99,34.52
2016,10,20,16,15,621.0,44.5,1.6,20.0,178.5,40.82,29.97
2016,10,20,16,30,557.0,39.0,1.6,19.0,131.0,35.73,25.27
2016,10,20,16,45,443.5,30.5,1.65,18.5,88.0,25.55,15.84
2016,10,20,17,0,330.0,22.0,1.7,18.0,45.0,18.34,4.91
2016,10,20,17,15,165.0,11.0,1.7,17.5,22.5,8.65,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,200.0,13.5,1.2,13.5,33.0,196.3,0.0
2016,10,21,7,0,400.0,27.0,1.2,14.0,66.0,402.4,304.76
2016,10,21,7,15,494.0,34.5,1.15,14.5,110.5,494.18,394.67
2016,10,21,7,30,588.0,42.0,1.1,15.0,155.0,602.92,481.61
2016,10,21,7,45,644.5,47.0,1.05,15.5,202.0,678.97,538.91
2016,10,21,8,0,701.0,52.0,1.0,16.0,249.0,755.63,593.15
2016,10,21,8,15,737.5,56.0,0.9,16.5,295.0,811.96,629.28
2016,10,21,8,30,774.0,60.0,0.8,17.0,341.0,866.83,662.43
2016,10,21,8,45,799.0,63.0,0.7,17.5,384.0,906.96,684.03
2016,10,21,9,0,824.0,66.0,0.6,18.0,427.0,944.38,703.0
2016,10,21,9,15,842.0,68.0,0.55,18.5,465.0,958.16,707.22
2016,10,21,9,30,860.0,70.0,0.5,19.0,503.0,980.45,717.14
2016,10,21,9,45,870.5,72.5,0.5,19.5,534.5,992.19,721.31
2016,10,21,10,0,881.0,75.0,0.5,20.0,566.0,1000.11,723.35
2016,10,21,10,15,890.0,76.5,0.5,20.0,591.5,1001.3,722.76
2016,10,21,10,30,899.0,78.0,0.5,20.0,617.0,998.53,719.97
2016,10,21,10,45,904.5,79.0,0.55,20.5,635.5,987.68,712.19
2016,10,21,11,0,910.0,80.0,0.6,21.0,654.0,972.91,702.23
2016,10,21,11,15,913.0,80.5,0.7,21.0,664.5,951.32,690.49
2016,10,21,11,30,916.0,81.0,0.8,21.0,675.0,926.01,676.34
2016,10,21,11,45,916.0,81.0,0.9,21.5,677.5,893.9,656.38
2016,10,21,12,0,916.0,81.0,1.0,22.0,680.0,858.48,634.07
2016,10,21,12,15,914.5,81.0,1.1,22.0,674.5,818.7,609.75
2016,10,21,12,30,913.0,81.0,1.2,22.0,669.0,776.04,583.03
2016,10,21,12,45,692.0,155.5,1.35,22.0,596.0,660.56,501.69
2016,10,21,13,0,471.0,230.0,1.5,22.0,523.0,538.36,412.29
2016,10,21,13,15,674.5,156.5,1.65,22.0,561.0,569.73,437.17
2016,10,21,13,30,878.0,83.0,1.8,22.0,599.0,566.29,433.52
2016,10,21,13,45,866.0,81.5,1.95,22.0,571.0,507.05,386.23
2016,10,21,14,0,854.0,80.0,2.1,22.0,543.0,447.44,337.19
2016,10,21,14,15,839.0,78.0,2.2,21.5,509.0,385.85,285.38
2016,10,21,14,30,824.0,76.0,2.3,21.0,475.0,324.22,232.02
2016,10,21,14,45,802.5,73.5,2.4,21.0,435.5,261.45,177.03
2016,10,21,15,0,781.0,71.0,2.5,21.0,396.0,200.66,125.19
2016,10,21,15,15,751.5,67.5,2.5,20.5,352.5,140.39,79.45
2016,10,21,15,30,722.0,64.0,2.5,20.0,309.0,83.7,48.05
2016,10,21,15,45,679.5,59.5,2.55,19.5,262.5,53.55,41.39
2016,10,21,16,0,637.0,55.0,2.6,19.0,216.0,45.78,34.61
2016,10,21,16,15,568.5,48.5,2.6,18.0,169.5,40.33,29.76
2016,10,21,16,30,500.0,42.0,2.6,17.0,123.0,34.96,24.76
2016,10,21,16,45,385.0,32.5,2.6,16.5,81.5,26.95,17.03
2016,10,21,17,0,270.0,23.0,2.6,16.0,40.0,19.07,3.58
2016,10,21,17,15,135.0,11.5,2.65,15.5,20.0,9.05,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,93.0,16.0,1.7,11.5,25.0,115.22,0.0
2016,10,22,7,0,186.0,32.0,1.7,12.0,50.0,238.44,180.94
2016,10,22,7,15,240.0,48.5,1.7,12.0,85.5,308.98,254.22
2016,10,22,7,30,294.0,65.0,1.7,12.0,121.0,383.3,319.64
2016,10,22,7,45,332.0,79.5,1.7,12.5,159.0,443.08,369.74
2016,10,22,8,0,370.0,94.0,1.7,13.0,197.0,504.02,418.45
2016,10,22,8,15,400.5,105.0,1.65,13.0,234.0,553.64,456.71
2016,10,22,8,30,431.0,116.0,1.6,13.0,271.0,603.02,493.41
2016,10,22,8,45,496.5,118.5,1.55,13.5,318.0,675.23,544.99
2016,10,22,9,0,562.0,121.0,1.5,14.0,365.0,757.74,601.89
2016,10,22,9,15,618.5,116.5,1.4,14.5,407.0,813.28,636.9
2016,10,22,9,30,675.0,112.0,1.3,15.0,449.0,865.62,668.75
2016,10,22,9,45,539.0,163.0,1.2,15.5,443.0,774.05,600.57
2016,10,22,10,0,403.0,214.0,1.1,16.0,437.0,665.44,518.72
2016,10,22,10,15,325.5,241.5,1.1,16.0,427.0,612.53,478.53
2016,10,22,10,30,248.0,269.0,1.1,16.0,417.0,535.09,419.79
2016,10,22,10,45,431.5,224.5,1.1,16.5,491.0,699.97,542.09
2016,10,22,11,0,615.0,180.0,1.1,17.0,565.0,821.78,626.55
2016,10,22,11,15,762.5,137.5,1.15,17.0,623.5,893.53,673.69
2016,10,22,11,30,910.0,95.0,1.2,17.0,682.0,935.94,701.37
2016,10,22,11,45,810.0,125.5,1.25,17.0,649.5,860.17,650.75
2016,10,22,12,0,710.0,156.0,1.3,17.0,617.0,781.13,598.21
2016,10,22,12,15,609.0,189.5,1.35,17.0,583.0,700.02,540.11
2016,10,22,12,30,508.0,223.0,1.4,17.0,549.0,617.75,479.92
2016,10,22,12,45,538.5,207.5,1.45,17.0,546.0,594.72,463.95
2016,10,22,13,0,569.0,192.0,1.5,17.0,543.0,567.57,443.77
2016,10,22,13,15,732.5,140.0,1.55,17.0,577.0,589.06,459.53
2016,10,22,13,30,896.0,88.0,1.6,17.0,611.0,580.41,450.98
2016,10,22,13,45,752.5,116.5,1.7,17.0,541.5,485.58,376.67
2016,10,22,14,0,609.0,145.0,1.8,17.0,472.0,399.94,308.89
2016,10,22,14,15,663.0,119.5,1.85,17.0,455.0,356.03,269.9
2016,10,22,14,30,717.0,94.0,1.9,17.0,438.0,304.93,222.99
2016,10,22,14,45,516.5,126.0,1.95,17.0,363.0,228.76,163.76
2016,10,22,15,0,316.0,158.0,2.0,17.0,288.0,175.95,126.94
2016,10,22,15,15,302.5,143.0,2.05,16.5,256.0,138.13,97.59
2016,10,22,15,30,289.0,128.0,2.1,16.0,224.0,102.29,74.29
2016,10,22,15,45,276.0,109.5,2.15,16.0,190.5,77.75,63.3
2016,10,22,16,0,263.0,91.0,2.2,16.0,157.0,65.63,52.53
2016,10,22,16,15,232.5,74.0,2.15,15.0,123.0,53.94,42.1
2016,10,22,16,30,202.0,57.0,2.1,14.0,89.0,42.0,31.2
2016,10,22,16,45,149.0,39.5,2.1,13.5,58.5,29.39,19.16
2016,10,22,17,0,96.0,22.0,2.1,13.0,28.0,16.59,0.32
2016,10,22,17,15,48.0,11.0,2.15,12.5,14.0,8.65,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.0,1.35,10.0,30.5,147.83,0.0
2016,10,23,7,0,366.0,28.0,1.3,10.0,61.0,377.29,281.56
2016,10,23,7,15,468.0,36.5,1.3,10.5,105.5,485.18,392.86
2016,10,23,7,30,570.0,45.0,1.3,11.0,150.0,600.08,487.28
2016,10,23,7,45,629.0,50.5,1.3,11.5,197.0,669.02,541.5
2016,10,23,8,0,688.0,56.0,1.3,12.0,244.0,748.47,600.32
2016,10,23,8,15,727.0,60.5,1.3,12.0,290.5,807.68,642.54
2016,10,23,8,30,766.0,65.0,1.3,12.0,337.0,865.43,682.13
2016,10,23,8,45,701.5,82.5,1.3,12.5,355.5,842.96,663.09
2016,10,23,9,0,637.0,100.0,1.3,13.0,374.0,808.1,636.12
2016,10,23,9,15,746.0,88.0,1.3,13.0,436.5,898.67,698.4
2016,10,23,9,30,855.0,76.0,1.3,13.0,499.0,994.99,761.0
2016,10,23,9,45,782.0,97.5,1.35,13.5,504.0,945.82,724.49
2016,10,23,10,0,709.0,119.0,1.4,14.0,509.0,899.86,691.99
2016,10,23,10,15,806.5,100.0,1.45,14.0,562.5,958.38,731.88
2016,10,23,10,30,904.0,81.0,1.5,14.0,616.0,1006.12,762.76
2016,10,23,10,45,911.5,81.0,1.55,14.5,634.5,995.8,753.74
2016,10,23,11,0,919.0,81.0,1.6,15.0,653.0,981.5,743.01
2016,10,23,11,15,922.0,81.5,1.65,15.0,663.5,959.64,728.74
2016,10,23,11,30,925.0,82.0,1.7,15.0,674.0,934.04,712.06
2016,10,23,11,45,927.0,82.0,1.75,15.0,676.5,903.35,691.91
2016,10,23,12,0,929.0,82.0,1.8,15.0,679.0,869.18,669.32
2016,10,23,12,15,927.0,81.5,1.85,15.0,674.0,827.96,641.65
2016,10,23,12,30,925.0,81.0,1.9,15.0,669.0,783.89,611.72
2016,10,23,12,45,769.0,128.0,2.0,15.5,610.0,686.67,539.41
2016,10,23,13,0,613.0,175.0,2.1,16.0,551.0,586.83,462.73
2016,10,23,13,15,749.5,129.5,2.15,16.0,574.0,589.07,464.61
2016,10,23,13,30,886.0,84.0,2.2,16.0,597.0,570.81,448.7
2016,10,23,13,45,878.0,81.0,2.25,16.0,569.5,511.72,399.8
2016,10,23,14,0,870.0,78.0,2.3,16.0,542.0,451.84,348.82
2016,10,23,14,15,694.0,113.5,2.3,16.0,468.5,362.2,275.79
2016,10,23,14,30,518.0,149.0,2.3,16.0,395.0,285.14,213.96
2016,10,23,14,45,603.0,115.0,2.35,16.0,377.5,244.87,174.57
2016,10,23,15,0,688.0,81.0,2.4,16.0,360.0,189.21,122.37
2016,10,23,15,15,645.5,81.0,2.35,15.5,319.5,135.59,81.54
2016,10,23,15,30,603.0,81.0,2.3,15.0,279.0,87.1,54.62
2016,10,23,15,45,563.5,72.5,2.3,15.0,235.5,57.84,45.96
2016,10,23,16,0,524.0,64.0,2.3,15.0,192.0,51.6,40.33
2016,10,23,16,15,461.5,54.5,2.15,14.5,149.5,44.26,33.62
2016,10,23,16,30,399.0,45.0,2.0,14.0,107.0,36.85,26.64
2016,10,23,16,45,293.5,33.0,1.9,13.5,69.0,27.07,17.0
2016,10,23,17,0,188.0,21.0,1.8,13.0,31.0,17.26,0.0
2016,10,23,17,15,94.0,10.5,1.8,12.5,15.5,8.26,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,3.45,12.5,12.5,9.83,0.0
2016,10,24,7,0,0.0,25.0,3.6,13.0,25.0,21.7,10.42
2016,10,24,7,15,7.0,44.5,3.65,13.0,45.5,49.7,36.03
2016,10,24,7,30,14.0,64.0,3.7,13.0,66.0,75.67,59.16
2016,10,24,7,45,22.5,83.0,3.8,13.5,88.0,115.07,93.38
2016,10,24,8,0,31.0,102.0,3.9,14.0,110.0,142.9,117.39
2016,10,24,8,15,38.5,120.0,4.0,14.0,132.5,168.24,139.06
2016,10,24,8,30,46.0,138.0,4.1,14.0,155.0,193.68,160.47
2016,10,24,8,45,82.0,160.0,4.25,14.0,194.0,253.08,210.89
2016,10,24,9,0,118.0,182.0,4.4,14.0,233.0,334.96,278.48
2016,10,24,9,15,135.0,199.5,4.4,14.0,262.5,369.85,306.26
2016,10,24,9,30,152.0,217.0,4.4,14.0,292.0,404.18,333.38
2016,10,24,9,45,100.5,222.0,4.4,14.5,273.0,328.62,269.71
2016,10,24,10,0,49.0,227.0,4.4,15.0,254.0,276.82,224.97
2016,10,24,10,15,24.5,195.0,4.45,15.0,208.5,190.96,154.11
2016,10,24,10,30,0.0,163.0,4.5,15.0,163.0,133.85,106.01
2016,10,24,10,45,2.5,175.5,4.55,15.0,177.5,146.97,116.85
2016,10,24,11,0,5.0,188.0,4.6,15.0,192.0,159.93,127.45
2016,10,24,11,15,2.5,162.0,4.6,15.0,164.0,132.99,105.14
2016,10,24,11,30,0.0,136.0,4.6,15.0,136.0,107.59,84.08
2016,10,24,11,45,0.0,137.5,4.65,15.5,137.5,108.61,84.75
2016,10,24,12,0,0.0,139.0,4.7,16.0,139.0,109.63,85.43
2016,10,24,12,15,3.0,166.5,4.75,16.0,168.5,134.99,106.36
2016,10,24,12,30,6.0,194.0,4.8,16.0,198.0,160.16,127.02
2016,10,24,12,45,5.5,191.0,4.85,16.0,194.5,156.28,123.88
2016,10,24,13,0,5.0,188.0,4.9,16.0,191.0,152.49,120.87
2016,10,24,13,15,2.5,99.5,4.95,15.5,101.0,78.3,59.95
2016,10,24,13,30,0.0,11.0,5.0,15.0,11.0,8.4,1.44
2016,10,24,13,45,35.0,119.5,5.05,15.0,138.0,113.04,89.35
2016,10,24,14,0,70.0,228.0,5.1,15.0,265.0,213.14,171.35
2016,10,24,14,15,35.0,118.0,4.95,15.0,136.5,106.04,83.04
2016,10,24,14,30,0.0,8.0,4.8,15.0,8.0,6.09,0.0
2016,10,24,14,45,0.0,56.0,4.7,15.0,56.0,42.89,30.9
2016,10,24,15,0,0.0,104.0,4.6,15.0,104.0,78.92,61.5
2016,10,24,15,15,0.0,91.5,4.45,14.5,91.5,69.23,53.51
2016,10,24,15,30,0.0,79.0,4.3,14.0,79.0,59.68,45.55
2016,10,24,15,45,0.0,66.0,4.15,14.0,66.0,50.03,39.19
2016,10,24,16,0,0.0,53.0,4.0,14.0,53.0,40.45,30.54
2016,10,24,16,15,0.0,40.5,3.9,14.0,40.5,30.97,21.87
2016,10,24,16,30,0.0,28.0,3.8,14.0,28.0,21.36,13.04
2016,10,24,16,45,0.0,17.5,3.7,14.0,17.5,13.32,5.35
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,5.3,0.0
2016,10,24,17,15,0.0,3.5,3.65,13.5,3.5,2.75,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,3.45,13.5,8.0,6.29,0.0
2016,10,25,7,0,0.0,16.0,3.6,14.0,16.0,12.18,3.06
2016,10,25,7,15,0.0,29.5,3.6,14.0,29.5,22.54,13.03
2016,10,25,7,30,0.0,43.0,3.6,14.0,43.0,34.3,23.42
2016,10,25,7,45,0.0,57.5,3.65,14.0,57.5,47.57,35.02
2016,10,25,8,0,0.0,72.0,3.7,14.0,72.0,60.55,46.28
2016,10,25,8,15,0.0,87.0,3.65,14.0,87.0,73.95,57.74
2016,10,25,8,30,0.0,102.0,3.6,14.0,102.0,87.25,68.97
2016,10,25,8,45,0.0,67.0,3.55,14.5,67.0,51.38,38.28
2016,10,25,9,0,0.0,32.0,3.5,15.0,32.0,24.43,15.22
2016,10,25,9,15,0.0,33.0,3.55,15.0,33.0,25.21,15.84
2016,10,25,9,30,0.0,34.0,3.6,15.0,34.0,25.99,16.46
2016,10,25,9,45,0.0,52.5,3.7,15.5,52.5,40.23,28.39
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,54.54,40.26
2016,10,25,10,15,0.0,100.0,3.85,16.0,100.0,77.81,59.57
2016,10,25,10,30,0.0,129.0,3.9,16.0,129.0,102.9,80.23
2016,10,25,10,45,2.5,159.0,3.95,16.0,160.5,131.85,104.03
2016,10,25,11,0,5.0,189.0,4.0,16.0,192.0,161.06,127.85
2016,10,25,11,15,3.5,183.0,4.0,16.0,185.0,153.02,121.08
2016,10,25,11,30,2.0,177.0,4.0,16.0,178.0,145.37,114.72
2016,10,25,11,45,1.0,161.0,4.05,16.0,161.5,129.74,101.91
2016,10,25,12,0,0.0,145.0,4.1,16.0,145.0,114.76,89.61
2016,10,25,12,15,1.0,159.5,4.0,16.0,160.0,127.53,100.14
2016,10,25,12,30,2.0,174.0,3.9,16.0,175.0,140.15,110.5
2016,10,25,12,45,4.5,183.5,3.85,16.5,186.0,149.33,117.88
2016,10,25,13,0,7.0,193.0,3.8,17.0,197.0,158.12,124.91
2016,10,25,13,15,6.0,187.0,3.75,17.0,190.5,151.43,119.55
2016,10,25,13,30,5.0,181.0,3.7,17.0,184.0,144.92,114.37
2016,10,25,13,45,5.5,177.0,3.65,17.0,180.0,140.89,111.24
2016,10,25,14,0,6.0,173.0,3.6,17.0,176.0,136.78,108.03
2016,10,25,14,15,4.0,162.5,3.5,16.5,164.5,126.58,100.04
2016,10,25,14,30,2.0,152.0,3.4,16.0,153.0,116.73,92.32
2016,10,25,14,45,9.0,148.5,3.35,16.0,152.0,114.49,90.41
2016,10,25,15,0,16.0,145.0,3.3,16.0,151.0,111.01,87.35
2016,10,25,15,15,11.5,129.0,3.15,16.0,133.5,96.43,75.53
2016,10,25,15,30,7.0,113.0,3.0,16.0,116.0,82.61,64.34
2016,10,25,15,45,3.5,96.0,2.9,16.0,97.5,69.67,56.19
2016,10,25,16,0,0.0,79.0,2.8,16.0,79.0,57.64,45.43
2016,10,25,16,15,0.0,60.5,2.6,15.5,60.5,44.59,33.68
2016,10,25,16,30,0.0,42.0,2.4,15.0,42.0,31.4,21.65
2016,10,25,16,45,0.0,26.5,2.25,15.0,26.5,20.08,10.64
2016,10,25,17,0,0.0,11.0,2.1,15.0,11.0,8.37,0.0
2016,10,25,17,15,0.0,5.5,2.05,14.5,5.5,4.33,0.0
2016,10,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,160.5,12.5,1.7,12.5,25.5,129.86,0.0
2016,10,26,7,0,321.0,25.0,1.7,13.0,51.0,332.88,224.36
2016,10,26,7,15,428.0,34.0,1.7,13.0,93.0,449.29,360.56
2016,10,26,7,30,535.0,43.0,1.7,13.0,135.0,567.32,460.13
2016,10,26,7,45,598.0,48.5,1.75,13.5,181.0,646.64,523.77
2016,10,26,8,0,661.0,54.0,1.8,14.0,227.0,720.3,579.84
2016,10,26,8,15,701.5,58.0,1.85,14.5,272.0,779.43,622.52
2016,10,26,8,30,742.0,62.0,1.9,15.0,317.0,837.25,662.44
2016,10,26,8,45,770.0,65.0,2.0,15.5,359.5,879.62,690.55
2016,10,26,9,0,798.0,68.0,2.1,16.0,402.0,919.41,716.27
2016,10,26,9,15,817.5,70.5,2.15,16.0,439.0,947.03,733.92
2016,10,26,9,30,837.0,73.0,2.2,16.0,476.0,971.28,749.24
2016,10,26,9,45,854.5,73.0,2.3,16.5,508.5,974.29,749.2
2016,10,26,10,0,872.0,73.0,2.4,17.0,541.0,985.84,755.31
2016,10,26,10,15,881.5,74.0,2.45,17.0,566.0,986.86,755.15
2016,10,26,10,30,891.0,75.0,2.5,17.0,591.0,983.99,752.62
2016,10,26,10,45,894.5,77.0,2.6,17.5,608.0,972.58,743.56
2016,10,26,11,0,898.0,79.0,2.7,18.0,625.0,957.34,732.08
2016,10,26,11,15,901.5,79.5,2.75,18.0,635.5,936.52,717.84
2016,10,26,11,30,905.0,80.0,2.8,18.0,646.0,912.03,701.18
2016,10,26,11,45,903.5,81.0,2.9,18.0,648.0,880.21,679.8
2016,10,26,12,0,902.0,82.0,3.0,18.0,650.0,845.2,656.1
2016,10,26,12,15,901.5,82.0,3.0,18.0,645.5,806.86,629.25
2016,10,26,12,30,901.0,82.0,3.0,18.0,641.0,765.61,600.19
2016,10,26,12,45,893.0,83.0,3.05,18.0,627.5,717.45,565.32
2016,10,26,13,0,885.0,84.0,3.1,18.0,614.0,667.4,526.77
2016,10,26,13,15,878.5,83.0,3.05,18.0,594.5,614.61,484.81
2016,10,26,13,30,872.0,82.0,3.0,18.0,575.0,560.34,440.56
2016,10,26,13,45,859.5,81.5,2.95,18.0,547.5,504.2,393.54
2016,10,26,14,0,847.0,81.0,2.9,18.0,520.0,444.97,342.78
2016,10,26,14,15,831.5,78.5,2.8,17.5,486.0,382.78,288.87
2016,10,26,14,30,816.0,76.0,2.7,17.0,452.0,321.28,234.25
2016,10,26,14,45,792.0,74.0,2.65,17.0,412.5,259.14,178.73
2016,10,26,15,0,768.0,72.0,2.6,17.0,373.0,199.28,126.83
2016,10,26,15,15,735.5,68.0,2.45,16.5,329.5,139.37,80.64
2016,10,26,15,30,703.0,64.0,2.3,16.0,286.0,83.44,48.89
2016,10,26,15,45,653.5,59.0,2.2,16.0,240.0,48.88,37.84
2016,10,26,16,0,604.0,54.0,2.1,16.0,194.0,44.79,34.1
2016,10,26,16,15,526.0,47.0,1.8,15.5,148.5,38.95,28.7
2016,10,26,16,30,448.0,40.0,1.5,15.0,103.0,33.21,23.17
2016,10,26,16,45,224.0,33.0,1.25,14.5,64.5,25.06,14.36
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,18.31,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,10.23,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.0,2.15,13.0,9.0,7.08,0.0
2016,10,27,7,0,0.0,18.0,2.3,13.0,18.0,13.73,3.32
2016,10,27,7,15,0.0,35.0,2.4,13.0,35.0,30.69,19.72
2016,10,27,7,30,0.0,52.0,2.5,13.0,52.0,47.6,34.7
2016,10,27,7,45,0.0,70.0,2.6,13.5,70.0,64.96,49.84
2016,10,27,8,0,0.0,88.0,2.7,14.0,88.0,81.73,64.24
2016,10,27,8,15,4.5,104.5,2.65,14.0,106.0,100.51,80.46
2016,10,27,8,30,9.0,121.0,2.6,14.0,124.0,119.42,96.54
2016,10,27,8,45,4.5,108.0,2.55,14.5,109.5,95.79,76.1
2016,10,27,9,0,0.0,95.0,2.5,15.0,95.0,76.1,59.02
2016,10,27,9,15,26.5,146.5,2.45,15.0,159.5,170.59,138.89
2016,10,27,9,30,53.0,198.0,2.4,15.0,224.0,258.03,210.55
2016,10,27,9,45,37.5,199.0,2.35,15.0,218.0,237.86,192.83
2016,10,27,10,0,22.0,200.0,2.3,15.0,212.0,197.52,159.16
2016,10,27,10,15,28.5,215.5,2.25,15.0,231.5,239.32,192.92
2016,10,27,10,30,35.0,231.0,2.2,15.0,251.0,259.52,208.82
2016,10,27,10,45,45.5,246.0,2.15,15.5,273.0,282.45,226.59
2016,10,27,11,0,56.0,261.0,2.1,16.0,295.0,304.57,243.49
2016,10,27,11,15,28.5,216.0,2.2,16.0,233.5,225.15,179.56
2016,10,27,11,30,1.0,171.0,2.3,16.0,172.0,139.37,109.52
2016,10,27,11,45,1.5,172.0,2.4,16.0,173.0,140.05,110.24
2016,10,27,12,0,2.0,173.0,2.5,16.0,174.0,140.71,110.8
2016,10,27,12,15,1.0,144.0,2.5,15.5,144.5,114.53,89.59
2016,10,27,12,30,0.0,115.0,2.5,15.0,115.0,89.5,69.16
2016,10,27,12,45,0.0,130.0,2.5,15.0,130.0,101.65,79.29
2016,10,27,13,0,0.0,145.0,2.5,15.0,145.0,113.75,89.33
2016,10,27,13,15,0.0,142.0,2.4,15.0,142.0,111.01,87.15
2016,10,27,13,30,0.0,139.0,2.3,15.0,139.0,108.29,85.03
2016,10,27,13,45,0.0,106.5,2.2,15.0,106.5,82.23,63.54
2016,10,27,14,0,0.0,74.0,2.1,15.0,74.0,56.84,42.43
2016,10,27,14,15,10.5,122.5,2.0,15.0,127.5,98.12,76.95
2016,10,27,14,30,21.0,171.0,1.9,15.0,181.0,136.9,108.84
2016,10,27,14,45,10.5,92.5,1.8,15.0,97.5,73.34,56.19
2016,10,27,15,0,0.0,14.0,1.7,15.0,14.0,10.65,3.48
2016,10,27,15,15,0.0,12.0,1.6,15.0,12.0,9.12,2.19
2016,10,27,15,30,0.0,10.0,1.5,15.0,10.0,7.59,0.88
2016,10,27,15,45,0.0,8.5,1.4,15.0,8.5,6.45,0.13
2016,10,27,16,0,0.0,7.0,1.3,15.0,7.0,5.3,0.0
2016,10,27,16,15,0.0,5.0,1.2,14.5,5.0,3.78,0.0
2016,10,27,16,30,0.0,3.0,1.1,14.0,3.0,2.27,0.0
2016,10,27,16,45,0.0,1.5,1.0,14.0,1.5,1.13,0.0
2016,10,27,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,0.35,13.5,9.5,7.47,0.0
2016,10,28,7,0,0.0,19.0,0.3,14.0,19.0,14.51,3.17
2016,10,28,7,15,0.0,37.5,0.35,14.0,37.5,35.74,23.76
2016,10,28,7,30,0.0,56.0,0.4,14.0,56.0,54.69,40.52
2016,10,28,7,45,8.5,74.0,0.5,14.0,76.5,79.24,62.12
2016,10,28,8,0,17.0,92.0,0.6,14.0,97.0,103.77,83.46
2016,10,28,8,15,23.5,110.0,0.7,14.0,117.5,142.58,116.27
2016,10,28,8,30,30.0,128.0,0.8,14.0,138.0,167.17,136.75
2016,10,28,8,45,57.0,150.0,0.9,14.5,172.0,217.74,178.74
2016,10,28,9,0,84.0,172.0,1.0,15.0,206.0,268.45,219.74
2016,10,28,9,15,42.0,161.0,1.1,15.0,178.0,205.06,166.49
2016,10,28,9,30,0.0,150.0,1.2,15.0,150.0,128.35,101.84
2016,10,28,9,45,0.0,126.5,1.35,15.5,126.5,103.1,80.84
2016,10,28,10,0,0.0,103.0,1.5,16.0,103.0,80.81,62.14
2016,10,28,10,15,0.0,124.0,1.6,16.0,124.0,99.18,77.25
2016,10,28,10,30,0.0,145.0,1.7,16.0,145.0,117.73,92.36
2016,10,28,10,45,0.0,140.0,1.85,16.0,140.0,112.53,87.96
2016,10,28,11,0,0.0,135.0,2.0,16.0,135.0,107.61,83.86
2016,10,28,11,15,18.0,193.5,2.1,16.0,205.0,176.66,140.8
2016,10,28,11,30,36.0,252.0,2.2,16.0,275.0,266.98,213.29
2016,10,28,11,45,18.0,209.5,2.35,16.0,221.0,188.27,149.63
2016,10,28,12,0,0.0,167.0,2.5,16.0,167.0,133.94,105.16
2016,10,28,12,15,0.0,151.5,2.55,16.0,151.5,120.17,94.04
2016,10,28,12,30,0.0,136.0,2.6,16.0,136.0,106.85,83.19
2016,10,28,12,45,6.0,170.0,2.65,16.0,174.0,139.24,109.96
2016,10,28,13,0,12.0,204.0,2.7,16.0,212.0,171.14,136.05
2016,10,28,13,15,11.0,198.0,2.7,16.0,205.0,163.98,130.25
2016,10,28,13,30,10.0,192.0,2.7,16.0,198.0,157.0,124.68
2016,10,28,13,45,5.0,119.0,2.7,16.0,122.0,94.53,73.48
2016,10,28,14,0,0.0,46.0,2.7,16.0,46.0,35.22,24.11
2016,10,28,14,15,0.0,31.5,2.65,16.0,31.5,24.07,14.76
2016,10,28,14,30,0.0,17.0,2.6,16.0,17.0,12.96,5.37
2016,10,28,14,45,0.0,15.0,2.6,16.0,15.0,11.42,4.09
2016,10,28,15,0,0.0,13.0,2.6,16.0,13.0,9.89,2.8
2016,10,28,15,15,359.0,36.0,2.45,15.5,146.5,68.92,37.85
2016,10,28,15,30,718.0,59.0,2.3,15.0,280.0,80.57,46.17
2016,10,28,15,45,675.5,53.5,2.15,15.0,234.5,48.74,37.86
2016,10,28,16,0,633.0,48.0,2.0,15.0,189.0,43.86,33.37
2016,10,28,16,15,554.5,41.5,1.75,14.5,143.5,34.85,25.14
2016,10,28,16,30,476.0,35.0,1.5,14.0,98.0,29.33,19.77
2016,10,28,16,45,238.0,28.5,1.3,13.5,60.0,23.38,12.12
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,17.31,0.0
2016,10,28,17,15,0.0,11.0,1.1,12.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,105.0,12.5,1.7,13.0,19.5,88.33,0.0
2016,10,29,7,0,210.0,25.0,1.8,13.0,39.0,237.38,126.32
2016,10,29,7,15,323.0,36.0,1.9,13.0,78.5,364.38,291.93
2016,10,29,7,30,436.0,47.0,2.0,13.0,118.0,486.34,397.91
2016,10,29,7,45,512.0,53.5,2.15,13.5,162.5,576.32,472.09
2016,10,29,8,0,588.0,60.0,2.3,14.0,207.0,668.4,544.48
2016,10,29,8,15,294.0,57.5,2.4,14.0,131.0,383.92,321.9
2016,10,29,8,30,0.0,55.0,2.5,14.0,55.0,42.1,30.36
2016,10,29,8,45,0.0,56.0,2.6,14.5,56.0,42.87,31.1
2016,10,29,9,0,0.0,57.0,2.7,15.0,57.0,43.65,31.62
2016,10,29,9,15,0.0,71.5,2.8,15.0,71.5,54.87,41.05
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,66.51,50.75
2016,10,29,9,45,0.0,93.5,3.05,15.5,93.5,72.81,55.8
2016,10,29,10,0,0.0,101.0,3.2,16.0,101.0,79.1,60.81
2016,10,29,10,15,0.0,85.5,3.25,16.0,85.5,65.78,49.61
2016,10,29,10,30,0.0,70.0,3.3,16.0,70.0,53.79,39.53
2016,10,29,10,45,17.5,155.5,3.35,16.5,166.0,143.69,114.42
2016,10,29,11,0,35.0,241.0,3.4,17.0,262.0,263.19,210.72
2016,10,29,11,15,17.5,186.0,3.35,17.0,196.5,169.4,134.42
2016,10,29,11,30,0.0,131.0,3.3,17.0,131.0,103.58,80.17
2016,10,29,11,45,6.0,171.0,3.3,17.0,175.0,143.28,112.87
2016,10,29,12,0,12.0,211.0,3.3,17.0,219.0,183.23,145.32
2016,10,29,12,15,25.5,230.5,3.25,17.0,246.5,210.02,167.18
2016,10,29,12,30,39.0,250.0,3.2,17.0,274.0,250.43,199.7
2016,10,29,12,45,39.0,245.0,3.15,17.0,268.5,241.08,192.12
2016,10,29,13,0,39.0,240.0,3.1,17.0,263.0,231.82,184.74
2016,10,29,13,15,19.5,174.5,3.0,17.0,186.0,149.47,118.13
2016,10,29,13,30,0.0,109.0,2.9,17.0,109.0,84.34,64.69
2016,10,29,13,45,80.5,167.0,2.85,17.0,208.0,174.8,139.17
2016,10,29,14,0,161.0,225.0,2.8,17.0,307.0,257.2,204.18
2016,10,29,14,15,298.5,190.0,2.7,17.0,328.5,270.39,210.94
2016,10,29,14,30,436.0,155.0,2.6,17.0,350.0,265.83,200.96
2016,10,29,14,45,310.0,156.0,2.55,17.0,288.5,199.42,148.38
2016,10,29,15,0,184.0,157.0,2.5,17.0,227.0,151.08,112.73
2016,10,29,15,15,175.0,139.5,2.35,16.5,199.5,121.55,89.39
2016,10,29,15,30,166.0,122.0,2.2,16.0,172.0,93.54,69.7
2016,10,29,15,45,152.0,103.0,2.1,16.0,143.0,72.75,58.83
2016,10,29,16,0,138.0,84.0,2.0,16.0,114.0,60.1,47.46
2016,10,29,16,15,118.0,64.5,1.85,15.5,86.0,46.83,35.45
2016,10,29,16,30,98.0,45.0,1.7,15.0,58.0,33.07,22.78
2016,10,29,16,45,49.0,28.5,1.55,14.5,35.0,21.31,9.86
2016,10,29,17,0,0.0,12.0,1.4,14.0,12.0,9.44,0.0
2016,10,29,17,15,0.0,6.0,1.4,13.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
