Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,4.15,13.0,3.0,2.36,0.0
2016,10,30,7,0,0.0,6.0,4.3,13.0,6.0,4.54,0.0
2016,10,30,7,15,0.0,13.5,4.3,13.0,13.5,10.25,2.7
2016,10,30,7,30,0.0,21.0,4.3,13.0,21.0,15.97,7.85
2016,10,30,7,45,0.0,29.5,4.35,13.5,29.5,22.48,13.58
2016,10,30,8,0,0.0,38.0,4.4,14.0,38.0,29.01,19.26
2016,10,30,8,15,0.0,46.5,4.45,14.0,46.5,35.55,24.92
2016,10,30,8,30,0.0,55.0,4.5,14.0,55.0,42.1,30.54
2016,10,30,8,45,0.0,62.5,4.55,14.5,62.5,47.9,35.37
2016,10,30,9,0,0.0,70.0,4.6,15.0,70.0,53.7,40.15
2016,10,30,9,15,22.5,129.5,4.65,15.0,140.0,147.25,119.82
2016,10,30,9,30,45.0,189.0,4.7,15.0,210.0,240.49,197.26
2016,10,30,9,45,57.0,206.5,4.8,15.0,235.0,269.35,220.69
2016,10,30,10,0,69.0,224.0,4.9,15.0,260.0,297.74,243.68
2016,10,30,10,15,36.0,198.5,4.95,15.0,217.5,228.42,185.66
2016,10,30,10,30,3.0,173.0,5.0,15.0,175.0,147.61,117.75
2016,10,30,10,45,1.5,115.0,5.1,15.5,116.0,92.0,71.45
2016,10,30,11,0,0.0,57.0,5.2,16.0,57.0,43.76,31.06
2016,10,30,11,15,185.5,155.0,5.15,16.0,267.5,343.73,283.24
2016,10,30,11,30,371.0,253.0,5.1,16.0,478.0,607.89,491.99
2016,10,30,11,45,354.0,258.0,5.1,16.0,473.5,581.19,469.35
2016,10,30,12,0,337.0,263.0,5.1,16.0,469.0,554.12,447.59
2016,10,30,12,15,175.0,237.0,5.05,16.0,344.0,364.95,296.07
2016,10,30,12,30,13.0,211.0,5.0,16.0,219.0,181.25,144.42
2016,10,30,12,45,404.5,163.0,4.95,16.0,398.0,458.67,374.84
2016,10,30,13,0,796.0,115.0,4.9,16.0,577.0,644.84,520.73
2016,10,30,13,15,503.5,180.5,4.85,16.0,469.5,482.73,389.58
2016,10,30,13,30,211.0,246.0,4.8,16.0,362.0,330.03,265.72
2016,10,30,13,45,105.5,142.0,4.75,16.0,200.0,173.2,138.5
2016,10,30,14,0,0.0,38.0,4.7,16.0,38.0,29.07,18.91
2016,10,30,14,15,63.0,115.0,4.55,15.5,143.0,118.68,93.26
2016,10,30,14,30,126.0,192.0,4.4,15.0,248.0,191.85,151.78
2016,10,30,14,45,119.5,176.5,4.3,15.0,225.5,166.11,129.74
2016,10,30,15,0,113.0,161.0,4.2,15.0,203.0,141.43,108.99
2016,10,30,15,15,355.0,119.5,4.0,15.0,229.5,130.07,89.59
2016,10,30,15,30,597.0,78.0,3.8,15.0,256.0,86.43,53.72
2016,10,30,15,45,557.0,69.0,3.65,15.0,213.5,55.6,43.91
2016,10,30,16,0,517.0,60.0,3.5,15.0,171.0,48.87,37.73
2016,10,30,16,15,428.0,51.0,3.4,14.5,127.5,41.67,31.02
2016,10,30,16,30,339.0,42.0,3.3,14.0,84.0,34.55,24.03
2016,10,30,16,45,169.5,29.0,3.2,14.0,50.0,21.92,9.49
2016,10,30,17,0,0.0,16.0,3.1,14.0,16.0,12.59,0.0
2016,10,30,17,15,0.0,8.0,3.05,13.5,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,7.0,1.7,11.5,7.0,5.51,0.0
2016,10,31,7,0,0.0,14.0,1.7,12.0,14.0,10.66,0.0
2016,10,31,7,15,0.0,30.0,1.8,12.0,30.0,25.57,15.15
2016,10,31,7,30,0.0,46.0,1.9,12.0,46.0,41.57,29.55
2016,10,31,7,45,0.0,64.5,2.0,12.5,64.5,60.13,45.78
2016,10,31,8,0,0.0,83.0,2.1,13.0,83.0,77.88,61.14
2016,10,31,8,15,4.0,99.5,2.15,13.0,101.0,96.3,77.13
2016,10,31,8,30,8.0,116.0,2.2,13.0,119.0,114.79,92.97
2016,10,31,8,45,12.5,131.0,2.3,13.5,136.0,132.02,107.35
2016,10,31,9,0,17.0,146.0,2.4,14.0,153.0,149.4,121.65
2016,10,31,9,15,128.5,170.5,2.45,14.0,229.5,328.82,272.74
2016,10,31,9,30,240.0,195.0,2.5,14.0,306.0,492.04,403.41
2016,10,31,9,45,147.0,205.5,2.55,14.0,275.0,382.44,313.1
2016,10,31,10,0,54.0,216.0,2.6,14.0,244.0,273.28,222.4
2016,10,31,10,15,104.5,235.5,2.6,14.0,292.5,342.1,279.31
2016,10,31,10,30,155.0,255.0,2.6,14.0,341.0,431.81,350.41
2016,10,31,10,45,131.0,261.5,2.65,14.5,336.0,408.3,329.7
2016,10,31,11,0,107.0,268.0,2.7,15.0,331.0,363.54,293.19
2016,10,31,11,15,60.5,241.0,2.75,15.0,277.0,283.36,228.32
2016,10,31,11,30,14.0,214.0,2.8,15.0,223.0,191.44,152.94
2016,10,31,11,45,14.0,215.0,2.85,15.0,224.0,190.66,152.46
2016,10,31,12,0,14.0,216.0,2.9,15.0,225.0,189.92,151.83
2016,10,31,12,15,194.5,231.0,2.95,15.0,348.0,374.4,304.2
2016,10,31,12,30,375.0,246.0,3.0,15.0,471.0,526.14,423.64
2016,10,31,12,45,190.0,214.5,3.1,15.0,328.5,330.77,267.82
2016,10,31,13,0,5.0,183.0,3.2,15.0,186.0,149.14,118.36
2016,10,31,13,15,4.0,177.0,3.25,15.0,179.5,142.6,113.39
2016,10,31,13,30,3.0,171.0,3.3,15.0,173.0,136.25,108.31
2016,10,31,13,45,31.5,190.0,3.35,15.0,206.0,171.02,137.13
2016,10,31,14,0,60.0,209.0,3.4,15.0,239.0,194.97,156.43
2016,10,31,14,15,211.5,187.0,3.45,15.0,281.5,231.22,183.09
2016,10,31,14,30,363.0,165.0,3.5,15.0,324.0,247.07,190.02
2016,10,31,14,45,181.5,108.0,3.55,15.0,187.5,132.02,99.0
2016,10,31,15,0,0.0,51.0,3.6,15.0,51.0,39.02,27.7
2016,10,31,15,15,0.0,44.5,3.55,14.5,44.5,34.0,23.55
2016,10,31,15,30,0.0,38.0,3.5,14.0,38.0,29.0,19.32
2016,10,31,15,45,0.0,31.0,3.5,14.0,31.0,23.63,15.56
2016,10,31,16,0,0.0,24.0,3.5,14.0,24.0,18.26,10.66
2016,10,31,16,15,0.0,17.5,3.5,14.0,17.5,13.29,6.08
2016,10,31,16,30,0.0,11.0,3.5,14.0,11.0,8.34,1.49
2016,10,31,16,45,0.0,6.5,3.5,14.0,6.5,4.92,0.0
2016,10,31,17,0,0.0,2.0,3.5,14.0,2.0,1.57,0.0
2016,10,31,17,15,0.0,1.0,3.6,13.5,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,97.5,11.0,1.95,10.5,17.0,81.49,0.0
2016,11,1,7,0,195.0,22.0,1.9,11.0,34.0,216.16,47.88
2016,11,1,7,15,322.0,33.0,1.95,11.5,73.0,360.27,284.74
2016,11,1,7,30,449.0,44.0,2.0,12.0,112.0,493.55,403.04
2016,11,1,7,45,526.0,51.0,2.05,12.5,157.0,585.07,478.89
2016,11,1,8,0,603.0,58.0,2.1,13.0,202.0,678.84,552.53
2016,11,1,8,15,650.5,63.0,2.15,13.0,247.0,743.5,602.05
2016,11,1,8,30,698.0,68.0,2.2,13.0,292.0,807.52,649.22
2016,11,1,8,45,731.0,71.5,2.25,13.5,334.0,846.72,675.59
2016,11,1,9,0,764.0,75.0,2.3,14.0,376.0,891.62,705.37
2016,11,1,9,15,786.5,78.0,2.25,14.0,413.5,922.55,724.86
2016,11,1,9,30,809.0,81.0,2.2,14.0,451.0,950.19,741.83
2016,11,1,9,45,825.5,83.0,2.15,14.5,482.5,966.98,749.72
2016,11,1,10,0,842.0,85.0,2.1,15.0,514.0,980.02,755.11
2016,11,1,10,15,852.5,86.5,1.95,15.0,539.0,982.55,753.58
2016,11,1,10,30,863.0,88.0,1.8,15.0,564.0,981.16,749.55
2016,11,1,10,45,870.0,89.0,1.7,15.5,582.0,971.79,739.6
2016,11,1,11,0,877.0,90.0,1.6,16.0,600.0,958.53,727.32
2016,11,1,11,15,880.5,90.5,1.5,16.0,610.0,937.57,711.44
2016,11,1,11,30,884.0,91.0,1.4,16.0,620.0,902.75,686.46
2016,11,1,11,45,653.5,163.5,1.35,16.0,556.0,767.6,592.86
2016,11,1,12,0,423.0,236.0,1.3,16.0,492.0,614.48,479.31
2016,11,1,12,15,292.5,256.0,1.25,16.0,432.5,493.73,388.82
2016,11,1,12,30,162.0,276.0,1.2,16.0,373.0,383.81,303.6
2016,11,1,12,45,256.0,257.0,1.2,16.0,405.5,432.21,342.51
2016,11,1,13,0,350.0,238.0,1.2,16.0,438.0,456.23,360.97
2016,11,1,13,15,603.5,161.5,1.15,16.0,492.0,530.77,417.28
2016,11,1,13,30,857.0,85.0,1.1,16.0,546.0,557.07,434.17
2016,11,1,13,45,843.0,83.5,1.1,16.0,518.0,497.62,385.38
2016,11,1,14,0,829.0,82.0,1.1,16.0,490.0,438.11,335.71
2016,11,1,14,15,811.0,80.0,1.1,16.0,456.0,376.9,283.21
2016,11,1,14,30,793.0,78.0,1.1,16.0,422.0,316.69,230.25
2016,11,1,14,45,765.0,75.5,1.1,16.0,382.5,254.92,176.01
2016,11,1,15,0,737.0,73.0,1.1,16.0,343.0,195.97,125.49
2016,11,1,15,15,700.0,68.5,1.15,15.5,300.0,134.08,77.73
2016,11,1,15,30,663.0,64.0,1.2,15.0,257.0,79.59,45.95
2016,11,1,15,45,610.0,58.0,1.25,15.0,212.0,47.79,36.97
2016,11,1,16,0,557.0,52.0,1.3,15.0,167.0,42.98,32.51
2016,11,1,16,15,467.5,44.0,1.45,14.5,123.5,36.34,26.29
2016,11,1,16,30,378.0,36.0,1.6,14.0,80.0,29.81,19.77
2016,11,1,16,45,230.0,23.5,1.75,13.5,46.5,19.32,5.69
2016,11,1,17,0,82.0,11.0,1.9,13.0,13.0,8.65,0.0
2016,11,1,17,15,41.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.0,1.8,9.0,16.0,94.5,0.0
2016,11,2,7,0,232.0,20.0,1.8,9.0,32.0,241.76,12.38
2016,11,2,7,15,356.5,30.0,1.85,9.5,71.5,385.78,303.27
2016,11,2,7,30,481.0,40.0,1.9,10.0,111.0,516.35,422.43
2016,11,2,7,45,553.0,47.0,2.0,10.5,156.0,603.67,495.86
2016,11,2,8,0,625.0,54.0,2.1,11.0,201.0,693.27,567.11
2016,11,2,8,15,671.0,59.0,2.1,11.5,245.5,756.79,614.68
2016,11,2,8,30,717.0,64.0,2.1,12.0,290.0,812.36,654.2
2016,11,2,8,45,748.0,67.5,2.15,12.5,332.0,857.86,685.28
2016,11,2,9,0,779.0,71.0,2.2,13.0,374.0,900.84,713.63
2016,11,2,9,15,800.5,73.5,2.15,13.5,411.0,930.16,730.6
2016,11,2,9,30,822.0,76.0,2.1,14.0,448.0,956.17,744.99
2016,11,2,9,45,845.0,75.5,2.1,14.5,481.0,976.15,755.6
2016,11,2,10,0,868.0,75.0,2.1,15.0,514.0,980.29,755.42
2016,11,2,10,15,878.0,76.5,1.95,15.0,539.0,982.33,753.66
2016,11,2,10,30,888.0,78.0,1.8,15.0,564.0,980.52,749.35
2016,11,2,10,45,893.0,79.0,1.7,15.5,581.5,969.32,738.17
2016,11,2,11,0,898.0,80.0,1.6,16.0,599.0,954.34,724.76
2016,11,2,11,15,901.5,80.5,1.5,16.0,609.0,933.62,709.06
2016,11,2,11,30,905.0,81.0,1.4,16.0,619.0,909.26,691.12
2016,11,2,11,45,904.5,81.5,1.3,16.5,621.0,877.93,667.36
2016,11,2,12,0,904.0,82.0,1.2,17.0,623.0,843.4,641.66
2016,11,2,12,15,902.0,82.0,1.1,17.0,617.5,804.1,613.97
2016,11,2,12,30,900.0,82.0,1.0,17.0,612.0,762.04,584.38
2016,11,2,12,45,897.0,80.5,0.95,17.0,599.5,715.13,551.09
2016,11,2,13,0,894.0,79.0,0.9,17.0,587.0,665.98,514.22
2016,11,2,13,15,886.0,78.0,0.85,17.0,566.5,612.35,473.13
2016,11,2,13,30,878.0,77.0,0.8,17.0,546.0,557.41,429.89
2016,11,2,13,45,865.5,75.5,0.75,17.5,518.0,498.74,381.84
2016,11,2,14,0,853.0,74.0,0.7,18.0,490.0,440.69,332.89
2016,11,2,14,15,836.5,72.0,0.7,17.5,456.5,378.88,281.18
2016,11,2,14,30,820.0,70.0,0.7,17.0,423.0,317.85,228.52
2016,11,2,14,45,795.0,67.5,0.75,17.0,383.5,255.37,174.09
2016,11,2,15,0,770.0,65.0,0.8,17.0,344.0,195.3,122.83
2016,11,2,15,15,735.0,61.0,0.85,16.5,301.0,135.5,77.0
2016,11,2,15,30,700.0,57.0,0.9,16.0,258.0,79.95,44.96
2016,11,2,15,45,646.0,52.5,0.95,16.0,212.5,47.67,36.7
2016,11,2,16,0,592.0,48.0,1.0,16.0,167.0,40.17,29.87
2016,11,2,16,15,506.5,40.0,1.1,15.0,123.5,33.41,23.63
2016,11,2,16,30,421.0,32.0,1.2,14.0,80.0,26.71,17.03
2016,11,2,16,45,267.0,21.0,1.3,13.5,46.0,17.34,3.24
2016,11,2,17,0,113.0,10.0,1.4,13.0,12.0,7.87,0.0
2016,11,2,17,15,56.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.0,1.95,9.5,15.0,11.8,0.0
2016,11,3,7,0,0.0,30.0,2.0,10.0,30.0,47.15,0.0
2016,11,3,7,15,241.0,34.5,2.05,10.5,69.0,296.08,231.25
2016,11,3,7,30,482.0,39.0,2.1,11.0,108.0,515.77,420.95
2016,11,3,7,45,554.5,45.5,2.15,11.5,152.5,602.71,493.58
2016,11,3,8,0,627.0,52.0,2.2,12.0,197.0,691.93,564.39
2016,11,3,8,15,673.0,57.0,2.15,12.5,241.5,747.66,605.94
2016,11,3,8,30,719.0,62.0,2.1,13.0,286.0,811.23,651.09
2016,11,3,8,45,751.0,65.0,2.1,13.5,328.0,856.99,681.77
2016,11,3,9,0,783.0,68.0,2.1,14.0,370.0,900.26,709.73
2016,11,3,9,15,804.5,70.5,2.05,14.5,407.0,929.55,726.57
2016,11,3,9,30,826.0,73.0,2.0,15.0,444.0,955.55,740.84
2016,11,3,9,45,844.0,74.5,2.0,15.5,476.0,973.15,749.77
2016,11,3,10,0,862.0,76.0,2.0,16.0,508.0,986.99,756.2
2016,11,3,10,15,872.5,77.0,1.9,16.5,533.0,976.89,745.3
2016,11,3,10,30,883.0,78.0,1.8,17.0,558.0,974.99,740.37
2016,11,3,10,45,890.0,79.0,1.7,17.5,576.0,965.82,730.63
2016,11,3,11,0,897.0,80.0,1.6,18.0,594.0,952.81,718.6
2016,11,3,11,15,756.5,123.0,1.5,18.0,561.5,866.4,658.69
2016,11,3,11,30,616.0,166.0,1.4,18.0,529.0,762.16,586.19
2016,11,3,11,45,614.0,167.5,1.35,18.5,531.0,737.17,567.5
2016,11,3,12,0,612.0,169.0,1.3,19.0,533.0,709.83,546.24
2016,11,3,12,15,756.5,125.0,1.25,19.0,570.5,748.59,574.74
2016,11,3,12,30,901.0,81.0,1.2,19.0,608.0,761.38,582.88
2016,11,3,12,45,895.0,80.5,1.15,19.0,594.5,713.49,548.31
2016,11,3,13,0,889.0,80.0,1.1,19.0,581.0,663.62,510.95
2016,11,3,13,15,881.0,79.0,1.05,19.0,560.5,610.29,470.14
2016,11,3,13,30,873.0,78.0,1.0,19.0,540.0,555.66,427.2
2016,11,3,13,45,859.5,77.0,1.0,19.0,512.5,499.24,381.9
2016,11,3,14,0,846.0,76.0,1.0,19.0,485.0,439.78,332.8
2016,11,3,14,15,829.0,73.5,0.95,19.0,451.0,377.75,280.04
2016,11,3,14,30,812.0,71.0,0.9,19.0,417.0,316.6,226.76
2016,11,3,14,45,755.0,69.0,0.85,19.0,367.5,247.42,168.23
2016,11,3,15,0,698.0,67.0,0.8,19.0,318.0,184.67,116.47
2016,11,3,15,15,649.5,67.0,0.75,18.5,277.5,128.04,73.79
2016,11,3,15,30,601.0,67.0,0.7,18.0,237.0,79.84,46.7
2016,11,3,15,45,546.0,61.0,0.7,18.0,195.0,49.52,37.99
2016,11,3,16,0,491.0,55.0,0.7,18.0,153.0,44.9,33.71
2016,11,3,16,15,417.0,44.5,0.75,17.5,112.0,36.51,26.01
2016,11,3,16,30,343.0,34.0,0.8,17.0,71.0,28.07,17.78
2016,11,3,16,45,171.5,17.0,0.85,16.5,35.5,13.75,0.03
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,9.0,2.0,10.0,13.5,80.58,0.0
2016,11,4,7,0,197.0,18.0,2.0,10.0,27.0,208.2,0.0
2016,11,4,7,15,327.5,29.0,2.05,10.5,65.5,360.7,276.11
2016,11,4,7,30,458.0,40.0,2.1,11.0,104.0,496.05,404.31
2016,11,4,7,45,533.5,47.5,2.2,12.0,148.5,586.47,480.1
2016,11,4,8,0,609.0,55.0,2.3,13.0,193.0,679.33,553.27
2016,11,4,8,15,657.0,60.0,2.15,13.5,237.5,744.34,601.26
2016,11,4,8,30,705.0,65.0,2.0,14.0,282.0,800.72,640.23
2016,11,4,8,45,737.0,69.0,1.95,14.5,324.0,847.68,671.35
2016,11,4,9,0,769.0,73.0,1.9,15.0,366.0,892.17,699.52
2016,11,4,9,15,791.5,75.5,1.75,15.5,403.0,922.44,715.68
2016,11,4,9,30,814.0,78.0,1.6,16.0,440.0,949.42,729.01
2016,11,4,9,45,830.0,80.5,1.45,16.5,472.0,966.33,735.07
2016,11,4,10,0,846.0,83.0,1.3,17.0,504.0,979.5,738.46
2016,11,4,10,15,857.0,84.5,1.15,17.0,529.0,982.54,736.42
2016,11,4,10,30,868.0,86.0,1.0,17.0,554.0,981.65,731.89
2016,11,4,10,45,875.5,87.0,0.9,17.5,572.0,972.77,721.91
2016,11,4,11,0,883.0,88.0,0.8,18.0,590.0,959.98,709.68
2016,11,4,11,15,886.5,88.5,0.7,18.0,600.0,928.33,686.8
2016,11,4,11,30,890.0,89.0,0.6,18.0,610.0,904.29,669.27
2016,11,4,11,45,891.5,89.0,0.5,18.5,613.0,874.49,646.79
2016,11,4,12,0,893.0,89.0,0.4,19.0,616.0,841.43,622.45
2016,11,4,12,15,891.0,88.5,0.3,19.0,610.5,801.96,595.26
2016,11,4,12,30,889.0,88.0,0.2,19.0,605.0,759.8,566.45
2016,11,4,12,45,887.5,86.0,0.15,19.5,592.5,713.9,533.83
2016,11,4,13,0,886.0,84.0,0.1,20.0,580.0,665.67,498.11
2016,11,4,13,15,877.5,83.0,0.15,20.0,559.0,616.15,462.41
2016,11,4,13,30,869.0,82.0,0.2,20.0,538.0,560.45,421.18
2016,11,4,13,45,857.0,80.0,0.25,20.0,510.5,501.09,375.78
2016,11,4,14,0,845.0,78.0,0.3,20.0,483.0,441.44,328.35
2016,11,4,14,15,827.5,76.0,0.3,20.0,449.5,379.77,277.36
2016,11,4,14,30,810.0,74.0,0.3,20.0,416.0,319.02,225.68
2016,11,4,14,45,785.5,70.5,0.35,20.0,376.5,256.43,172.42
2016,11,4,15,0,761.0,67.0,0.4,20.0,337.0,196.23,122.08
2016,11,4,15,15,724.5,63.0,0.45,19.5,294.0,136.9,77.38
2016,11,4,15,30,688.0,59.0,0.5,19.0,251.0,82.02,45.94
2016,11,4,15,45,632.5,53.5,0.55,19.0,206.0,44.65,33.56
2016,11,4,16,0,577.0,48.0,0.6,19.0,161.0,40.08,29.36
2016,11,4,16,15,486.5,40.0,0.7,18.5,117.5,33.33,23.11
2016,11,4,16,30,396.0,32.0,0.8,18.0,74.0,26.67,16.38
2016,11,4,16,45,198.0,16.0,0.9,17.5,37.0,13.01,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,95.5,8.5,0.65,11.0,12.5,77.91,0.0
2016,11,5,7,0,191.0,17.0,0.7,11.0,25.0,200.54,0.0
2016,11,5,7,15,317.5,28.0,0.7,11.5,62.0,351.41,260.39
2016,11,5,7,30,444.0,39.0,0.7,12.0,99.0,482.61,385.22
2016,11,5,7,45,515.0,46.5,0.75,12.5,142.0,568.42,455.98
2016,11,5,8,0,586.0,54.0,0.8,13.0,185.0,656.51,524.17
2016,11,5,8,15,506.0,76.5,0.8,13.0,207.0,622.14,499.91
2016,11,5,8,30,426.0,99.0,0.8,13.0,229.0,576.62,466.93
2016,11,5,8,45,454.0,107.0,0.85,13.5,263.0,618.2,497.9
2016,11,5,9,0,482.0,115.0,0.9,14.0,297.0,658.72,526.15
2016,11,5,9,15,582.5,104.0,0.85,14.5,345.5,757.0,593.68
2016,11,5,9,30,683.0,93.0,0.8,15.0,394.0,843.9,649.62
2016,11,5,9,45,600.5,125.5,0.8,15.5,404.0,798.32,614.66
2016,11,5,10,0,518.0,158.0,0.8,16.0,414.0,738.84,571.76
2016,11,5,10,15,552.5,156.0,0.8,16.0,441.0,762.35,588.0
2016,11,5,10,30,587.0,154.0,0.8,16.0,468.0,792.62,607.75
2016,11,5,10,45,724.5,119.0,0.85,16.5,519.0,872.19,660.24
2016,11,5,11,0,862.0,84.0,0.9,17.0,570.0,923.71,692.32
2016,11,5,11,15,865.0,84.5,1.0,17.0,579.5,903.43,679.44
2016,11,5,11,30,868.0,85.0,1.1,17.0,589.0,879.71,665.18
2016,11,5,11,45,868.5,84.5,1.2,17.5,591.0,849.32,645.07
2016,11,5,12,0,869.0,84.0,1.3,18.0,593.0,815.86,622.73
2016,11,5,12,15,531.0,175.0,1.35,18.0,485.0,615.4,479.2
2016,11,5,12,30,193.0,266.0,1.4,18.0,377.0,398.34,313.36
2016,11,5,12,45,184.0,260.0,1.45,18.0,364.5,372.77,294.9
2016,11,5,13,0,175.0,254.0,1.5,18.0,352.0,347.77,275.44
2016,11,5,13,15,186.0,243.5,1.55,17.5,344.0,330.98,262.87
2016,11,5,13,30,197.0,233.0,1.6,17.0,336.0,312.99,248.91
2016,11,5,13,45,356.0,192.0,1.65,17.0,366.0,346.65,274.29
2016,11,5,14,0,515.0,151.0,1.7,17.0,396.0,361.64,282.12
2016,11,5,14,15,464.5,148.5,1.7,16.5,357.5,305.21,235.23
2016,11,5,14,30,414.0,146.0,1.7,16.0,319.0,254.08,192.57
2016,11,5,14,45,401.5,133.0,1.75,16.0,287.5,209.59,153.89
2016,11,5,15,0,389.0,120.0,1.8,16.0,256.0,166.69,117.17
2016,11,5,15,15,366.5,107.5,1.75,15.5,223.0,124.72,84.14
2016,11,5,15,30,344.0,95.0,1.7,15.0,190.0,85.81,58.56
2016,11,5,15,45,312.5,80.5,1.7,15.0,155.0,58.76,46.59
2016,11,5,16,0,281.0,66.0,1.7,15.0,120.0,48.74,37.42
2016,11,5,16,15,232.0,50.5,1.6,14.5,86.5,37.65,27.22
2016,11,5,16,30,183.0,35.0,1.5,14.0,53.0,26.36,16.25
2016,11,5,16,45,91.5,17.5,1.45,14.0,26.5,13.29,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,13.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.8,13.0,13.0,10.23,0.0
2016,11,6,7,15,26.5,30.0,0.9,13.0,33.5,61.45,40.96
2016,11,6,7,30,53.0,47.0,1.0,13.0,54.0,120.2,95.7
2016,11,6,7,45,68.0,66.0,1.1,13.5,78.5,157.85,129.19
2016,11,6,8,0,83.0,85.0,1.2,14.0,103.0,194.87,161.26
2016,11,6,8,15,92.5,103.5,1.2,14.0,127.5,225.66,187.43
2016,11,6,8,30,102.0,122.0,1.2,14.0,152.0,256.18,212.69
2016,11,6,8,45,108.5,139.0,1.3,14.0,175.5,281.11,232.91
2016,11,6,9,0,115.0,156.0,1.4,14.0,199.0,305.71,252.51
2016,11,6,9,15,115.0,172.0,1.4,14.0,219.0,321.92,264.69
2016,11,6,9,30,115.0,188.0,1.4,14.0,239.0,337.56,276.3
2016,11,6,9,45,90.5,198.0,1.4,14.5,240.0,297.39,242.5
2016,11,6,10,0,66.0,208.0,1.4,15.0,241.0,279.59,226.56
2016,11,6,10,15,167.5,219.0,1.35,15.0,307.0,410.43,332.06
2016,11,6,10,30,269.0,230.0,1.3,15.0,373.0,538.73,430.04
2016,11,6,10,45,242.5,242.0,1.3,15.0,374.0,495.25,395.17
2016,11,6,11,0,216.0,254.0,1.3,15.0,375.0,474.6,378.48
2016,11,6,11,15,282.0,248.0,1.35,15.0,409.0,538.82,428.03
2016,11,6,11,30,348.0,242.0,1.4,15.0,443.0,576.99,457.15
2016,11,6,11,45,270.0,255.0,1.45,15.5,411.5,508.29,402.81
2016,11,6,12,0,192.0,268.0,1.5,16.0,380.0,425.17,337.97
2016,11,6,12,15,193.0,265.5,1.5,16.0,377.0,411.09,327.5
2016,11,6,12,30,194.0,263.0,1.5,16.0,374.0,396.48,316.08
2016,11,6,12,45,174.5,257.5,1.5,16.5,356.0,364.19,290.05
2016,11,6,13,0,155.0,252.0,1.5,17.0,338.0,333.47,265.26
2016,11,6,13,15,319.0,215.0,1.45,17.0,383.0,394.63,313.86
2016,11,6,13,30,483.0,178.0,1.4,17.0,428.0,437.84,345.58
2016,11,6,13,45,410.5,182.0,1.4,17.0,387.0,373.67,293.84
2016,11,6,14,0,338.0,186.0,1.4,17.0,346.0,308.92,241.96
2016,11,6,14,15,313.5,175.5,1.35,16.5,315.0,266.35,206.95
2016,11,6,14,30,289.0,165.0,1.3,16.0,284.0,226.53,173.67
2016,11,6,14,45,279.0,150.5,1.3,16.0,257.0,190.01,142.29
2016,11,6,15,0,269.0,136.0,1.3,16.0,230.0,154.89,112.53
2016,11,6,15,15,258.0,119.5,1.15,15.5,200.0,119.74,84.48
2016,11,6,15,30,247.0,103.0,1.0,15.0,170.0,86.38,61.36
2016,11,6,15,45,227.0,85.5,0.9,14.5,138.5,61.58,49.14
2016,11,6,16,0,207.0,68.0,0.8,14.0,107.0,49.67,38.38
2016,11,6,16,15,170.0,51.0,0.75,14.0,77.0,37.69,27.27
2016,11,6,16,30,133.0,34.0,0.7,14.0,47.0,25.49,15.35
2016,11,6,16,45,66.5,17.0,0.7,14.0,23.5,12.99,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,1.55,12.0,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,1.5,12.0,14.0,11.02,0.0
2016,11,7,7,15,70.5,29.5,1.5,12.5,38.5,127.35,87.97
2016,11,7,7,30,141.0,45.0,1.5,13.0,63.0,209.81,170.56
2016,11,7,7,45,168.5,62.5,1.55,13.5,93.0,259.39,215.09
2016,11,7,8,0,196.0,80.0,1.6,14.0,123.0,309.28,257.95
2016,11,7,8,15,213.0,97.0,1.55,14.0,153.0,348.74,290.96
2016,11,7,8,30,230.0,114.0,1.5,14.0,183.0,387.86,322.54
2016,11,7,8,45,240.5,130.5,1.45,14.5,211.0,419.32,346.27
2016,11,7,9,0,251.0,147.0,1.4,15.0,239.0,449.83,368.53
2016,11,7,9,15,277.0,159.5,1.35,15.5,271.0,489.08,397.38
2016,11,7,9,30,303.0,172.0,1.3,16.0,303.0,527.44,424.72
2016,11,7,9,45,263.5,191.5,1.3,16.5,311.5,508.23,406.84
2016,11,7,10,0,224.0,211.0,1.3,17.0,320.0,464.16,371.19
2016,11,7,10,15,371.5,192.0,1.25,17.5,383.0,601.71,475.87
2016,11,7,10,30,519.0,173.0,1.2,18.0,446.0,738.43,572.86
2016,11,7,10,45,651.0,138.5,1.15,18.5,493.0,823.41,628.1
2016,11,7,11,0,783.0,104.0,1.1,19.0,540.0,883.5,665.03
2016,11,7,11,15,787.5,105.0,1.05,19.0,549.5,866.4,651.53
2016,11,7,11,30,792.0,106.0,1.0,19.0,559.0,845.91,636.92
2016,11,7,11,45,794.5,105.5,1.0,19.0,562.0,818.76,618.72
2016,11,7,12,0,797.0,105.0,1.0,19.0,565.0,788.54,598.51
2016,11,7,12,15,600.5,164.5,1.0,19.0,509.5,666.64,512.0
2016,11,7,12,30,404.0,224.0,1.0,19.0,454.0,526.97,409.2
2016,11,7,12,45,434.0,211.0,1.05,19.5,452.5,526.15,408.93
2016,11,7,13,0,464.0,198.0,1.1,20.0,451.0,506.25,393.3
2016,11,7,13,15,441.0,195.0,1.05,20.0,428.5,460.26,357.71
2016,11,7,13,30,418.0,192.0,1.0,20.0,406.0,415.59,322.74
2016,11,7,13,45,411.0,182.0,1.0,20.0,383.5,374.22,289.87
2016,11,7,14,0,404.0,172.0,1.0,20.0,361.0,333.12,256.36
2016,11,7,14,15,292.0,173.0,0.95,19.5,304.5,256.81,196.81
2016,11,7,14,30,180.0,174.0,0.9,19.0,248.0,196.27,150.19
2016,11,7,14,45,173.5,158.0,0.9,19.0,224.0,167.14,125.92
2016,11,7,15,0,167.0,142.0,0.9,19.0,200.0,139.08,102.62
2016,11,7,15,15,158.5,124.5,0.8,18.5,173.5,110.89,80.32
2016,11,7,15,30,150.0,107.0,0.7,18.0,147.0,84.19,61.19
2016,11,7,15,45,134.0,88.5,0.6,18.0,119.5,63.02,49.66
2016,11,7,16,0,118.0,70.0,0.5,18.0,92.0,50.52,38.44
2016,11,7,16,15,90.5,51.5,0.5,17.5,65.5,37.7,26.81
2016,11,7,16,30,63.0,33.0,0.5,17.0,39.0,24.66,14.22
2016,11,7,16,45,31.5,16.5,0.55,16.5,19.5,12.69,0.0
2016,11,7,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.0,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,12.0,18.0,14.16,0.0
2016,11,8,7,15,195.0,28.0,1.3,12.5,52.0,244.33,166.23
2016,11,8,7,30,390.0,38.0,1.3,13.0,86.0,434.17,347.78
2016,11,8,7,45,470.0,46.0,1.35,13.5,128.0,526.83,426.23
2016,11,8,8,0,550.0,54.0,1.4,14.0,170.0,622.39,502.08
2016,11,8,8,15,601.0,59.5,1.3,14.5,213.0,689.35,551.64
2016,11,8,8,30,652.0,65.0,1.2,15.0,256.0,756.02,598.14
2016,11,8,8,45,616.5,79.0,1.15,15.5,280.5,749.04,590.58
2016,11,8,9,0,581.0,93.0,1.1,16.0,305.0,737.57,580.1
2016,11,8,9,15,598.0,100.0,1.05,16.5,338.0,766.14,597.81
2016,11,8,9,30,615.0,107.0,1.0,17.0,371.0,792.07,612.65
2016,11,8,9,45,723.0,91.5,0.95,17.5,423.0,877.5,667.64
2016,11,8,10,0,831.0,76.0,0.9,18.0,475.0,952.77,713.01
2016,11,8,10,15,842.0,77.0,0.85,18.0,499.5,955.42,711.46
2016,11,8,10,30,853.0,78.0,0.8,18.0,524.0,954.26,708.64
2016,11,8,10,45,854.5,81.5,0.8,18.5,540.5,943.36,699.42
2016,11,8,11,0,856.0,85.0,0.8,19.0,557.0,928.77,688.12
2016,11,8,11,15,860.0,85.5,0.75,19.0,567.5,909.17,674.08
2016,11,8,11,30,864.0,86.0,0.7,19.0,578.0,886.01,657.92
2016,11,8,11,45,860.0,88.0,0.7,19.5,579.5,854.33,636.02
2016,11,8,12,0,856.0,90.0,0.7,20.0,581.0,819.72,612.32
2016,11,8,12,15,854.5,90.0,0.7,20.0,576.0,782.05,587.67
2016,11,8,12,30,853.0,90.0,0.7,20.0,571.0,741.71,561.05
2016,11,8,12,45,859.5,85.0,0.7,20.5,560.5,698.97,530.26
2016,11,8,13,0,866.0,80.0,0.7,21.0,550.0,648.42,492.94
2016,11,8,13,15,858.5,79.0,0.7,21.0,530.5,600.87,457.3
2016,11,8,13,30,851.0,78.0,0.7,21.0,511.0,547.13,416.1
2016,11,8,13,45,832.5,78.0,0.75,21.0,483.0,488.05,370.02
2016,11,8,14,0,814.0,78.0,0.8,21.0,455.0,429.34,322.53
2016,11,8,14,15,796.0,75.5,0.7,20.5,422.5,369.15,272.17
2016,11,8,14,30,778.0,73.0,0.6,20.0,390.0,309.98,221.38
2016,11,8,14,45,748.5,70.5,0.55,20.0,351.5,249.33,169.15
2016,11,8,15,0,719.0,68.0,0.5,20.0,313.0,191.65,120.58
2016,11,8,15,15,680.5,64.0,0.45,19.5,271.5,131.88,74.95
2016,11,8,15,30,642.0,60.0,0.4,19.0,230.0,79.32,43.89
2016,11,8,15,45,582.5,54.0,0.35,19.0,186.5,44.63,33.48
2016,11,8,16,0,523.0,48.0,0.3,19.0,143.0,39.76,28.98
2016,11,8,16,15,429.5,38.5,0.6,18.0,101.5,31.88,21.72
2016,11,8,16,30,336.0,29.0,0.9,17.0,60.0,24.04,13.46
2016,11,8,16,45,168.0,14.5,1.2,16.5,30.0,11.78,0.0
2016,11,8,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,60.5,6.5,1.45,12.0,8.0,0.0,0.0
2016,11,9,7,0,121.0,13.0,1.4,12.0,16.0,104.61,0.0
