Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,7,15,251.5,25.0,1.45,12.5,50.0,285.04,183.87
2016,11,9,7,30,382.0,37.0,1.5,13.0,84.0,425.94,340.54
2016,11,9,7,45,460.5,46.0,1.55,13.5,125.5,518.01,420.0
2016,11,9,8,0,539.0,55.0,1.6,14.0,167.0,613.14,496.24
2016,11,9,8,15,590.5,61.0,1.5,14.0,210.0,681.09,548.25
2016,11,9,8,30,642.0,67.0,1.4,14.0,253.0,748.72,597.34
2016,11,9,8,45,676.5,71.5,1.35,14.5,293.0,796.87,629.51
2016,11,9,9,0,711.0,76.0,1.3,15.0,333.0,843.07,659.03
2016,11,9,9,15,735.5,79.5,1.3,15.5,369.5,875.55,678.71
2016,11,9,9,30,760.0,83.0,1.3,16.0,406.0,898.13,691.27
2016,11,9,9,45,677.0,106.5,1.35,16.5,410.0,850.44,656.4
2016,11,9,10,0,594.0,130.0,1.4,17.0,414.0,789.95,613.17
2016,11,9,10,15,718.0,107.0,1.4,17.5,467.5,877.12,672.02
2016,11,9,10,30,842.0,84.0,1.4,18.0,521.0,950.69,718.28
2016,11,9,10,45,848.5,85.5,1.4,18.5,538.5,942.12,709.41
2016,11,9,11,0,855.0,87.0,1.4,19.0,556.0,929.8,699.3
2016,11,9,11,15,859.0,87.5,1.4,19.0,566.0,910.24,685.89
2016,11,9,11,30,863.0,88.0,1.4,19.0,576.0,887.13,670.28
2016,11,9,11,45,863.0,88.5,1.4,19.5,578.0,857.13,648.88
2016,11,9,12,0,863.0,89.0,1.4,20.0,580.0,824.01,625.48
2016,11,9,12,15,861.0,89.0,1.35,20.0,575.0,785.78,599.17
2016,11,9,12,30,859.0,89.0,1.3,20.0,570.0,744.89,570.97
2016,11,9,12,45,860.5,85.5,1.3,20.5,558.5,700.16,538.05
2016,11,9,13,0,862.0,82.0,1.3,21.0,547.0,652.93,502.13
2016,11,9,13,15,853.5,81.0,1.25,21.0,526.5,600.13,461.73
2016,11,9,13,30,845.0,80.0,1.2,21.0,506.0,546.15,419.35
2016,11,9,13,45,830.5,78.5,1.15,21.0,479.0,487.85,372.52
2016,11,9,14,0,816.0,77.0,1.1,21.0,452.0,429.56,324.29
2016,11,9,14,15,728.0,85.0,1.05,21.0,401.5,352.43,261.64
2016,11,9,14,30,640.0,93.0,1.0,21.0,351.0,284.77,206.06
2016,11,9,14,45,683.0,79.5,0.95,21.0,330.5,239.76,164.28
2016,11,9,15,0,726.0,66.0,0.9,21.0,310.0,191.76,120.44
2016,11,9,15,15,687.5,61.5,0.85,20.5,268.5,134.24,76.44
2016,11,9,15,30,649.0,57.0,0.8,20.0,227.0,78.01,42.23
2016,11,9,15,45,591.0,51.0,0.75,19.5,183.5,42.4,31.45
2016,11,9,16,0,533.0,45.0,0.7,19.0,140.0,37.46,26.94
2016,11,9,16,15,437.5,36.5,0.75,18.5,99.0,30.31,20.28
2016,11,9,16,30,342.0,28.0,0.8,18.0,58.0,23.25,12.48
2016,11,9,16,45,171.0,14.0,0.85,17.5,29.0,11.39,0.0
2016,11,9,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.0,12.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.1,13.0,14.0,11.02,0.0
2016,11,10,7,15,170.5,25.5,2.15,13.0,45.5,216.12,129.38
2016,11,10,7,30,341.0,37.0,2.2,13.0,77.0,390.46,313.74
2016,11,10,7,45,414.0,47.0,2.25,13.5,117.0,477.51,390.87
2016,11,10,8,0,487.0,57.0,2.3,14.0,157.0,567.54,464.93
2016,11,10,8,15,537.5,64.0,2.15,14.5,197.5,634.8,517.09
2016,11,10,8,30,588.0,71.0,2.0,15.0,238.0,701.83,566.21
2016,11,10,8,45,637.0,70.5,1.9,15.5,276.5,756.54,604.13
2016,11,10,9,0,686.0,70.0,1.8,16.0,315.0,809.3,639.01
2016,11,10,9,15,500.0,117.5,1.65,16.0,306.0,679.57,542.16
2016,11,10,9,30,314.0,165.0,1.5,16.0,297.0,529.9,426.85
2016,11,10,9,45,382.0,165.5,1.4,16.5,337.5,616.98,491.82
2016,11,10,10,0,450.0,166.0,1.3,17.0,378.0,679.85,535.39
2016,11,10,10,15,645.0,123.5,1.25,17.5,445.5,824.72,635.64
2016,11,10,10,30,840.0,81.0,1.2,18.0,513.0,944.33,711.82
2016,11,10,10,45,846.0,82.5,1.15,18.5,530.0,935.41,701.26
2016,11,10,11,0,852.0,84.0,1.1,19.0,547.0,922.78,690.21
2016,11,10,11,15,855.5,84.5,1.0,19.0,557.0,902.95,675.07
2016,11,10,11,30,859.0,85.0,0.9,19.0,567.0,879.62,657.84
2016,11,10,11,45,858.0,86.0,0.8,19.5,569.0,849.62,635.14
2016,11,10,12,0,857.0,87.0,0.7,20.0,571.0,816.58,610.65
2016,11,10,12,15,854.5,86.5,0.6,20.0,565.5,777.75,583.53
2016,11,10,12,30,852.0,86.0,0.5,20.0,560.0,736.36,554.72
2016,11,10,12,45,848.0,84.5,0.4,20.5,547.5,690.46,520.48
2016,11,10,13,0,844.0,83.0,0.3,21.0,535.0,642.56,483.84
2016,11,10,13,15,835.0,82.0,0.25,21.0,515.0,590.43,445.05
2016,11,10,13,30,826.0,81.0,0.2,21.0,495.0,537.22,404.43
2016,11,10,13,45,812.5,79.0,0.15,21.5,468.5,480.0,359.02
2016,11,10,14,0,799.0,77.0,0.1,22.0,442.0,422.75,312.37
2016,11,10,14,15,780.0,74.5,0.1,21.5,409.0,363.24,264.16
2016,11,10,14,30,761.0,72.0,0.1,21.0,376.0,304.9,215.38
2016,11,10,14,45,734.5,69.0,0.15,21.0,339.0,245.71,165.3
2016,11,10,15,0,708.0,66.0,0.2,21.0,302.0,189.15,118.2
2016,11,10,15,15,669.0,61.5,0.2,20.5,261.0,129.83,73.17
2016,11,10,15,30,630.0,57.0,0.2,20.0,220.0,77.71,42.12
2016,11,10,15,45,570.5,51.0,0.2,20.0,177.5,42.23,31.22
2016,11,10,16,0,511.0,45.0,0.2,20.0,135.0,37.32,26.71
2016,11,10,16,15,415.5,36.0,0.2,19.5,95.0,29.81,19.74
2016,11,10,16,30,320.0,27.0,0.2,19.0,55.0,22.36,11.44
2016,11,10,16,45,160.0,13.5,0.2,18.5,27.5,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,12.5,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,5.51,0.0
2016,11,11,7,15,15.0,23.0,1.3,13.0,25.0,39.51,16.77
2016,11,11,7,30,30.0,39.0,1.3,13.0,43.0,74.89,56.6
2016,11,11,7,45,46.0,57.5,1.35,13.5,66.0,111.93,89.98
2016,11,11,8,0,62.0,76.0,1.4,14.0,89.0,148.01,121.65
2016,11,11,8,15,72.5,94.5,1.25,14.5,113.0,178.74,147.9
2016,11,11,8,30,83.0,113.0,1.1,15.0,137.0,209.23,173.18
2016,11,11,8,45,91.5,129.5,1.0,15.5,159.5,254.37,209.35
2016,11,11,9,0,100.0,146.0,0.9,16.0,182.0,280.23,229.21
2016,11,11,9,15,148.5,161.0,0.85,16.0,220.5,343.21,279.86
2016,11,11,9,30,197.0,176.0,0.8,16.0,259.0,406.15,328.78
2016,11,11,9,45,249.0,184.0,0.8,16.5,296.0,485.42,387.99
2016,11,11,10,0,301.0,192.0,0.8,17.0,333.0,540.85,428.0
2016,11,11,10,15,285.5,205.5,0.8,17.0,345.5,535.04,421.7
2016,11,11,10,30,270.0,219.0,0.8,17.0,358.0,527.99,415.2
2016,11,11,10,45,304.5,221.5,0.85,17.5,382.5,554.17,434.2
2016,11,11,11,0,339.0,224.0,0.9,18.0,407.0,577.95,450.89
2016,11,11,11,15,255.0,240.0,0.95,18.0,379.5,506.86,396.41
2016,11,11,11,30,171.0,256.0,1.0,18.0,352.0,418.44,329.09
2016,11,11,11,45,184.5,256.5,1.1,18.0,360.0,420.22,331.58
2016,11,11,12,0,198.0,257.0,1.2,18.0,368.0,420.6,332.25
2016,11,11,12,15,105.5,227.0,1.2,18.0,286.5,305.03,241.7
2016,11,11,12,30,13.0,197.0,1.2,18.0,205.0,171.18,134.52
2016,11,11,12,45,9.0,185.5,1.3,18.0,191.0,156.7,123.33
2016,11,11,13,0,5.0,174.0,1.4,18.0,177.0,142.95,112.3
2016,11,11,13,15,70.5,198.5,1.4,18.0,234.0,211.76,168.7
2016,11,11,13,30,136.0,223.0,1.4,18.0,291.0,273.62,217.55
2016,11,11,13,45,110.5,208.5,1.45,18.0,262.0,236.79,187.67
2016,11,11,14,0,85.0,194.0,1.5,18.0,233.0,196.01,154.92
2016,11,11,14,15,121.5,181.0,1.45,17.5,232.0,196.71,154.79
2016,11,11,14,30,158.0,168.0,1.4,17.0,231.0,186.08,144.56
2016,11,11,14,45,151.5,153.0,1.4,17.0,208.5,159.14,121.65
2016,11,11,15,0,145.0,138.0,1.4,17.0,186.0,133.22,99.83
2016,11,11,15,15,136.0,120.0,1.3,16.5,160.0,106.0,77.93
2016,11,11,15,30,127.0,102.0,1.2,16.0,134.0,80.4,58.92
2016,11,11,15,45,115.0,83.5,1.1,16.0,108.0,59.49,46.89
2016,11,11,16,0,103.0,65.0,1.0,16.0,82.0,47.0,35.54
2016,11,11,16,15,74.5,47.0,0.95,15.5,57.5,34.46,23.99
2016,11,11,16,30,46.0,29.0,0.9,15.0,33.0,21.73,10.81
2016,11,11,16,45,23.0,14.5,0.9,15.0,16.5,11.41,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.0,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,13.0,12.0,9.44,0.0
2016,11,12,7,15,196.5,22.0,0.9,13.5,43.5,229.66,106.82
2016,11,12,7,30,393.0,32.0,0.9,14.0,75.0,429.09,334.79
2016,11,12,7,45,479.0,39.0,0.9,14.5,116.5,524.36,417.57
2016,11,12,8,0,565.0,46.0,0.9,15.0,158.0,623.39,495.26
2016,11,12,8,15,617.5,51.0,0.85,15.0,200.0,690.68,545.95
2016,11,12,8,30,670.0,56.0,0.8,15.0,242.0,750.78,588.94
2016,11,12,8,45,707.0,59.0,0.8,15.5,282.0,800.29,622.06
2016,11,12,9,0,744.0,62.0,0.8,16.0,322.0,847.67,652.37
2016,11,12,9,15,490.0,116.5,0.8,16.0,295.0,667.93,524.81
2016,11,12,9,30,236.0,171.0,0.8,16.0,268.0,461.25,368.7
2016,11,12,9,45,356.5,163.5,0.8,16.5,323.0,565.31,450.1
2016,11,12,10,0,477.0,156.0,0.8,17.0,378.0,694.35,542.19
2016,11,12,10,15,382.0,185.0,0.8,17.0,369.0,604.06,473.14
2016,11,12,10,30,287.0,214.0,0.8,17.0,360.0,538.61,422.92
2016,11,12,10,45,337.5,212.5,0.85,17.5,389.5,574.99,450.32
2016,11,12,11,0,388.0,211.0,0.9,18.0,419.0,608.49,474.16
2016,11,12,11,15,632.0,143.0,0.95,18.0,489.5,772.32,592.99
2016,11,12,11,30,876.0,75.0,1.0,18.0,560.0,872.01,659.1
2016,11,12,11,45,877.0,75.5,1.1,18.5,562.5,843.61,638.76
2016,11,12,12,0,878.0,76.0,1.2,19.0,565.0,812.05,617.84
2016,11,12,12,15,876.5,75.5,1.25,19.0,560.0,774.39,593.03
2016,11,12,12,30,875.0,75.0,1.3,19.0,555.0,734.06,566.14
2016,11,12,12,45,862.0,77.0,1.4,19.0,541.0,686.08,533.05
2016,11,12,13,0,849.0,79.0,1.5,19.0,527.0,641.68,500.07
2016,11,12,13,15,840.5,78.0,1.55,18.5,507.5,589.86,461.28
2016,11,12,13,30,832.0,77.0,1.6,18.0,488.0,536.9,420.19
2016,11,12,13,45,819.0,75.5,1.65,18.0,461.5,480.35,374.08
2016,11,12,14,0,806.0,74.0,1.7,18.0,435.0,423.67,326.3
2016,11,12,14,15,787.0,71.5,1.7,18.0,403.0,363.97,274.66
2016,11,12,14,30,768.0,69.0,1.7,18.0,371.0,305.41,222.8
2016,11,12,14,45,741.0,66.0,1.75,18.0,333.5,245.86,170.11
2016,11,12,15,0,714.0,63.0,1.8,18.0,296.0,188.97,120.8
2016,11,12,15,15,674.5,59.0,1.85,17.5,255.5,132.67,76.71
2016,11,12,15,30,635.0,55.0,1.9,17.0,215.0,77.91,42.29
2016,11,12,15,45,572.5,49.0,1.95,17.0,172.5,40.73,30.26
2016,11,12,16,0,510.0,43.0,2.0,17.0,130.0,35.76,25.58
2016,11,12,16,15,408.5,34.5,2.0,16.5,90.5,28.59,18.79
2016,11,12,16,30,307.0,26.0,2.0,16.0,51.0,21.53,10.17
2016,11,12,16,45,153.5,13.0,2.05,15.5,25.5,10.23,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,183.5,16.5,0.95,12.0,36.0,209.77,77.91
2016,11,13,7,30,367.0,33.0,0.9,12.0,72.0,407.66,319.13
2016,11,13,7,45,453.5,41.0,0.85,12.5,112.5,504.2,404.64
2016,11,13,8,0,540.0,49.0,0.8,13.0,153.0,604.46,483.77
2016,11,13,8,15,593.5,54.5,0.7,13.5,195.0,673.04,534.34
2016,11,13,8,30,647.0,60.0,0.6,14.0,237.0,741.56,581.74
2016,11,13,8,45,683.0,64.0,0.55,14.5,277.0,790.25,613.33
2016,11,13,9,0,719.0,68.0,0.5,15.0,317.0,830.2,637.59
2016,11,13,9,15,744.0,71.0,0.45,15.0,352.5,863.16,657.41
2016,11,13,9,30,769.0,74.0,0.4,15.0,388.0,893.09,674.73
2016,11,13,9,45,786.5,76.0,0.35,15.5,419.0,910.99,682.53
2016,11,13,10,0,804.0,78.0,0.3,16.0,450.0,925.38,688.12
2016,11,13,10,15,817.0,80.0,0.35,16.0,474.5,931.67,691.93
2016,11,13,10,30,830.0,82.0,0.4,16.0,499.0,934.21,693.59
2016,11,13,10,45,840.0,82.5,0.5,16.5,517.0,928.14,689.69
2016,11,13,11,0,850.0,83.0,0.6,17.0,535.0,918.28,683.56
2016,11,13,11,15,854.5,83.5,0.6,17.0,545.5,899.6,670.99
2016,11,13,11,30,859.0,84.0,0.6,17.0,556.0,877.4,656.32
2016,11,13,11,45,864.0,83.0,0.65,17.5,559.5,850.34,638.28
2016,11,13,12,0,869.0,82.0,0.7,18.0,563.0,811.51,612.35
2016,11,13,12,15,867.0,82.0,0.65,18.0,558.0,774.31,586.98
2016,11,13,12,30,865.0,82.0,0.6,18.0,553.0,741.29,564.38
2016,11,13,12,45,866.0,79.5,0.6,18.5,542.0,691.6,528.87
2016,11,13,13,0,867.0,77.0,0.6,19.0,531.0,646.26,494.81
2016,11,13,13,15,858.0,75.5,0.6,19.0,511.0,593.78,455.52
2016,11,13,13,30,849.0,74.0,0.6,19.0,491.0,543.23,416.34
2016,11,13,13,45,838.0,72.0,0.6,19.0,464.5,486.37,371.22
2016,11,13,14,0,827.0,70.0,0.6,19.0,438.0,429.14,324.26
2016,11,13,14,15,808.5,68.0,0.6,19.0,405.5,369.04,273.65
2016,11,13,14,30,790.0,66.0,0.6,19.0,373.0,309.97,222.55
2016,11,13,14,45,764.0,62.5,0.6,19.0,335.5,248.99,169.64
2016,11,13,15,0,738.0,59.0,0.6,19.0,298.0,190.55,119.78
2016,11,13,15,15,699.5,55.5,0.65,18.5,257.0,133.4,75.54
2016,11,13,15,30,661.0,52.0,0.7,18.0,216.0,80.86,43.47
2016,11,13,15,45,601.5,46.5,0.75,17.5,173.5,42.35,31.6
2016,11,13,16,0,542.0,41.0,0.8,17.0,131.0,34.4,24.4
2016,11,13,16,15,442.0,32.5,0.9,16.5,91.0,27.15,17.53
2016,11,13,16,30,342.0,24.0,1.0,16.0,51.0,19.98,8.62
2016,11,13,16,45,171.0,12.0,1.1,15.5,25.5,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,203.5,15.0,1.45,11.5,36.0,221.56,55.32
2016,11,14,7,30,407.0,30.0,1.4,12.0,72.0,438.14,340.84
2016,11,14,7,45,494.0,37.5,1.35,12.5,113.5,534.85,429.82
2016,11,14,8,0,581.0,45.0,1.3,13.0,155.0,635.62,510.51
2016,11,14,8,15,634.0,50.0,1.2,13.5,198.0,695.31,555.62
2016,11,14,8,30,687.0,55.0,1.1,14.0,241.0,764.24,604.51
2016,11,14,8,45,721.5,59.0,1.0,14.5,281.0,812.88,636.08
2016,11,14,9,0,756.0,63.0,0.9,15.0,321.0,859.33,664.5
2016,11,14,9,15,780.5,65.5,0.8,15.5,357.5,891.32,681.7
2016,11,14,9,30,805.0,68.0,0.7,16.0,394.0,920.2,696.18
2016,11,14,9,45,817.0,71.5,0.6,16.5,424.0,934.66,700.64
2016,11,14,10,0,829.0,75.0,0.5,17.0,454.0,945.53,702.78
2016,11,14,10,15,841.0,76.5,0.45,17.0,478.5,950.05,703.29
2016,11,14,10,30,853.0,78.0,0.4,17.0,503.0,950.77,701.57
2016,11,14,10,45,860.0,79.0,0.35,17.5,521.0,942.2,692.81
2016,11,14,11,0,867.0,80.0,0.3,18.0,539.0,929.88,682.02
2016,11,14,11,15,871.5,81.0,0.35,18.0,549.0,901.23,664.33
2016,11,14,11,30,876.0,82.0,0.4,18.0,559.0,879.83,651.58
2016,11,14,11,45,876.0,82.5,0.45,18.5,561.5,850.55,632.35
2016,11,14,12,0,876.0,83.0,0.5,19.0,564.0,818.19,611.14
2016,11,14,12,15,874.0,82.5,0.55,19.0,559.0,780.22,587.18
2016,11,14,12,30,872.0,82.0,0.6,19.0,554.0,746.44,565.85
2016,11,14,12,45,867.0,81.0,0.65,19.0,541.5,699.93,534.22
2016,11,14,13,0,862.0,80.0,0.7,19.0,529.0,651.44,499.5
2016,11,14,13,15,853.0,79.0,0.75,19.0,509.0,598.82,460.61
2016,11,14,13,30,844.0,78.0,0.8,19.0,489.0,545.06,419.49
2016,11,14,13,45,829.0,76.5,0.9,19.0,462.0,487.03,373.98
2016,11,14,14,0,814.0,75.0,1.0,19.0,435.0,429.06,326.64
2016,11,14,14,15,794.5,72.5,1.1,18.5,402.5,368.82,276.38
2016,11,14,14,30,775.0,70.0,1.2,18.0,370.0,309.76,225.39
2016,11,14,14,45,747.0,67.0,1.35,18.0,332.5,249.62,172.71
2016,11,14,15,0,719.0,64.0,1.5,18.0,295.0,192.25,123.21
2016,11,14,15,15,678.5,59.5,1.55,17.5,253.5,135.13,78.39
2016,11,14,15,30,638.0,55.0,1.6,17.0,212.0,79.72,43.1
2016,11,14,15,45,576.5,49.0,1.65,16.5,169.5,40.8,30.35
2016,11,14,16,0,515.0,43.0,1.7,16.0,127.0,35.83,25.7
2016,11,14,16,15,411.5,34.0,1.8,15.5,87.5,28.24,18.46
2016,11,14,16,30,308.0,25.0,1.9,15.0,48.0,20.74,8.69
2016,11,14,16,45,154.0,12.5,2.0,14.5,24.0,9.83,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,190.5,14.0,1.9,13.0,33.0,207.45,17.85
2016,11,15,7,30,381.0,28.0,2.0,13.0,66.0,413.49,319.56
2016,11,15,7,45,465.0,35.5,2.1,13.5,105.5,506.21,409.07
2016,11,15,8,0,549.0,43.0,2.2,14.0,145.0,603.24,489.56
2016,11,15,8,15,602.5,48.0,2.25,14.0,186.0,662.93,538.45
2016,11,15,8,30,656.0,53.0,2.3,14.0,227.0,731.54,591.74
2016,11,15,8,45,690.0,56.5,2.35,14.5,266.0,778.43,625.66
2016,11,15,9,0,724.0,60.0,2.4,15.0,305.0,823.26,656.87
2016,11,15,9,15,749.0,63.0,2.45,15.0,340.5,856.12,679.74
2016,11,15,9,30,774.0,66.0,2.5,15.0,376.0,886.06,700.18
2016,11,15,9,45,387.0,63.0,2.6,15.5,218.0,499.61,409.73
2016,11,15,10,0,0.0,60.0,2.7,16.0,60.0,45.99,33.08
2016,11,15,10,15,0.0,51.0,2.75,16.0,51.0,39.06,27.43
2016,11,15,10,30,0.0,42.0,2.8,16.0,42.0,32.14,21.56
2016,11,15,10,45,0.0,53.5,2.85,16.0,53.5,41.0,28.99
2016,11,15,11,0,0.0,65.0,2.9,16.0,65.0,49.89,36.42
2016,11,15,11,15,0.0,96.0,3.0,16.0,96.0,74.48,56.92
2016,11,15,11,30,0.0,127.0,3.1,16.0,127.0,101.25,79.1
2016,11,15,11,45,41.0,185.0,3.25,16.0,207.5,203.53,164.44
2016,11,15,12,0,82.0,243.0,3.4,16.0,288.0,295.48,239.22
2016,11,15,12,15,73.0,238.0,3.5,16.0,277.5,276.92,223.76
2016,11,15,12,30,64.0,233.0,3.6,16.0,267.0,259.28,209.35
2016,11,15,12,45,44.5,216.0,3.7,16.0,239.5,223.21,179.84
2016,11,15,13,0,25.0,199.0,3.8,16.0,212.0,178.65,143.29
2016,11,15,13,15,33.5,198.0,3.8,15.5,215.0,190.79,153.73
2016,11,15,13,30,42.0,197.0,3.8,15.0,218.0,190.74,154.03
2016,11,15,13,45,148.0,190.0,3.85,15.0,256.5,239.75,194.17
2016,11,15,14,0,254.0,183.0,3.9,15.0,295.0,274.54,220.61
2016,11,15,14,15,137.0,163.5,3.85,14.5,223.5,189.06,150.96
2016,11,15,14,30,20.0,144.0,3.8,14.0,152.0,117.54,93.71
2016,11,15,14,45,16.5,130.0,3.75,14.0,136.0,103.53,82.06
2016,11,15,15,0,13.0,116.0,3.7,14.0,120.0,90.13,70.84
2016,11,15,15,15,8.0,101.0,3.55,13.5,103.5,76.42,59.53
2016,11,15,15,30,3.0,86.0,3.4,13.0,87.0,63.52,48.78
2016,11,15,15,45,1.5,68.5,3.25,13.0,69.0,50.12,39.07
2016,11,15,16,0,0.0,51.0,3.1,13.0,51.0,37.74,27.67
2016,11,15,16,15,0.0,35.0,2.95,12.5,35.0,26.23,16.92
2016,11,15,16,30,0.0,19.0,2.8,12.0,19.0,14.5,4.08
2016,11,15,16,45,0.0,9.5,2.7,12.0,9.5,7.47,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,195.0,15.5,2.8,9.5,34.0,212.27,0.0
2016,11,16,7,30,390.0,31.0,2.9,10.0,68.0,423.87,328.49
2016,11,16,7,45,484.0,38.5,3.05,10.5,110.0,526.6,431.24
2016,11,16,8,0,578.0,46.0,3.2,11.0,152.0,633.34,521.51
2016,11,16,8,15,633.5,51.5,3.35,11.0,195.0,704.37,580.84
2016,11,16,8,30,689.0,57.0,3.5,11.0,238.0,766.88,631.18
2016,11,16,8,45,726.0,60.5,3.7,11.5,278.5,817.56,669.66
2016,11,16,9,0,763.0,64.0,3.9,12.0,319.0,865.94,705.06
2016,11,16,9,15,787.5,66.5,3.95,12.0,355.5,898.07,727.97
2016,11,16,9,30,812.0,69.0,4.0,12.0,392.0,927.04,748.2
2016,11,16,9,45,828.0,71.5,4.05,12.5,422.5,944.19,758.14
2016,11,16,10,0,844.0,74.0,4.1,13.0,453.0,957.71,765.44
2016,11,16,10,15,855.5,75.5,4.1,13.0,478.0,961.72,767.04
2016,11,16,10,30,867.0,77.0,4.1,13.0,503.0,961.9,766.08
2016,11,16,10,45,863.5,81.5,4.1,13.0,518.5,947.75,754.96
2016,11,16,11,0,860.0,86.0,4.1,13.0,534.0,930.03,741.51
2016,11,16,11,15,864.0,86.5,4.1,13.0,544.0,910.84,727.16
2016,11,16,11,30,868.0,87.0,4.1,13.0,554.0,888.09,710.35
2016,11,16,11,45,855.0,92.0,4.1,13.0,554.0,852.71,684.35
2016,11,16,12,0,842.0,97.0,4.1,13.0,554.0,814.81,656.52
2016,11,16,12,15,840.0,97.0,4.05,13.0,549.0,777.78,629.06
2016,11,16,12,30,838.0,97.0,4.0,13.0,544.0,738.16,599.55
2016,11,16,12,45,844.0,92.0,4.0,13.0,533.5,696.38,566.79
2016,11,16,13,0,850.0,87.0,4.0,13.0,523.0,651.76,530.92
2016,11,16,13,15,840.5,85.5,3.95,13.0,503.5,598.92,487.5
2016,11,16,13,30,831.0,84.0,3.9,13.0,484.0,545.05,442.19
2016,11,16,13,45,805.0,85.5,3.9,13.0,455.0,485.34,391.17
2016,11,16,14,0,779.0,87.0,3.9,13.0,426.0,426.74,339.8
2016,11,16,14,15,758.0,84.0,3.85,13.0,393.5,366.6,285.95
2016,11,16,14,30,737.0,81.0,3.8,13.0,361.0,308.17,232.58
2016,11,16,14,45,699.5,78.5,3.8,13.0,322.5,247.79,178.02
2016,11,16,15,0,662.0,76.0,3.8,13.0,284.0,191.34,128.15
2016,11,16,15,15,617.5,70.5,3.7,12.5,243.5,135.77,83.29
2016,11,16,15,30,573.0,65.0,3.6,12.0,203.0,85.67,50.47
2016,11,16,15,45,506.0,57.0,3.5,12.0,161.0,46.58,36.04
2016,11,16,16,0,439.0,49.0,3.4,12.0,119.0,40.27,29.99
2016,11,16,16,15,334.0,37.5,3.3,11.5,81.0,30.85,20.89
2016,11,16,16,30,229.0,26.0,3.2,11.0,43.0,21.42,8.11
2016,11,16,16,45,114.5,13.0,3.1,10.5,21.5,10.23,0.0
2016,11,16,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,13.5,1.35,6.5,33.0,219.77,0.0
2016,11,17,7,30,421.0,27.0,1.3,7.0,66.0,431.77,329.63
2016,11,17,7,45,511.0,34.0,1.3,7.5,107.5,533.07,433.38
2016,11,17,8,0,601.0,41.0,1.3,8.0,149.0,637.18,519.5
2016,11,17,8,15,655.5,46.0,1.3,8.5,192.0,708.2,575.5
2016,11,17,8,30,710.0,51.0,1.3,9.0,235.0,778.67,628.04
2016,11,17,8,45,747.0,54.0,1.35,9.5,275.5,828.57,663.69
2016,11,17,9,0,784.0,57.0,1.4,10.0,316.0,876.29,696.46
2016,11,17,9,15,808.5,59.5,1.3,10.5,352.5,908.44,714.94
2016,11,17,9,30,833.0,62.0,1.2,11.0,389.0,937.47,730.57
2016,11,17,9,45,850.5,63.5,1.2,11.5,420.5,943.27,731.59
2016,11,17,10,0,868.0,65.0,1.2,12.0,452.0,956.92,738.25
2016,11,17,10,15,879.5,66.0,1.15,12.5,477.0,960.31,736.97
2016,11,17,10,30,891.0,67.0,1.1,13.0,502.0,959.96,733.4
2016,11,17,10,45,898.5,68.0,1.05,13.5,520.0,951.95,724.91
2016,11,17,11,0,906.0,69.0,1.0,14.0,538.0,940.16,714.18
2016,11,17,11,15,910.0,69.5,0.95,14.0,548.0,920.75,699.9
2016,11,17,11,30,914.0,70.0,0.9,14.0,558.0,897.74,683.46
2016,11,17,11,45,914.0,70.5,0.85,14.0,561.0,867.81,662.48
2016,11,17,12,0,914.0,71.0,0.8,14.0,564.0,834.68,639.47
2016,11,17,12,15,912.0,71.0,0.8,14.0,559.0,796.36,613.73
2016,11,17,12,30,910.0,71.0,0.8,14.0,554.0,755.3,585.94
2016,11,17,12,45,903.0,71.0,0.85,14.5,541.0,708.23,552.79
2016,11,17,13,0,896.0,71.0,0.9,15.0,528.0,659.25,515.76
2016,11,17,13,15,887.0,70.0,0.9,15.0,508.0,606.33,475.19
2016,11,17,13,30,878.0,69.0,0.9,15.0,488.0,552.2,432.43
2016,11,17,13,45,862.5,68.0,0.9,15.0,460.5,493.95,385.13
2016,11,17,14,0,847.0,67.0,0.9,15.0,433.0,437.04,337.24
2016,11,17,14,15,828.0,65.0,0.85,14.5,400.5,375.98,285.0
2016,11,17,14,30,809.0,63.0,0.8,14.0,368.0,315.94,232.17
2016,11,17,14,45,780.0,60.0,0.8,14.0,330.0,253.82,177.08
2016,11,17,15,0,751.0,57.0,0.8,14.0,292.0,194.53,125.28
2016,11,17,15,15,710.0,53.5,0.75,13.5,250.5,136.42,78.88
2016,11,17,15,30,669.0,50.0,0.7,13.0,209.0,83.19,44.78
2016,11,17,15,45,606.0,44.5,0.65,13.0,166.0,40.72,30.71
2016,11,17,16,0,543.0,39.0,0.6,13.0,123.0,35.67,25.86
2016,11,17,16,15,437.5,30.5,0.6,12.5,84.0,25.54,16.25
2016,11,17,16,30,332.0,22.0,0.6,12.0,45.0,18.33,5.49
2016,11,17,16,45,166.0,11.0,0.6,12.0,22.5,8.65,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.5,14.0,2.4,6.5,30.5,197.24,0.0
2016,11,18,7,30,367.0,28.0,2.4,7.0,61.0,401.01,303.82
2016,11,18,7,45,459.5,36.5,2.45,7.5,101.5,501.8,413.01
2016,11,18,8,0,552.0,45.0,2.5,8.0,142.0,607.46,503.46
2016,11,18,8,15,610.5,51.0,2.35,8.5,185.0,681.24,563.05
2016,11,18,8,30,669.0,57.0,2.2,9.0,228.0,755.25,619.25
2016,11,18,8,45,707.5,61.0,2.1,9.5,268.5,798.71,650.05
2016,11,18,9,0,746.0,65.0,2.0,10.0,309.0,849.02,684.34
2016,11,18,9,15,771.5,68.0,2.05,10.5,345.5,882.75,706.75
2016,11,18,9,30,797.0,71.0,2.1,11.0,382.0,913.39,726.49
2016,11,18,9,45,820.0,72.0,2.15,11.5,414.0,935.58,739.9
2016,11,18,10,0,843.0,73.0,2.2,12.0,446.0,954.13,750.67
2016,11,18,10,15,854.0,74.5,2.35,12.5,470.5,957.78,752.12
2016,11,18,10,30,865.0,76.0,2.5,13.0,495.0,957.62,751.09
2016,11,18,10,45,872.0,77.0,2.65,13.5,512.0,949.15,744.32
2016,11,18,11,0,879.0,78.0,2.8,14.0,529.0,926.24,727.49
2016,11,18,11,15,882.0,79.0,2.85,14.0,539.0,907.05,713.97
2016,11,18,11,30,885.0,80.0,2.9,14.0,549.0,884.39,698.0
2016,11,18,11,45,885.0,80.0,3.0,14.5,551.5,854.6,676.06
2016,11,18,12,0,885.0,80.0,3.1,15.0,554.0,821.75,651.91
2016,11,18,12,15,883.0,80.0,3.2,15.0,549.0,784.4,625.6
2016,11,18,12,30,881.0,80.0,3.3,15.0,544.0,744.41,597.1
2016,11,18,12,45,878.0,78.5,3.4,15.5,532.0,699.6,562.8
2016,11,18,13,0,875.0,77.0,3.5,16.0,520.0,652.65,524.92
2016,11,18,13,15,866.0,75.5,3.55,16.0,500.5,604.3,485.7
2016,11,18,13,30,857.0,74.0,3.6,16.0,481.0,549.79,440.72
2016,11,18,13,45,845.0,72.5,3.7,16.0,455.0,492.93,392.67
2016,11,18,14,0,833.0,71.0,3.8,16.0,429.0,435.76,342.86
2016,11,18,14,15,813.5,68.5,3.75,15.5,396.5,374.8,289.12
2016,11,18,14,30,794.0,66.0,3.7,15.0,364.0,314.98,235.09
2016,11,18,14,45,768.0,63.0,3.65,15.0,326.5,254.48,179.92
2016,11,18,15,0,742.0,60.0,3.6,15.0,289.0,196.45,128.1
2016,11,18,15,15,700.5,56.0,3.4,14.5,248.0,138.37,81.06
2016,11,18,15,30,659.0,52.0,3.2,14.0,207.0,85.25,46.44
2016,11,18,15,45,595.5,46.0,3.05,13.5,164.5,38.65,28.76
2016,11,18,16,0,532.0,40.0,2.9,13.0,122.0,33.59,23.94
2016,11,18,16,15,420.5,31.5,2.8,12.5,82.5,26.3,16.77
2016,11,18,16,30,309.0,23.0,2.7,12.0,43.0,19.14,5.21
2016,11,18,16,45,154.5,11.5,2.65,11.5,21.5,9.05,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,13.5,4.9,12.0,13.5,10.62,0.0
2016,11,19,7,30,0.0,27.0,4.9,12.0,27.0,25.77,13.51
2016,11,19,7,45,13.0,44.5,4.9,12.0,47.0,66.68,50.42
2016,11,19,8,0,26.0,62.0,4.9,12.0,67.0,98.69,79.23
2016,11,19,8,15,37.0,80.0,4.9,12.0,88.5,129.2,106.44
2016,11,19,8,30,48.0,98.0,4.9,12.0,110.0,159.38,133.04
2016,11,19,8,45,56.0,115.0,4.9,12.5,131.0,184.86,154.85
2016,11,19,9,0,64.0,132.0,4.9,13.0,152.0,210.25,176.14
2016,11,19,9,15,70.0,146.5,4.9,13.0,171.0,229.71,192.39
