Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,30,76.0,161.0,4.9,13.0,190.0,249.14,208.41
2016,11,19,9,45,38.0,133.5,4.9,13.0,148.0,168.92,139.62
2016,11,19,10,0,0.0,106.0,4.9,13.0,106.0,85.69,67.5
2016,11,19,10,15,0.0,106.5,4.9,13.0,106.5,85.32,67.13
2016,11,19,10,30,0.0,107.0,4.9,13.0,107.0,85.17,66.9
2016,11,19,10,45,0.0,64.5,4.9,13.5,64.5,49.48,36.51
2016,11,19,11,0,0.0,22.0,4.9,14.0,22.0,16.8,8.66
2016,11,19,11,15,0.0,46.5,4.85,14.0,46.5,35.62,24.64
2016,11,19,11,30,0.0,71.0,4.8,14.0,71.0,54.53,40.62
2016,11,19,11,45,0.0,74.0,4.8,14.0,74.0,56.86,42.56
2016,11,19,12,0,0.0,77.0,4.8,14.0,77.0,59.18,44.52
2016,11,19,12,15,0.0,100.5,4.75,14.0,100.5,78.1,60.45
2016,11,19,12,30,0.0,124.0,4.7,14.0,124.0,97.92,77.09
2016,11,19,12,45,0.0,118.5,4.7,14.5,118.5,93.08,72.93
2016,11,19,13,0,0.0,113.0,4.7,15.0,113.0,88.35,68.9
2016,11,19,13,15,0.0,122.0,4.6,15.0,122.0,95.76,75.18
2016,11,19,13,30,0.0,131.0,4.5,15.0,131.0,103.11,81.43
2016,11,19,13,45,0.0,90.0,4.45,15.0,90.0,69.44,53.26
2016,11,19,14,0,0.0,49.0,4.4,15.0,49.0,37.49,26.31
2016,11,19,14,15,365.0,62.5,4.25,14.5,198.5,202.98,159.68
2016,11,19,14,30,730.0,76.0,4.1,14.0,348.0,303.95,229.54
2016,11,19,14,45,709.0,71.0,4.0,14.0,312.5,246.16,176.14
2016,11,19,15,0,688.0,66.0,3.9,14.0,277.0,190.39,125.98
2016,11,19,15,15,644.0,61.5,3.7,14.0,237.0,134.37,80.3
2016,11,19,15,30,600.0,57.0,3.5,14.0,197.0,83.63,46.59
2016,11,19,15,45,540.0,49.5,3.35,14.0,156.0,40.97,30.72
2016,11,19,16,0,480.0,42.0,3.2,14.0,115.0,34.89,24.93
2016,11,19,16,15,365.5,33.0,3.15,13.5,77.5,27.31,17.46
2016,11,19,16,30,251.0,24.0,3.1,13.0,40.0,19.86,4.76
2016,11,19,16,45,125.5,12.0,3.05,13.0,20.0,9.44,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,30.5,14.5,1.55,11.0,17.0,35.92,0.0
2016,11,20,7,30,61.0,29.0,1.5,11.0,34.0,104.03,71.49
2016,11,20,7,45,91.5,46.5,1.5,11.5,59.0,156.87,127.07
2016,11,20,8,0,122.0,64.0,1.5,12.0,84.0,206.98,172.13
2016,11,20,8,15,140.5,81.5,1.55,12.0,111.0,246.27,206.81
2016,11,20,8,30,159.0,99.0,1.6,12.0,138.0,285.4,240.43
2016,11,20,8,45,169.0,115.5,1.65,12.5,164.0,314.46,264.22
2016,11,20,9,0,179.0,132.0,1.7,13.0,190.0,343.07,286.96
2016,11,20,9,15,191.0,145.5,1.7,13.0,213.5,368.43,307.12
2016,11,20,9,30,203.0,159.0,1.7,13.0,237.0,393.34,326.55
2016,11,20,9,45,122.5,167.5,1.7,13.0,215.5,319.34,263.97
2016,11,20,10,0,42.0,176.0,1.7,13.0,194.0,223.8,183.36
2016,11,20,10,15,39.0,183.5,1.7,13.0,201.0,225.13,184.32
2016,11,20,10,30,36.0,191.0,1.7,13.0,208.0,226.7,185.14
2016,11,20,10,45,18.0,168.5,1.7,13.0,177.0,161.45,130.77
2016,11,20,11,0,0.0,146.0,1.7,13.0,146.0,120.61,96.16
2016,11,20,11,15,26.5,184.0,1.6,13.0,198.0,197.76,160.85
2016,11,20,11,30,53.0,222.0,1.5,13.0,250.0,260.81,212.25
2016,11,20,11,45,278.5,201.5,1.45,13.0,349.0,461.09,375.75
2016,11,20,12,0,504.0,181.0,1.4,13.0,448.0,626.93,502.72
2016,11,20,12,15,252.0,160.0,1.25,13.0,293.5,367.02,298.64
2016,11,20,12,30,0.0,139.0,1.1,13.0,139.0,111.0,87.46
2016,11,20,12,45,1.5,151.5,1.0,13.0,152.5,122.69,97.85
2016,11,20,13,0,3.0,164.0,0.9,13.0,166.0,134.2,107.41
2016,11,20,13,15,229.5,163.5,0.85,13.0,271.5,297.77,243.03
2016,11,20,13,30,456.0,163.0,0.8,13.0,377.0,415.34,333.27
2016,11,20,13,45,295.0,173.5,0.8,13.5,309.0,306.95,245.35
2016,11,20,14,0,134.0,184.0,0.8,14.0,241.0,218.7,174.68
2016,11,20,14,15,129.5,171.0,0.8,14.0,222.5,194.5,154.69
2016,11,20,14,30,125.0,158.0,0.8,14.0,204.0,171.02,134.72
2016,11,20,14,45,419.5,109.0,0.8,14.0,241.0,202.86,149.53
2016,11,20,15,0,714.0,60.0,0.8,14.0,278.0,193.14,126.12
2016,11,20,15,15,671.0,56.0,0.75,13.5,237.5,136.64,80.58
2016,11,20,15,30,628.0,52.0,0.7,13.0,197.0,82.37,44.36
2016,11,20,15,45,562.0,46.0,0.65,13.0,155.5,38.4,28.59
2016,11,20,16,0,496.0,40.0,0.6,13.0,114.0,33.38,23.77
2016,11,20,16,15,381.5,31.0,0.6,12.5,76.5,25.73,16.2
2016,11,20,16,30,267.0,22.0,0.6,12.0,39.0,18.21,3.15
2016,11,20,16,45,133.5,11.0,0.65,12.0,19.5,8.65,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.25,9.5,27.0,159.52,0.0
2016,11,21,7,30,374.0,24.0,2.3,10.0,54.0,395.46,271.09
2016,11,21,7,45,473.0,31.5,2.4,10.5,93.5,494.45,399.15
2016,11,21,8,0,572.0,39.0,2.5,11.0,133.0,605.6,494.84
2016,11,21,8,15,630.0,44.0,2.55,11.0,175.0,679.05,556.31
2016,11,21,8,30,688.0,49.0,2.6,11.0,217.0,752.16,614.58
2016,11,21,8,45,725.5,52.5,2.65,11.0,257.0,802.82,653.6
2016,11,21,9,0,763.0,56.0,2.7,11.0,297.0,851.45,689.71
2016,11,21,9,15,788.5,58.5,2.7,11.5,333.0,884.49,711.63
2016,11,21,9,30,814.0,61.0,2.7,12.0,369.0,914.53,730.79
2016,11,21,9,45,816.5,67.0,2.7,12.5,398.0,923.48,734.45
2016,11,21,10,0,819.0,73.0,2.7,13.0,427.0,928.76,735.61
2016,11,21,10,15,832.0,74.5,2.7,13.0,451.5,934.74,738.7
2016,11,21,10,30,845.0,76.0,2.7,13.0,476.0,936.97,739.21
2016,11,21,10,45,856.5,76.5,2.7,13.5,494.5,932.65,733.9
2016,11,21,11,0,868.0,77.0,2.7,14.0,513.0,924.48,726.1
2016,11,21,11,15,872.5,77.5,2.65,14.0,524.0,895.95,705.0
2016,11,21,11,30,877.0,78.0,2.6,14.0,535.0,874.54,689.25
2016,11,21,11,45,880.5,77.5,2.55,14.5,538.5,847.67,668.39
2016,11,21,12,0,884.0,77.0,2.5,15.0,542.0,817.55,645.38
2016,11,21,12,15,882.5,77.0,2.5,15.0,537.5,780.98,619.33
2016,11,21,12,30,881.0,77.0,2.5,15.0,533.0,741.72,591.23
2016,11,21,12,45,876.0,76.0,2.5,15.0,521.0,696.44,557.76
2016,11,21,13,0,871.0,75.0,2.5,15.0,509.0,649.17,520.7
2016,11,21,13,15,862.5,74.0,2.5,15.0,489.5,602.19,482.78
2016,11,21,13,30,854.0,73.0,2.5,15.0,470.0,548.97,439.09
2016,11,21,13,45,839.5,71.5,2.5,15.0,444.0,491.35,390.74
2016,11,21,14,0,825.0,70.0,2.5,15.0,418.0,433.68,340.91
2016,11,21,14,15,805.0,68.0,2.5,14.5,386.0,373.72,288.47
2016,11,21,14,30,785.0,66.0,2.5,14.0,354.0,314.91,235.65
2016,11,21,14,45,755.5,63.0,2.5,14.0,316.5,254.22,180.68
2016,11,21,15,0,726.0,60.0,2.5,14.0,279.0,196.43,129.19
2016,11,21,15,15,683.0,55.5,2.45,13.5,238.5,138.76,82.18
2016,11,21,15,30,640.0,51.0,2.4,13.0,198.0,86.23,47.02
2016,11,21,15,45,570.5,45.5,2.35,13.0,156.0,38.08,28.26
2016,11,21,16,0,501.0,40.0,2.3,13.0,114.0,33.43,23.72
2016,11,21,16,15,384.5,31.0,2.3,12.5,76.0,25.76,16.1
2016,11,21,16,30,268.0,22.0,2.3,12.0,38.0,18.23,2.27
2016,11,21,16,45,134.0,11.0,2.35,11.5,19.0,8.65,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,7,15,44.0,13.5,0.75,8.0,17.0,45.88,0.0
2016,11,22,7,30,88.0,27.0,0.7,8.0,34.0,137.43,88.79
2016,11,22,7,45,127.5,43.5,0.7,8.5,60.5,201.37,164.01
2016,11,22,8,0,167.0,60.0,0.7,9.0,87.0,259.4,216.55
2016,11,22,8,15,189.5,76.5,0.75,9.5,115.5,302.75,254.28
2016,11,22,8,30,212.0,93.0,0.8,10.0,144.0,346.09,290.62
2016,11,22,8,45,223.0,109.5,0.85,10.5,171.5,378.15,316.37
2016,11,22,9,0,234.0,126.0,0.9,11.0,199.0,409.36,340.64
2016,11,22,9,15,249.5,137.5,1.0,11.0,224.0,436.57,362.28
2016,11,22,9,30,265.0,149.0,1.1,11.0,249.0,463.13,383.04
2016,11,22,9,45,407.5,137.0,1.2,11.5,304.5,606.4,494.97
2016,11,22,10,0,550.0,125.0,1.3,12.0,360.0,725.77,582.0
2016,11,22,10,15,551.5,133.0,1.35,12.0,380.5,729.63,583.06
2016,11,22,10,30,553.0,141.0,1.4,12.0,401.0,730.88,583.64
2016,11,22,10,45,551.0,147.5,1.45,12.0,414.5,724.39,578.71
2016,11,22,11,0,549.0,154.0,1.5,12.0,428.0,715.47,572.16
2016,11,22,11,15,464.5,179.0,1.5,12.0,414.5,650.49,521.9
2016,11,22,11,30,380.0,204.0,1.5,12.0,401.0,566.51,457.44
2016,11,22,11,45,367.0,208.0,1.55,12.5,399.0,543.84,439.59
2016,11,22,12,0,354.0,212.0,1.6,13.0,397.0,520.58,420.69
2016,11,22,12,15,391.5,202.0,1.6,13.0,405.0,520.73,421.25
2016,11,22,12,30,429.0,192.0,1.6,13.0,413.0,533.6,430.72
2016,11,22,12,45,414.0,190.5,1.6,13.0,399.5,497.4,401.97
2016,11,22,13,0,399.0,189.0,1.6,13.0,386.0,447.71,363.01
2016,11,22,13,15,306.0,195.0,1.6,13.0,343.0,374.74,304.22
2016,11,22,13,30,213.0,201.0,1.6,13.0,300.0,299.33,243.08
2016,11,22,13,45,198.0,190.5,1.65,13.0,278.5,267.37,216.77
2016,11,22,14,0,183.0,180.0,1.7,13.0,257.0,237.01,191.24
2016,11,22,14,15,169.5,166.5,1.7,12.5,233.5,206.3,165.43
2016,11,22,14,30,156.0,153.0,1.7,12.0,210.0,177.33,140.79
2016,11,22,14,45,145.0,138.5,1.7,12.0,187.5,149.98,117.1
2016,11,22,15,0,134.0,124.0,1.7,12.0,165.0,124.21,94.93
2016,11,22,15,15,123.0,107.0,1.65,11.5,140.5,98.23,73.32
2016,11,22,15,30,112.0,90.0,1.6,11.0,116.0,74.07,54.38
2016,11,22,15,45,97.0,72.0,1.6,11.0,91.0,51.68,40.63
2016,11,22,16,0,82.0,54.0,1.6,11.0,66.0,39.39,29.16
2016,11,22,16,15,43.5,37.5,1.65,10.5,43.5,27.68,17.8
2016,11,22,16,30,5.0,21.0,1.7,10.0,21.0,15.74,0.46
2016,11,22,16,45,2.5,10.5,1.8,10.0,10.5,8.26,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,82.5,15.5,2.0,9.0,21.5,78.21,0.0
2016,11,23,7,30,165.0,31.0,1.9,9.0,43.0,227.18,139.76
2016,11,23,7,45,279.0,42.5,1.85,9.5,80.0,351.28,285.69
2016,11,23,8,0,393.0,54.0,1.8,10.0,117.0,469.55,388.0
2016,11,23,8,15,464.0,62.5,1.85,10.0,157.5,555.98,460.36
2016,11,23,8,30,535.0,71.0,1.9,10.0,198.0,642.74,530.06
2016,11,23,8,45,582.0,76.5,2.0,10.5,237.5,703.24,576.45
2016,11,23,9,0,629.0,82.0,2.1,11.0,277.0,762.06,619.99
2016,11,23,9,15,661.0,86.0,2.15,11.0,312.5,802.38,649.3
2016,11,23,9,30,693.0,90.0,2.2,11.0,348.0,840.03,676.11
2016,11,23,9,45,724.0,91.0,2.25,11.5,380.5,869.88,695.56
2016,11,23,10,0,755.0,92.0,2.3,12.0,413.0,896.36,712.36
2016,11,23,10,15,770.0,94.0,2.3,12.0,437.5,904.98,717.16
2016,11,23,10,30,785.0,96.0,2.3,12.0,462.0,910.02,719.68
2016,11,23,10,45,798.0,96.5,2.3,12.5,480.5,900.94,711.03
2016,11,23,11,0,811.0,97.0,2.3,13.0,499.0,895.36,705.17
2016,11,23,11,15,584.5,152.0,2.3,13.0,445.0,728.25,583.84
2016,11,23,11,30,358.0,207.0,2.3,13.0,391.0,551.09,447.09
2016,11,23,11,45,593.5,152.0,2.3,13.0,459.5,701.98,566.3
2016,11,23,12,0,829.0,97.0,2.3,13.0,528.0,804.57,640.93
2016,11,23,12,15,827.0,97.0,2.35,13.0,523.5,768.7,614.28
2016,11,23,12,30,825.0,97.0,2.4,13.0,519.0,730.26,586.86
2016,11,23,12,45,820.5,95.5,2.5,13.0,507.0,686.18,553.53
2016,11,23,13,0,816.0,94.0,2.6,13.0,495.0,640.17,517.71
2016,11,23,13,15,599.0,134.0,2.65,13.0,422.5,509.27,413.71
2016,11,23,13,30,382.0,174.0,2.7,13.0,350.0,375.92,306.37
2016,11,23,13,45,366.5,169.5,2.8,13.0,330.5,339.58,275.97
2016,11,23,14,0,351.0,165.0,2.9,13.0,311.0,304.27,245.44
2016,11,23,14,15,539.5,122.0,2.85,12.5,327.0,320.12,253.08
2016,11,23,14,30,728.0,79.0,2.8,12.0,343.0,309.9,235.59
2016,11,23,14,45,700.0,74.5,2.8,12.0,306.5,250.99,181.78
2016,11,23,15,0,672.0,70.0,2.8,12.0,270.0,194.9,131.44
2016,11,23,15,15,625.5,65.0,2.6,11.5,230.0,139.02,85.5
2016,11,23,15,30,579.0,60.0,2.4,11.0,190.0,88.74,50.93
2016,11,23,15,45,510.0,52.0,2.25,11.0,149.0,42.81,32.69
2016,11,23,16,0,441.0,44.0,2.1,11.0,108.0,36.38,26.48
2016,11,23,16,15,320.5,33.5,2.05,10.5,71.0,27.63,17.66
2016,11,23,16,30,200.0,23.0,2.0,10.0,34.0,18.97,0.72
2016,11,23,16,45,100.0,11.5,2.0,9.5,17.0,9.05,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,106.0,14.0,1.35,5.5,21.0,95.71,0.0
2016,11,24,7,30,212.0,28.0,1.4,6.0,42.0,259.03,148.62
2016,11,24,7,45,325.5,39.0,1.5,6.5,80.5,383.41,311.96
2016,11,24,8,0,439.0,50.0,1.6,7.0,119.0,507.03,420.25
2016,11,24,8,15,508.0,58.0,1.55,7.0,160.0,591.39,490.67
2016,11,24,8,30,577.0,66.0,1.5,7.0,201.0,676.15,558.0
2016,11,24,8,45,629.0,70.0,1.5,7.5,242.0,739.81,605.71
2016,11,24,9,0,681.0,74.0,1.5,8.0,283.0,801.82,650.19
2016,11,24,9,15,711.5,78.0,1.45,8.5,319.5,840.86,675.7
2016,11,24,9,30,742.0,82.0,1.4,9.0,356.0,877.18,698.52
2016,11,24,9,45,765.0,84.5,1.4,9.5,387.5,901.05,712.64
2016,11,24,10,0,788.0,87.0,1.4,10.0,419.0,913.91,718.95
2016,11,24,10,15,802.0,89.0,1.3,10.5,444.0,922.01,720.5
2016,11,24,10,30,816.0,91.0,1.2,11.0,469.0,926.35,719.46
2016,11,24,10,45,828.5,91.5,1.1,11.5,487.5,923.68,713.7
2016,11,24,11,0,841.0,92.0,1.0,12.0,506.0,917.15,705.51
2016,11,24,11,15,846.0,92.5,0.85,12.0,517.0,899.94,690.62
2016,11,24,11,30,851.0,93.0,0.7,12.0,528.0,879.2,673.56
2016,11,24,11,45,857.5,91.5,0.6,12.5,532.0,853.98,653.42
2016,11,24,12,0,864.0,90.0,0.5,13.0,536.0,825.3,631.18
2016,11,24,12,15,862.0,90.0,0.4,13.0,532.0,788.36,604.63
2016,11,24,12,30,860.0,90.0,0.3,13.0,528.0,748.76,576.42
2016,11,24,12,45,854.5,89.0,0.25,13.0,516.0,703.21,543.52
2016,11,24,13,0,849.0,88.0,0.2,13.0,504.0,655.72,508.07
2016,11,24,13,15,697.5,113.0,0.2,13.0,446.0,548.2,428.03
2016,11,24,13,30,546.0,138.0,0.2,13.0,388.0,442.9,348.41
2016,11,24,13,45,524.5,133.5,0.25,13.0,362.5,394.26,310.49
2016,11,24,14,0,503.0,129.0,0.3,13.0,337.0,347.03,271.91
2016,11,24,14,15,587.5,102.0,0.35,12.5,327.0,326.29,251.82
2016,11,24,14,30,672.0,75.0,0.4,12.0,317.0,289.61,216.61
2016,11,24,14,45,618.5,78.5,0.45,12.0,283.0,234.82,168.99
2016,11,24,15,0,565.0,82.0,0.5,12.0,249.0,185.41,126.81
2016,11,24,15,15,582.0,70.0,0.55,11.5,220.5,138.51,86.39
2016,11,24,15,30,599.0,58.0,0.6,11.0,192.0,89.58,50.5
2016,11,24,15,45,524.0,51.0,0.7,11.0,150.0,42.13,32.09
2016,11,24,16,0,449.0,44.0,0.8,11.0,108.0,36.45,26.56
2016,11,24,16,15,329.0,33.0,0.9,10.5,71.0,27.26,17.3
2016,11,24,16,30,209.0,22.0,1.0,10.0,34.0,18.14,0.0
2016,11,24,16,45,104.5,11.0,1.15,10.0,17.0,8.65,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,7.5,11.5,2.0,8.0,12.0,15.03,0.0
2016,11,25,7,30,15.0,23.0,2.0,8.0,24.0,40.58,15.95
2016,11,25,7,45,51.5,40.0,2.0,8.5,47.5,114.15,89.99
2016,11,25,8,0,88.0,57.0,2.0,9.0,71.0,168.05,139.78
2016,11,25,8,15,106.0,75.0,2.0,9.0,96.5,207.5,175.37
2016,11,25,8,30,124.0,93.0,2.0,9.0,122.0,246.57,209.8
2016,11,25,8,45,135.0,110.0,2.0,9.5,146.5,276.94,235.49
2016,11,25,9,0,146.0,127.0,2.0,10.0,171.0,306.95,260.14
2016,11,25,9,15,160.0,139.5,2.0,10.0,193.5,332.31,281.07
2016,11,25,9,30,174.0,152.0,2.0,10.0,216.0,357.58,301.54
2016,11,25,9,45,120.5,163.5,2.0,10.5,210.0,314.78,263.58
2016,11,25,10,0,67.0,175.0,2.0,11.0,204.0,250.35,208.14
2016,11,25,10,15,129.0,188.5,2.0,11.0,247.0,343.87,286.27
2016,11,25,10,30,191.0,202.0,2.0,11.0,290.0,414.09,343.35
2016,11,25,10,45,228.0,206.0,2.05,11.5,315.0,445.86,368.03
2016,11,25,11,0,265.0,210.0,2.1,12.0,340.0,497.18,407.37
2016,11,25,11,15,304.0,208.5,2.1,12.0,361.0,519.35,424.66
2016,11,25,11,30,343.0,207.0,2.1,12.0,382.0,538.71,439.78
2016,11,25,11,45,283.5,218.0,2.15,12.0,363.0,485.99,397.03
2016,11,25,12,0,224.0,229.0,2.2,12.0,344.0,417.56,342.26
2016,11,25,12,15,170.0,228.5,2.15,12.0,315.5,362.93,297.62
2016,11,25,12,30,116.0,228.0,2.1,12.0,287.0,312.11,255.59
2016,11,25,12,45,58.0,138.5,2.1,12.0,168.0,159.17,130.03
2016,11,25,13,0,0.0,49.0,2.1,12.0,49.0,37.52,26.52
2016,11,25,13,15,19.5,116.5,2.1,12.0,125.5,109.02,87.69
2016,11,25,13,30,39.0,184.0,2.1,12.0,202.0,180.09,147.05
2016,11,25,13,45,74.0,180.5,2.1,12.0,212.0,190.09,155.15
2016,11,25,14,0,109.0,177.0,2.1,12.0,222.0,203.74,165.82
2016,11,25,14,15,113.5,163.5,2.1,12.0,207.0,184.03,148.65
2016,11,25,14,30,118.0,150.0,2.1,12.0,192.0,164.06,131.04
2016,11,25,14,45,110.0,135.5,2.1,12.0,172.0,139.78,109.99
2016,11,25,15,0,102.0,121.0,2.1,12.0,152.0,116.74,90.11
2016,11,25,15,15,92.5,104.0,2.0,11.5,129.0,92.95,70.18
2016,11,25,15,30,83.0,87.0,1.9,11.0,106.0,70.81,52.42
2016,11,25,15,45,70.0,69.5,1.85,11.0,83.0,50.02,39.09
2016,11,25,16,0,57.0,52.0,1.8,11.0,60.0,37.87,27.74
2016,11,25,16,15,28.5,35.0,1.8,10.5,39.0,25.96,16.1
2016,11,25,16,30,0.0,18.0,1.8,10.0,18.0,13.64,0.0
2016,11,25,16,45,0.0,9.0,1.85,10.0,9.0,7.08,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,9.0,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,2.9,9.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,20.5,2.85,9.5,20.5,15.62,7.13
2016,11,26,8,0,0.0,31.0,2.8,10.0,31.0,23.67,14.5
2016,11,26,8,15,0.0,43.0,2.75,10.0,43.0,33.24,23.04
2016,11,26,8,30,0.0,55.0,2.7,10.0,55.0,44.18,32.73
2016,11,26,8,45,0.0,66.0,2.65,10.0,66.0,53.86,41.24
2016,11,26,9,0,0.0,77.0,2.6,10.0,77.0,63.49,49.63
2016,11,26,9,15,0.0,88.0,2.7,10.0,88.0,73.12,57.92
2016,11,26,9,30,0.0,99.0,2.8,10.0,99.0,82.75,66.13
2016,11,26,9,45,35.0,137.0,2.95,10.0,151.5,173.66,145.12
2016,11,26,10,0,70.0,175.0,3.1,10.0,204.0,253.97,213.27
2016,11,26,10,15,58.5,181.5,3.3,10.0,207.0,245.19,204.97
2016,11,26,10,30,47.0,188.0,3.5,10.0,210.0,236.92,197.36
2016,11,26,10,45,28.0,179.5,3.7,10.0,193.0,203.42,168.49
2016,11,26,11,0,9.0,171.0,3.9,10.0,176.0,155.23,127.21
2016,11,26,11,15,133.0,196.0,4.0,10.0,263.5,329.87,276.8
2016,11,26,11,30,257.0,221.0,4.1,10.0,351.0,480.36,400.74
2016,11,26,11,45,156.5,219.0,4.2,10.5,298.5,361.32,300.88
2016,11,26,12,0,56.0,217.0,4.3,11.0,246.0,250.94,207.24
2016,11,26,12,15,30.5,192.5,4.3,11.0,208.5,200.01,164.47
2016,11,26,12,30,5.0,168.0,4.3,11.0,171.0,141.49,114.86
2016,11,26,12,45,371.0,139.5,4.3,11.0,319.5,418.54,351.28
2016,11,26,13,0,737.0,111.0,4.3,11.0,468.0,611.4,506.23
2016,11,26,13,15,606.0,132.0,4.15,11.0,418.0,513.37,424.12
2016,11,26,13,30,475.0,153.0,4.0,11.0,368.0,419.97,346.5
2016,11,26,13,45,440.5,149.5,3.9,11.0,340.5,369.38,303.4
2016,11,26,14,0,406.0,146.0,3.8,11.0,313.0,321.69,262.0
2016,11,26,14,15,203.0,112.0,3.7,11.0,195.5,179.16,144.15
2016,11,26,14,30,0.0,78.0,3.6,11.0,78.0,59.98,46.25
2016,11,26,14,45,0.0,69.0,3.55,11.0,69.0,52.93,40.29
2016,11,26,15,0,0.0,60.0,3.5,11.0,60.0,45.98,34.3
2016,11,26,15,15,0.0,50.5,3.5,10.5,50.5,38.65,27.97
2016,11,26,15,30,0.0,41.0,3.5,10.0,41.0,31.33,21.56
2016,11,26,15,45,0.0,31.5,3.5,10.0,31.5,24.03,15.97
2016,11,26,16,0,0.0,22.0,3.5,10.0,22.0,16.75,9.18
2016,11,26,16,15,0.0,14.0,3.6,10.0,14.0,10.64,3.24
2016,11,26,16,30,0.0,6.0,3.7,10.0,6.0,4.54,0.0
2016,11,26,16,45,0.0,3.0,3.8,10.0,3.0,2.36,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,106.0,12.0,3.1,8.0,18.5,93.75,0.0
2016,11,27,7,30,212.0,24.0,3.1,8.0,37.0,243.44,81.32
2016,11,27,7,45,341.0,33.5,3.15,8.5,74.0,391.13,312.73
2016,11,27,8,0,470.0,43.0,3.2,9.0,111.0,526.08,435.12
2016,11,27,8,15,540.5,49.5,3.3,9.0,152.0,609.54,507.57
2016,11,27,8,30,611.0,56.0,3.4,9.0,193.0,693.76,577.38
2016,11,27,8,45,661.5,59.5,3.55,9.5,233.5,754.93,625.77
2016,11,27,9,0,712.0,63.0,3.7,10.0,274.0,806.55,665.07
2016,11,27,9,15,632.5,80.5,3.65,10.0,285.0,765.44,633.0
2016,11,27,9,30,553.0,98.0,3.6,10.0,296.0,710.29,590.05
2016,11,27,9,45,555.5,107.5,3.6,10.5,321.5,722.51,598.01
2016,11,27,10,0,558.0,117.0,3.6,11.0,347.0,731.93,603.18
2016,11,27,10,15,701.5,96.0,3.5,11.0,403.0,839.82,683.18
2016,11,27,10,30,845.0,75.0,3.4,11.0,459.0,933.46,749.56
2016,11,27,10,45,854.5,76.0,3.3,11.5,477.0,928.42,742.12
2016,11,27,11,0,864.0,77.0,3.2,12.0,495.0,919.63,733.01
2016,11,27,11,15,868.5,77.5,3.1,12.0,506.0,901.91,719.02
2016,11,27,11,30,873.0,78.0,3.0,12.0,517.0,880.67,702.7
2016,11,27,11,45,872.0,79.0,2.9,12.5,519.5,851.93,679.84
2016,11,27,12,0,871.0,80.0,2.8,13.0,522.0,820.13,654.96
2016,11,27,12,15,868.0,79.5,2.7,13.0,517.5,782.1,626.82
2016,11,27,12,30,865.0,79.0,2.6,13.0,513.0,741.52,596.78
2016,11,27,12,45,629.0,131.5,2.55,13.0,443.5,596.75,484.28
2016,11,27,13,0,393.0,184.0,2.5,13.0,374.0,441.52,360.7
2016,11,27,13,15,279.0,191.0,2.4,13.0,323.0,357.51,292.42
2016,11,27,13,30,165.0,198.0,2.3,13.0,272.0,272.93,222.8
2016,11,27,13,45,271.5,174.0,2.25,13.0,288.0,299.83,244.14
2016,11,27,14,0,378.0,150.0,2.2,13.0,304.0,313.73,252.72
2016,11,27,14,15,302.5,146.5,2.15,12.5,264.0,247.95,197.93
2016,11,27,14,30,227.0,143.0,2.1,12.0,224.0,199.21,157.52
2016,11,27,14,45,209.5,130.5,2.1,12.0,199.0,166.54,129.01
2016,11,27,15,0,192.0,118.0,2.1,12.0,174.0,136.09,102.64
2016,11,27,15,15,177.0,102.0,2.05,11.5,147.5,105.63,77.12
2016,11,27,15,30,162.0,86.0,2.0,11.0,121.0,77.41,55.09
2016,11,27,15,45,139.0,68.5,1.95,11.0,94.0,50.42,39.41
2016,11,27,16,0,116.0,51.0,1.9,11.0,67.0,37.3,27.19
2016,11,27,16,15,58.0,35.5,1.95,10.5,43.5,26.3,16.22
2016,11,27,16,30,0.0,20.0,2.0,10.0,20.0,14.94,0.0
2016,11,27,16,45,0.0,10.0,2.05,10.0,10.0,7.87,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,79.5,12.0,3.9,10.0,16.5,72.57,0.0
2016,11,28,7,30,159.0,24.0,4.0,10.0,33.0,201.23,41.69
2016,11,28,7,45,278.5,36.0,4.15,10.0,68.5,341.54,271.07
2016,11,28,8,0,398.0,48.0,4.3,10.0,104.0,465.22,386.86
2016,11,28,8,15,473.5,55.5,4.3,10.0,144.5,554.21,464.65
2016,11,28,8,30,549.0,63.0,4.3,10.0,185.0,643.67,539.5
2016,11,28,8,45,606.0,67.0,4.35,10.5,225.0,711.57,593.74
2016,11,28,9,0,663.0,71.0,4.4,11.0,265.0,778.05,644.82
2016,11,28,9,15,633.0,79.0,4.35,11.0,283.5,763.49,632.84
2016,11,28,9,30,603.0,87.0,4.3,11.0,302.0,745.63,618.33
2016,11,28,9,45,485.0,119.5,4.3,11.5,302.0,659.39,549.5
2016,11,28,10,0,367.0,152.0,4.3,12.0,302.0,556.84,465.81
2016,11,28,10,15,498.0,132.5,4.2,12.0,349.5,676.56,560.91
2016,11,28,10,30,629.0,113.0,4.1,12.0,397.0,780.25,638.46
2016,11,28,10,45,610.0,124.0,4.05,12.0,408.5,762.35,623.25
2016,11,28,11,0,591.0,135.0,4.0,12.0,420.0,741.83,606.98
2016,11,28,11,15,456.0,171.0,3.9,12.0,394.0,634.81,522.13
2016,11,28,11,30,321.0,207.0,3.8,12.0,368.0,520.67,429.67
2016,11,28,11,45,543.0,161.5,3.7,12.5,435.5,662.92,543.81
2016,11,28,12,0,765.0,116.0,3.6,13.0,503.0,780.08,631.47
2016,11,28,12,15,529.0,163.5,3.5,13.0,430.5,606.75,495.71
2016,11,28,12,30,293.0,211.0,3.4,13.0,358.0,440.8,361.82
2016,11,28,12,45,516.0,163.0,3.3,13.0,414.0,543.53,446.01
2016,11,28,13,0,739.0,115.0,3.2,13.0,470.0,618.15,503.89
2016,11,28,13,15,726.5,113.0,3.15,13.0,451.0,568.31,462.52
2016,11,28,13,30,714.0,111.0,3.1,13.0,432.0,517.95,420.6
2016,11,28,13,45,709.0,105.0,3.05,13.0,408.5,467.24,377.39
2016,11,28,14,0,704.0,99.0,3.0,13.0,385.0,415.84,332.42
2016,11,28,14,15,679.0,95.5,2.9,13.0,354.0,358.65,281.81
2016,11,28,14,30,654.0,92.0,2.8,13.0,323.0,303.41,231.99
2016,11,28,14,45,637.0,84.0,2.75,13.0,289.0,248.58,182.01
2016,11,28,15,0,620.0,76.0,2.7,13.0,255.0,195.4,133.98
2016,11,28,15,15,569.5,70.0,2.5,12.5,216.0,141.13,89.21
2016,11,28,15,30,519.0,64.0,2.3,12.0,177.0,92.98,55.01
2016,11,28,15,45,465.0,54.0,2.15,11.5,138.5,47.9,37.07
2016,11,28,16,0,411.0,44.0,2.0,11.0,100.0,36.31,26.3
2016,11,28,16,15,205.5,37.0,2.05,10.5,65.0,27.87,17.44
2016,11,28,16,30,0.0,30.0,2.1,10.0,30.0,21.08,0.0
2016,11,28,16,45,0.0,15.0,2.2,10.0,15.0,11.8,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,180.0,9.0,2.4,6.5,18.5,149.82,0.0
2016,11,29,7,30,360.0,18.0,2.4,7.0,37.0,348.08,25.32
2016,11,29,7,45,472.0,25.0,2.4,7.5,75.0,482.11,375.18
2016,11,29,8,0,584.0,32.0,2.4,8.0,113.0,602.36,491.35
2016,11,29,8,15,646.5,36.5,2.45,8.5,154.5,678.56,556.96
2016,11,29,8,30,709.0,41.0,2.5,9.0,196.0,754.89,618.47
2016,11,29,8,45,747.5,44.5,2.6,9.5,236.0,806.58,658.73
2016,11,29,9,0,786.0,48.0,2.7,10.0,276.0,856.44,695.8
2016,11,29,9,15,812.0,50.0,2.65,10.0,312.0,878.72,711.32
2016,11,29,9,30,838.0,52.0,2.6,10.0,348.0,908.69,731.92
2016,11,29,9,45,854.0,54.5,2.55,10.5,379.0,926.58,741.83
2016,11,29,10,0,870.0,57.0,2.5,11.0,410.0,941.05,749.12
2016,11,29,10,15,882.5,58.0,2.35,11.0,435.0,946.34,750.14
2016,11,29,10,30,895.0,59.0,2.2,11.0,460.0,947.94,748.61
2016,11,29,10,45,900.5,60.5,2.1,11.5,478.0,939.84,739.54
2016,11,29,11,0,906.0,62.0,2.0,12.0,496.0,928.05,728.15
2016,11,29,11,15,910.5,62.5,1.9,12.0,507.0,910.35,714.15
2016,11,29,11,30,915.0,63.0,1.8,12.0,518.0,889.08,697.84
2016,11,29,11,45,914.5,64.0,1.7,12.5,521.5,860.69,675.45
2016,11,29,12,0,914.0,65.0,1.6,13.0,525.0,829.13,651.05
2016,11,29,12,15,912.5,65.0,1.55,13.0,521.0,792.55,624.93
2016,11,29,12,30,911.0,65.0,1.5,13.0,517.0,753.21,596.79
2016,11,29,12,45,897.5,67.5,1.5,13.0,504.5,705.86,563.05
