Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,0,884.0,70.0,1.5,13.0,492.0,657.01,525.35
2016,11,29,13,15,875.5,69.0,1.5,13.0,473.5,606.12,485.24
2016,11,29,13,30,867.0,68.0,1.5,13.0,455.0,553.95,442.96
2016,11,29,13,45,854.0,66.5,1.5,13.0,430.0,500.56,398.36
2016,11,29,14,0,841.0,65.0,1.5,13.0,405.0,443.49,349.5
2016,11,29,14,15,821.5,62.5,1.45,13.0,373.5,382.95,296.36
2016,11,29,14,30,802.0,60.0,1.4,13.0,342.0,323.46,242.82
2016,11,29,14,45,773.0,57.5,1.35,13.0,305.5,262.8,187.99
2016,11,29,15,0,744.0,55.0,1.3,13.0,269.0,204.85,136.07
2016,11,29,15,15,701.5,51.0,1.25,12.5,229.0,146.66,87.67
2016,11,29,15,30,659.0,47.0,1.2,12.0,189.0,93.42,49.91
2016,11,29,15,45,590.5,41.5,1.2,11.5,148.0,43.68,33.32
2016,11,29,16,0,522.0,36.0,1.2,11.0,107.0,32.99,23.4
2016,11,29,16,15,402.0,27.0,1.15,11.0,70.0,22.59,13.0
2016,11,29,16,30,282.0,18.0,1.1,11.0,33.0,14.94,0.0
2016,11,29,16,45,141.0,9.0,1.1,11.0,16.5,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,8.0,15.0,11.8,0.0
2016,11,30,7,30,0.0,30.0,1.1,8.0,30.0,47.88,0.0
2016,11,30,7,45,212.5,36.0,1.05,8.5,65.0,286.39,221.69
2016,11,30,8,0,425.0,42.0,1.0,9.0,100.0,483.05,392.53
2016,11,30,8,15,499.0,48.5,1.1,9.0,139.5,568.66,464.51
2016,11,30,8,30,573.0,55.0,1.2,9.0,179.0,655.2,534.4
2016,11,30,8,45,626.5,59.0,1.35,9.5,219.0,719.3,584.2
2016,11,30,9,0,680.0,63.0,1.5,10.0,259.0,782.29,631.37
2016,11,30,9,15,340.0,78.5,1.6,10.0,176.5,465.5,389.55
2016,11,30,9,30,0.0,94.0,1.7,10.0,94.0,78.25,61.73
2016,11,30,9,45,92.0,133.0,1.8,10.5,170.0,246.39,207.86
2016,11,30,10,0,184.0,172.0,1.9,11.0,246.0,384.56,321.79
2016,11,30,10,15,113.5,176.5,1.9,11.0,223.5,315.25,262.17
2016,11,30,10,30,43.0,181.0,1.9,11.0,201.0,226.16,186.67
2016,11,30,10,45,438.5,132.5,1.95,11.0,341.0,600.37,496.51
2016,11,30,11,0,834.0,84.0,2.0,11.0,481.0,900.47,715.38
2016,11,30,11,15,840.0,84.5,2.05,11.0,492.0,885.01,700.94
2016,11,30,11,30,846.0,85.0,2.1,11.0,503.0,866.04,687.68
2016,11,30,11,45,451.5,149.0,2.2,11.5,372.5,572.45,467.37
2016,11,30,12,0,57.0,213.0,2.3,12.0,242.0,248.96,203.17
2016,11,30,12,15,56.0,212.0,2.4,12.0,240.0,242.35,198.78
2016,11,30,12,30,55.0,211.0,2.5,12.0,238.0,235.88,193.45
2016,11,30,12,45,446.5,147.0,2.6,12.0,360.0,480.37,397.41
2016,11,30,13,0,838.0,83.0,2.7,12.0,482.0,647.61,528.57
2016,11,30,13,15,829.0,81.5,2.65,12.0,463.5,597.02,485.81
2016,11,30,13,30,820.0,80.0,2.6,12.0,445.0,545.32,442.75
2016,11,30,13,45,807.5,77.5,2.6,12.0,420.5,490.02,395.83
2016,11,30,14,0,795.0,75.0,2.6,12.0,396.0,434.51,347.38
2016,11,30,14,15,774.0,72.5,2.5,12.0,364.5,375.81,294.95
2016,11,30,14,30,753.0,70.0,2.4,12.0,333.0,318.38,242.55
2016,11,30,14,45,721.0,67.0,2.35,12.0,297.0,259.14,188.6
2016,11,30,15,0,689.0,64.0,2.3,12.0,261.0,201.32,136.6
2016,11,30,15,15,642.0,59.0,2.15,11.5,221.5,144.38,88.94
2016,11,30,15,30,595.0,54.0,2.0,11.0,182.0,92.98,51.86
2016,11,30,15,45,519.5,47.5,1.95,10.5,141.5,45.61,29.18
2016,11,30,16,0,444.0,41.0,1.9,10.0,101.0,34.03,24.38
2016,11,30,16,15,222.0,35.5,1.9,9.5,65.5,26.86,16.55
2016,11,30,16,30,0.0,30.0,1.9,9.0,30.0,21.01,0.0
2016,11,30,16,45,0.0,15.0,1.9,9.0,15.0,11.8,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,157.0,8.5,2.15,5.5,16.0,130.81,0.0
2016,12,1,7,30,314.0,17.0,2.1,6.0,32.0,305.21,0.0
2016,12,1,7,45,437.5,25.0,2.1,6.5,70.0,450.85,343.91
2016,12,1,8,0,561.0,33.0,2.1,7.0,108.0,581.22,473.96
2016,12,1,8,15,628.0,38.0,2.3,7.5,149.5,662.1,544.75
2016,12,1,8,30,695.0,43.0,2.5,8.0,191.0,743.12,611.34
2016,12,1,8,45,737.5,46.5,2.75,8.5,231.5,798.59,655.95
2016,12,1,9,0,780.0,50.0,3.0,9.0,272.0,852.27,697.38
2016,12,1,9,15,808.0,52.5,3.1,9.5,309.0,888.22,723.14
2016,12,1,9,30,836.0,55.0,3.2,10.0,346.0,910.35,737.99
2016,12,1,9,45,848.5,59.0,3.3,10.5,376.5,927.05,748.52
2016,12,1,10,0,861.0,63.0,3.4,11.0,407.0,951.33,764.35
2016,12,1,10,15,874.5,64.5,3.45,11.0,432.5,947.25,760.48
2016,12,1,10,30,888.0,66.0,3.5,11.0,458.0,950.58,762.28
2016,12,1,10,45,896.5,67.0,3.55,11.5,477.0,944.7,756.07
2016,12,1,11,0,905.0,68.0,3.6,12.0,496.0,935.1,747.39
2016,12,1,11,15,909.5,68.5,3.55,12.0,507.5,917.47,733.78
2016,12,1,11,30,914.0,69.0,3.5,12.0,519.0,896.28,717.79
2016,12,1,11,45,916.0,69.0,3.5,12.5,522.5,868.83,696.39
2016,12,1,12,0,918.0,69.0,3.5,13.0,526.0,838.1,672.74
2016,12,1,12,15,916.0,69.0,3.45,13.0,522.5,801.11,645.46
2016,12,1,12,30,914.0,69.0,3.4,13.0,519.0,761.37,616.11
2016,12,1,12,45,905.5,69.5,3.35,13.0,506.5,715.13,581.64
2016,12,1,13,0,897.0,70.0,3.3,13.0,494.0,667.04,543.02
2016,12,1,13,15,887.5,69.0,3.25,13.0,475.5,615.1,500.59
2016,12,1,13,30,878.0,68.0,3.2,13.0,457.0,561.95,456.15
2016,12,1,13,45,861.5,67.0,3.2,13.0,431.0,506.99,409.13
2016,12,1,14,0,845.0,66.0,3.2,13.0,405.0,448.62,358.12
2016,12,1,14,15,824.5,63.5,3.1,13.0,373.0,387.56,303.51
2016,12,1,14,30,804.0,61.0,3.0,13.0,341.0,327.64,248.71
2016,12,1,14,45,773.5,58.5,2.9,13.0,304.5,266.49,192.71
2016,12,1,15,0,743.0,56.0,2.8,13.0,268.0,208.21,139.88
2016,12,1,15,15,699.0,52.0,2.65,12.5,228.0,149.81,90.69
2016,12,1,15,30,655.0,48.0,2.5,12.0,188.0,96.54,52.16
2016,12,1,15,45,582.0,42.0,2.45,11.5,146.5,46.37,28.37
2016,12,1,16,0,509.0,36.0,2.4,11.0,105.0,30.3,20.98
2016,12,1,16,15,385.0,27.5,2.45,10.5,68.0,22.95,13.2
2016,12,1,16,30,261.0,19.0,2.5,10.0,31.0,15.76,0.0
2016,12,1,16,45,130.5,9.5,2.65,9.5,15.5,7.47,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,153.5,8.0,3.15,6.0,15.0,127.47,0.0
2016,12,2,7,30,307.0,16.0,3.2,6.0,30.0,297.2,0.0
2016,12,2,7,45,427.5,24.5,3.25,6.5,67.0,441.2,333.54
2016,12,2,8,0,548.0,33.0,3.3,7.0,104.0,568.81,467.49
2016,12,2,8,15,615.5,38.0,3.4,7.5,145.0,649.97,539.7
2016,12,2,8,30,683.0,43.0,3.5,8.0,186.0,731.23,607.18
2016,12,2,8,45,725.0,46.5,3.65,8.5,226.0,786.08,651.41
2016,12,2,9,0,767.0,50.0,3.8,9.0,266.0,839.16,692.3
2016,12,2,9,15,794.5,52.5,3.9,9.5,302.0,874.56,718.06
2016,12,2,9,30,822.0,55.0,4.0,10.0,338.0,907.09,740.87
2016,12,2,9,45,834.5,59.0,4.1,10.5,368.5,923.98,751.51
2016,12,2,10,0,847.0,63.0,4.2,11.0,399.0,937.35,759.49
2016,12,2,10,15,860.0,64.5,4.1,11.0,424.5,932.99,754.5
2016,12,2,10,30,873.0,66.0,4.0,11.0,450.0,936.08,755.23
2016,12,2,10,45,882.0,66.5,3.95,11.5,468.5,930.32,748.43
2016,12,2,11,0,891.0,67.0,3.9,12.0,487.0,920.89,739.2
2016,12,2,11,15,896.0,68.0,3.85,12.0,498.5,904.81,726.65
2016,12,2,11,30,901.0,69.0,3.8,12.0,510.0,885.16,711.69
2016,12,2,11,45,902.5,69.0,3.75,12.5,513.5,857.79,689.91
2016,12,2,12,0,904.0,69.0,3.7,13.0,517.0,827.22,665.96
2016,12,2,12,15,902.0,68.5,3.7,13.0,513.0,790.24,638.8
2016,12,2,12,30,900.0,68.0,3.7,13.0,509.0,750.59,609.54
2016,12,2,12,45,888.5,69.5,3.7,13.0,497.0,704.15,574.87
2016,12,2,13,0,877.0,71.0,3.7,13.0,485.0,656.11,536.19
2016,12,2,13,15,867.5,70.0,3.65,13.0,466.0,605.2,494.34
2016,12,2,13,30,858.0,69.0,3.6,13.0,447.0,556.63,453.19
2016,12,2,13,45,588.5,112.0,3.6,13.0,365.0,418.16,340.12
2016,12,2,14,0,319.0,155.0,3.6,13.0,283.0,287.07,232.81
2016,12,2,14,15,309.0,144.5,3.45,13.0,260.5,251.87,201.98
2016,12,2,14,30,299.0,134.0,3.3,13.0,238.0,217.69,171.34
2016,12,2,14,45,511.0,95.0,3.15,13.0,249.5,224.96,167.7
2016,12,2,15,0,723.0,56.0,3.0,13.0,261.0,205.46,138.69
2016,12,2,15,15,678.5,52.0,2.8,12.5,222.0,148.19,90.25
2016,12,2,15,30,634.0,48.0,2.6,12.0,183.0,96.11,52.3
2016,12,2,15,45,563.0,42.0,2.45,11.5,142.5,47.17,28.44
2016,12,2,16,0,492.0,36.0,2.3,11.0,102.0,30.2,20.89
2016,12,2,16,15,369.5,27.0,2.3,10.5,66.0,22.47,12.77
2016,12,2,16,30,247.0,18.0,2.3,10.0,30.0,14.87,0.0
2016,12,2,16,45,123.5,9.0,2.35,9.5,15.0,7.08,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,116.5,8.0,1.35,7.5,13.0,98.12,0.0
2016,12,3,7,30,233.0,16.0,1.3,8.0,26.0,242.58,0.0
2016,12,3,7,45,358.0,25.0,1.3,8.5,61.0,393.64,287.73
2016,12,3,8,0,483.0,34.0,1.3,9.0,96.0,523.6,421.44
2016,12,3,8,15,554.0,40.0,1.35,9.0,135.5,595.54,484.98
2016,12,3,8,30,625.0,46.0,1.4,9.0,175.0,680.29,553.87
2016,12,3,8,45,674.5,49.0,1.45,9.5,214.5,741.05,600.57
2016,12,3,9,0,724.0,52.0,1.5,10.0,254.0,800.13,643.97
2016,12,3,9,15,753.5,55.0,1.55,10.5,289.5,837.9,670.26
2016,12,3,9,30,783.0,58.0,1.6,11.0,325.0,872.95,693.87
2016,12,3,9,45,797.0,61.5,1.65,11.5,355.0,890.55,704.52
2016,12,3,10,0,811.0,65.0,1.7,12.0,385.0,904.79,712.75
2016,12,3,10,15,825.5,66.5,1.65,12.0,410.5,913.27,716.89
2016,12,3,10,30,840.0,68.0,1.6,12.0,436.0,918.1,718.56
2016,12,3,10,45,847.5,69.5,1.6,12.5,454.0,912.59,712.52
2016,12,3,11,0,855.0,71.0,1.6,13.0,472.0,903.46,704.24
2016,12,3,11,15,860.5,72.0,1.6,13.0,483.5,878.22,686.21
2016,12,3,11,30,866.0,73.0,1.6,13.0,495.0,859.93,673.3
2016,12,3,11,45,864.0,74.0,1.65,13.5,498.5,831.88,652.87
2016,12,3,12,0,862.0,75.0,1.7,14.0,502.0,809.28,636.42
2016,12,3,12,15,861.0,75.0,1.75,14.0,498.5,774.47,612.31
2016,12,3,12,30,860.0,75.0,1.8,14.0,495.0,736.95,586.15
2016,12,3,12,45,857.0,74.0,1.85,14.5,484.5,694.36,554.47
2016,12,3,13,0,854.0,73.0,1.9,15.0,474.0,649.61,519.14
2016,12,3,13,15,845.0,72.0,1.85,15.0,456.5,599.29,479.11
2016,12,3,13,30,836.0,71.0,1.8,15.0,439.0,547.8,437.18
2016,12,3,13,45,817.5,70.5,1.8,15.0,413.5,491.18,390.34
2016,12,3,14,0,799.0,70.0,1.8,15.0,388.0,434.85,342.37
2016,12,3,14,15,778.5,67.5,1.7,15.0,357.5,376.39,291.16
2016,12,3,14,30,758.0,65.0,1.6,15.0,327.0,319.11,239.82
2016,12,3,14,45,721.5,63.0,1.55,15.0,291.0,259.46,186.57
2016,12,3,15,0,685.0,61.0,1.5,15.0,255.0,203.41,136.9
2016,12,3,15,15,639.5,56.5,1.45,14.5,216.5,145.71,88.94
2016,12,3,15,30,594.0,52.0,1.4,14.0,178.0,94.95,52.09
2016,12,3,15,45,517.0,45.5,1.35,13.5,138.0,47.33,28.1
2016,12,3,16,0,440.0,39.0,1.3,13.0,98.0,32.37,22.59
2016,12,3,16,15,319.5,29.0,1.35,12.5,63.0,23.95,13.83
2016,12,3,16,30,199.0,19.0,1.4,12.0,28.0,15.63,0.0
2016,12,3,16,45,99.5,9.5,1.5,11.5,14.0,7.47,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,8.0,0.85,8.0,12.0,88.14,0.0
2016,12,4,7,30,208.0,16.0,0.9,8.0,24.0,182.7,0.0
2016,12,4,7,45,337.0,25.5,0.95,8.5,58.5,374.02,267.16
2016,12,4,8,0,466.0,35.0,1.0,9.0,93.0,509.47,408.19
2016,12,4,8,15,540.0,41.5,1.05,9.0,133.0,594.6,481.63
2016,12,4,8,30,614.0,48.0,1.1,9.0,173.0,681.37,551.51
2016,12,4,8,45,657.0,52.5,1.15,9.5,211.5,728.1,587.62
2016,12,4,9,0,700.0,57.0,1.2,10.0,250.0,782.99,628.03
2016,12,4,9,15,730.5,60.5,1.2,10.0,286.0,822.45,656.09
2016,12,4,9,30,761.0,64.0,1.2,10.0,322.0,859.18,681.37
2016,12,4,9,45,768.0,69.5,1.25,10.5,350.5,872.54,689.09
2016,12,4,10,0,775.0,75.0,1.3,11.0,379.0,882.54,694.53
2016,12,4,10,15,790.0,77.0,1.3,11.0,404.0,892.5,700.43
2016,12,4,10,30,805.0,79.0,1.3,11.0,429.0,898.87,703.82
2016,12,4,10,45,818.0,79.0,1.3,11.5,448.0,897.16,700.45
2016,12,4,11,0,831.0,79.0,1.3,12.0,467.0,891.71,694.73
2016,12,4,11,15,836.0,80.0,1.35,12.0,478.0,876.52,684.43
2016,12,4,11,30,841.0,81.0,1.4,12.0,489.0,857.88,671.89
2016,12,4,11,45,843.0,81.0,1.45,12.0,493.0,832.11,654.38
2016,12,4,12,0,845.0,81.0,1.5,12.0,497.0,803.22,634.67
2016,12,4,12,15,675.0,121.5,1.65,12.0,452.0,687.12,551.81
2016,12,4,12,30,505.0,162.0,1.8,12.0,407.0,564.9,458.55
2016,12,4,12,45,413.0,176.5,1.95,12.5,374.0,489.26,398.89
2016,12,4,13,0,321.0,191.0,2.1,13.0,341.0,406.41,332.28
2016,12,4,13,15,276.0,189.0,2.2,13.0,314.5,357.75,292.87
2016,12,4,13,30,231.0,187.0,2.3,13.0,288.0,312.84,255.86
2016,12,4,13,45,466.0,140.0,2.4,13.0,329.5,379.33,308.62
2016,12,4,14,0,701.0,93.0,2.5,13.0,371.0,415.4,332.68
2016,12,4,14,15,677.0,89.5,2.45,12.5,341.0,359.14,283.22
2016,12,4,14,30,653.0,86.0,2.4,12.0,311.0,304.66,234.58
2016,12,4,14,45,634.0,79.0,2.35,12.0,278.0,250.49,185.08
2016,12,4,15,0,615.0,72.0,2.3,12.0,245.0,198.14,137.48
2016,12,4,15,15,566.0,66.5,2.25,11.5,207.5,144.64,92.55
2016,12,4,15,30,517.0,61.0,2.2,11.0,170.0,96.98,57.26
2016,12,4,15,45,459.0,51.5,2.15,11.0,132.5,51.92,32.36
2016,12,4,16,0,401.0,42.0,2.1,11.0,95.0,34.65,24.76
2016,12,4,16,15,200.5,34.5,2.15,10.5,61.0,26.05,15.63
2016,12,4,16,30,0.0,27.0,2.2,10.0,27.0,19.2,0.0
2016,12,4,16,45,0.0,13.5,2.3,10.0,13.5,10.62,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,7.0,7.5,5.9,0.0
2016,12,5,7,30,0.0,15.0,2.0,7.0,15.0,11.8,0.0
2016,12,5,7,45,56.5,30.0,2.0,7.5,37.0,104.51,71.21
2016,12,5,8,0,113.0,45.0,2.0,8.0,59.0,192.56,158.29
2016,12,5,8,15,133.5,62.0,2.0,8.0,84.5,234.35,197.48
2016,12,5,8,30,154.0,79.0,2.0,8.0,110.0,275.8,234.69
2016,12,5,8,45,168.5,95.0,2.0,8.0,135.5,309.6,264.3
2016,12,5,9,0,183.0,111.0,2.0,8.0,161.0,343.0,292.69
2016,12,5,9,15,198.0,123.5,1.95,8.0,184.0,370.83,315.78
2016,12,5,9,30,213.0,136.0,1.9,8.0,207.0,398.25,337.97
2016,12,5,9,45,262.5,144.0,1.9,8.5,240.0,452.03,381.46
2016,12,5,10,0,312.0,152.0,1.9,9.0,273.0,505.0,423.05
2016,12,5,10,15,434.0,139.5,1.9,9.0,320.0,623.54,516.8
2016,12,5,10,30,556.0,127.0,1.9,9.0,367.0,716.19,586.11
2016,12,5,10,45,453.0,155.0,1.9,9.0,356.5,641.84,527.21
2016,12,5,11,0,350.0,183.0,1.9,9.0,346.0,545.85,451.06
2016,12,5,11,15,291.5,197.0,1.85,9.0,335.0,498.12,412.11
2016,12,5,11,30,233.0,211.0,1.8,9.0,324.0,431.65,358.05
2016,12,5,11,45,231.5,213.5,1.8,9.0,326.0,422.36,350.6
2016,12,5,12,0,230.0,216.0,1.8,9.0,328.0,412.49,342.3
2016,12,5,12,15,217.5,215.5,1.75,9.0,321.0,390.09,323.67
2016,12,5,12,30,205.0,215.0,1.7,9.0,314.0,368.11,305.39
2016,12,5,12,45,202.0,210.5,1.7,9.0,306.5,348.94,289.65
2016,12,5,13,0,199.0,206.0,1.7,9.0,299.0,329.74,273.71
2016,12,5,13,15,201.5,197.5,1.6,9.0,288.5,309.75,256.89
2016,12,5,13,30,204.0,189.0,1.5,9.0,278.0,289.41,239.55
2016,12,5,13,45,197.0,178.5,1.45,9.0,260.5,262.04,216.21
2016,12,5,14,0,190.0,168.0,1.4,9.0,243.0,235.42,193.22
2016,12,5,14,15,179.0,157.0,1.4,9.0,223.5,207.58,169.01
2016,12,5,14,30,168.0,146.0,1.4,9.0,204.0,181.01,145.65
2016,12,5,14,45,165.0,130.5,1.4,9.0,182.5,154.19,121.72
2016,12,5,15,0,162.0,115.0,1.4,9.0,161.0,128.05,98.34
2016,12,5,15,15,148.5,99.0,1.45,8.5,136.5,100.65,74.92
2016,12,5,15,30,135.0,83.0,1.5,8.0,112.0,75.28,54.33
2016,12,5,15,45,120.5,65.5,1.55,8.0,87.0,51.02,36.58
2016,12,5,16,0,106.0,48.0,1.6,8.0,62.0,35.2,25.58
2016,12,5,16,15,53.0,33.0,1.6,8.0,40.0,24.56,14.6
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,13.54,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,4.5,9.0,7.08,0.0
2016,12,6,7,30,0.0,18.0,2.3,5.0,18.0,14.16,0.0
2016,12,6,7,45,138.5,29.0,2.35,5.5,45.5,206.0,141.41
2016,12,6,8,0,277.0,40.0,2.4,6.0,73.0,347.25,288.39
2016,12,6,8,15,323.0,52.5,2.45,6.5,106.0,408.86,345.94
2016,12,6,8,30,369.0,65.0,2.5,7.0,139.0,471.93,400.89
2016,12,6,8,45,396.5,76.0,2.6,7.5,170.5,515.83,438.16
2016,12,6,9,0,424.0,87.0,2.7,8.0,202.0,559.1,473.45
2016,12,6,9,15,453.5,93.5,2.75,8.5,232.0,596.86,502.93
2016,12,6,9,30,483.0,100.0,2.8,9.0,262.0,633.38,530.54
2016,12,6,9,45,649.0,84.5,2.9,9.5,323.5,783.25,644.51
2016,12,6,10,0,815.0,69.0,3.0,10.0,385.0,913.17,738.21
2016,12,6,10,15,829.5,70.5,3.0,10.0,410.5,921.92,742.37
2016,12,6,10,30,844.0,72.0,3.0,10.0,436.0,926.99,745.01
2016,12,6,10,45,851.5,74.0,3.05,10.0,454.5,922.33,741.12
2016,12,6,11,0,859.0,76.0,3.1,10.0,473.0,914.0,734.76
2016,12,6,11,15,865.0,77.0,3.1,10.0,485.0,899.37,723.6
2016,12,6,11,30,871.0,78.0,3.1,10.0,497.0,881.14,709.99
2016,12,6,11,45,484.0,147.5,3.15,10.0,380.5,600.45,496.48
2016,12,6,12,0,97.0,217.0,3.2,10.0,264.0,288.52,239.22
2016,12,6,12,15,64.0,204.5,3.25,10.0,235.5,242.39,201.12
2016,12,6,12,30,31.0,192.0,3.3,10.0,207.0,199.67,164.75
2016,12,6,12,45,449.5,133.5,3.35,10.5,343.0,471.82,395.21
2016,12,6,13,0,868.0,75.0,3.4,11.0,479.0,663.86,546.79
2016,12,6,13,15,568.0,128.0,3.45,10.5,388.5,494.45,409.07
2016,12,6,13,30,268.0,181.0,3.5,10.0,298.0,328.51,272.66
2016,12,6,13,45,157.5,170.5,3.6,10.0,238.5,235.14,194.71
2016,12,6,14,0,47.0,160.0,3.7,10.0,179.0,156.73,128.64
2016,12,6,14,15,44.0,148.5,3.65,10.0,165.0,141.07,115.26
2016,12,6,14,30,41.0,137.0,3.6,10.0,151.0,125.99,102.21
2016,12,6,14,45,386.0,97.0,3.6,10.0,206.5,196.77,150.82
2016,12,6,15,0,731.0,57.0,3.6,10.0,262.0,213.59,147.54
2016,12,6,15,15,686.5,53.0,3.45,9.5,223.0,155.7,97.39
2016,12,6,15,30,642.0,49.0,3.3,9.0,184.0,102.94,57.41
2016,12,6,15,45,574.5,42.5,3.15,8.5,143.5,52.78,30.4
2016,12,6,16,0,507.0,36.0,3.0,8.0,103.0,30.3,21.22
2016,12,6,16,15,381.5,27.5,2.9,7.5,67.0,22.95,13.27
2016,12,6,16,30,256.0,19.0,2.8,7.0,31.0,15.76,0.0
2016,12,6,16,45,128.0,9.5,2.7,7.0,15.5,7.47,0.0
2016,12,6,17,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.9,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.9,5.0,12.0,9.44,0.0
2016,12,7,7,45,46.5,27.0,1.9,5.0,32.0,88.4,55.6
2016,12,7,8,0,93.0,42.0,1.9,5.0,52.0,170.0,139.9
2016,12,7,8,15,108.0,59.0,1.95,5.0,76.0,188.73,160.33
2016,12,7,8,30,123.0,76.0,2.0,5.0,100.0,224.21,192.9
2016,12,7,8,45,134.5,91.5,2.05,5.5,123.5,253.19,218.58
2016,12,7,9,0,146.0,107.0,2.1,6.0,147.0,281.96,243.28
2016,12,7,9,15,152.0,122.0,2.05,6.0,168.0,304.25,262.03
2016,12,7,9,30,158.0,137.0,2.0,6.0,189.0,325.98,279.89
2016,12,7,9,45,119.5,149.5,2.0,6.5,191.0,300.07,255.91
2016,12,7,10,0,81.0,162.0,2.0,7.0,193.0,252.92,214.49
2016,12,7,10,15,53.5,164.0,2.0,7.0,185.0,222.54,187.75
2016,12,7,10,30,26.0,166.0,2.0,7.0,177.0,174.29,145.74
2016,12,7,10,45,27.0,173.0,2.05,7.5,185.5,179.78,150.08
2016,12,7,11,0,28.0,180.0,2.1,8.0,194.0,204.36,170.22
2016,12,7,11,15,39.5,190.5,2.2,8.0,209.5,223.53,186.44
2016,12,7,11,30,51.0,201.0,2.3,8.0,225.0,241.96,201.97
2016,12,7,11,45,29.5,186.0,2.45,8.0,200.0,201.84,167.68
2016,12,7,12,0,8.0,171.0,2.6,8.0,175.0,150.36,123.7
2016,12,7,12,15,4.0,134.5,2.7,8.0,136.5,111.76,90.91
2016,12,7,12,30,0.0,98.0,2.8,8.0,98.0,76.34,60.54
2016,12,7,12,45,0.0,95.5,2.95,8.0,95.5,74.2,58.76
2016,12,7,13,0,0.0,93.0,3.1,8.0,93.0,72.11,57.01
2016,12,7,13,15,1.5,121.0,3.15,8.0,121.5,96.71,78.27
2016,12,7,13,30,3.0,149.0,3.2,8.0,150.0,121.72,99.77
2016,12,7,13,45,1.5,137.5,3.25,8.0,138.0,110.44,90.18
2016,12,7,14,0,0.0,126.0,3.3,8.0,126.0,99.6,81.0
2016,12,7,14,15,0.0,116.0,3.3,7.5,116.0,91.0,73.84
2016,12,7,14,30,0.0,106.0,3.3,7.0,106.0,82.55,66.74
2016,12,7,14,45,0.0,94.5,3.35,7.0,94.5,73.05,58.51
2016,12,7,15,0,0.0,83.0,3.4,7.0,83.0,63.71,50.35
2016,12,7,15,15,0.0,70.5,3.3,6.5,70.5,53.76,41.66
2016,12,7,15,30,0.0,58.0,3.2,6.0,58.0,44.0,33.0
2016,12,7,15,45,0.0,44.5,3.15,6.0,44.5,33.74,23.75
2016,12,7,16,0,0.0,31.0,3.1,6.0,31.0,23.69,15.52
2016,12,7,16,15,0.0,20.0,3.05,6.0,20.0,15.25,7.0
2016,12,7,16,30,0.0,9.0,3.0,6.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,2.95,6.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,10.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,3.2,10.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,16.5,3.2,10.5,16.5,12.57,2.32
2016,12,8,8,0,0.0,27.0,3.2,11.0,27.0,20.63,11.37
2016,12,8,8,15,0.0,40.0,3.15,11.0,40.0,32.85,22.28
2016,12,8,8,30,0.0,53.0,3.1,11.0,53.0,45.16,33.19
2016,12,8,8,45,0.0,66.0,3.05,11.0,66.0,57.16,43.78
2016,12,8,9,0,0.0,79.0,3.0,11.0,79.0,69.02,54.13
2016,12,8,9,15,0.0,91.5,2.9,11.0,91.5,80.19,63.78
2016,12,8,9,30,0.0,104.0,2.8,11.0,104.0,91.35,73.31
2016,12,8,9,45,0.0,114.0,2.75,11.5,114.0,99.64,80.15
2016,12,8,10,0,0.0,124.0,2.7,12.0,124.0,108.05,87.0
2016,12,8,10,15,0.0,130.0,2.65,12.0,130.0,112.16,90.33
2016,12,8,10,30,0.0,136.0,2.6,12.0,136.0,116.5,93.86
2016,12,8,10,45,6.0,151.0,2.55,12.0,154.0,136.16,110.54
2016,12,8,11,0,12.0,166.0,2.5,12.0,172.0,155.62,126.89
2016,12,8,11,15,9.0,165.5,2.45,12.0,170.0,150.31,122.16
2016,12,8,11,30,6.0,165.0,2.4,12.0,168.0,145.5,117.93
2016,12,8,11,45,6.5,166.5,2.35,12.0,169.5,146.07,118.36
2016,12,8,12,0,7.0,168.0,2.3,12.0,171.0,146.73,118.88
2016,12,8,12,15,16.5,177.5,2.25,12.0,185.5,162.26,132.09
2016,12,8,12,30,26.0,187.0,2.2,12.0,200.0,177.01,144.53
2016,12,8,12,45,13.0,142.5,2.2,12.0,149.0,124.34,100.32
2016,12,8,13,0,0.0,98.0,2.2,12.0,98.0,76.31,59.63
2016,12,8,13,15,12.5,132.5,2.15,12.0,138.0,113.4,91.34
2016,12,8,13,30,25.0,167.0,2.1,12.0,178.0,150.15,122.25
2016,12,8,13,45,12.5,122.0,2.1,12.0,127.5,102.72,82.25
2016,12,8,14,0,0.0,77.0,2.1,12.0,77.0,59.21,45.35
2016,12,8,14,15,0.0,71.0,2.05,12.0,71.0,54.48,41.4
2016,12,8,14,30,0.0,65.0,2.0,12.0,65.0,49.84,37.46
2016,12,8,14,45,0.0,58.0,1.95,12.0,58.0,44.43,32.84
2016,12,8,15,0,0.0,51.0,1.9,12.0,51.0,39.02,28.17
2016,12,8,15,15,0.0,43.0,1.8,12.0,43.0,32.86,22.8
2016,12,8,15,30,0.0,35.0,1.7,12.0,35.0,26.71,17.38
2016,12,8,15,45,0.0,27.0,1.65,12.0,27.0,20.57,11.94
2016,12,8,16,0,0.0,19.0,1.6,12.0,19.0,14.45,7.02
2016,12,8,16,15,0.0,12.0,1.55,12.0,12.0,9.11,1.76
2016,12,8,16,30,0.0,5.0,1.5,12.0,5.0,3.78,0.0
2016,12,8,16,45,0.0,2.5,1.45,12.0,2.5,1.97,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,1.3,11.0,17.0,141.72,0.0
2016,12,9,7,45,306.0,21.5,1.35,11.5,49.0,332.68,193.27
2016,12,9,8,0,449.0,31.0,1.4,12.0,81.0,487.35,383.67
2016,12,9,8,15,525.5,37.0,1.5,12.0,119.5,562.48,453.28
2016,12,9,8,30,602.0,43.0,1.6,12.0,158.0,651.51,526.6
2016,12,9,8,45,650.5,46.5,1.7,12.0,196.5,711.62,575.04
2016,12,9,9,0,699.0,50.0,1.8,12.0,235.0,770.26,620.47
2016,12,9,9,15,474.0,89.5,1.85,12.0,223.0,610.63,501.23
2016,12,9,9,30,249.0,129.0,1.9,12.0,211.0,424.03,353.45
2016,12,9,9,45,248.0,142.0,2.0,12.5,230.0,436.26,363.34
2016,12,9,10,0,247.0,155.0,2.1,13.0,249.0,447.32,370.83
2016,12,9,10,15,249.5,166.0,2.15,13.0,266.5,457.79,378.45
2016,12,9,10,30,252.0,177.0,2.2,13.0,284.0,467.07,385.06
2016,12,9,10,45,154.0,184.0,2.3,13.0,250.5,353.86,292.35
2016,12,9,11,0,56.0,191.0,2.4,13.0,217.0,244.72,200.92
2016,12,9,11,15,147.0,199.0,2.4,13.0,268.5,351.43,290.35
2016,12,9,11,30,238.0,207.0,2.4,13.0,320.0,452.83,372.01
2016,12,9,11,45,166.5,210.5,2.4,13.0,290.0,365.6,300.41
2016,12,9,12,0,95.0,214.0,2.4,13.0,260.0,284.54,233.48
2016,12,9,12,15,84.0,210.5,2.35,13.0,251.5,265.74,218.01
2016,12,9,12,30,73.0,207.0,2.3,13.0,243.0,247.95,203.12
2016,12,9,12,45,83.5,204.5,2.25,13.0,244.5,247.27,202.72
2016,12,9,13,0,94.0,202.0,2.2,13.0,246.0,245.69,201.43
2016,12,9,13,15,57.0,183.0,2.15,13.0,209.5,197.42,161.1
2016,12,9,13,30,20.0,164.0,2.1,13.0,173.0,144.78,117.09
2016,12,9,13,45,108.0,165.0,2.05,13.0,208.0,206.19,168.5
2016,12,9,14,0,196.0,166.0,2.0,13.0,243.0,238.22,193.61
2016,12,9,14,15,462.0,114.5,1.85,13.0,277.0,298.18,237.4
2016,12,9,14,30,728.0,63.0,1.7,13.0,311.0,315.32,241.05
2016,12,9,14,45,703.0,59.0,1.55,13.0,277.5,258.8,189.22
2016,12,9,15,0,678.0,55.0,1.4,13.0,244.0,204.59,139.98
2016,12,9,15,15,634.5,51.0,1.3,12.5,207.0,149.98,93.47
2016,12,9,15,30,591.0,47.0,1.2,12.0,170.0,98.2,53.98
2016,12,9,15,45,524.5,41.0,1.1,12.0,132.5,50.95,27.37
2016,12,9,16,0,458.0,35.0,1.0,12.0,95.0,29.2,19.92
2016,12,9,16,15,342.0,26.0,1.0,12.0,61.5,21.53,11.89
2016,12,9,16,30,226.0,17.0,1.0,12.0,28.0,13.98,0.0
2016,12,9,16,45,113.0,8.5,1.05,12.0,14.0,6.69,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
