Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.65,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.6,13.0,1.0,0.79,0.0
2016,12,10,7,45,0.0,3.5,3.6,13.0,3.5,2.64,0.0
2016,12,10,8,0,0.0,6.0,3.6,13.0,6.0,4.54,0.0
2016,12,10,8,15,0.0,9.0,3.5,13.0,9.0,6.82,0.09
2016,12,10,8,30,0.0,12.0,3.4,13.0,12.0,9.1,2.13
2016,12,10,8,45,0.0,15.5,3.3,13.0,15.5,11.77,4.49
2016,12,10,9,0,0.0,19.0,3.2,13.0,19.0,14.44,6.83
2016,12,10,9,15,0.0,22.0,3.05,13.0,22.0,16.74,8.83
2016,12,10,9,30,0.0,25.0,2.9,13.0,25.0,19.04,10.82
2016,12,10,9,45,0.0,27.5,2.8,13.0,27.5,20.96,12.47
2016,12,10,10,0,0.0,30.0,2.7,13.0,30.0,22.88,14.1
2016,12,10,10,15,0.0,44.0,2.7,13.0,44.0,33.63,23.32
2016,12,10,10,30,0.0,58.0,2.7,13.0,58.0,44.43,32.52
2016,12,10,10,45,0.0,53.5,2.7,13.0,53.5,40.97,29.51
2016,12,10,11,0,0.0,49.0,2.7,13.0,49.0,37.51,26.52
2016,12,10,11,15,0.0,28.5,2.65,13.0,28.5,21.76,13.03
2016,12,10,11,30,0.0,8.0,2.6,13.0,8.0,6.1,0.0
2016,12,10,11,45,0.0,17.5,2.55,13.0,17.5,13.35,5.81
2016,12,10,12,0,0.0,27.0,2.5,13.0,27.0,20.62,12.04
2016,12,10,12,15,0.0,69.5,2.45,13.0,69.5,53.34,39.96
2016,12,10,12,30,0.0,112.0,2.4,13.0,112.0,88.46,69.66
2016,12,10,12,45,0.0,97.0,2.35,13.0,97.0,75.51,58.72
2016,12,10,13,0,0.0,82.0,2.3,13.0,82.0,63.03,48.21
2016,12,10,13,15,0.0,93.0,2.25,12.5,93.0,72.15,56.12
2016,12,10,13,30,0.0,104.0,2.2,12.0,104.0,81.35,64.1
2016,12,10,13,45,0.0,101.0,2.15,12.0,101.0,78.81,62.02
2016,12,10,14,0,0.0,98.0,2.1,12.0,98.0,76.31,59.98
2016,12,10,14,15,0.0,90.5,2.05,12.0,90.5,70.15,54.81
2016,12,10,14,30,0.0,83.0,2.0,12.0,83.0,64.09,49.69
2016,12,10,14,45,0.0,74.0,2.0,12.0,74.0,56.92,43.57
2016,12,10,15,0,0.0,65.0,2.0,12.0,65.0,49.84,37.48
2016,12,10,15,15,0.0,55.0,1.95,11.5,55.0,42.1,30.82
2016,12,10,15,30,0.0,45.0,1.9,11.0,45.0,34.43,24.12
2016,12,10,15,45,0.0,35.0,1.85,11.0,35.0,26.74,17.27
2016,12,10,16,0,0.0,25.0,1.8,11.0,25.0,19.06,11.11
2016,12,10,16,15,0.0,16.0,1.75,11.0,16.0,12.17,4.31
2016,12,10,16,30,0.0,7.0,1.7,11.0,7.0,5.3,0.0
2016,12,10,16,45,0.0,3.5,1.65,11.0,3.5,2.75,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,5.0,9.0,7.08,0.0
2016,12,11,7,45,52.0,23.5,1.45,5.5,29.5,84.96,40.37
2016,12,11,8,0,104.0,38.0,1.4,6.0,50.0,173.75,140.61
2016,12,11,8,15,124.5,54.5,1.35,6.0,74.5,215.17,181.13
2016,12,11,8,30,145.0,71.0,1.3,6.0,99.0,256.09,218.28
2016,12,11,8,45,157.5,87.0,1.3,6.5,123.0,288.35,246.41
2016,12,11,9,0,170.0,103.0,1.3,7.0,147.0,300.11,256.94
2016,12,11,9,15,176.0,118.0,1.3,7.0,169.5,322.79,275.93
2016,12,11,9,30,182.0,133.0,1.3,7.0,192.0,344.83,293.81
2016,12,11,9,45,186.5,145.5,1.3,7.5,211.0,360.87,305.9
2016,12,11,10,0,191.0,158.0,1.3,8.0,230.0,376.28,317.24
2016,12,11,10,15,235.5,165.0,1.35,8.0,260.0,443.57,371.53
2016,12,11,10,30,280.0,172.0,1.4,8.0,290.0,487.77,406.6
2016,12,11,10,45,235.0,185.5,1.45,8.5,287.5,454.21,377.26
2016,12,11,11,0,190.0,199.0,1.5,9.0,285.0,399.72,332.19
2016,12,11,11,15,268.5,194.0,1.5,9.0,319.0,476.12,394.37
2016,12,11,11,30,347.0,189.0,1.5,9.0,353.0,527.5,435.15
2016,12,11,11,45,311.0,197.0,1.55,9.5,345.5,492.12,405.26
2016,12,11,12,0,275.0,205.0,1.6,10.0,338.0,457.51,376.58
2016,12,11,12,15,238.0,208.0,1.65,10.0,322.5,417.68,344.36
2016,12,11,12,30,201.0,211.0,1.7,10.0,307.0,363.56,300.69
2016,12,11,12,45,126.5,201.5,1.75,10.5,261.5,289.23,238.85
2016,12,11,13,0,52.0,192.0,1.8,11.0,216.0,208.25,170.93
2016,12,11,13,15,26.0,142.0,1.85,10.5,154.0,138.52,113.01
2016,12,11,13,30,0.0,92.0,1.9,10.0,92.0,71.35,55.97
2016,12,11,13,45,0.0,112.5,2.0,10.0,112.5,88.47,70.79
2016,12,11,14,0,0.0,133.0,2.1,10.0,133.0,105.76,85.62
2016,12,11,14,15,0.0,122.5,1.95,9.5,122.5,96.58,78.01
2016,12,11,14,30,0.0,112.0,1.8,9.0,112.0,87.58,70.52
2016,12,11,14,45,0.0,100.0,1.65,9.0,100.0,77.54,61.92
2016,12,11,15,0,0.0,88.0,1.5,9.0,88.0,67.67,53.39
2016,12,11,15,15,0.0,75.0,1.45,8.5,75.0,57.22,44.34
2016,12,11,15,30,0.0,62.0,1.4,8.0,62.0,46.97,35.33
2016,12,11,15,45,0.0,48.0,1.35,8.0,48.0,36.23,25.72
2016,12,11,16,0,0.0,34.0,1.3,8.0,34.0,25.85,17.34
2016,12,11,16,15,0.0,22.0,1.35,7.5,22.0,16.79,8.29
2016,12,11,16,30,0.0,10.0,1.4,7.0,10.0,7.6,0.0
2016,12,11,16,45,0.0,5.0,1.45,7.0,5.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,6.0,13.0,10.23,0.0
2016,12,12,7,45,214.0,21.5,1.75,6.5,44.0,249.94,114.99
2016,12,12,8,0,428.0,30.0,1.8,7.0,75.0,466.71,372.47
2016,12,12,8,15,509.0,36.5,1.85,7.0,114.0,556.09,457.17
2016,12,12,8,30,590.0,43.0,1.9,7.0,153.0,638.59,527.52
2016,12,12,8,45,636.5,48.5,1.95,7.5,191.0,699.31,576.72
2016,12,12,9,0,683.0,54.0,2.0,8.0,229.0,758.74,622.55
2016,12,12,9,15,716.5,57.0,1.9,8.0,265.0,800.79,653.28
2016,12,12,9,30,750.0,60.0,1.8,8.0,301.0,840.25,680.83
2016,12,12,9,45,560.5,98.0,1.75,8.5,288.0,712.26,583.41
2016,12,12,10,0,371.0,136.0,1.7,9.0,275.0,564.85,468.4
2016,12,12,10,15,591.5,104.0,1.6,9.0,344.0,741.57,604.5
2016,12,12,10,30,812.0,72.0,1.5,9.0,413.0,896.72,713.04
2016,12,12,10,45,635.5,114.0,1.45,9.0,388.0,775.77,622.82
2016,12,12,11,0,459.0,156.0,1.4,9.0,363.0,638.24,519.98
2016,12,12,11,15,465.0,159.5,1.4,9.0,374.0,633.93,517.47
2016,12,12,11,30,471.0,163.0,1.4,9.0,385.0,627.37,511.91
2016,12,12,11,45,497.0,159.0,1.45,9.0,395.5,627.24,512.14
2016,12,12,12,0,523.0,155.0,1.5,9.0,406.0,623.81,509.73
2016,12,12,12,15,468.5,166.0,1.5,9.0,390.5,570.09,467.09
2016,12,12,12,30,414.0,177.0,1.5,9.0,375.0,518.01,425.68
2016,12,12,12,45,451.5,165.0,1.5,9.0,376.5,509.97,419.78
2016,12,12,13,0,489.0,153.0,1.5,9.0,378.0,497.62,409.75
2016,12,12,13,15,382.0,165.5,1.5,9.0,337.5,416.57,343.63
2016,12,12,13,30,275.0,178.0,1.5,9.0,297.0,333.09,275.25
2016,12,12,13,45,350.5,156.0,1.5,9.0,299.0,331.8,273.64
2016,12,12,14,0,426.0,134.0,1.5,9.0,301.0,332.77,271.94
2016,12,12,14,15,406.5,128.0,1.45,9.0,277.5,291.07,235.07
2016,12,12,14,30,387.0,122.0,1.4,9.0,254.0,251.05,199.31
2016,12,12,14,45,375.0,110.0,1.35,9.0,227.0,209.98,162.19
2016,12,12,15,0,363.0,98.0,1.3,9.0,200.0,170.29,126.23
2016,12,12,15,15,336.5,86.0,1.3,8.5,169.5,129.72,91.25
2016,12,12,15,30,310.0,74.0,1.3,8.0,139.0,92.51,61.33
2016,12,12,15,45,276.0,60.0,1.3,8.0,108.5,56.95,37.07
2016,12,12,16,0,242.0,46.0,1.3,8.0,78.0,34.54,25.02
2016,12,12,16,15,121.0,34.5,1.35,8.0,50.5,25.71,15.69
2016,12,12,16,30,0.0,23.0,1.4,8.0,23.0,16.83,0.0
2016,12,12,16,45,0.0,11.5,1.45,8.0,11.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,7,45,50.0,18.0,1.6,6.5,23.5,82.55,29.81
2016,12,13,8,0,100.0,36.0,1.7,7.0,47.0,167.03,133.44
2016,12,13,8,15,129.0,52.0,1.65,7.0,72.0,215.17,180.52
2016,12,13,8,30,158.0,68.0,1.6,7.0,97.0,263.28,224.08
2016,12,13,8,45,173.0,84.0,1.6,7.5,122.5,298.39,254.71
2016,12,13,9,0,188.0,100.0,1.6,8.0,148.0,332.94,283.83
2016,12,13,9,15,198.5,114.5,1.55,8.0,172.0,360.11,306.31
2016,12,13,9,30,209.0,129.0,1.5,8.0,196.0,386.52,327.56
2016,12,13,9,45,216.0,141.5,1.5,8.5,216.5,405.67,341.96
2016,12,13,10,0,223.0,154.0,1.5,9.0,237.0,423.87,355.31
2016,12,13,10,15,187.0,167.5,1.5,9.0,240.5,379.23,317.96
2016,12,13,10,30,151.0,181.0,1.5,9.0,244.0,355.95,297.62
2016,12,13,10,45,75.5,144.0,1.5,9.5,175.5,210.25,175.77
2016,12,13,11,0,0.0,107.0,1.5,10.0,107.0,85.78,68.07
2016,12,13,11,15,29.0,153.0,1.45,10.0,167.0,171.1,141.39
2016,12,13,11,30,58.0,199.0,1.4,10.0,227.0,247.59,204.99
2016,12,13,11,45,180.0,199.5,1.35,10.0,286.0,365.46,303.3
2016,12,13,12,0,302.0,200.0,1.3,10.0,345.0,474.77,390.54
2016,12,13,12,15,346.0,191.0,1.25,10.0,356.0,483.96,397.0
2016,12,13,12,30,390.0,182.0,1.2,10.0,367.0,489.32,401.06
2016,12,13,12,45,195.0,131.5,1.2,10.0,224.0,278.06,230.79
2016,12,13,13,0,0.0,81.0,1.2,10.0,81.0,62.25,47.85
2016,12,13,13,15,0.0,68.0,1.2,10.0,68.0,52.17,39.54
2016,12,13,13,30,0.0,55.0,1.2,10.0,55.0,42.12,30.93
2016,12,13,13,45,0.0,74.5,1.2,10.0,74.5,57.19,43.99
2016,12,13,14,0,0.0,94.0,1.2,10.0,94.0,73.05,57.68
2016,12,13,14,15,0.0,86.5,1.2,10.0,86.5,66.94,52.48
2016,12,13,14,30,0.0,79.0,1.2,10.0,79.0,60.91,47.35
2016,12,13,14,45,0.0,70.5,1.25,10.0,70.5,54.18,41.57
2016,12,13,15,0,0.0,62.0,1.3,10.0,62.0,47.53,35.81
2016,12,13,15,15,0.0,52.5,1.25,10.0,52.5,40.21,29.39
2016,12,13,15,30,0.0,43.0,1.2,10.0,43.0,32.88,22.91
2016,12,13,15,45,0.0,33.0,1.2,10.0,33.0,25.19,16.06
2016,12,13,16,0,0.0,23.0,1.2,10.0,23.0,17.52,9.85
2016,12,13,16,15,0.0,15.0,1.3,9.5,15.0,11.4,3.8
2016,12,13,16,30,0.0,7.0,1.4,9.0,7.0,5.3,0.0
2016,12,13,16,45,0.0,3.5,1.5,9.0,3.5,2.75,0.0
2016,12,13,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.0,2.65,11.5,5.0,3.78,0.0
2016,12,14,8,0,0.0,10.0,2.8,12.0,10.0,7.58,0.43
2016,12,14,8,15,0.0,16.0,2.8,12.0,16.0,12.15,4.6
2016,12,14,8,30,0.0,22.0,2.8,12.0,22.0,16.73,8.68
2016,12,14,8,45,0.0,28.0,2.85,12.0,28.0,21.33,12.76
2016,12,14,9,0,0.0,34.0,2.9,12.0,34.0,25.93,16.81
2016,12,14,9,15,0.0,40.0,2.95,12.0,40.0,30.54,20.84
2016,12,14,9,30,0.0,46.0,3.0,12.0,46.0,35.16,24.83
2016,12,14,9,45,0.0,50.5,3.05,12.5,50.5,38.63,27.74
2016,12,14,10,0,0.0,55.0,3.1,13.0,55.0,42.1,30.63
2016,12,14,10,15,0.0,84.0,3.1,13.0,84.0,65.98,50.98
2016,12,14,10,30,0.0,113.0,3.1,13.0,113.0,93.36,74.14
2016,12,14,10,45,0.0,111.5,3.1,13.0,111.5,90.83,71.87
2016,12,14,11,0,0.0,110.0,3.1,13.0,110.0,88.64,69.95
2016,12,14,11,15,20.0,150.5,3.1,13.0,160.0,145.58,118.57
2016,12,14,11,30,40.0,191.0,3.1,13.0,210.0,222.33,182.58
2016,12,14,11,45,48.0,196.5,3.1,13.0,219.5,231.54,190.07
2016,12,14,12,0,56.0,202.0,3.1,13.0,229.0,240.19,197.24
2016,12,14,12,15,44.0,195.5,3.05,13.0,216.5,218.89,179.24
2016,12,14,12,30,32.0,189.0,3.0,13.0,204.0,198.96,162.45
2016,12,14,12,45,30.5,185.0,2.95,13.0,199.0,190.45,155.39
2016,12,14,13,0,29.0,181.0,2.9,13.0,194.0,182.27,148.58
2016,12,14,13,15,26.0,173.0,2.9,13.0,185.0,158.76,129.04
2016,12,14,13,30,23.0,165.0,2.9,13.0,176.0,147.89,119.98
2016,12,14,13,45,11.5,127.0,2.9,13.0,132.5,106.8,85.47
2016,12,14,14,0,0.0,89.0,2.9,13.0,89.0,68.96,53.48
2016,12,14,14,15,0.0,82.0,2.9,13.0,82.0,63.31,48.76
2016,12,14,14,30,0.0,75.0,2.9,13.0,75.0,57.73,44.05
2016,12,14,14,45,0.0,67.0,2.9,13.0,67.0,51.43,38.69
2016,12,14,15,0,0.0,59.0,2.9,13.0,59.0,45.21,33.35
2016,12,14,15,15,0.0,50.0,2.9,12.5,50.0,38.27,27.38
2016,12,14,15,30,0.0,41.0,2.9,12.0,41.0,31.34,21.35
2016,12,14,15,45,0.0,32.0,2.9,12.0,32.0,24.42,15.21
2016,12,14,16,0,0.0,23.0,2.9,12.0,23.0,17.52,9.71
2016,12,14,16,15,0.0,14.5,2.85,12.0,14.5,11.02,3.41
2016,12,14,16,30,0.0,6.0,2.8,12.0,6.0,4.54,0.0
2016,12,14,16,45,0.0,3.0,2.8,12.0,3.0,2.36,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,4.7,12.0,1.0,0.75,0.0
2016,12,15,8,0,0.0,2.0,4.6,12.0,2.0,1.51,0.0
2016,12,15,8,15,0.0,3.5,4.35,12.0,3.5,2.65,0.0
2016,12,15,8,30,0.0,5.0,4.1,12.0,5.0,3.78,0.0
2016,12,15,8,45,0.0,6.0,3.9,12.0,6.0,4.54,0.0
2016,12,15,9,0,0.0,7.0,3.7,12.0,7.0,5.31,0.0
2016,12,15,9,15,0.0,8.5,3.6,12.0,8.5,6.45,0.0
2016,12,15,9,30,0.0,10.0,3.5,12.0,10.0,7.59,0.94
2016,12,15,9,45,0.0,11.0,3.45,12.5,11.0,8.36,1.59
2016,12,15,10,0,0.0,12.0,3.4,13.0,12.0,9.13,2.23
2016,12,15,10,15,0.0,24.0,3.3,13.0,24.0,18.29,10.13
2016,12,15,10,30,0.0,36.0,3.2,13.0,36.0,27.49,18.02
2016,12,15,10,45,0.0,71.0,3.1,13.0,71.0,54.49,41.08
2016,12,15,11,0,0.0,106.0,3.0,13.0,106.0,84.92,66.84
2016,12,15,11,15,0.0,98.5,2.95,13.0,98.5,77.61,60.57
2016,12,15,11,30,0.0,91.0,2.9,13.0,91.0,70.75,54.72
2016,12,15,11,45,0.0,92.0,2.85,13.0,92.0,71.5,55.34
2016,12,15,12,0,0.0,93.0,2.8,13.0,93.0,72.28,55.98
2016,12,15,12,15,0.0,63.5,2.8,13.0,63.5,48.7,35.99
2016,12,15,12,30,0.0,34.0,2.8,13.0,34.0,25.98,16.63
2016,12,15,12,45,0.0,40.5,2.8,13.0,40.5,30.97,20.91
2016,12,15,13,0,0.0,47.0,2.8,13.0,47.0,35.97,25.2
2016,12,15,13,15,0.0,64.0,2.75,13.0,64.0,49.07,36.42
2016,12,15,13,30,0.0,81.0,2.7,13.0,81.0,62.33,47.75
2016,12,15,13,45,0.0,62.0,2.7,13.0,62.0,47.52,35.16
2016,12,15,14,0,0.0,43.0,2.7,13.0,43.0,32.86,22.66
2016,12,15,14,15,0.0,39.5,2.6,12.5,39.5,30.17,20.43
2016,12,15,14,30,0.0,36.0,2.5,12.0,36.0,27.47,18.18
2016,12,15,14,45,0.0,32.0,2.45,12.0,32.0,24.4,15.53
2016,12,15,15,0,0.0,28.0,2.4,12.0,28.0,21.33,12.87
2016,12,15,15,15,0.0,24.0,2.25,12.0,24.0,18.26,10.18
2016,12,15,15,30,0.0,20.0,2.1,12.0,20.0,15.2,7.48
2016,12,15,15,45,0.0,15.5,2.0,12.0,15.5,11.77,4.42
2016,12,15,16,0,0.0,11.0,1.9,12.0,11.0,8.34,1.67
2016,12,15,16,15,0.0,7.0,1.8,11.5,7.0,5.3,0.0
2016,12,15,16,30,0.0,3.0,1.7,11.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,1.6,11.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,15.0,4.0,6.5,36.0,238.52,45.24
2016,12,16,8,0,435.0,30.0,4.1,7.0,72.0,471.23,372.87
2016,12,16,8,15,523.0,37.0,4.2,7.0,112.0,567.76,471.74
2016,12,16,8,30,611.0,44.0,4.3,7.0,152.0,656.25,550.19
2016,12,16,8,45,664.0,48.5,4.45,7.5,192.0,722.91,606.8
2016,12,16,9,0,717.0,53.0,4.6,8.0,232.0,788.04,659.67
2016,12,16,9,15,751.5,56.5,4.6,8.0,269.5,832.37,694.77
2016,12,16,9,30,786.0,60.0,4.6,8.0,307.0,874.05,726.63
2016,12,16,9,45,812.5,61.5,4.7,8.0,340.0,902.33,748.18
2016,12,16,10,0,839.0,63.0,4.8,8.0,373.0,927.2,766.82
2016,12,16,10,15,855.0,65.0,4.8,8.0,400.0,939.02,774.63
2016,12,16,10,30,871.0,67.0,4.8,8.0,427.0,947.11,779.68
2016,12,16,10,45,881.0,68.0,4.8,8.5,447.0,933.7,767.21
2016,12,16,11,0,891.0,69.0,4.8,9.0,467.0,927.37,760.34
2016,12,16,11,15,897.5,70.0,4.75,9.0,480.5,914.15,749.44
2016,12,16,11,30,904.0,71.0,4.7,9.0,494.0,897.32,736.02
2016,12,16,11,45,907.5,71.0,4.7,9.5,499.5,873.06,716.18
2016,12,16,12,0,911.0,71.0,4.7,10.0,505.0,845.46,693.99
2016,12,16,12,15,910.5,71.0,4.7,10.0,503.5,811.45,668.31
2016,12,16,12,30,910.0,71.0,4.7,10.0,502.0,774.57,640.4
2016,12,16,12,45,905.0,70.5,4.75,10.0,492.0,731.19,607.6
2016,12,16,13,0,900.0,70.0,4.8,10.0,482.0,685.65,571.15
2016,12,16,13,15,891.5,69.0,4.8,10.0,465.0,635.43,529.24
2016,12,16,13,30,883.0,68.0,4.8,10.0,448.0,583.8,485.2
2016,12,16,13,45,870.5,66.5,4.85,10.0,424.0,531.47,439.49
2016,12,16,14,0,858.0,65.0,4.9,10.0,400.0,474.77,388.99
2016,12,16,14,15,838.5,63.0,4.85,9.5,370.0,414.51,334.74
2016,12,16,14,30,819.0,61.0,4.8,9.0,340.0,355.1,279.82
2016,12,16,14,45,792.0,58.0,4.8,9.0,304.5,293.68,222.09
2016,12,16,15,0,765.0,55.0,4.8,9.0,269.0,234.59,166.51
2016,12,16,15,15,722.5,51.0,4.65,8.5,230.0,174.55,112.9
2016,12,16,15,30,680.0,47.0,4.5,8.0,191.0,119.27,68.09
2016,12,16,15,45,615.0,41.0,4.4,8.0,150.5,66.18,34.75
2016,12,16,16,0,550.0,35.0,4.3,8.0,110.0,32.26,23.02
2016,12,16,16,15,275.0,35.0,4.2,7.5,72.5,28.81,18.55
2016,12,16,16,30,0.0,35.0,4.1,7.0,35.0,23.98,0.0
2016,12,16,16,45,0.0,17.5,4.05,7.0,17.5,13.77,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.0,14.0,1.85,3.5,37.5,254.98,27.75
2016,12,17,8,0,494.0,28.0,1.8,4.0,75.0,505.42,395.66
2016,12,17,8,15,578.5,34.0,1.85,4.0,116.0,601.84,494.68
2016,12,17,8,30,663.0,40.0,1.9,4.0,157.0,699.27,577.96
2016,12,17,8,45,713.5,44.5,1.95,4.5,198.0,763.89,630.62
2016,12,17,9,0,764.0,49.0,2.0,5.0,239.0,827.13,679.51
2016,12,17,9,15,796.5,52.0,2.0,5.5,277.0,869.24,709.99
2016,12,17,9,30,829.0,55.0,2.0,6.0,315.0,908.6,737.19
2016,12,17,9,45,848.5,58.0,2.0,6.5,347.5,932.3,752.09
2016,12,17,10,0,868.0,61.0,2.0,7.0,380.0,952.54,764.17
2016,12,17,10,15,883.0,62.5,2.0,7.0,407.0,951.84,762.5
2016,12,17,10,30,898.0,64.0,2.0,7.0,434.0,958.21,766.1
2016,12,17,10,45,906.5,65.5,2.0,7.5,454.5,954.67,761.25
2016,12,17,11,0,915.0,67.0,2.0,8.0,475.0,947.39,753.99
2016,12,17,11,15,920.5,67.5,2.0,8.0,488.0,932.29,742.72
2016,12,17,11,30,926.0,68.0,2.0,8.0,501.0,913.55,729.07
2016,12,17,11,45,927.0,69.0,2.0,8.5,506.5,888.01,709.38
2016,12,17,12,0,928.0,70.0,2.0,9.0,512.0,859.15,687.49
2016,12,17,12,15,927.0,70.0,2.0,9.0,510.0,824.28,662.53
2016,12,17,12,30,926.0,70.0,2.0,9.0,508.0,786.52,635.4
2016,12,17,12,45,917.0,70.5,2.0,9.0,497.5,740.94,602.29
2016,12,17,13,0,908.0,71.0,2.0,9.0,487.0,693.43,565.88
2016,12,17,13,15,899.5,70.0,1.95,9.0,470.0,642.88,525.16
2016,12,17,13,30,891.0,69.0,1.9,9.0,453.0,594.83,485.24
2016,12,17,13,45,877.0,68.0,1.85,9.0,428.5,537.98,437.43
2016,12,17,14,0,863.0,67.0,1.8,9.0,404.0,480.75,387.99
2016,12,17,14,15,843.0,64.5,1.75,8.5,374.0,419.47,334.54
2016,12,17,14,30,823.0,62.0,1.7,8.0,344.0,359.11,280.26
2016,12,17,14,45,793.5,59.5,1.65,8.0,308.0,297.17,223.32
2016,12,17,15,0,764.0,57.0,1.6,8.0,272.0,237.81,168.47
2016,12,17,15,15,721.0,53.0,1.6,7.5,232.5,177.63,115.38
2016,12,17,15,30,678.0,49.0,1.6,7.0,193.0,122.28,70.64
2016,12,17,15,45,609.0,43.0,1.6,7.0,152.0,68.98,36.9
2016,12,17,16,0,540.0,37.0,1.6,7.0,111.0,33.98,24.7
2016,12,17,16,15,419.0,28.5,1.65,6.5,73.5,23.89,14.59
2016,12,17,16,30,298.0,20.0,1.7,6.0,36.0,16.65,0.0
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.0,7.87,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,13.5,2.85,2.5,37.0,256.69,4.58
2016,12,18,8,0,502.0,27.0,2.9,3.0,74.0,511.36,402.06
2016,12,18,8,15,588.0,33.0,2.95,3.0,115.0,608.82,506.13
2016,12,18,8,30,674.0,39.0,3.0,3.0,156.0,707.66,592.6
2016,12,18,8,45,725.0,43.0,3.1,3.5,197.0,772.25,646.88
2016,12,18,9,0,776.0,47.0,3.2,4.0,238.0,835.44,697.33
2016,12,18,9,15,809.0,50.0,3.15,4.5,276.5,878.15,728.96
2016,12,18,9,30,842.0,53.0,3.1,5.0,315.0,907.89,749.47
2016,12,18,9,45,861.0,56.0,3.1,5.5,348.0,930.89,764.53
2016,12,18,10,0,880.0,59.0,3.1,6.0,381.0,950.59,776.7
2016,12,18,10,15,895.0,60.5,3.0,6.0,408.5,960.7,782.13
2016,12,18,10,30,910.0,62.0,2.9,6.0,436.0,967.15,784.87
2016,12,18,10,45,920.5,63.0,2.85,6.5,457.0,964.82,780.34
2016,12,18,11,0,931.0,64.0,2.8,7.0,478.0,958.68,773.26
2016,12,18,11,15,936.5,64.5,2.75,7.0,491.5,943.44,761.17
2016,12,18,11,30,942.0,65.0,2.7,7.0,505.0,924.52,746.64
2016,12,18,11,45,944.5,65.5,2.7,7.5,510.5,899.37,726.86
2016,12,18,12,0,947.0,66.0,2.7,8.0,516.0,870.78,704.73
2016,12,18,12,15,946.0,66.0,2.7,8.0,514.0,835.46,678.96
2016,12,18,12,30,945.0,66.0,2.7,8.0,512.0,797.18,650.95
2016,12,18,12,45,940.5,65.0,2.7,8.5,502.5,752.43,616.8
2016,12,18,13,0,936.0,64.0,2.7,9.0,493.0,705.39,579.58
2016,12,18,13,15,928.0,63.5,2.7,9.0,476.0,654.66,538.49
2016,12,18,13,30,920.0,63.0,2.7,9.0,459.0,602.35,495.07
2016,12,18,13,45,907.5,61.5,2.7,9.0,435.0,545.3,446.66
2016,12,18,14,0,895.0,60.0,2.7,9.0,411.0,487.67,396.31
2016,12,18,14,15,876.5,58.0,2.6,8.5,380.5,426.74,342.27
2016,12,18,14,30,858.0,56.0,2.5,8.0,350.0,366.44,287.2
2016,12,18,14,45,831.0,54.0,2.45,8.0,314.0,304.57,229.53
2016,12,18,15,0,804.0,52.0,2.4,8.0,278.0,244.19,173.07
2016,12,18,15,15,763.5,48.5,2.3,7.5,238.5,182.56,118.01
2016,12,18,15,30,723.0,45.0,2.2,7.0,199.0,125.38,71.27
2016,12,18,15,45,658.5,40.0,2.1,6.5,157.5,70.34,36.19
2016,12,18,16,0,594.0,35.0,2.0,6.0,116.0,32.52,23.51
2016,12,18,16,15,478.5,27.0,2.0,5.5,77.5,24.88,15.57
2016,12,18,16,30,363.0,19.0,2.0,5.0,39.0,17.37,0.0
2016,12,18,16,45,181.5,9.5,2.0,5.0,19.5,7.47,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,218.5,13.5,1.95,3.5,34.0,233.71,0.0
2016,12,19,8,0,437.0,27.0,1.9,4.0,68.0,454.58,353.62
2016,12,19,8,15,523.5,34.0,1.9,4.0,107.0,551.77,455.69
2016,12,19,8,30,610.0,41.0,1.9,4.0,146.0,650.94,540.89
2016,12,19,8,45,661.0,45.5,1.9,4.5,185.5,715.42,593.65
2016,12,19,9,0,712.0,50.0,1.9,5.0,225.0,778.57,642.64
2016,12,19,9,15,746.0,53.0,1.85,5.5,261.5,821.8,673.89
2016,12,19,9,30,780.0,56.0,1.8,6.0,298.0,862.47,701.85
2016,12,19,9,45,793.0,60.5,1.8,6.5,329.0,881.99,713.94
2016,12,19,10,0,806.0,65.0,1.8,7.0,360.0,898.2,723.42
2016,12,19,10,15,822.0,67.0,1.8,7.5,386.5,910.51,729.89
2016,12,19,10,30,838.0,69.0,1.8,8.0,413.0,919.22,733.74
2016,12,19,10,45,848.5,70.5,1.85,8.5,433.0,918.34,731.45
2016,12,19,11,0,859.0,72.0,1.9,9.0,453.0,913.75,726.74
2016,12,19,11,15,865.0,73.0,1.85,9.0,466.0,900.68,716.28
2016,12,19,11,30,871.0,74.0,1.8,9.0,479.0,884.04,703.5
2016,12,19,11,45,872.5,74.5,1.8,9.5,484.5,859.37,684.49
2016,12,19,12,0,874.0,75.0,1.8,10.0,490.0,831.49,663.36
2016,12,19,12,15,765.5,94.5,1.8,10.0,457.5,735.31,593.46
2016,12,19,12,30,657.0,114.0,1.8,10.0,425.0,647.55,528.0
2016,12,19,12,45,760.0,93.5,1.8,10.0,446.5,667.29,543.92
2016,12,19,13,0,863.0,73.0,1.8,10.0,468.0,674.13,548.39
2016,12,19,13,15,854.0,72.0,1.75,10.0,451.5,624.62,508.24
2016,12,19,13,30,845.0,71.0,1.7,10.0,435.0,573.82,466.63
2016,12,19,13,45,830.5,69.5,1.65,10.0,411.5,518.57,420.46
2016,12,19,14,0,816.0,68.0,1.6,10.0,388.0,463.11,372.83
2016,12,19,14,15,796.0,66.0,1.5,10.0,359.0,404.93,321.58
2016,12,19,14,30,776.0,64.0,1.4,10.0,330.0,347.7,269.88
2016,12,19,14,45,746.5,61.0,1.3,10.0,295.5,287.93,215.5
2016,12,19,15,0,717.0,58.0,1.2,10.0,261.0,230.8,163.25
2016,12,19,15,15,673.5,54.0,1.2,9.5,223.0,173.22,112.92
2016,12,19,15,30,630.0,50.0,1.2,9.0,185.0,120.54,70.41
2016,12,19,15,45,559.5,44.0,1.3,9.0,145.5,67.37,35.68
2016,12,19,16,0,489.0,38.0,1.4,9.0,106.0,31.78,22.58
2016,12,19,16,15,374.0,29.5,1.4,8.5,70.5,24.51,15.13
2016,12,19,16,30,259.0,21.0,1.4,8.0,35.0,17.38,0.55
2016,12,19,16,45,129.5,10.5,1.4,8.0,17.5,8.26,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,191.5,13.5,2.2,5.5,31.0,210.48,0.0
2016,12,20,8,0,383.0,27.0,2.2,6.0,62.0,421.75,325.29
2016,12,20,8,15,471.5,34.0,2.15,6.5,99.5,516.47,425.06
