Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,30,560.0,41.0,2.1,7.0,137.0,604.95,500.98
2016,12,20,8,45,615.5,45.5,2.05,8.0,175.5,672.75,555.25
2016,12,20,9,0,671.0,50.0,2.0,9.0,214.0,739.55,605.59
2016,12,20,9,15,706.5,53.0,1.95,9.0,249.5,783.84,638.85
2016,12,20,9,30,742.0,56.0,1.9,9.0,285.0,825.75,669.09
2016,12,20,9,45,647.5,78.0,1.85,9.5,293.5,771.88,626.98
2016,12,20,10,0,553.0,100.0,1.8,10.0,302.0,705.12,575.65
2016,12,20,10,15,692.5,81.0,1.75,10.5,352.0,810.95,652.3
2016,12,20,10,30,832.0,62.0,1.7,11.0,402.0,893.42,707.61
2016,12,20,10,45,843.0,63.0,1.65,11.5,422.5,892.77,703.39
2016,12,20,11,0,854.0,64.0,1.6,12.0,443.0,888.59,697.81
2016,12,20,11,15,860.5,64.5,1.5,12.0,456.0,876.04,687.15
2016,12,20,11,30,867.0,65.0,1.4,12.0,469.0,860.04,674.29
2016,12,20,11,45,869.5,66.0,1.35,12.5,475.0,837.81,656.68
2016,12,20,12,0,872.0,67.0,1.3,13.0,481.0,812.37,637.04
2016,12,20,12,15,871.5,67.0,1.25,13.0,479.5,780.21,613.91
2016,12,20,12,30,871.0,67.0,1.2,13.0,478.0,745.28,588.86
2016,12,20,12,45,858.5,69.0,1.2,13.0,468.5,701.53,557.91
2016,12,20,13,0,846.0,71.0,1.2,13.0,459.0,661.87,528.13
2016,12,20,13,15,838.0,70.0,1.2,13.0,443.0,613.88,490.88
2016,12,20,13,30,830.0,69.0,1.2,13.0,427.0,564.55,451.63
2016,12,20,13,45,817.0,67.5,1.25,13.0,404.5,510.94,408.25
2016,12,20,14,0,804.0,66.0,1.3,13.0,382.0,456.99,363.12
2016,12,20,14,15,785.0,64.0,1.25,12.5,353.5,399.95,314.31
2016,12,20,14,30,766.0,62.0,1.2,12.0,325.0,343.77,264.73
2016,12,20,14,45,738.0,59.0,1.15,12.0,291.5,285.06,211.82
2016,12,20,15,0,710.0,56.0,1.1,12.0,258.0,228.82,160.78
2016,12,20,15,15,668.0,52.0,1.05,11.5,220.5,171.9,111.23
2016,12,20,15,30,626.0,48.0,1.0,11.0,183.0,119.69,69.19
2016,12,20,15,45,562.0,42.5,1.0,10.5,144.5,67.53,35.08
2016,12,20,16,0,498.0,37.0,1.0,10.0,106.0,31.01,21.83
2016,12,20,16,15,386.0,28.5,1.05,9.5,70.5,23.72,14.47
2016,12,20,16,30,274.0,20.0,1.1,9.0,35.0,16.55,1.05
2016,12,20,16,45,137.0,10.0,1.15,9.0,17.5,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,203.5,13.0,2.25,7.5,31.0,218.69,0.0
2016,12,21,8,0,407.0,26.0,2.3,8.0,62.0,427.29,324.99
2016,12,21,8,15,496.0,32.5,2.35,8.0,100.0,525.16,429.75
2016,12,21,8,30,585.0,39.0,2.4,8.0,138.0,625.25,516.01
2016,12,21,8,45,640.0,43.5,2.5,8.5,177.5,692.77,571.89
2016,12,21,9,0,695.0,48.0,2.6,9.0,217.0,759.38,624.45
2016,12,21,9,15,730.5,51.0,2.65,9.5,253.5,803.91,657.87
2016,12,21,9,30,766.0,54.0,2.7,10.0,290.0,846.05,688.25
2016,12,21,9,45,792.0,56.0,2.8,10.5,323.0,874.81,708.19
2016,12,21,10,0,818.0,58.0,2.9,11.0,356.0,900.41,725.4
2016,12,21,10,15,835.5,59.5,2.75,11.0,383.0,902.72,724.76
2016,12,21,10,30,853.0,61.0,2.6,11.0,410.0,912.44,729.56
2016,12,21,10,45,865.5,62.0,2.5,11.5,431.0,913.08,726.83
2016,12,21,11,0,878.0,63.0,2.4,12.0,452.0,910.06,721.64
2016,12,21,11,15,885.5,63.5,2.35,12.0,466.0,898.08,712.02
2016,12,21,11,30,893.0,64.0,2.3,12.0,480.0,882.51,700.07
2016,12,21,11,45,898.0,64.5,2.3,12.5,486.5,861.2,683.37
2016,12,21,12,0,903.0,65.0,2.3,13.0,493.0,836.46,664.39
2016,12,21,12,15,903.0,65.0,2.3,13.0,492.5,803.77,640.96
2016,12,21,12,30,903.0,65.0,2.3,13.0,492.0,768.18,615.4
2016,12,21,12,45,894.5,66.0,2.3,13.5,482.5,724.94,582.98
2016,12,21,13,0,886.0,67.0,2.3,14.0,473.0,679.75,547.88
2016,12,21,13,15,878.5,66.5,2.25,14.0,457.5,631.77,509.57
2016,12,21,13,30,871.0,66.0,2.2,14.0,442.0,582.27,469.16
2016,12,21,13,45,858.5,64.5,2.2,14.0,419.0,527.78,424.02
2016,12,21,14,0,846.0,63.0,2.2,14.0,396.0,475.14,378.93
2016,12,21,14,15,827.5,61.0,2.1,13.5,367.0,416.1,327.88
2016,12,21,14,30,809.0,59.0,2.0,13.0,338.0,357.78,275.98
2016,12,21,14,45,781.5,56.5,1.95,13.0,303.5,297.26,221.05
2016,12,21,15,0,754.0,54.0,1.9,13.0,269.0,239.07,167.86
2016,12,21,15,15,713.0,50.5,1.75,12.5,231.0,180.12,116.13
2016,12,21,15,30,672.0,47.0,1.6,12.0,193.0,125.7,71.99
2016,12,21,15,45,607.0,41.5,1.5,11.5,153.0,72.9,37.69
2016,12,21,16,0,542.0,36.0,1.4,11.0,113.0,33.08,23.56
2016,12,21,16,15,429.5,28.0,1.4,10.5,76.0,25.55,16.01
2016,12,21,16,30,317.0,20.0,1.4,10.0,39.0,16.65,1.84
2016,12,21,16,45,158.5,10.0,1.45,9.5,19.5,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,13.5,1.4,6.5,31.5,220.69,0.0
2016,12,22,8,0,411.0,27.0,1.3,7.0,63.0,445.3,334.55
2016,12,22,8,15,502.5,34.0,1.2,7.5,102.0,531.54,429.78
2016,12,22,8,30,594.0,41.0,1.1,8.0,141.0,635.0,514.77
2016,12,22,8,45,648.0,46.0,1.05,8.5,181.0,702.84,567.76
2016,12,22,9,0,702.0,51.0,1.0,9.0,221.0,769.56,616.9
2016,12,22,9,15,738.0,54.5,0.9,9.5,258.5,815.63,647.77
2016,12,22,9,30,774.0,58.0,0.8,10.0,296.0,859.19,675.19
2016,12,22,9,45,798.5,60.5,0.75,10.5,329.0,887.44,691.6
2016,12,22,10,0,823.0,63.0,0.7,11.0,362.0,912.42,705.28
2016,12,22,10,15,840.0,65.0,0.8,11.0,389.5,925.98,715.29
2016,12,22,10,30,857.0,67.0,0.9,11.0,417.0,935.86,722.9
2016,12,22,10,45,869.0,68.0,1.0,11.5,438.0,935.87,722.52
2016,12,22,11,0,881.0,69.0,1.1,12.0,459.0,921.63,712.58
2016,12,22,11,15,888.0,69.5,1.15,12.0,473.0,909.09,704.43
2016,12,22,11,30,895.0,70.0,1.2,12.0,487.0,892.98,693.85
2016,12,22,11,45,898.0,70.5,1.25,12.5,493.0,869.85,677.25
2016,12,22,12,0,901.0,71.0,1.3,13.0,499.0,843.41,658.43
2016,12,22,12,15,900.5,71.0,1.3,13.0,498.0,810.34,635.49
2016,12,22,12,30,900.0,71.0,1.3,13.0,497.0,774.4,610.5
2016,12,22,12,45,897.0,70.0,1.3,13.0,488.0,732.77,581.27
2016,12,22,13,0,894.0,69.0,1.3,13.0,479.0,688.83,549.03
2016,12,22,13,15,885.0,68.0,1.2,13.0,462.5,638.99,509.63
2016,12,22,13,30,876.0,67.0,1.1,13.0,446.0,587.78,468.35
2016,12,22,13,45,862.5,66.0,1.05,13.0,422.5,536.27,426.08
2016,12,22,14,0,849.0,65.0,1.0,13.0,399.0,480.29,379.23
2016,12,22,14,15,829.0,63.0,0.95,12.5,369.5,420.41,328.65
2016,12,22,14,30,809.0,61.0,0.9,12.0,340.0,361.4,277.18
2016,12,22,14,45,778.5,58.5,0.85,12.0,305.0,299.89,222.29
2016,12,22,15,0,748.0,56.0,0.8,12.0,270.0,241.06,169.27
2016,12,22,15,15,706.0,52.0,0.85,11.5,231.5,181.72,117.77
2016,12,22,15,30,664.0,48.0,0.9,11.0,193.0,127.05,73.51
2016,12,22,15,45,600.0,42.5,1.0,10.5,153.0,74.67,39.11
2016,12,22,16,0,536.0,37.0,1.1,10.0,113.0,33.92,24.44
2016,12,22,16,15,424.5,29.0,1.15,9.5,76.0,24.28,15.09
2016,12,22,16,30,313.0,21.0,1.2,9.0,39.0,17.48,3.04
2016,12,22,16,45,156.5,10.5,1.25,8.5,19.5,8.26,0.0
2016,12,22,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.0,4.05,7.0,14.0,10.68,0.0
2016,12,23,8,0,0.0,28.0,4.0,7.0,28.0,27.09,15.27
2016,12,23,8,15,13.5,44.5,3.8,7.0,47.0,67.44,52.12
2016,12,23,8,30,27.0,61.0,3.6,7.0,66.0,99.0,80.97
2016,12,23,8,45,35.5,77.5,3.45,7.5,85.0,125.37,104.68
2016,12,23,9,0,44.0,94.0,3.3,8.0,104.0,151.38,127.68
2016,12,23,9,15,50.0,109.0,3.15,8.0,122.5,172.27,146.02
2016,12,23,9,30,56.0,124.0,3.0,8.0,141.0,193.13,163.99
2016,12,23,9,45,62.5,137.0,2.9,8.5,158.0,211.27,179.11
2016,12,23,10,0,69.0,150.0,2.8,9.0,175.0,229.41,193.96
2016,12,23,10,15,113.5,163.5,2.85,9.0,208.0,305.48,258.56
2016,12,23,10,30,158.0,177.0,2.9,9.0,241.0,359.9,304.12
2016,12,23,10,45,86.5,170.5,2.95,9.0,206.0,255.65,215.24
2016,12,23,11,0,15.0,164.0,3.0,9.0,171.0,158.15,130.61
2016,12,23,11,15,28.5,177.5,3.35,9.0,190.5,201.05,167.37
2016,12,23,11,30,42.0,191.0,3.7,9.0,210.0,225.54,188.2
2016,12,23,11,45,21.0,156.0,4.05,9.5,165.5,149.17,122.94
2016,12,23,12,0,0.0,121.0,4.4,10.0,121.0,97.15,77.85
2016,12,23,12,15,79.0,167.0,4.55,10.0,204.5,216.42,181.38
2016,12,23,12,30,158.0,213.0,4.7,10.0,288.0,338.15,283.78
2016,12,23,12,45,79.0,145.5,4.9,10.0,183.0,199.07,166.22
2016,12,23,13,0,0.0,78.0,5.1,10.0,78.0,59.92,46.07
2016,12,23,13,15,111.5,132.0,5.1,9.5,180.5,194.9,163.69
2016,12,23,13,30,223.0,186.0,5.1,9.0,283.0,305.83,257.51
2016,12,23,13,45,202.5,177.5,5.1,9.0,262.0,272.36,228.2
2016,12,23,14,0,182.0,169.0,5.1,9.0,241.0,240.91,200.73
2016,12,23,14,15,452.5,122.5,4.95,9.0,284.0,315.36,259.45
2016,12,23,14,30,723.0,76.0,4.8,9.0,327.0,345.94,275.93
2016,12,23,14,45,688.0,73.5,4.7,9.0,293.0,287.2,221.19
2016,12,23,15,0,653.0,71.0,4.6,9.0,259.0,231.74,169.61
2016,12,23,15,15,607.0,66.0,4.35,8.5,221.5,175.64,119.57
2016,12,23,15,30,561.0,61.0,4.1,8.0,184.0,124.81,77.38
2016,12,23,15,45,492.5,53.5,3.95,8.0,145.5,75.99,43.83
2016,12,23,16,0,424.0,46.0,3.8,8.0,107.0,37.89,28.18
2016,12,23,16,15,308.5,35.5,3.7,7.5,72.0,29.19,19.48
2016,12,23,16,30,193.0,25.0,3.6,7.0,37.0,19.06,4.68
2016,12,23,16,45,96.5,12.5,3.5,7.0,18.5,9.83,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,211.5,12.5,2.7,4.5,31.0,217.85,0.0
2016,12,24,8,0,423.0,25.0,2.7,5.0,62.0,439.23,331.42
2016,12,24,8,15,514.5,32.0,2.75,5.0,100.5,539.83,445.95
2016,12,24,8,30,606.0,39.0,2.8,5.0,139.0,643.19,536.68
2016,12,24,8,45,662.5,43.0,2.85,5.5,179.5,712.17,594.48
2016,12,24,9,0,719.0,47.0,2.9,6.0,220.0,780.1,648.57
2016,12,24,9,15,754.0,50.0,2.9,6.0,257.0,824.66,683.4
2016,12,24,9,30,789.0,53.0,2.9,6.0,294.0,866.78,715.11
2016,12,24,9,45,812.5,55.0,2.95,6.5,327.0,893.53,733.44
2016,12,24,10,0,836.0,57.0,3.0,7.0,360.0,906.16,740.91
2016,12,24,10,15,852.0,59.0,3.0,7.0,387.5,918.89,749.29
2016,12,24,10,30,868.0,61.0,3.0,7.0,415.0,928.12,755.01
2016,12,24,10,45,879.0,62.0,3.05,7.5,436.0,927.51,752.62
2016,12,24,11,0,890.0,63.0,3.1,8.0,457.0,923.24,747.74
2016,12,24,11,15,897.0,63.5,3.1,8.0,471.0,910.9,738.08
2016,12,24,11,30,904.0,64.0,3.1,8.0,485.0,894.95,725.96
2016,12,24,11,45,907.5,64.5,3.1,8.5,491.5,872.38,707.83
2016,12,24,12,0,911.0,65.0,3.1,9.0,498.0,846.42,687.37
2016,12,24,12,15,911.5,65.0,3.1,9.0,497.5,814.14,663.54
2016,12,24,12,30,912.0,65.0,3.1,9.0,497.0,778.88,637.47
2016,12,24,12,45,902.0,66.5,3.1,9.0,487.5,735.01,604.75
2016,12,24,13,0,892.0,68.0,3.1,9.0,478.0,689.24,569.44
2016,12,24,13,15,885.0,67.0,3.05,9.0,462.5,640.89,529.81
2016,12,24,13,30,878.0,66.0,3.0,9.0,447.0,590.96,488.0
2016,12,24,13,45,868.0,64.5,3.0,9.0,425.0,537.54,442.46
2016,12,24,14,0,858.0,63.0,3.0,9.0,403.0,485.75,396.83
2016,12,24,14,15,840.0,61.0,2.9,9.0,374.0,426.28,343.57
2016,12,24,14,30,822.0,59.0,2.8,9.0,345.0,367.44,289.55
2016,12,24,14,45,798.0,56.0,2.75,9.0,311.0,306.68,233.15
2016,12,24,15,0,774.0,53.0,2.7,9.0,277.0,247.82,178.07
2016,12,24,15,15,734.5,49.5,2.6,8.5,238.5,187.78,124.06
2016,12,24,15,30,695.0,46.0,2.5,8.0,200.0,132.04,77.39
2016,12,24,15,45,635.5,41.0,2.4,7.5,160.0,78.25,40.72
2016,12,24,16,0,576.0,36.0,2.3,7.0,120.0,33.27,24.21
2016,12,24,16,15,466.0,28.5,2.3,6.5,81.5,26.14,17.03
2016,12,24,16,30,356.0,21.0,2.3,6.0,43.0,19.14,5.53
2016,12,24,16,45,178.0,10.5,2.35,5.5,21.5,8.26,0.0
2016,12,24,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,12.5,2.2,2.5,30.5,216.01,0.0
2016,12,25,8,0,420.0,25.0,2.3,3.0,61.0,435.72,328.48
2016,12,25,8,15,512.0,31.5,2.35,3.5,99.5,536.82,444.39
2016,12,25,8,30,604.0,38.0,2.4,4.0,138.0,639.99,534.15
2016,12,25,8,45,657.0,43.0,2.45,4.5,178.0,706.83,590.2
2016,12,25,9,0,710.0,48.0,2.5,5.0,218.0,772.78,642.72
2016,12,25,9,15,745.5,51.0,2.5,5.0,255.5,817.87,677.87
2016,12,25,9,30,781.0,54.0,2.5,5.0,293.0,860.54,709.88
2016,12,25,9,45,794.5,59.0,2.55,5.5,324.5,881.92,724.21
2016,12,25,10,0,808.0,64.0,2.6,6.0,356.0,899.98,735.8
2016,12,25,10,15,824.5,65.5,2.6,6.0,383.0,912.79,744.15
2016,12,25,10,30,841.0,67.0,2.6,6.0,410.0,922.01,749.83
2016,12,25,10,45,598.5,119.5,2.65,6.5,370.0,751.5,620.87
2016,12,25,11,0,356.0,172.0,2.7,7.0,330.0,544.76,457.13
2016,12,25,11,15,290.5,187.5,2.75,7.0,319.0,493.12,414.92
2016,12,25,11,30,225.0,203.0,2.8,7.0,308.0,422.37,356.16
2016,12,25,11,45,297.0,195.0,2.85,7.5,335.5,484.05,406.81
2016,12,25,12,0,369.0,187.0,2.9,8.0,363.0,520.99,436.47
2016,12,25,12,15,367.5,187.0,2.9,8.0,362.0,503.15,421.43
2016,12,25,12,30,366.0,187.0,2.9,8.0,361.0,484.27,405.78
2016,12,25,12,45,422.5,172.0,2.9,8.0,369.5,506.38,423.61
2016,12,25,13,0,479.0,157.0,2.9,8.0,378.0,506.27,423.38
2016,12,25,13,15,445.5,157.5,2.9,8.0,358.0,458.78,383.72
2016,12,25,13,30,412.0,158.0,2.9,8.0,338.0,413.14,345.31
2016,12,25,13,45,563.5,118.0,2.95,8.0,350.0,435.59,362.6
2016,12,25,14,0,715.0,78.0,3.0,8.0,362.0,434.89,358.63
2016,12,25,14,15,749.0,71.0,2.95,8.0,349.5,399.53,324.59
2016,12,25,14,30,783.0,64.0,2.9,8.0,337.0,359.76,285.49
2016,12,25,14,45,755.0,61.0,2.85,8.0,303.0,299.87,229.88
2016,12,25,15,0,727.0,58.0,2.8,8.0,269.0,242.39,176.15
2016,12,25,15,15,686.5,54.0,2.75,7.5,231.5,184.33,123.85
2016,12,25,15,30,646.0,50.0,2.7,7.0,194.0,130.76,78.76
2016,12,25,15,45,583.0,44.5,2.65,6.5,154.5,79.12,43.06
2016,12,25,16,0,520.0,39.0,2.6,6.0,115.0,32.72,23.84
2016,12,25,16,15,413.0,30.5,2.7,5.5,78.5,25.44,16.57
2016,12,25,16,30,306.0,22.0,2.8,5.0,42.0,18.26,5.71
2016,12,25,16,45,153.0,11.0,2.95,5.0,21.0,8.65,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,207.0,12.5,2.8,2.5,30.0,212.96,0.0
2016,12,26,8,0,414.0,25.0,2.9,3.0,60.0,429.61,323.06
2016,12,26,8,15,507.0,32.0,2.95,3.0,99.0,532.44,443.27
2016,12,26,8,30,600.0,39.0,3.0,3.0,138.0,637.1,536.26
2016,12,26,8,45,654.5,44.0,3.05,3.5,178.5,705.51,594.38
2016,12,26,9,0,709.0,49.0,3.1,4.0,219.0,772.98,648.86
2016,12,26,9,15,745.0,52.5,3.1,4.5,256.5,819.4,684.39
2016,12,26,9,30,781.0,56.0,3.1,5.0,294.0,863.38,716.59
2016,12,26,9,45,803.5,59.0,3.1,5.5,327.0,890.81,735.22
2016,12,26,10,0,826.0,62.0,3.1,6.0,360.0,915.0,750.95
2016,12,26,10,15,842.5,63.5,3.05,6.5,388.0,927.84,757.56
2016,12,26,10,30,859.0,65.0,3.0,7.0,416.0,937.04,761.47
2016,12,26,10,45,871.5,66.0,3.0,7.5,437.0,927.25,751.94
2016,12,26,11,0,884.0,67.0,3.0,8.0,458.0,924.61,747.94
2016,12,26,11,15,891.0,68.0,2.95,8.0,472.5,913.17,738.53
2016,12,26,11,30,898.0,69.0,2.9,8.0,487.0,898.11,726.7
2016,12,26,11,45,901.5,69.0,2.85,8.5,493.5,875.14,707.96
2016,12,26,12,0,905.0,69.0,2.8,9.0,500.0,848.82,686.98
2016,12,26,12,15,904.0,69.0,2.7,9.0,499.5,815.63,661.93
2016,12,26,12,30,903.0,69.0,2.6,9.0,499.0,779.57,634.82
2016,12,26,12,45,899.0,68.5,2.55,9.0,490.5,738.04,603.88
2016,12,26,13,0,895.0,68.0,2.5,9.0,482.0,694.22,570.31
2016,12,26,13,15,887.0,67.5,2.45,9.0,466.0,645.77,531.0
2016,12,26,13,30,879.0,67.0,2.4,9.0,450.0,595.79,489.57
2016,12,26,13,45,866.5,65.5,2.35,9.0,427.5,541.04,443.32
2016,12,26,14,0,854.0,64.0,2.3,9.0,405.0,488.21,397.25
2016,12,26,14,15,836.0,62.0,2.15,9.0,376.0,428.94,344.54
2016,12,26,14,30,818.0,60.0,2.0,9.0,347.0,370.28,291.07
2016,12,26,14,45,792.5,57.5,1.95,9.0,312.5,309.69,235.36
2016,12,26,15,0,767.0,55.0,1.9,9.0,278.0,251.15,180.97
2016,12,26,15,15,727.5,51.0,1.85,8.5,240.0,190.88,126.97
2016,12,26,15,30,688.0,47.0,1.8,8.0,202.0,134.93,79.96
2016,12,26,15,45,627.0,42.0,1.75,7.5,161.5,81.2,42.77
2016,12,26,16,0,566.0,37.0,1.7,7.0,121.0,34.94,25.77
2016,12,26,16,15,461.5,29.5,1.8,6.5,83.0,27.0,17.93
2016,12,26,16,30,357.0,22.0,1.9,6.0,45.0,20.04,7.44
2016,12,26,16,45,178.5,11.0,2.0,5.5,22.5,8.65,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,180.0,13.0,1.7,4.5,28.0,195.87,0.0
2016,12,27,8,0,360.0,26.0,1.7,5.0,56.0,397.44,293.92
2016,12,27,8,15,454.5,34.0,1.65,5.5,94.0,499.69,409.49
2016,12,27,8,30,549.0,42.0,1.6,6.0,132.0,604.71,498.84
2016,12,27,8,45,608.5,47.0,1.55,6.5,171.5,666.02,548.92
2016,12,27,9,0,668.0,52.0,1.5,7.0,211.0,737.85,604.07
2016,12,27,9,15,705.0,55.5,1.35,7.0,248.0,785.05,638.06
2016,12,27,9,30,742.0,59.0,1.2,7.0,285.0,829.88,668.54
2016,12,27,9,45,769.5,61.5,1.1,7.5,318.0,861.48,687.56
2016,12,27,10,0,797.0,64.0,1.0,8.0,351.0,889.94,703.6
2016,12,27,10,15,814.0,66.0,1.1,8.5,378.5,904.18,712.75
2016,12,27,10,30,831.0,68.0,1.2,9.0,406.0,914.85,719.49
2016,12,27,10,45,705.5,96.5,1.3,9.5,394.0,827.07,656.9
2016,12,27,11,0,580.0,125.0,1.4,10.0,382.0,729.29,586.6
2016,12,27,11,15,723.0,99.0,1.4,10.0,429.0,815.58,649.83
2016,12,27,11,30,866.0,73.0,1.4,10.0,476.0,885.61,697.96
2016,12,27,11,45,650.0,123.5,1.4,10.5,428.5,738.11,590.04
2016,12,27,12,0,434.0,174.0,1.4,11.0,381.0,580.97,470.48
2016,12,27,12,15,651.5,124.0,1.3,11.0,434.5,690.45,556.26
2016,12,27,12,30,869.0,74.0,1.2,11.0,488.0,768.39,610.77
2016,12,27,12,45,646.0,121.5,1.1,11.0,426.5,625.21,502.1
2016,12,27,13,0,423.0,169.0,1.0,11.0,365.0,482.01,390.53
2016,12,27,13,15,448.0,158.0,1.0,11.0,359.5,462.61,376.22
2016,12,27,13,30,473.0,147.0,1.0,11.0,354.0,439.95,357.66
2016,12,27,13,45,501.0,133.0,1.0,11.0,342.5,412.72,334.84
2016,12,27,14,0,529.0,119.0,1.0,11.0,331.0,381.92,308.24
2016,12,27,14,15,502.0,117.0,1.0,11.0,307.0,335.3,268.28
2016,12,27,14,30,475.0,115.0,1.0,11.0,283.0,290.76,229.38
2016,12,27,14,45,457.0,105.5,1.05,11.0,254.0,244.84,188.72
2016,12,27,15,0,439.0,96.0,1.1,11.0,225.0,200.76,149.21
2016,12,27,15,15,408.5,86.5,1.15,10.5,193.5,156.26,110.49
2016,12,27,15,30,378.0,77.0,1.2,10.0,162.0,115.39,76.55
2016,12,27,15,45,339.5,64.0,1.25,9.5,129.5,75.04,46.94
2016,12,27,16,0,301.0,51.0,1.3,9.0,97.0,39.7,29.82
2016,12,27,16,15,229.0,38.0,1.35,8.5,66.5,28.75,19.37
2016,12,27,16,30,157.0,25.0,1.4,8.0,36.0,18.98,7.23
2016,12,27,16,45,78.5,12.5,1.5,8.0,18.0,9.83,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.0,2.35,4.5,29.5,185.44,0.0
2016,12,28,8,0,428.0,24.0,2.4,5.0,59.0,439.75,323.89
2016,12,28,8,15,518.5,30.0,2.4,5.5,97.5,540.21,443.25
2016,12,28,8,30,609.0,36.0,2.4,6.0,136.0,641.43,531.11
2016,12,28,8,45,664.5,40.5,2.4,6.5,176.0,709.97,587.92
2016,12,28,9,0,720.0,45.0,2.4,7.0,216.0,777.83,641.15
2016,12,28,9,15,754.5,47.5,2.4,7.5,253.0,821.48,673.67
2016,12,28,9,30,789.0,50.0,2.4,8.0,290.0,862.76,703.04
2016,12,28,9,45,814.5,51.5,2.45,8.5,323.0,880.19,714.3
2016,12,28,10,0,840.0,53.0,2.5,9.0,356.0,905.22,730.83
2016,12,28,10,15,856.0,54.5,2.4,9.5,383.5,917.8,736.5
2016,12,28,10,30,872.0,56.0,2.3,10.0,411.0,926.89,739.61
2016,12,28,10,45,883.0,57.0,2.25,10.5,432.5,926.85,736.71
2016,12,28,11,0,894.0,58.0,2.2,11.0,454.0,923.13,731.39
2016,12,28,11,15,900.5,58.5,2.1,11.0,468.0,910.83,720.97
2016,12,28,11,30,907.0,59.0,2.0,11.0,482.0,894.93,708.21
2016,12,28,11,45,910.0,59.5,1.9,11.5,489.0,872.39,689.64
2016,12,28,12,0,913.0,60.0,1.8,12.0,496.0,846.46,668.91
2016,12,28,12,15,913.0,60.0,1.75,12.0,496.0,814.2,645.56
2016,12,28,12,30,913.0,60.0,1.7,12.0,496.0,778.96,620.11
2016,12,28,12,45,906.5,61.0,1.7,12.5,487.5,737.39,589.36
2016,12,28,13,0,900.0,62.0,1.7,13.0,479.0,693.62,556.6
2016,12,28,13,15,893.5,61.0,1.65,13.0,464.0,645.57,518.75
2016,12,28,13,30,887.0,60.0,1.6,13.0,449.0,595.85,478.73
2016,12,28,13,45,875.5,59.0,1.6,13.0,427.0,541.99,434.71
2016,12,28,14,0,864.0,58.0,1.6,13.0,405.0,487.43,388.78
2016,12,28,14,15,847.5,56.5,1.5,12.5,377.0,429.74,339.22
2016,12,28,14,30,831.0,55.0,1.4,12.0,349.0,372.41,288.45
2016,12,28,14,45,806.0,52.5,1.3,12.0,315.0,312.22,233.88
2016,12,28,15,0,781.0,50.0,1.2,12.0,281.0,253.09,179.77
2016,12,28,15,15,744.5,47.0,1.15,11.5,243.5,193.48,126.87
2016,12,28,15,30,708.0,44.0,1.1,11.0,206.0,137.74,80.3
2016,12,28,15,45,651.0,39.5,1.1,10.5,166.0,83.32,42.49
2016,12,28,16,0,594.0,35.0,1.1,10.0,126.0,35.8,26.27
2016,12,28,16,15,495.0,28.0,1.1,9.5,87.5,25.8,16.8
2016,12,28,16,30,396.0,21.0,1.1,9.0,49.0,19.21,7.86
2016,12,28,16,45,198.0,10.5,1.15,9.0,24.5,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,187.5,13.0,3.3,5.0,28.5,164.3,0.0
2016,12,29,8,0,375.0,26.0,3.4,5.0,57.0,408.92,301.91
2016,12,29,8,15,472.0,34.0,3.45,5.5,95.5,514.68,425.98
2016,12,29,8,30,569.0,42.0,3.5,6.0,134.0,622.43,520.61
2016,12,29,8,45,627.5,47.0,3.55,6.5,174.5,683.28,572.79
2016,12,29,9,0,686.0,52.0,3.6,7.0,215.0,754.67,630.42
2016,12,29,9,15,724.0,55.5,3.6,7.5,253.0,803.26,667.72
2016,12,29,9,30,762.0,59.0,3.6,8.0,291.0,849.42,701.65
2016,12,29,9,45,778.0,63.5,3.65,8.5,323.0,872.82,717.6
2016,12,29,10,0,794.0,68.0,3.7,9.0,355.0,892.99,730.78
2016,12,29,10,15,812.5,70.5,3.6,9.0,383.5,909.59,741.43
2016,12,29,10,30,831.0,73.0,3.5,9.0,412.0,922.58,749.26
2016,12,29,10,45,845.5,74.0,3.45,9.5,434.0,926.06,749.08
2016,12,29,11,0,860.0,75.0,3.4,10.0,456.0,925.72,746.27
2016,12,29,11,15,867.5,75.5,3.25,10.5,470.5,914.44,734.94
2016,12,29,11,30,875.0,76.0,3.1,11.0,485.0,899.49,721.21
2016,12,29,11,45,880.0,76.5,3.0,11.5,492.5,878.71,703.84
2016,12,29,12,0,885.0,77.0,2.9,12.0,500.0,854.45,684.16
2016,12,29,12,15,885.5,76.5,2.8,12.0,500.0,821.96,659.88
2016,12,29,12,30,886.0,76.0,2.7,12.0,500.0,786.49,633.49
2016,12,29,12,45,890.0,73.5,2.6,12.0,493.5,741.67,600.13
2016,12,29,13,0,894.0,71.0,2.5,12.0,487.0,701.48,569.55
2016,12,29,13,15,886.5,70.0,2.4,12.0,471.5,652.9,530.42
2016,12,29,13,30,879.0,69.0,2.3,12.0,456.0,602.74,489.28
2016,12,29,13,45,868.0,67.5,2.25,12.0,434.0,552.21,446.94
2016,12,29,14,0,857.0,66.0,2.2,12.0,412.0,496.71,399.59
2016,12,29,14,15,839.5,64.0,2.1,12.0,383.0,437.43,347.8
2016,12,29,14,30,822.0,62.0,2.0,12.0,354.0,378.66,295.11
2016,12,29,14,45,796.5,59.5,1.9,12.0,320.0,317.69,239.72
2016,12,29,15,0,771.0,57.0,1.8,12.0,286.0,258.73,185.57
2016,12,29,15,15,732.5,53.0,1.7,11.5,247.5,198.14,131.71
2016,12,29,15,30,694.0,49.0,1.6,11.0,209.0,141.73,84.38
2016,12,29,15,45,634.0,44.0,1.5,10.5,168.5,87.29,46.18
2016,12,29,16,0,574.0,39.0,1.4,10.0,128.0,40.2,30.19
2016,12,29,16,15,471.5,31.5,1.45,9.5,89.0,28.81,19.46
2016,12,29,16,30,369.0,24.0,1.5,9.0,50.0,20.08,8.93
2016,12,29,16,45,184.5,12.0,1.6,8.5,25.0,9.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,166.5,13.5,0.7,6.5,27.0,147.32,0.0
2016,12,30,8,0,333.0,27.0,0.6,7.0,54.0,373.43,268.57
2016,12,30,8,15,430.0,35.5,0.55,7.0,91.5,479.34,385.2
2016,12,30,8,30,527.0,44.0,0.5,7.0,129.0,586.89,474.18
2016,12,30,8,45,583.5,50.0,0.45,7.5,168.0,656.32,527.97
2016,12,30,9,0,640.0,56.0,0.4,8.0,207.0,725.55,578.61
2016,12,30,9,15,678.5,60.0,0.55,8.5,244.5,773.84,615.02
2016,12,30,9,30,717.0,64.0,0.7,9.0,282.0,812.4,643.54
2016,12,30,9,45,752.5,65.0,0.85,9.5,316.5,850.31,670.85
2016,12,30,10,0,788.0,66.0,1.0,10.0,351.0,884.97,695.24
2016,12,30,10,15,805.5,68.0,1.15,10.0,378.5,900.07,706.94
2016,12,30,10,30,823.0,70.0,1.3,10.0,406.0,911.62,716.28
2016,12,30,10,45,833.0,72.0,1.45,10.5,427.5,912.34,716.71
2016,12,30,11,0,843.0,74.0,1.6,11.0,449.0,909.41,714.66
2016,12,30,11,15,851.0,75.0,1.6,11.0,463.5,899.66,707.19
2016,12,30,11,30,859.0,76.0,1.6,11.0,478.0,886.26,697.37
2016,12,30,11,45,863.0,76.5,1.65,11.5,485.5,865.14,681.64
2016,12,30,12,0,867.0,77.0,1.7,12.0,493.0,840.64,663.65
2016,12,30,12,15,867.0,77.0,1.7,12.0,492.5,809.03,641.29
2016,12,30,12,30,867.0,77.0,1.7,12.0,492.0,774.51,616.83
2016,12,30,12,45,864.0,76.5,1.75,12.0,484.5,734.46,588.67
2016,12,30,13,0,861.0,76.0,1.8,12.0,477.0,692.06,557.52
2016,12,30,13,15,853.5,75.0,1.85,12.0,462.0,644.08,520.32
2016,12,30,13,30,846.0,74.0,1.9,12.0,447.0,594.58,480.92
2016,12,30,13,45,831.5,73.0,2.0,12.0,425.0,540.0,436.6
2016,12,30,14,0,817.0,72.0,2.1,12.0,403.0,485.09,390.52
2016,12,30,14,15,798.5,69.5,2.15,11.5,374.5,426.89,340.85
2016,12,30,14,30,780.0,67.0,2.2,11.0,346.0,369.4,290.1
2016,12,30,14,45,746.5,65.5,2.3,11.0,311.5,309.07,235.63
2016,12,30,15,0,713.0,64.0,2.4,11.0,277.0,251.68,183.15
2016,12,30,15,15,672.5,60.0,2.35,10.5,239.5,192.36,130.33
2016,12,30,15,30,632.0,56.0,2.3,10.0,202.0,138.69,85.04
2016,12,30,15,45,551.5,51.5,2.25,9.5,161.5,86.21,48.22
2016,12,30,16,0,471.0,47.0,2.2,9.0,121.0,43.54,33.32
2016,12,30,16,15,365.5,37.5,2.2,8.5,84.0,30.9,21.42
2016,12,30,16,30,260.0,28.0,2.2,8.0,47.0,23.09,11.65
2016,12,30,16,45,130.0,14.0,2.25,8.0,23.5,11.02,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
